Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,14.0,2.6,2.5,28.5,50.31,0.0
2016,1,1,8,0,350.0,28.0,2.7,3.0,57.0,120.48,74.57
2016,1,1,8,15,451.0,36.5,2.7,3.0,96.5,175.16,129.55
2016,1,1,8,30,552.0,45.0,2.7,3.0,136.0,238.65,187.4
2016,1,1,8,45,610.0,51.0,2.75,3.5,176.5,291.89,237.03
2016,1,1,9,0,668.0,57.0,2.8,4.0,217.0,348.91,289.0
2016,1,1,9,15,707.5,61.0,2.8,4.5,255.5,396.51,332.12
2016,1,1,9,30,747.0,65.0,2.8,5.0,294.0,447.53,376.78
2016,1,1,9,45,777.5,67.0,2.85,5.5,328.5,492.42,415.33
2016,1,1,10,0,808.0,69.0,2.9,6.0,363.0,537.05,452.62
2016,1,1,10,15,825.5,71.0,2.85,6.0,391.5,573.45,482.89
2016,1,1,10,30,843.0,73.0,2.8,6.0,420.0,608.18,511.16
2016,1,1,10,45,854.0,74.5,2.8,6.5,442.0,636.29,532.89
2016,1,1,11,0,865.0,76.0,2.8,7.0,464.0,661.97,552.28
2016,1,1,11,15,872.5,77.0,2.75,7.0,479.0,682.11,567.81
2016,1,1,11,30,880.0,78.0,2.7,7.0,494.0,699.37,580.34
2016,1,1,11,45,882.5,79.0,2.65,7.5,501.5,710.17,586.85
2016,1,1,12,0,885.0,80.0,2.6,8.0,509.0,717.8,591.04
2016,1,1,12,15,884.5,79.5,2.55,8.0,508.5,718.38,591.07
2016,1,1,12,30,884.0,79.0,2.5,8.0,508.0,715.72,588.81
2016,1,1,12,45,883.5,78.0,2.45,8.0,500.5,709.24,583.81
2016,1,1,13,0,883.0,77.0,2.4,8.0,493.0,699.56,576.52
2016,1,1,13,15,875.5,76.0,2.35,8.0,478.0,682.05,563.31
2016,1,1,13,30,868.0,75.0,2.3,8.0,463.0,661.65,547.18
2016,1,1,13,45,856.0,73.5,2.25,8.0,440.5,635.08,526.07
2016,1,1,14,0,844.0,72.0,2.2,8.0,418.0,606.13,502.8
2016,1,1,14,15,826.0,70.0,2.15,8.0,389.5,570.93,474.18
2016,1,1,14,30,808.0,68.0,2.1,8.0,361.0,534.1,443.68
2016,1,1,14,45,782.0,65.0,2.05,8.0,326.5,490.62,407.17
2016,1,1,15,0,756.0,62.0,2.0,8.0,292.0,446.61,369.31
2016,1,1,15,15,716.5,58.0,1.9,7.5,253.5,395.26,325.0
2016,1,1,15,30,677.0,54.0,1.8,7.0,215.0,345.12,280.43
2016,1,1,15,45,616.5,48.5,1.75,6.5,174.0,289.48,230.54
2016,1,1,16,0,556.0,43.0,1.7,6.0,133.0,235.86,181.5
2016,1,1,16,15,455.0,35.0,1.8,5.5,94.0,173.04,125.41
2016,1,1,16,30,354.0,27.0,1.9,5.0,55.0,118.45,70.08
2016,1,1,16,45,177.0,13.5,2.0,5.0,27.5,44.31,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,19.0,14.5,3.0,3.5,16.0,18.94,0.0
2016,1,2,8,0,38.0,29.0,3.1,4.0,32.0,42.41,25.36
2016,1,2,8,15,64.0,46.0,3.1,4.0,55.0,70.31,52.33
2016,1,2,8,30,90.0,63.0,3.1,4.0,78.0,100.14,79.26
2016,1,2,8,45,104.5,80.0,3.1,4.5,102.0,127.91,104.45
2016,1,2,9,0,119.0,97.0,3.1,5.0,126.0,156.77,130.3
2016,1,2,9,15,128.5,113.0,3.05,5.0,148.5,183.19,153.94
2016,1,2,9,30,138.0,129.0,3.0,5.0,171.0,210.12,177.66
2016,1,2,9,45,150.0,141.5,3.0,5.5,192.0,234.66,198.7
2016,1,2,10,0,162.0,154.0,3.0,6.0,213.0,259.72,219.84
2016,1,2,10,15,98.0,159.0,2.95,6.0,195.5,231.91,195.51
2016,1,2,10,30,34.0,164.0,2.9,6.0,178.0,193.6,161.88
2016,1,2,10,45,104.0,181.0,2.85,6.5,227.0,264.73,222.71
2016,1,2,11,0,174.0,198.0,2.8,7.0,276.0,331.79,278.75
2016,1,2,11,15,251.5,195.5,2.7,7.0,312.5,391.06,328.26
2016,1,2,11,30,329.0,193.0,2.6,7.0,349.0,444.13,372.16
2016,1,2,11,45,310.0,199.5,2.55,7.5,348.5,441.38,368.41
2016,1,2,12,0,291.0,206.0,2.5,8.0,348.0,437.27,363.85
2016,1,2,12,15,227.0,212.5,2.4,8.0,323.0,392.29,326.32
2016,1,2,12,30,163.0,219.0,2.3,8.0,298.0,354.9,294.66
2016,1,2,12,45,176.0,215.0,2.2,8.5,299.0,358.48,297.43
2016,1,2,13,0,189.0,211.0,2.1,9.0,300.0,361.34,299.39
2016,1,2,13,15,331.5,181.5,2.0,9.0,332.5,428.47,356.05
2016,1,2,13,30,474.0,152.0,1.9,9.0,365.0,491.01,407.23
2016,1,2,13,45,274.5,163.5,1.85,9.0,285.5,360.07,299.39
2016,1,2,14,0,75.0,175.0,1.8,9.0,206.0,231.44,191.37
2016,1,2,14,15,37.5,143.5,1.7,9.0,159.0,172.09,141.91
2016,1,2,14,30,0.0,112.0,1.6,9.0,112.0,111.33,90.25
2016,1,2,14,45,0.0,101.5,1.5,9.5,101.5,100.74,81.29
2016,1,2,15,0,0.0,91.0,1.4,10.0,91.0,90.22,72.23
2016,1,2,15,15,0.0,78.5,1.4,9.5,78.5,77.59,61.55
2016,1,2,15,30,0.0,66.0,1.4,9.0,66.0,65.01,50.73
2016,1,2,15,45,0.0,53.5,1.45,9.0,53.5,52.45,39.68
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,39.89,28.53
2016,1,2,16,15,0.0,29.0,1.65,8.5,29.0,28.0,17.89
2016,1,2,16,30,0.0,17.0,1.8,8.0,17.0,16.4,6.64
2016,1,2,16,45,0.0,8.5,1.95,8.0,8.5,8.36,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,2.4,6.0,4.5,4.33,0.0
2016,1,3,8,0,0.0,9.0,2.4,6.0,9.0,8.67,0.9
2016,1,3,8,15,0.0,16.0,2.3,6.0,16.0,15.43,7.45
2016,1,3,8,30,0.0,23.0,2.2,6.0,23.0,22.19,13.6
2016,1,3,8,45,0.0,30.0,2.1,6.5,30.0,28.95,19.68
2016,1,3,9,0,0.0,37.0,2.0,7.0,37.0,35.72,25.69
2016,1,3,9,15,0.0,44.0,2.0,7.0,44.0,42.49,31.68
2016,1,3,9,30,0.0,51.0,2.0,7.0,51.0,49.27,37.62
2016,1,3,9,45,0.0,57.0,2.0,7.5,57.0,55.08,42.57
2016,1,3,10,0,0.0,63.0,2.0,8.0,63.0,60.89,47.46
2016,1,3,10,15,3.5,105.0,2.05,8.0,106.0,105.49,85.81
2016,1,3,10,30,7.0,147.0,2.1,8.0,149.0,152.01,125.18
2016,1,3,10,45,22.0,164.5,2.2,8.0,174.0,180.11,148.94
2016,1,3,11,0,37.0,182.0,2.3,8.0,199.0,216.17,179.2
2016,1,3,11,15,18.5,142.0,2.45,8.0,150.5,153.58,126.3
2016,1,3,11,30,0.0,102.0,2.6,8.0,102.0,99.49,80.02
2016,1,3,11,45,0.5,130.0,2.8,8.5,130.5,128.63,104.61
2016,1,3,12,0,1.0,158.0,3.0,9.0,159.0,158.39,129.37
2016,1,3,12,15,34.5,184.5,3.1,9.0,201.5,217.52,179.61
2016,1,3,12,30,68.0,211.0,3.2,9.0,244.0,271.36,224.82
2016,1,3,12,45,36.0,186.0,3.3,9.0,203.5,220.22,181.75
2016,1,3,13,0,4.0,161.0,3.4,9.0,163.0,163.9,134.09
2016,1,3,13,15,6.5,161.0,3.25,9.0,164.0,165.79,135.93
2016,1,3,13,30,9.0,161.0,3.1,9.0,165.0,167.69,137.7
2016,1,3,13,45,12.0,157.5,3.0,9.0,162.5,166.12,136.59
2016,1,3,14,0,15.0,154.0,2.9,9.0,160.0,164.5,135.43
2016,1,3,14,15,10.0,142.0,2.7,9.0,146.0,148.82,122.23
2016,1,3,14,30,5.0,130.0,2.5,9.0,132.0,133.47,109.29
2016,1,3,14,45,2.5,118.0,2.4,9.0,119.0,119.81,97.77
2016,1,3,15,0,0.0,106.0,2.3,9.0,106.0,106.38,86.36
2016,1,3,15,15,0.0,92.0,2.2,9.0,92.0,92.15,74.16
2016,1,3,15,30,0.0,78.0,2.1,9.0,78.0,77.96,61.86
2016,1,3,15,45,0.0,63.0,2.05,9.0,63.0,62.71,48.48
2016,1,3,16,0,0.0,48.0,2.0,9.0,48.0,47.45,34.98
2016,1,3,16,15,0.0,34.0,2.05,8.5,34.0,33.24,22.33
2016,1,3,16,30,0.0,20.0,2.1,8.0,20.0,19.31,9.07
2016,1,3,16,45,0.0,10.0,2.15,8.0,10.0,9.65,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,164.0,13.5,2.6,9.5,27.0,42.22,0.0
2016,1,4,8,0,328.0,27.0,2.6,10.0,54.0,113.51,67.76
2016,1,4,8,15,425.5,34.5,2.6,10.0,91.5,165.05,118.6
2016,1,4,8,30,523.0,42.0,2.6,10.0,129.0,225.04,172.03
2016,1,4,8,45,584.0,47.0,2.6,10.5,168.5,276.94,219.13
2016,1,4,9,0,645.0,52.0,2.6,11.0,208.0,331.23,267.5
2016,1,4,9,15,683.0,56.0,2.65,11.0,245.0,379.52,310.73
2016,1,4,9,30,721.0,60.0,2.7,11.0,282.0,429.01,353.9
2016,1,4,9,45,567.5,93.0,2.8,11.0,280.0,413.3,342.88
2016,1,4,10,0,414.0,126.0,2.9,11.0,278.0,381.05,317.09
2016,1,4,10,15,468.5,126.5,2.95,11.0,311.0,426.06,354.94
2016,1,4,10,30,523.0,127.0,3.0,11.0,344.0,472.61,393.21
2016,1,4,10,45,270.0,148.0,3.1,11.5,260.5,339.6,282.5
2016,1,4,11,0,17.0,169.0,3.2,12.0,177.0,181.59,147.57
2016,1,4,11,15,8.5,116.5,3.3,12.0,120.5,120.17,96.49
2016,1,4,11,30,0.0,64.0,3.4,12.0,64.0,61.87,47.13
2016,1,4,11,45,136.0,137.5,3.5,12.5,204.0,242.4,201.38
2016,1,4,12,0,272.0,211.0,3.6,13.0,344.0,430.23,353.99
2016,1,4,12,15,136.0,159.5,3.6,12.5,226.0,268.11,221.24
2016,1,4,12,30,0.0,108.0,3.6,12.0,108.0,105.51,83.71
2016,1,4,12,45,12.0,146.5,3.65,12.0,152.0,153.88,124.71
2016,1,4,13,0,24.0,185.0,3.7,12.0,196.0,203.5,166.08
2016,1,4,13,15,12.0,141.0,3.6,12.0,146.5,148.14,119.92
2016,1,4,13,30,0.0,97.0,3.5,12.0,97.0,94.53,74.82
2016,1,4,13,45,0.0,105.5,3.4,12.0,105.5,103.39,82.44
2016,1,4,14,0,0.0,114.0,3.3,12.0,114.0,112.47,90.19
2016,1,4,14,15,0.0,63.0,3.15,12.0,63.0,60.89,46.59
2016,1,4,14,30,0.0,12.0,3.0,12.0,12.0,11.58,4.34
2016,1,4,14,45,0.0,11.0,2.9,12.0,11.0,10.61,3.52
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,9.64,2.69
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,8.19,1.45
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.75,0.19
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.89,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.93,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.96,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.4,10.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,2.5,10.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,2.65,10.5,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,2.8,11.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,3.5,2.85,11.0,3.5,3.37,0.0
2016,1,5,9,30,0.0,4.0,2.9,11.0,4.0,3.86,0.0
2016,1,5,9,45,0.0,4.5,3.0,11.0,4.5,4.34,0.0
2016,1,5,10,0,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2016,1,5,10,15,0.0,65.5,3.2,11.0,65.5,63.31,48.93
2016,1,5,10,30,0.0,126.0,3.3,11.0,126.0,125.14,101.28
2016,1,5,10,45,1.5,140.0,3.4,11.0,140.5,140.57,114.06
2016,1,5,11,0,3.0,154.0,3.5,11.0,155.0,156.16,126.99
2016,1,5,11,15,1.5,121.5,3.55,11.0,122.0,120.64,97.07
2016,1,5,11,30,0.0,89.0,3.6,11.0,89.0,86.29,68.04
2016,1,5,11,45,0.0,96.0,3.7,11.0,96.0,93.33,73.98
2016,1,5,12,0,0.0,103.0,3.8,11.0,103.0,100.41,79.92
2016,1,5,12,15,0.0,97.5,3.8,11.0,97.5,94.81,75.18
2016,1,5,12,30,0.0,92.0,3.8,11.0,92.0,89.26,70.5
2016,1,5,12,45,0.0,59.5,3.85,11.0,59.5,57.51,43.59
2016,1,5,13,0,0.0,27.0,3.9,11.0,27.0,26.07,16.76
2016,1,5,13,15,0.0,85.5,3.8,11.0,85.5,82.8,65.21
2016,1,5,13,30,0.0,144.0,3.7,11.0,144.0,143.45,116.36
2016,1,5,13,45,26.0,158.5,3.65,11.0,170.0,182.08,149.38
2016,1,5,14,0,52.0,173.0,3.6,11.0,196.0,214.93,177.3
2016,1,5,14,15,134.5,163.5,3.55,11.0,215.5,258.93,215.3
2016,1,5,14,30,217.0,154.0,3.5,11.0,235.0,297.7,248.09
2016,1,5,14,45,203.5,142.5,3.45,11.0,213.0,264.66,220.2
2016,1,5,15,0,190.0,131.0,3.4,11.0,191.0,238.62,197.9
2016,1,5,15,15,178.0,115.5,3.15,10.5,166.0,209.12,172.66
2016,1,5,15,30,166.0,100.0,2.9,10.0,141.0,180.22,147.45
2016,1,5,15,45,316.5,75.5,2.7,10.0,136.5,211.49,169.9
2016,1,5,16,0,467.0,51.0,2.5,10.0,132.0,220.37,170.2
2016,1,5,16,15,368.5,42.0,2.35,9.5,94.5,160.23,117.4
2016,1,5,16,30,270.0,33.0,2.2,9.0,57.0,108.91,70.03
2016,1,5,16,45,135.0,16.5,2.1,9.0,28.5,46.48,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,11.0,8.0,7.86,0.0
2016,1,6,8,0,0.0,16.0,3.6,11.0,16.0,15.44,5.79
2016,1,6,8,15,0.0,29.0,3.55,11.0,29.0,28.0,17.67
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,40.95,29.17
2016,1,6,8,45,0.0,53.5,3.45,11.0,53.5,52.41,39.33
2016,1,6,9,0,0.0,65.0,3.4,11.0,65.0,63.89,49.41
2016,1,6,9,15,0.0,78.0,3.35,11.0,78.0,77.0,60.75
2016,1,6,9,30,0.0,91.0,3.3,11.0,91.0,90.14,71.99
2016,1,6,9,45,0.0,103.5,3.25,11.0,103.5,102.79,82.7
2016,1,6,10,0,0.0,116.0,3.2,11.0,116.0,115.5,93.36
2016,1,6,10,15,33.0,145.5,3.2,11.0,159.5,171.57,141.02
2016,1,6,10,30,66.0,175.0,3.2,11.0,203.0,225.74,186.46
2016,1,6,10,45,233.5,172.5,3.25,11.0,277.5,344.77,287.22
2016,1,6,11,0,401.0,170.0,3.3,11.0,352.0,464.3,385.74
2016,1,6,11,15,224.5,185.0,3.35,11.0,287.5,361.33,299.56
2016,1,6,11,30,48.0,200.0,3.4,11.0,223.0,244.34,200.35
2016,1,6,11,45,37.5,196.5,3.45,11.0,215.0,233.13,191.1
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,214.19,175.22
2016,1,6,12,15,202.0,194.0,3.4,11.0,294.0,354.11,294.16
2016,1,6,12,30,377.0,195.0,3.3,11.0,381.0,486.35,402.59
2016,1,6,12,45,220.5,201.0,3.25,11.0,309.5,373.91,309.22
2016,1,6,13,0,64.0,207.0,3.2,11.0,238.0,263.48,216.25
2016,1,6,13,15,68.5,202.0,3.1,11.0,234.5,260.42,214.26
2016,1,6,13,30,73.0,197.0,3.0,11.0,231.0,257.14,211.78
2016,1,6,13,45,67.0,187.0,2.95,11.0,217.0,241.04,198.58
2016,1,6,14,0,61.0,177.0,2.9,11.0,203.0,225.11,185.49
2016,1,6,14,15,156.5,164.5,2.85,10.5,225.0,273.29,227.52
2016,1,6,14,30,252.0,152.0,2.8,10.0,247.0,315.5,263.53
2016,1,6,14,45,229.0,142.5,2.8,10.0,222.5,284.7,237.32
2016,1,6,15,0,206.0,133.0,2.8,10.0,198.0,254.91,211.9
2016,1,6,15,15,191.0,117.5,2.75,9.5,172.0,223.01,184.76
2016,1,6,15,30,176.0,102.0,2.7,9.0,146.0,191.9,157.75
2016,1,6,15,45,144.0,86.0,2.65,9.0,118.0,150.28,121.34
2016,1,6,16,0,112.0,70.0,2.6,9.0,90.0,116.12,91.15
2016,1,6,16,15,78.0,52.0,2.55,9.0,64.5,81.63,60.87
2016,1,6,16,30,44.0,34.0,2.5,9.0,39.0,50.03,32.38
2016,1,6,16,45,22.0,17.0,2.5,9.0,19.5,22.58,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,8.5,25.0,39.09,0.0
2016,1,7,8,0,208.0,33.0,0.6,9.0,50.0,92.59,56.57
2016,1,7,8,15,307.5,44.0,0.65,9.0,86.5,141.9,103.04
2016,1,7,8,30,407.0,55.0,0.7,9.0,123.0,200.81,154.02
2016,1,7,8,45,490.5,60.0,0.8,9.0,163.5,256.48,202.92
2016,1,7,9,0,574.0,65.0,0.9,9.0,204.0,318.21,256.55
2016,1,7,9,15,616.0,70.0,0.9,9.0,241.5,366.85,298.86
2016,1,7,9,30,658.0,75.0,0.9,9.0,279.0,417.21,341.49
2016,1,7,9,45,713.0,72.5,0.95,9.5,316.0,467.19,382.49
2016,1,7,10,0,768.0,70.0,1.0,10.0,353.0,516.92,422.32
2016,1,7,10,15,786.5,72.0,1.0,10.0,381.5,553.33,451.17
2016,1,7,10,30,805.0,74.0,1.0,10.0,410.0,588.27,478.34
2016,1,7,10,45,818.5,75.0,1.05,10.0,432.5,617.17,500.9
2016,1,7,11,0,832.0,76.0,1.1,10.0,455.0,643.87,521.52
2016,1,7,11,15,480.0,146.0,1.15,10.0,366.0,498.13,406.32
2016,1,7,11,30,128.0,216.0,1.2,10.0,277.0,325.67,265.48
2016,1,7,11,45,126.5,220.5,1.25,10.0,282.0,330.83,270.64
2016,1,7,12,0,125.0,225.0,1.3,10.0,287.0,335.62,274.4
2016,1,7,12,15,73.0,207.0,1.35,10.0,243.0,270.21,220.96
2016,1,7,12,30,21.0,189.0,1.4,10.0,199.0,205.56,167.38
2016,1,7,12,45,205.0,188.0,1.45,10.0,287.0,348.39,288.22
2016,1,7,13,0,389.0,187.0,1.5,10.0,375.0,480.97,395.28
2016,1,7,13,15,619.5,129.5,1.5,10.0,419.0,579.92,474.59
2016,1,7,13,30,850.0,72.0,1.5,10.0,463.0,655.6,534.54
2016,1,7,13,45,841.0,70.0,1.55,10.0,442.0,631.07,515.24
2016,1,7,14,0,832.0,68.0,1.6,10.0,421.0,604.06,494.66
2016,1,7,14,15,815.5,66.0,1.55,10.0,393.5,570.26,467.73
2016,1,7,14,30,799.0,64.0,1.5,10.0,366.0,534.76,438.96
2016,1,7,14,45,779.5,61.0,1.45,10.0,333.0,495.06,406.24
2016,1,7,15,0,760.0,58.0,1.4,10.0,300.0,454.38,371.89
2016,1,7,15,15,725.0,54.5,1.3,10.0,262.5,405.28,329.72
2016,1,7,15,30,690.0,51.0,1.2,10.0,225.0,357.0,287.16
2016,1,7,15,45,640.0,46.0,1.1,10.0,185.5,302.59,238.79
2016,1,7,16,0,590.0,41.0,1.0,10.0,146.0,251.11,191.97
2016,1,7,16,15,502.5,34.0,1.0,9.5,106.5,190.17,138.29
2016,1,7,16,30,415.0,27.0,1.0,9.0,67.0,136.74,88.65
2016,1,7,16,45,207.5,13.5,1.05,9.0,33.5,58.85,1.83
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,3.5,14.0,1.65,6.5,14.5,14.13,0.0
2016,1,8,8,0,7.0,28.0,1.7,7.0,29.0,29.76,16.62
2016,1,8,8,15,27.0,45.0,1.7,7.0,49.0,55.32,40.26
2016,1,8,8,30,47.0,62.0,1.7,7.0,69.0,81.04,63.02
2016,1,8,8,45,57.0,79.0,1.75,7.0,90.5,104.79,84.3
2016,1,8,9,0,67.0,96.0,1.8,7.0,112.0,129.34,106.1
2016,1,8,9,15,73.0,112.0,1.75,7.0,132.0,151.66,125.74
2016,1,8,9,30,79.0,128.0,1.7,7.0,152.0,174.39,145.41
2016,1,8,9,45,81.0,141.5,1.65,7.5,169.0,192.42,160.51
2016,1,8,10,0,83.0,155.0,1.6,8.0,186.0,210.5,175.37
2016,1,8,10,15,51.0,156.5,1.55,8.0,176.5,194.67,161.5
2016,1,8,10,30,19.0,158.0,1.5,8.0,167.0,171.12,141.04
2016,1,8,10,45,9.5,138.0,1.45,8.5,142.5,143.43,117.29
2016,1,8,11,0,0.0,118.0,1.4,9.0,118.0,116.09,93.77
2016,1,8,11,15,42.5,165.0,1.45,9.0,185.5,200.43,165.34
2016,1,8,11,30,85.0,212.0,1.5,9.0,253.0,283.6,233.91
2016,1,8,11,45,115.5,218.0,1.55,9.5,275.0,320.28,263.3
2016,1,8,12,0,146.0,224.0,1.6,10.0,297.0,349.3,286.55
2016,1,8,12,15,143.0,226.0,1.6,10.0,297.5,349.8,286.66
2016,1,8,12,30,140.0,228.0,1.6,10.0,298.0,349.87,286.62
2016,1,8,12,45,157.5,225.0,1.65,10.0,302.5,358.1,293.78
2016,1,8,13,0,175.0,222.0,1.7,10.0,307.0,365.62,300.33
2016,1,8,13,15,178.0,213.5,1.65,10.0,297.5,355.98,292.75
2016,1,8,13,30,181.0,205.0,1.6,10.0,288.0,345.74,284.74
2016,1,8,13,45,91.0,174.5,1.6,10.0,216.0,242.1,199.49
2016,1,8,14,0,1.0,144.0,1.6,10.0,144.0,144.68,117.41
2016,1,8,14,15,0.5,89.5,1.5,10.0,89.5,87.52,69.6
2016,1,8,14,30,0.0,35.0,1.4,10.0,35.0,33.79,23.68
2016,1,8,14,45,0.0,31.5,1.35,10.0,31.5,30.41,20.82
2016,1,8,15,0,0.0,28.0,1.3,10.0,28.0,27.02,17.91
2016,1,8,15,15,0.0,24.5,1.3,9.5,24.5,23.64,15.0
2016,1,8,15,30,0.0,21.0,1.3,9.0,21.0,20.26,12.06
2016,1,8,15,45,0.0,17.0,1.3,9.0,17.0,16.39,8.63
2016,1,8,16,0,0.0,13.0,1.3,9.0,13.0,12.53,5.18
2016,1,8,16,15,0.0,9.5,1.35,9.0,9.5,9.15,2.14
2016,1,8,16,30,0.0,6.0,1.4,9.0,6.0,5.78,0.0
2016,1,8,16,45,0.0,3.0,1.5,9.0,3.0,2.89,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,35.0,15.0,3.05,9.0,18.0,22.18,0.0
2016,1,9,8,0,70.0,30.0,3.1,9.0,36.0,53.9,32.59
2016,1,9,8,15,105.0,46.5,3.1,9.0,61.0,85.24,62.61
2016,1,9,8,30,140.0,63.0,3.1,9.0,86.0,119.57,93.15
2016,1,9,8,45,159.5,80.0,3.1,9.5,113.0,151.86,122.05
2016,1,9,9,0,179.0,97.0,3.1,10.0,140.0,185.6,151.82
2016,1,9,9,15,191.5,112.5,3.05,10.0,165.5,215.72,178.4
2016,1,9,9,30,204.0,128.0,3.0,10.0,191.0,246.46,205.03
2016,1,9,9,45,201.5,141.5,2.95,10.0,210.0,261.42,218.08
2016,1,9,10,0,199.0,155.0,2.9,10.0,229.0,281.38,234.88
2016,1,9,10,15,279.5,157.5,2.75,10.0,270.0,343.65,287.09
2016,1,9,10,30,360.0,160.0,2.6,10.0,311.0,403.34,336.33
2016,1,9,10,45,234.0,181.0,2.5,10.0,281.5,355.23,295.0
2016,1,9,11,0,108.0,202.0,2.4,10.0,252.0,285.78,236.03
2016,1,9,11,15,89.0,205.5,2.25,10.0,247.5,278.12,229.32
2016,1,9,11,30,70.0,209.0,2.1,10.0,243.0,269.74,221.75
2016,1,9,11,45,110.0,217.5,2.0,10.0,272.0,307.91,253.55
2016,1,9,12,0,150.0,226.0,1.9,10.0,301.0,354.53,291.44
2016,1,9,12,15,88.5,211.0,1.8,10.0,255.5,285.78,234.45
2016,1,9,12,30,27.0,196.0,1.7,10.0,210.0,217.31,177.3
2016,1,9,12,45,13.5,172.5,1.6,10.0,179.5,182.41,148.5
2016,1,9,13,0,0.0,149.0,1.5,10.0,149.0,148.08,119.79
2016,1,9,13,15,0.0,115.0,1.35,10.0,115.0,112.77,90.45
2016,1,9,13,30,0.0,81.0,1.2,10.0,81.0,78.34,61.54
2016,1,9,13,45,14.0,124.5,1.1,10.5,130.5,132.04,107.15
2016,1,9,14,0,28.0,168.0,1.0,11.0,180.0,194.0,158.36
2016,1,9,14,15,68.5,165.5,0.95,11.0,192.5,215.64,176.76
2016,1,9,14,30,109.0,163.0,0.9,11.0,205.0,241.41,198.24
2016,1,9,14,45,103.5,150.0,0.85,11.0,187.0,220.83,181.11
2016,1,9,15,0,98.0,137.0,0.8,11.0,169.0,200.44,164.16
2016,1,9,15,15,90.5,121.0,0.8,10.5,147.5,175.83,143.8
2016,1,9,15,30,83.0,105.0,0.8,10.0,126.0,151.69,123.4
2016,1,9,15,45,72.0,87.5,0.85,10.0,103.5,124.91,100.24
2016,1,9,16,0,61.0,70.0,0.9,10.0,81.0,98.99,77.5
2016,1,9,16,15,42.0,52.5,0.9,10.0,59.5,68.22,50.74
2016,1,9,16,30,23.0,35.0,0.9,10.0,38.0,42.77,28.16
2016,1,9,16,45,11.5,17.5,0.95,10.0,19.0,19.71,1.62
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.0,2.75,7.5,27.0,45.35,0.0
2016,1,10,8,0,293.0,30.0,2.9,8.0,54.0,108.03,66.25
2016,1,10,8,15,390.5,39.5,2.85,8.0,92.0,159.86,116.41
2016,1,10,8,30,488.0,49.0,2.8,8.0,130.0,220.66,170.57
2016,1,10,8,45,552.0,55.0,2.8,8.5,170.5,273.73,218.76
2016,1,10,9,0,616.0,61.0,2.8,9.0,211.0,331.3,270.0
2016,1,10,9,15,656.0,65.5,2.75,9.0,249.0,380.35,313.91
2016,1,10,9,30,696.0,70.0,2.7,9.0,287.0,430.93,357.96
2016,1,10,9,45,727.0,72.0,2.7,9.0,322.0,475.02,395.85
2016,1,10,10,0,758.0,74.0,2.7,9.0,357.0,517.2,431.39
2016,1,10,10,15,590.5,111.5,2.6,9.0,342.5,485.59,405.14
2016,1,10,10,30,423.0,149.0,2.5,9.0,328.0,437.61,365.04
2016,1,10,10,45,320.5,174.5,2.45,9.5,314.5,403.32,335.59
2016,1,10,11,0,218.0,200.0,2.4,10.0,301.0,363.59,301.11
2016,1,10,11,15,144.5,205.5,2.3,10.0,273.0,323.4,267.06
2016,1,10,11,30,71.0,211.0,2.2,10.0,245.0,272.7,224.07
2016,1,10,11,45,80.5,216.5,2.1,10.5,256.0,286.07,234.73
2016,1,10,12,0,90.0,222.0,2.0,11.0,267.0,299.44,245.07
2016,1,10,12,15,55.5,207.0,1.95,11.0,235.0,257.74,210.41
2016,1,10,12,30,21.0,192.0,1.9,11.0,203.0,208.66,169.62
2016,1,10,12,45,23.5,191.5,1.85,11.5,203.5,209.9,170.58
2016,1,10,13,0,26.0,191.0,1.8,12.0,204.0,211.13,171.37
2016,1,10,13,15,13.0,152.5,1.75,12.0,159.0,160.81,129.9
2016,1,10,13,30,0.0,114.0,1.7,12.0,114.0,111.83,89.09
2016,1,10,13,45,0.0,84.5,1.7,12.0,84.5,81.86,64.12
2016,1,10,14,0,0.0,55.0,1.7,12.0,55.0,53.14,39.9
2016,1,10,14,15,0.0,49.0,1.65,11.5,49.0,47.34,35.11
2016,1,10,14,30,0.0,43.0,1.6,11.0,43.0,41.53,30.25
2016,1,10,14,45,0.0,39.0,1.55,11.0,39.0,37.66,26.97
2016,1,10,15,0,0.0,35.0,1.5,11.0,35.0,33.79,23.66
2016,1,10,15,15,0.0,31.0,1.4,10.5,31.0,29.92,20.38
2016,1,10,15,30,0.0,27.0,1.3,10.0,27.0,26.05,17.04
2016,1,10,15,45,0.0,22.0,1.25,10.0,22.0,21.22,12.78
2016,1,10,16,0,0.0,17.0,1.2,10.0,17.0,16.39,8.49
2016,1,10,16,15,0.0,12.5,1.3,9.5,12.5,12.05,4.61
2016,1,10,16,30,0.0,8.0,1.4,9.0,8.0,7.71,0.66
2016,1,10,16,45,0.0,4.0,1.5,9.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,10.61,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,21.24,10.49
2016,1,11,8,15,0.0,37.0,2.2,9.0,37.0,36.54,25.07
2016,1,11,8,30,0.0,52.0,2.2,9.0,52.0,51.79,38.72
2016,1,11,8,45,0.0,68.0,2.25,9.0,68.0,68.09,53.14
2016,1,11,9,0,0.0,84.0,2.3,9.0,84.0,84.38,67.42
2016,1,11,9,15,2.5,98.5,2.25,9.0,99.5,100.18,81.09
2016,1,11,9,30,5.0,113.0,2.2,9.0,115.0,116.22,94.82
2016,1,11,9,45,8.5,125.0,2.2,9.5,128.5,130.3,106.55
2016,1,11,10,0,12.0,137.0,2.2,10.0,142.0,144.68,118.4
2016,1,11,10,15,11.5,145.5,2.2,10.0,150.5,153.16,125.34
2016,1,11,10,30,11.0,154.0,2.2,10.0,159.0,161.67,132.27
2016,1,11,10,45,10.5,159.5,2.25,10.5,164.5,166.97,136.24
2016,1,11,11,0,10.0,165.0,2.3,11.0,170.0,172.3,140.24
2016,1,11,11,15,5.0,153.5,2.25,11.0,156.0,156.43,126.78
2016,1,11,11,30,0.0,142.0,2.2,11.0,142.0,140.69,113.46
2016,1,11,11,45,0.0,125.0,2.15,11.0,125.0,122.89,98.57
2016,1,11,12,0,0.0,108.0,2.1,11.0,108.0,105.41,83.93
2016,1,11,12,15,0.0,78.5,2.05,11.0,78.5,75.92,59.11
2016,1,11,12,30,0.0,49.0,2.0,11.0,49.0,47.35,34.9
2016,1,11,12,45,0.0,82.5,2.0,11.5,82.5,79.8,62.35
2016,1,11,13,0,0.0,116.0,2.0,12.0,116.0,113.65,90.62
2016,1,11,13,15,0.0,120.5,1.95,12.0,120.5,118.38,94.57
2016,1,11,13,30,0.0,125.0,1.9,12.0,125.0,123.18,98.65
2016,1,11,13,45,0.0,130.0,1.9,12.0,130.0,128.63,103.3
2016,1,11,14,0,0.0,135.0,1.9,12.0,135.0,134.23,108.1
2016,1,11,14,15,0.0,108.0,1.8,12.0,108.0,106.22,84.8
2016,1,11,14,30,0.0,81.0,1.7,12.0,81.0,78.66,61.7
2016,1,11,14,45,0.0,74.0,1.6,12.0,74.0,71.73,55.93
2016,1,11,15,0,0.0,67.0,1.5,12.0,67.0,64.81,50.11
2016,1,11,15,15,323.5,62.5,1.4,11.5,148.0,230.05,190.26
2016,1,11,15,30,647.0,58.0,1.3,11.0,229.0,355.09,287.43
2016,1,11,15,45,595.0,53.0,1.2,11.0,189.5,301.26,238.98
2016,1,11,16,0,543.0,48.0,1.1,11.0,150.0,250.65,193.48
2016,1,11,16,15,460.0,40.0,1.1,11.0,111.5,191.21,141.23
2016,1,11,16,30,377.0,32.0,1.1,11.0,73.0,139.03,94.32
2016,1,11,16,45,239.0,21.0,1.15,11.0,42.5,77.06,29.07
2016,1,11,17,0,101.0,10.0,1.2,11.0,12.0,24.98,0.0
2016,1,11,17,15,50.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
