Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,161.5,14.0,2.35,8.5,27.5,46.92,0.0
2016,1,12,8,0,323.0,28.0,2.4,9.0,55.0,112.8,69.27
2016,1,12,8,15,418.0,36.0,2.3,9.0,93.0,163.73,118.44
2016,1,12,8,30,513.0,44.0,2.2,9.0,131.0,223.47,171.64
2016,1,12,8,45,574.0,49.5,2.1,9.0,171.5,275.99,219.56
2016,1,12,9,0,635.0,55.0,2.0,9.0,212.0,332.81,270.31
2016,1,12,9,15,673.5,59.0,1.95,9.0,250.0,379.76,312.24
2016,1,12,9,30,712.0,63.0,1.9,9.0,288.0,429.89,355.58
2016,1,12,9,45,530.5,101.5,1.9,9.5,279.5,404.78,335.86
2016,1,12,10,0,349.0,140.0,1.9,10.0,271.0,354.86,294.79
2016,1,12,10,15,336.5,154.0,1.9,10.0,288.5,373.84,310.62
2016,1,12,10,30,324.0,168.0,1.9,10.0,306.0,391.1,324.32
2016,1,12,10,45,353.5,172.5,1.95,10.5,330.5,422.83,349.55
2016,1,12,11,0,383.0,177.0,2.0,11.0,355.0,454.75,374.52
2016,1,12,11,15,437.5,172.0,2.0,11.0,381.5,501.12,411.4
2016,1,12,11,30,492.0,167.0,2.0,11.0,408.0,539.72,441.91
2016,1,12,11,45,416.5,187.0,2.0,11.5,393.5,513.82,419.24
2016,1,12,12,0,341.0,207.0,2.0,12.0,379.0,477.24,388.78
2016,1,12,12,15,305.0,213.5,1.95,12.0,368.0,459.94,374.6
2016,1,12,12,30,269.0,220.0,1.9,12.0,357.0,441.46,359.32
2016,1,12,12,45,183.0,220.5,1.9,12.0,313.0,371.57,302.9
2016,1,12,13,0,97.0,221.0,1.9,12.0,269.0,302.63,246.44
2016,1,12,13,15,79.5,211.0,1.8,12.0,250.0,278.28,226.8
2016,1,12,13,30,62.0,201.0,1.7,12.0,231.0,254.28,207.16
2016,1,12,13,45,31.0,136.5,1.65,12.0,151.5,160.58,130.28
2016,1,12,14,0,0.0,72.0,1.6,12.0,72.0,69.61,53.77
2016,1,12,14,15,0.0,75.0,1.55,12.0,75.0,72.52,56.43
2016,1,12,14,30,0.0,78.0,1.5,12.0,78.0,75.59,59.13
2016,1,12,14,45,0.0,71.0,1.45,12.0,71.0,68.66,53.32
2016,1,12,15,0,0.0,64.0,1.4,12.0,64.0,61.86,47.59
2016,1,12,15,15,0.0,56.0,1.5,12.0,56.0,54.11,40.99
2016,1,12,15,30,0.0,48.0,1.6,12.0,48.0,46.37,34.33
2016,1,12,15,45,0.0,40.0,1.7,12.0,40.0,38.63,27.59
2016,1,12,16,0,0.0,32.0,1.8,12.0,32.0,30.89,20.78
2016,1,12,16,15,0.0,23.5,1.85,12.0,23.5,22.67,13.51
2016,1,12,16,30,0.0,15.0,1.9,12.0,15.0,14.47,6.18
2016,1,12,16,45,0.0,9.0,1.95,12.0,9.0,8.68,0.0
2016,1,12,17,0,0.0,3.0,2.0,12.0,3.0,2.95,0.0
2016,1,12,17,15,0.0,1.5,2.0,12.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.5,3.5,11.5,3.5,3.37,0.0
2016,1,13,8,0,0.0,7.0,3.6,12.0,7.0,6.74,0.0
2016,1,13,8,15,0.0,12.5,3.65,12.0,12.5,12.05,4.39
2016,1,13,8,30,0.0,18.0,3.7,12.0,18.0,17.36,9.11
2016,1,13,8,45,0.0,24.0,3.8,12.0,24.0,23.15,14.23
2016,1,13,9,0,0.0,30.0,3.9,12.0,30.0,28.95,19.31
2016,1,13,9,15,0.0,35.5,4.05,12.0,35.5,34.27,23.94
2016,1,13,9,30,0.0,41.0,4.2,12.0,41.0,39.59,28.51
2016,1,13,9,45,0.0,46.0,4.35,12.5,46.0,44.43,32.57
2016,1,13,10,0,0.0,51.0,4.5,13.0,51.0,49.27,36.58
2016,1,13,10,15,147.0,112.5,4.6,13.0,175.0,214.29,178.2
2016,1,13,10,30,294.0,174.0,4.7,13.0,299.0,379.67,315.57
2016,1,13,10,45,231.0,190.5,4.85,13.0,292.5,364.9,302.1
2016,1,13,11,0,168.0,207.0,5.0,13.0,286.0,338.92,279.79
2016,1,13,11,15,84.0,165.0,5.0,12.5,204.5,228.62,188.38
2016,1,13,11,30,0.0,123.0,5.0,12.0,123.0,120.85,96.7
2016,1,13,11,45,196.0,160.5,5.05,12.0,260.0,319.93,267.13
2016,1,13,12,0,392.0,198.0,5.1,12.0,397.0,503.86,418.71
2016,1,13,12,15,196.0,174.0,5.1,12.0,273.5,337.19,280.13
2016,1,13,12,30,0.0,150.0,5.1,12.0,150.0,148.74,119.74
2016,1,13,12,45,127.0,184.0,5.1,12.0,247.0,290.14,240.63
2016,1,13,13,0,254.0,218.0,5.1,12.0,344.0,425.77,353.03
2016,1,13,13,15,306.0,203.0,5.0,12.0,351.0,441.66,366.63
2016,1,13,13,30,358.0,188.0,4.9,12.0,358.0,455.1,378.45
2016,1,13,13,45,343.0,181.5,4.85,12.0,339.0,431.21,358.89
2016,1,13,14,0,328.0,175.0,4.8,12.0,320.0,406.81,338.89
2016,1,13,14,15,172.0,161.0,4.55,11.5,237.0,280.32,233.4
2016,1,13,14,30,16.0,147.0,4.3,11.0,154.0,157.45,128.75
2016,1,13,14,45,13.5,135.5,4.05,11.0,141.0,143.94,117.59
2016,1,13,15,0,11.0,124.0,3.8,11.0,128.0,130.64,106.41
2016,1,13,15,15,328.5,94.5,3.5,10.5,184.0,271.08,225.87
2016,1,13,15,30,646.0,65.0,3.2,10.0,240.0,366.04,300.62
2016,1,13,15,45,605.5,58.0,2.95,10.0,201.0,314.22,253.3
2016,1,13,16,0,565.0,51.0,2.7,10.0,162.0,264.59,207.54
2016,1,13,16,15,478.5,43.5,2.55,9.5,121.5,203.08,152.9
2016,1,13,16,30,392.0,36.0,2.4,9.0,81.0,149.01,104.18
2016,1,13,16,45,247.5,25.0,2.3,9.0,48.5,85.11,41.03
2016,1,13,17,0,103.0,14.0,2.2,9.0,16.0,29.73,0.0
2016,1,13,17,15,51.5,7.0,2.15,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,12.55,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,25.59,14.11
2016,1,14,8,15,3.0,43.0,1.95,9.0,44.0,44.04,31.34
2016,1,14,8,30,6.0,60.0,2.0,9.0,62.0,62.56,47.82
2016,1,14,8,45,12.5,76.5,2.1,9.5,80.0,82.01,64.81
2016,1,14,9,0,19.0,93.0,2.2,10.0,98.0,102.02,82.13
2016,1,14,9,15,23.5,108.0,2.25,10.0,115.0,124.08,101.15
2016,1,14,9,30,28.0,123.0,2.3,10.0,132.0,143.01,117.3
2016,1,14,9,45,30.5,136.0,2.4,10.0,147.0,158.93,130.75
2016,1,14,10,0,33.0,149.0,2.5,10.0,162.0,175.07,144.25
2016,1,14,10,15,17.5,147.5,2.65,10.0,154.5,158.7,130.11
2016,1,14,10,30,2.0,146.0,2.8,10.0,147.0,147.27,120.05
2016,1,14,10,45,3.0,153.0,2.95,10.5,154.5,154.96,126.15
2016,1,14,11,0,4.0,160.0,3.1,11.0,162.0,162.75,132.28
2016,1,14,11,15,2.0,145.5,3.15,11.0,146.5,145.77,117.94
2016,1,14,11,30,0.0,131.0,3.2,11.0,131.0,129.09,103.88
2016,1,14,11,45,0.0,133.0,3.3,11.0,133.0,131.07,105.49
2016,1,14,12,0,0.0,135.0,3.4,11.0,135.0,133.08,107.13
2016,1,14,12,15,0.0,121.5,3.4,11.0,121.5,119.13,95.44
2016,1,14,12,30,0.0,108.0,3.4,11.0,108.0,105.35,83.9
2016,1,14,12,45,0.0,90.5,3.45,11.0,90.5,87.69,69.07
2016,1,14,13,0,0.0,73.0,3.5,11.0,73.0,70.59,54.65
2016,1,14,13,15,0.0,69.5,3.45,11.0,69.5,67.2,51.82
2016,1,14,13,30,0.0,66.0,3.4,11.0,66.0,63.8,49.0
2016,1,14,13,45,0.0,79.5,3.4,11.0,79.5,76.88,60.18
2016,1,14,14,0,0.0,93.0,3.4,11.0,93.0,90.5,71.82
2016,1,14,14,15,0.0,56.5,3.45,11.0,56.5,54.6,41.32
2016,1,14,14,30,0.0,20.0,3.5,11.0,20.0,19.3,11.04
2016,1,14,14,45,0.0,18.0,3.55,11.0,18.0,17.37,9.4
2016,1,14,15,0,0.0,16.0,3.6,11.0,16.0,15.43,7.74
2016,1,14,15,15,0.0,14.0,3.7,11.0,14.0,13.5,6.07
2016,1,14,15,30,0.0,12.0,3.8,11.0,12.0,11.57,4.39
2016,1,14,15,45,0.0,10.0,3.95,11.0,10.0,9.64,2.69
2016,1,14,16,0,0.0,8.0,4.1,11.0,8.0,7.71,0.97
2016,1,14,16,15,0.0,6.0,4.1,11.0,6.0,5.78,0.0
2016,1,14,16,30,0.0,4.0,4.1,11.0,4.0,3.85,0.0
2016,1,14,16,45,0.0,2.0,4.2,11.0,2.0,1.93,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,156.5,15.0,1.15,9.0,28.5,47.36,0.0
2016,1,15,8,0,313.0,30.0,1.2,9.0,57.0,112.61,70.7
2016,1,15,8,15,409.0,38.5,1.3,9.0,96.0,164.18,119.16
2016,1,15,8,30,505.0,47.0,1.4,9.0,135.0,224.68,172.61
2016,1,15,8,45,563.5,53.0,1.5,9.5,175.0,276.82,219.61
2016,1,15,9,0,622.0,59.0,1.6,10.0,215.0,333.07,269.22
2016,1,15,9,15,467.0,90.5,1.65,10.0,218.5,321.77,264.11
2016,1,15,9,30,312.0,122.0,1.7,10.0,222.0,293.08,242.59
2016,1,15,9,45,325.5,133.0,1.8,10.0,247.5,323.8,269.1
2016,1,15,10,0,339.0,144.0,1.9,10.0,273.0,354.64,294.94
2016,1,15,10,15,411.5,143.0,1.9,10.0,311.5,414.29,343.96
2016,1,15,10,30,484.0,142.0,1.9,10.0,350.0,470.14,389.17
2016,1,15,10,45,423.5,163.5,1.95,10.5,352.5,467.02,384.9
2016,1,15,11,0,363.0,185.0,2.0,11.0,355.0,451.98,371.54
2016,1,15,11,15,382.5,188.0,1.9,11.0,373.0,475.09,389.7
2016,1,15,11,30,402.0,191.0,1.8,11.0,391.0,505.62,412.94
2016,1,15,11,45,349.5,205.0,1.75,11.0,381.0,480.34,391.91
2016,1,15,12,0,297.0,219.0,1.7,11.0,371.0,461.04,375.6
2016,1,15,12,15,445.5,183.5,1.6,11.0,412.5,537.42,437.48
2016,1,15,12,30,594.0,148.0,1.5,11.0,454.0,607.89,492.67
2016,1,15,12,45,715.5,116.0,1.45,11.5,480.0,657.18,529.84
2016,1,15,13,0,837.0,84.0,1.4,12.0,506.0,698.59,559.34
2016,1,15,13,15,829.0,83.0,1.3,12.0,491.5,682.14,546.26
2016,1,15,13,30,821.0,82.0,1.2,12.0,477.0,662.9,531.82
2016,1,15,13,45,813.5,79.0,1.15,12.0,456.5,639.07,513.86
2016,1,15,14,0,806.0,76.0,1.1,12.0,436.0,612.73,493.67
2016,1,15,14,15,788.5,74.0,1.05,12.0,408.5,579.0,467.53
2016,1,15,14,30,771.0,72.0,1.0,12.0,381.0,543.64,439.73
2016,1,15,14,45,748.0,69.0,0.95,12.0,348.0,502.72,407.08
2016,1,15,15,0,725.0,66.0,0.9,12.0,315.0,461.08,373.11
2016,1,15,15,15,691.0,62.5,0.85,11.5,278.0,413.14,333.96
2016,1,15,15,30,657.0,59.0,0.8,11.0,241.0,367.69,295.57
2016,1,15,15,45,603.5,54.5,0.8,11.0,201.0,312.84,248.38
2016,1,15,16,0,550.0,50.0,0.8,11.0,161.0,261.28,202.85
2016,1,15,16,15,471.0,42.5,0.85,11.0,121.5,202.32,151.3
2016,1,15,16,30,392.0,35.0,0.9,11.0,82.0,150.15,105.0
2016,1,15,16,45,196.0,26.5,1.0,11.0,50.0,77.7,42.22
2016,1,15,17,0,0.0,18.0,1.1,11.0,18.0,17.69,0.0
2016,1,15,17,15,0.0,9.0,1.1,10.5,9.0,8.85,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,2.4,11.5,2.5,2.41,0.0
2016,1,16,8,0,0.0,5.0,2.4,12.0,5.0,4.82,0.0
2016,1,16,8,15,0.0,8.5,2.4,12.0,8.5,8.19,1.2
2016,1,16,8,30,0.0,12.0,2.4,12.0,12.0,11.57,4.21
2016,1,16,8,45,0.0,16.0,2.4,12.5,16.0,15.43,7.6
2016,1,16,9,0,0.0,20.0,2.4,13.0,20.0,19.29,10.96
2016,1,16,9,15,0.0,23.5,2.35,13.0,23.5,22.67,13.89
2016,1,16,9,30,0.0,27.0,2.3,13.0,27.0,26.05,16.8
2016,1,16,9,45,0.0,30.0,2.3,13.0,30.0,28.96,19.27
2016,1,16,10,0,0.0,33.0,2.3,13.0,33.0,31.86,21.73
2016,1,16,10,15,0.0,40.0,2.3,13.0,40.0,38.63,27.47
2016,1,16,10,30,0.0,47.0,2.3,13.0,47.0,45.4,33.18
2016,1,16,10,45,0.0,40.5,2.35,13.5,40.5,39.12,27.72
2016,1,16,11,0,0.0,34.0,2.4,14.0,34.0,32.84,22.29
2016,1,16,11,15,0.0,60.0,2.4,14.0,60.0,57.99,43.51
2016,1,16,11,30,0.0,86.0,2.4,14.0,86.0,83.2,64.59
2016,1,16,11,45,0.0,47.5,2.4,14.0,47.5,45.9,33.22
2016,1,16,12,0,0.0,9.0,2.4,14.0,9.0,8.69,1.73
2016,1,16,12,15,14.5,107.0,2.35,14.0,114.5,114.78,91.35
2016,1,16,12,30,29.0,205.0,2.3,14.0,220.0,236.06,190.55
2016,1,16,12,45,107.5,217.0,2.25,14.0,272.0,314.29,255.0
2016,1,16,13,0,186.0,229.0,2.2,14.0,324.0,383.25,310.94
2016,1,16,13,15,93.0,124.0,2.1,14.0,171.5,197.55,160.99
2016,1,16,13,30,0.0,19.0,2.0,14.0,19.0,18.34,9.93
2016,1,16,13,45,0.0,18.0,1.9,14.0,18.0,17.38,9.17
2016,1,16,14,0,0.0,17.0,1.8,14.0,17.0,16.41,8.37
2016,1,16,14,15,0.0,15.5,1.7,14.0,15.5,14.96,7.15
2016,1,16,14,30,0.0,14.0,1.6,14.0,14.0,13.51,5.93
2016,1,16,14,45,0.0,13.0,1.55,14.0,13.0,12.54,5.12
2016,1,16,15,0,0.0,12.0,1.5,14.0,12.0,11.57,4.3
2016,1,16,15,15,0.0,10.5,1.45,13.5,10.5,10.12,3.08
2016,1,16,15,30,0.0,9.0,1.4,13.0,9.0,8.68,1.84
2016,1,16,15,45,0.0,7.5,1.35,13.0,7.5,7.23,0.58
2016,1,16,16,0,0.0,6.0,1.3,13.0,6.0,5.78,0.0
2016,1,16,16,15,0.0,4.5,1.3,12.5,4.5,4.33,0.0
2016,1,16,16,30,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,1,16,16,45,0.0,1.5,1.35,12.0,1.5,1.44,0.0
2016,1,16,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,3.05,12.5,6.0,5.78,0.0
2016,1,17,8,0,0.0,12.0,3.1,13.0,12.0,11.57,3.31
2016,1,17,8,15,0.0,19.5,3.05,13.0,19.5,18.81,10.03
2016,1,17,8,30,0.0,27.0,3.0,13.0,27.0,26.06,16.46
2016,1,17,8,45,0.0,35.0,3.0,13.0,35.0,33.79,23.26
2016,1,17,9,0,0.0,43.0,3.0,13.0,43.0,41.53,30.01
2016,1,17,9,15,0.0,51.0,3.0,13.0,51.0,49.27,36.68
2016,1,17,9,30,0.0,59.0,3.0,13.0,59.0,57.01,43.29
2016,1,17,9,45,0.0,66.0,3.05,13.0,66.0,63.79,49.01
2016,1,17,10,0,0.0,73.0,3.1,13.0,73.0,70.58,54.69
2016,1,17,10,15,0.0,40.0,3.1,13.0,40.0,38.63,27.43
2016,1,17,10,30,0.0,7.0,3.1,13.0,7.0,6.75,0.13
2016,1,17,10,45,0.0,26.0,3.15,13.0,26.0,25.1,15.83
2016,1,17,11,0,0.0,45.0,3.2,13.0,45.0,43.47,31.43
2016,1,17,11,15,0.0,59.5,3.25,13.0,59.5,57.51,43.26
2016,1,17,11,30,0.0,74.0,3.3,13.0,74.0,71.56,55.05
2016,1,17,11,45,0.0,70.5,3.35,13.0,70.5,68.17,52.15
2016,1,17,12,0,0.0,67.0,3.4,13.0,67.0,64.78,49.27
2016,1,17,12,15,0.0,63.5,3.4,13.0,63.5,61.39,46.41
2016,1,17,12,30,0.0,60.0,3.4,13.0,60.0,58.0,43.55
2016,1,17,12,45,0.0,57.5,3.4,13.0,57.5,55.58,41.53
2016,1,17,13,0,0.0,55.0,3.4,13.0,55.0,53.16,39.5
2016,1,17,13,15,0.0,54.5,3.35,13.0,54.5,52.67,39.13
2016,1,17,13,30,0.0,54.0,3.3,13.0,54.0,52.19,38.76
2016,1,17,13,45,0.0,51.0,3.3,13.0,51.0,49.28,36.35
2016,1,17,14,0,0.0,48.0,3.3,13.0,48.0,46.37,33.94
2016,1,17,14,15,0.0,40.0,3.3,13.0,40.0,38.63,27.4
2016,1,17,14,30,0.0,32.0,3.3,13.0,32.0,30.89,20.85
2016,1,17,14,45,0.0,29.0,3.3,13.0,29.0,27.99,18.4
2016,1,17,15,0,0.0,26.0,3.3,13.0,26.0,25.09,15.94
2016,1,17,15,15,0.0,23.0,3.3,13.0,23.0,22.19,13.47
2016,1,17,15,30,0.0,20.0,3.3,13.0,20.0,19.29,10.97
2016,1,17,15,45,0.0,17.0,3.3,13.0,17.0,16.39,8.45
2016,1,17,16,0,0.0,14.0,3.3,13.0,14.0,13.5,5.9
2016,1,17,16,15,0.0,10.5,3.25,12.5,10.5,10.12,2.94
2016,1,17,16,30,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2016,1,17,16,45,0.0,4.0,3.2,12.0,4.0,3.85,0.0
2016,1,17,17,0,0.0,1.0,3.2,12.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,3.2,12.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,13.5,1.45,10.5,32.5,55.31,0.0
2016,1,18,8,0,418.0,27.0,1.5,11.0,65.0,131.41,82.56
2016,1,18,8,15,508.0,34.0,1.5,11.0,106.0,185.42,133.24
2016,1,18,8,30,598.0,41.0,1.5,11.0,147.0,247.49,188.42
2016,1,18,8,45,652.5,45.5,1.5,11.5,189.0,301.16,236.8
2016,1,18,9,0,707.0,50.0,1.5,12.0,231.0,358.34,286.93
2016,1,18,9,15,741.5,53.5,1.55,12.0,270.5,408.31,330.81
2016,1,18,9,30,776.0,57.0,1.6,12.0,310.0,459.2,374.21
2016,1,18,9,45,447.5,111.0,1.65,12.5,261.0,371.88,305.01
2016,1,18,10,0,119.0,165.0,1.7,13.0,212.0,248.21,202.69
2016,1,18,10,15,232.0,168.0,1.75,13.0,267.0,329.2,270.34
2016,1,18,10,30,345.0,171.0,1.8,13.0,322.0,409.84,335.8
2016,1,18,10,45,334.0,183.5,1.9,13.0,336.0,425.29,347.48
2016,1,18,11,0,323.0,196.0,2.0,13.0,350.0,439.16,358.15
2016,1,18,11,15,194.5,207.5,2.05,13.0,301.0,361.02,294.23
2016,1,18,11,30,66.0,219.0,2.1,13.0,252.0,278.02,225.2
2016,1,18,11,45,33.5,192.0,2.15,13.0,209.0,224.4,181.45
2016,1,18,12,0,1.0,165.0,2.2,13.0,166.0,164.97,132.14
2016,1,18,12,15,7.5,177.5,2.15,13.0,181.5,182.88,147.11
2016,1,18,12,30,14.0,190.0,2.1,13.0,197.0,200.95,161.97
2016,1,18,12,45,7.0,144.0,2.1,13.0,147.5,147.32,117.93
2016,1,18,13,0,0.0,98.0,2.1,13.0,98.0,95.21,74.68
2016,1,18,13,15,1.0,129.5,2.1,13.0,130.0,128.11,102.21
2016,1,18,13,30,2.0,161.0,2.1,13.0,162.0,161.93,130.18
2016,1,18,13,45,1.0,127.0,2.1,13.0,127.5,125.8,100.39
2016,1,18,14,0,0.0,93.0,2.1,13.0,93.0,90.41,71.02
2016,1,18,14,15,0.0,93.0,2.0,13.0,93.0,90.54,71.29
2016,1,18,14,30,0.0,93.0,1.9,13.0,93.0,90.72,71.56
2016,1,18,14,45,0.0,77.5,1.8,13.0,77.5,75.13,58.51
2016,1,18,15,0,0.0,62.0,1.7,13.0,62.0,59.92,45.71
2016,1,18,15,15,0.0,55.0,1.65,12.5,55.0,53.14,40.07
2016,1,18,15,30,0.0,48.0,1.6,12.0,48.0,46.36,34.35
2016,1,18,15,45,0.0,40.0,1.55,12.0,40.0,38.62,27.65
2016,1,18,16,0,0.0,32.0,1.5,12.0,32.0,30.89,20.89
2016,1,18,16,15,0.0,24.5,1.5,12.0,24.5,23.64,14.48
2016,1,18,16,30,0.0,17.0,1.5,12.0,17.0,16.4,8.05
2016,1,18,16,45,0.0,10.5,1.5,12.0,10.5,10.12,2.05
2016,1,18,17,0,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,1,18,17,15,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,5.4,12.5,5.0,4.82,0.0
2016,1,19,8,0,0.0,10.0,5.5,13.0,10.0,9.64,1.89
2016,1,19,8,15,0.0,16.5,5.55,13.0,16.5,15.91,7.62
2016,1,19,8,30,0.0,23.0,5.6,13.0,23.0,22.19,13.18
2016,1,19,8,45,0.0,29.5,5.65,13.0,29.5,28.47,18.71
2016,1,19,9,0,0.0,36.0,5.7,13.0,36.0,34.75,24.19
2016,1,19,9,15,0.0,42.5,5.6,13.0,42.5,41.04,29.62
2016,1,19,9,30,0.0,49.0,5.5,13.0,49.0,47.33,35.0
2016,1,19,9,45,0.0,55.0,5.4,13.5,55.0,53.14,39.83
2016,1,19,10,0,0.0,61.0,5.3,14.0,61.0,58.95,44.62
2016,1,19,10,15,0.0,43.0,5.25,14.0,43.0,41.53,29.76
2016,1,19,10,30,0.0,25.0,5.2,14.0,25.0,24.13,14.92
2016,1,19,10,45,5.5,99.0,5.2,14.0,102.0,100.07,79.16
2016,1,19,11,0,11.0,173.0,5.2,14.0,179.0,181.01,146.37
2016,1,19,11,15,359.0,152.5,5.1,14.0,335.0,430.03,357.34
2016,1,19,11,30,707.0,132.0,5.0,14.0,491.0,663.04,545.44
2016,1,19,11,45,478.5,182.5,4.9,14.0,427.5,558.95,458.69
2016,1,19,12,0,250.0,233.0,4.8,14.0,364.0,444.94,363.75
2016,1,19,12,15,165.0,233.5,4.7,14.0,320.5,375.85,307.05
2016,1,19,12,30,80.0,234.0,4.6,14.0,277.0,306.1,248.89
2016,1,19,12,45,47.0,211.0,4.5,14.0,236.5,255.63,207.39
2016,1,19,13,0,14.0,188.0,4.4,14.0,196.0,198.81,160.28
2016,1,19,13,15,160.0,198.0,4.45,14.0,277.5,328.3,269.83
2016,1,19,13,30,306.0,208.0,4.5,14.0,359.0,446.75,367.23
2016,1,19,13,45,290.0,201.0,4.55,14.0,339.5,422.44,347.39
2016,1,19,14,0,274.0,194.0,4.6,14.0,320.0,397.82,327.65
2016,1,19,14,15,193.5,186.5,4.4,13.5,273.0,324.93,267.95
2016,1,19,14,30,113.0,179.0,4.2,13.0,226.0,263.35,216.76
2016,1,19,14,45,215.5,157.0,4.05,13.0,237.5,299.79,248.19
2016,1,19,15,0,318.0,135.0,3.9,13.0,249.0,322.11,266.83
2016,1,19,15,15,291.0,125.5,3.7,12.5,221.0,286.48,236.71
2016,1,19,15,30,264.0,116.0,3.5,12.0,193.0,252.3,207.46
2016,1,19,15,45,246.0,100.0,3.3,12.0,163.0,216.0,175.63
2016,1,19,16,0,228.0,84.0,3.1,12.0,133.0,180.81,144.22
2016,1,19,16,15,194.5,67.0,2.85,11.5,102.5,140.74,108.89
2016,1,19,16,30,161.0,50.0,2.6,11.0,72.0,103.57,75.91
2016,1,19,16,45,80.5,35.0,2.35,11.0,46.0,61.63,39.27
2016,1,19,17,0,0.0,20.0,2.1,11.0,20.0,19.98,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.0,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,128.0,16.0,0.95,10.0,28.5,43.3,0.0
2016,1,20,8,0,256.0,32.0,1.0,10.0,57.0,102.31,66.69
2016,1,20,8,15,315.0,45.0,1.05,10.0,91.5,145.23,106.61
2016,1,20,8,30,374.0,58.0,1.1,10.0,126.0,194.31,150.31
2016,1,20,8,45,416.0,68.0,1.15,10.5,161.5,238.7,190.0
2016,1,20,9,0,458.0,78.0,1.2,11.0,197.0,286.18,231.52
2016,1,20,9,15,478.5,89.0,1.2,11.0,231.0,327.59,267.6
2016,1,20,9,30,499.0,100.0,1.2,11.0,265.0,369.53,303.14
2016,1,20,9,45,510.0,108.5,1.3,11.5,293.0,403.83,331.48
2016,1,20,10,0,521.0,117.0,1.4,12.0,321.0,437.49,358.61
2016,1,20,10,15,509.0,130.5,1.4,12.0,342.5,462.05,377.99
2016,1,20,10,30,497.0,144.0,1.4,12.0,364.0,484.26,395.11
2016,1,20,10,45,531.5,144.0,1.45,12.0,390.5,519.66,423.12
2016,1,20,11,0,566.0,144.0,1.5,12.0,417.0,554.8,450.51
2016,1,20,11,15,542.0,157.0,1.45,12.0,426.0,563.18,455.7
2016,1,20,11,30,518.0,170.0,1.4,12.0,435.0,568.76,458.86
2016,1,20,11,45,537.5,167.0,1.35,12.5,446.5,585.35,470.44
2016,1,20,12,0,557.0,164.0,1.3,13.0,458.0,600.24,480.49
2016,1,20,12,15,522.0,175.5,1.25,13.0,451.5,589.51,471.18
2016,1,20,12,30,487.0,187.0,1.2,13.0,445.0,576.56,460.45
2016,1,20,12,45,464.5,190.0,1.15,13.0,434.0,561.52,448.61
2016,1,20,13,0,442.0,193.0,1.1,13.0,423.0,544.92,435.6
2016,1,20,13,15,491.5,175.0,1.05,13.0,425.0,555.04,444.18
2016,1,20,13,30,541.0,157.0,1.0,13.0,427.0,561.89,449.91
2016,1,20,13,45,481.5,163.0,1.0,13.0,396.0,518.08,416.02
2016,1,20,14,0,422.0,169.0,1.0,13.0,365.0,474.81,382.6
2016,1,20,14,15,467.0,149.5,1.0,13.0,354.0,470.58,380.48
2016,1,20,14,30,512.0,130.0,1.0,13.0,343.0,462.28,374.52
2016,1,20,14,45,424.0,132.0,1.0,13.0,299.0,397.81,323.17
2016,1,20,15,0,336.0,134.0,1.0,13.0,255.0,331.39,269.92
2016,1,20,15,15,322.5,121.0,0.95,12.5,227.0,297.69,242.75
2016,1,20,15,30,309.0,108.0,0.9,12.0,199.0,264.25,214.85
2016,1,20,15,45,288.0,93.5,0.9,12.0,168.5,226.41,182.38
2016,1,20,16,0,267.0,79.0,0.9,12.0,138.0,194.63,154.19
2016,1,20,16,15,238.0,63.0,0.85,12.0,107.0,154.84,119.02
2016,1,20,16,30,209.0,47.0,0.8,12.0,76.0,117.45,85.61
2016,1,20,16,45,104.5,34.5,0.8,12.0,49.0,66.24,42.52
2016,1,20,17,0,0.0,22.0,0.8,12.0,22.0,22.18,0.0
2016,1,20,17,15,0.0,11.0,0.7,12.0,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,105.0,17.0,2.9,9.5,27.0,40.59,0.91
2016,1,21,8,0,210.0,34.0,2.9,10.0,54.0,93.69,61.93
2016,1,21,8,15,268.5,47.5,2.85,10.0,87.5,135.35,100.25
2016,1,21,8,30,327.0,61.0,2.8,10.0,121.0,182.63,142.45
2016,1,21,8,45,365.0,73.0,2.75,10.5,156.0,225.66,181.18
2016,1,21,9,0,403.0,85.0,2.7,11.0,191.0,271.52,221.62
2016,1,21,9,15,432.0,94.0,2.55,11.5,224.0,312.32,257.01
2016,1,21,9,30,461.0,103.0,2.4,12.0,257.0,354.49,292.54
2016,1,21,9,45,525.0,104.0,2.3,12.5,297.0,410.26,338.27
2016,1,21,10,0,589.0,105.0,2.2,13.0,337.0,467.1,383.71
2016,1,21,10,15,619.0,106.0,2.1,13.0,367.0,505.62,414.33
2016,1,21,10,30,649.0,107.0,2.0,13.0,397.0,543.85,444.15
2016,1,21,10,45,573.5,135.0,1.95,13.5,401.0,541.35,439.85
2016,1,21,11,0,498.0,163.0,1.9,14.0,405.0,530.9,429.5
2016,1,21,11,15,363.5,196.0,1.9,14.0,376.0,474.81,384.05
2016,1,21,11,30,229.0,229.0,1.9,14.0,347.0,413.56,333.92
2016,1,21,11,45,225.5,234.5,1.95,14.0,352.5,419.65,338.9
2016,1,21,12,0,222.0,240.0,2.0,14.0,358.0,424.92,342.85
2016,1,21,12,15,239.0,238.5,2.0,14.0,365.5,436.43,352.12
2016,1,21,12,30,256.0,237.0,2.0,14.0,373.0,455.69,367.17
2016,1,21,12,45,162.0,233.0,2.0,14.0,319.0,372.95,300.88
2016,1,21,13,0,68.0,229.0,2.0,14.0,265.0,291.1,234.38
2016,1,21,13,15,223.5,213.5,1.95,14.0,326.5,391.78,318.3
2016,1,21,13,30,379.0,198.0,1.9,14.0,388.0,487.74,395.15
2016,1,21,13,45,218.5,197.5,1.85,14.0,306.5,363.33,294.93
2016,1,21,14,0,58.0,197.0,1.8,14.0,225.0,245.59,198.34
2016,1,21,14,15,187.5,182.0,1.8,13.5,263.0,316.69,259.22
2016,1,21,14,30,317.0,167.0,1.8,13.0,301.0,380.0,311.68
2016,1,21,14,45,210.5,160.0,1.8,13.0,246.5,294.8,241.74
2016,1,21,15,0,104.0,153.0,1.8,13.0,192.0,223.08,182.32
2016,1,21,15,15,98.0,137.5,1.8,13.0,170.5,199.38,162.85
2016,1,21,15,30,92.0,122.0,1.8,13.0,149.0,175.99,143.16
2016,1,21,15,45,83.0,104.5,1.8,13.0,126.5,149.39,120.47
2016,1,21,16,0,74.0,87.0,1.8,13.0,104.0,123.46,98.01
2016,1,21,16,15,60.0,69.0,1.8,13.0,80.5,96.02,74.11
2016,1,21,16,30,46.0,51.0,1.8,13.0,57.0,66.67,48.59
2016,1,21,16,45,23.0,34.0,1.85,13.0,37.0,41.19,26.1
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,16.49,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,8.36,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
