Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,5.78,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,11.57,3.6
2016,1,22,8,15,0.0,19.5,2.85,12.0,19.5,18.81,10.17
2016,1,22,8,30,0.0,27.0,2.8,12.0,27.0,26.05,16.6
2016,1,22,8,45,0.0,35.0,2.75,12.0,35.0,33.79,23.41
2016,1,22,9,0,0.0,43.0,2.7,12.0,43.0,41.53,30.16
2016,1,22,9,15,0.0,50.0,2.75,12.0,50.0,48.3,36.01
2016,1,22,9,30,0.0,57.0,2.8,12.0,57.0,55.08,41.8
2016,1,22,9,45,0.0,91.5,2.9,12.5,91.5,89.58,70.99
2016,1,22,10,0,0.0,126.0,3.0,13.0,126.0,125.26,100.67
2016,1,22,10,15,0.5,137.5,3.05,13.0,138.0,137.19,110.42
2016,1,22,10,30,1.0,149.0,3.1,13.0,150.0,149.22,120.22
2016,1,22,10,45,11.0,167.5,3.2,13.0,173.0,175.1,141.68
2016,1,22,11,0,21.0,186.0,3.3,13.0,196.0,201.56,163.48
2016,1,22,11,15,30.5,199.5,3.35,13.0,215.0,230.21,186.92
2016,1,22,11,30,40.0,213.0,3.4,13.0,234.0,252.35,204.96
2016,1,22,11,45,27.0,203.5,3.5,13.0,218.0,224.66,181.99
2016,1,22,12,0,14.0,194.0,3.6,13.0,202.0,204.96,165.53
2016,1,22,12,15,7.0,169.5,3.55,13.0,173.5,173.79,139.8
2016,1,22,12,30,0.0,145.0,3.5,13.0,145.0,143.05,114.29
2016,1,22,12,45,0.0,136.0,3.5,13.0,136.0,133.79,106.71
2016,1,22,13,0,0.0,127.0,3.5,13.0,127.0,124.59,99.15
2016,1,22,13,15,0.0,138.5,3.35,13.0,138.5,136.52,109.12
2016,1,22,13,30,0.0,150.0,3.2,13.0,150.0,148.65,119.22
2016,1,22,13,45,0.0,130.0,3.1,13.0,130.0,128.03,102.24
2016,1,22,14,0,0.0,110.0,3.0,13.0,110.0,107.61,85.39
2016,1,22,14,15,0.0,88.0,3.0,13.0,88.0,85.39,66.9
2016,1,22,14,30,0.0,66.0,3.0,13.0,66.0,63.8,48.79
2016,1,22,14,45,0.0,52.5,3.0,13.0,52.5,50.72,37.78
2016,1,22,15,0,0.0,39.0,3.0,13.0,39.0,37.66,26.69
2016,1,22,15,15,0.0,35.0,3.0,13.0,35.0,33.79,23.42
2016,1,22,15,30,0.0,31.0,3.0,13.0,31.0,29.92,20.11
2016,1,22,15,45,0.0,26.0,3.0,13.0,26.0,25.09,15.94
2016,1,22,16,0,0.0,21.0,3.0,13.0,21.0,20.26,11.73
2016,1,22,16,15,0.0,16.0,3.0,12.5,16.0,15.43,7.51
2016,1,22,16,30,0.0,11.0,3.0,12.0,11.0,10.6,3.27
2016,1,22,16,45,0.0,7.0,3.0,12.0,7.0,6.74,0.0
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.47,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.0,23.0,3.9,10.5,27.5,32.71,4.59
2016,1,23,8,0,82.0,46.0,4.0,11.0,55.0,72.82,50.07
2016,1,23,8,15,159.0,64.5,4.05,11.0,91.5,121.31,91.6
2016,1,23,8,30,236.0,83.0,4.1,11.0,128.0,174.54,137.42
2016,1,23,8,45,214.5,100.5,4.15,11.0,149.0,196.55,158.94
2016,1,23,9,0,193.0,118.0,4.2,11.0,170.0,211.73,173.79
2016,1,23,9,15,253.5,122.0,4.25,11.0,201.0,256.31,212.47
2016,1,23,9,30,314.0,126.0,4.3,11.0,232.0,301.04,251.1
2016,1,23,9,45,157.0,125.0,4.35,11.5,178.0,219.93,182.87
2016,1,23,10,0,0.0,124.0,4.4,12.0,124.0,123.06,99.15
2016,1,23,10,15,0.0,74.5,4.4,12.0,74.5,72.03,55.96
2016,1,23,10,30,0.0,25.0,4.4,12.0,25.0,24.14,15.06
2016,1,23,10,45,0.0,35.0,4.4,12.0,35.0,33.8,23.3
2016,1,23,11,0,0.0,45.0,4.4,12.0,45.0,43.48,31.5
2016,1,23,11,15,119.5,138.5,4.45,12.0,200.5,232.11,192.93
2016,1,23,11,30,239.0,232.0,4.5,12.0,356.0,424.87,350.91
2016,1,23,11,45,287.5,228.5,4.55,12.0,380.5,467.12,384.95
2016,1,23,12,0,336.0,225.0,4.6,12.0,405.0,501.03,412.82
2016,1,23,12,15,269.5,236.0,4.6,12.0,381.0,465.56,382.91
2016,1,23,12,30,203.0,247.0,4.6,12.0,357.0,420.38,345.41
2016,1,23,12,45,233.0,240.5,4.7,12.0,365.5,434.35,357.76
2016,1,23,13,0,263.0,234.0,4.8,12.0,374.0,455.61,375.56
2016,1,23,13,15,141.5,213.5,4.8,12.0,289.0,333.76,275.09
2016,1,23,13,30,20.0,193.0,4.8,12.0,204.0,208.26,169.54
2016,1,23,13,45,170.0,193.5,4.8,12.0,275.0,326.43,270.89
2016,1,23,14,0,320.0,194.0,4.8,12.0,346.0,430.93,358.16
2016,1,23,14,15,160.0,123.5,4.7,11.5,199.5,240.81,200.91
2016,1,23,14,30,0.0,53.0,4.6,11.0,53.0,51.21,38.34
2016,1,23,14,45,7.5,95.5,4.55,11.0,98.5,97.68,78.34
2016,1,23,15,0,15.0,138.0,4.5,11.0,144.0,146.94,120.24
2016,1,23,15,15,10.5,124.0,4.35,11.0,128.0,129.92,105.82
2016,1,23,15,30,6.0,110.0,4.2,11.0,112.0,113.3,91.71
2016,1,23,15,45,3.0,94.5,4.05,11.0,95.5,96.1,76.99
2016,1,23,16,0,0.0,79.0,3.9,11.0,79.0,79.21,62.37
2016,1,23,16,15,194.0,64.5,3.7,10.5,93.0,138.99,108.95
2016,1,23,16,30,388.0,50.0,3.5,10.0,107.0,173.19,128.86
2016,1,23,16,45,278.5,37.0,3.3,10.0,71.0,113.66,76.67
2016,1,23,17,0,169.0,24.0,3.1,10.0,35.0,61.27,16.19
2016,1,23,17,15,84.5,12.0,3.05,10.0,17.5,22.82,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,25.5,18.5,1.95,8.5,21.0,24.56,3.75
2016,1,24,8,0,51.0,37.0,1.9,9.0,42.0,53.7,36.36
2016,1,24,8,15,74.0,55.5,1.85,9.0,67.0,82.84,62.49
2016,1,24,8,30,97.0,74.0,1.8,9.0,92.0,114.0,90.06
2016,1,24,8,45,113.0,92.0,1.8,9.5,118.0,143.96,116.46
2016,1,24,9,0,129.0,110.0,1.8,10.0,144.0,175.22,143.57
2016,1,24,9,15,141.5,125.5,1.75,10.0,169.0,203.12,167.7
2016,1,24,9,30,154.0,141.0,1.7,10.0,194.0,231.84,192.09
2016,1,24,9,45,173.0,156.0,1.7,10.5,221.0,264.2,218.78
2016,1,24,10,0,192.0,171.0,1.7,11.0,248.0,297.55,245.79
2016,1,24,10,15,282.5,172.5,1.7,11.0,296.0,366.85,302.84
2016,1,24,10,30,373.0,174.0,1.7,11.0,344.0,434.38,357.43
2016,1,24,10,45,454.0,166.0,1.7,11.5,383.5,496.76,406.25
2016,1,24,11,0,535.0,158.0,1.7,12.0,423.0,553.91,450.25
2016,1,24,11,15,556.0,157.5,1.65,12.0,441.0,578.34,468.41
2016,1,24,11,30,577.0,157.0,1.6,12.0,459.0,601.43,485.6
2016,1,24,11,45,728.5,118.5,1.6,12.0,507.0,680.21,546.89
2016,1,24,12,0,880.0,80.0,1.6,12.0,555.0,747.04,594.79
2016,1,24,12,15,881.0,80.0,1.7,12.0,557.0,751.19,597.86
2016,1,24,12,30,882.0,80.0,1.8,12.0,559.0,752.06,599.33
2016,1,24,12,45,884.5,78.0,1.9,12.5,554.5,748.45,596.57
2016,1,24,13,0,887.0,76.0,2.0,13.0,550.0,741.52,591.53
2016,1,24,13,15,881.5,75.5,2.15,12.5,536.5,727.25,583.69
2016,1,24,13,30,876.0,75.0,2.3,12.0,523.0,709.93,573.55
2016,1,24,13,45,861.0,75.5,2.45,12.0,501.5,688.31,559.04
2016,1,24,14,0,846.0,76.0,2.6,12.0,480.0,660.05,539.14
2016,1,24,14,15,831.5,74.0,2.6,12.0,452.5,627.03,513.6
2016,1,24,14,30,817.0,72.0,2.6,12.0,425.0,592.02,486.06
2016,1,24,14,45,795.5,70.0,2.65,12.0,391.5,551.18,453.51
2016,1,24,15,0,774.0,68.0,2.7,12.0,358.0,509.32,419.32
2016,1,24,15,15,744.5,64.5,2.55,11.5,320.0,460.97,379.27
2016,1,24,15,30,715.0,61.0,2.4,11.0,282.0,412.86,338.29
2016,1,24,15,45,674.5,56.5,2.25,11.0,241.0,359.53,291.41
2016,1,24,16,0,634.0,52.0,2.1,11.0,200.0,308.11,245.04
2016,1,24,16,15,567.0,46.0,2.0,10.5,157.5,250.25,193.43
2016,1,24,16,30,500.0,40.0,1.9,10.0,115.0,196.2,144.54
2016,1,24,16,45,389.5,30.5,1.85,9.5,77.0,134.09,90.01
2016,1,24,17,0,279.0,21.0,1.8,9.0,39.0,79.6,27.59
2016,1,24,17,15,139.5,10.5,1.75,9.0,19.5,28.87,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,15.5,0.8,10.5,15.5,14.96,1.22
2016,1,25,8,0,0.0,31.0,0.8,11.0,31.0,30.51,19.22
2016,1,25,8,15,0.0,48.5,0.75,11.0,48.5,48.45,35.32
2016,1,25,8,30,0.0,66.0,0.7,11.0,66.0,66.26,51.0
2016,1,25,8,45,6.0,83.0,0.7,11.0,84.5,85.76,67.86
2016,1,25,9,0,12.0,100.0,0.7,11.0,103.0,105.82,85.03
2016,1,25,9,15,17.5,115.0,0.65,11.0,120.5,123.99,100.39
2016,1,25,9,30,23.0,130.0,0.6,11.0,138.0,142.66,115.96
2016,1,25,9,45,40.5,149.0,0.55,11.5,164.5,178.05,144.99
2016,1,25,10,0,58.0,168.0,0.5,12.0,191.0,210.13,170.72
2016,1,25,10,15,41.5,172.5,0.45,12.0,189.5,205.9,166.53
2016,1,25,10,30,25.0,177.0,0.4,12.0,188.0,194.34,156.55
2016,1,25,10,45,41.5,194.5,0.4,12.0,214.5,231.46,186.58
2016,1,25,11,0,58.0,212.0,0.4,12.0,241.0,262.98,211.5
2016,1,25,11,15,147.0,223.5,0.35,12.0,300.5,347.47,279.02
2016,1,25,11,30,236.0,235.0,0.3,12.0,360.0,426.92,340.22
2016,1,25,11,45,196.0,242.5,0.3,12.5,347.5,408.59,323.8
2016,1,25,12,0,156.0,250.0,0.3,13.0,335.0,388.86,307.36
2016,1,25,12,15,98.5,238.5,0.3,13.0,292.0,324.93,257.54
2016,1,25,12,30,41.0,227.0,0.3,13.0,249.0,268.94,213.15
2016,1,25,12,45,41.0,225.5,0.3,13.0,247.5,267.19,212.28
2016,1,25,13,0,41.0,224.0,0.3,13.0,246.0,265.39,210.98
2016,1,25,13,15,20.5,162.5,0.3,13.0,173.5,176.18,140.14
2016,1,25,13,30,0.0,101.0,0.3,13.0,101.0,98.21,76.68
2016,1,25,13,45,97.0,157.5,0.35,13.0,204.5,236.16,191.81
2016,1,25,14,0,194.0,214.0,0.4,13.0,308.0,363.29,292.03
2016,1,25,14,15,189.0,203.0,0.45,13.0,290.0,343.15,275.62
2016,1,25,14,30,184.0,192.0,0.5,13.0,272.0,322.77,260.2
2016,1,25,14,45,182.0,177.0,0.55,13.0,251.5,299.36,242.23
2016,1,25,15,0,180.0,162.0,0.6,13.0,231.0,275.65,223.64
2016,1,25,15,15,424.0,115.0,0.6,12.5,254.0,353.66,287.28
2016,1,25,15,30,668.0,68.0,0.6,12.0,277.0,402.2,323.5
2016,1,25,15,45,625.0,63.0,0.6,12.0,236.5,349.07,278.03
2016,1,25,16,0,582.0,58.0,0.6,12.0,196.0,298.24,234.07
2016,1,25,16,15,515.0,51.0,0.65,11.5,155.0,239.8,183.85
2016,1,25,16,30,448.0,44.0,0.7,11.0,114.0,186.85,137.35
2016,1,25,16,45,340.0,34.0,0.8,11.0,76.5,127.01,85.89
2016,1,25,17,0,232.0,24.0,0.9,11.0,39.0,75.06,30.69
2016,1,25,17,15,116.0,12.0,0.9,11.0,19.5,27.5,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,37.0,57.41,19.1
2016,1,26,8,0,375.0,33.0,1.5,10.0,74.0,132.59,89.35
2016,1,26,8,15,462.0,41.0,1.5,10.0,115.0,185.71,137.11
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,246.94,191.4
2016,1,26,8,45,604.5,54.5,1.55,10.5,199.0,300.83,239.67
2016,1,26,9,0,660.0,60.0,1.6,11.0,242.0,358.61,290.07
2016,1,26,9,15,583.0,80.5,1.6,11.0,259.0,374.09,306.0
2016,1,26,9,30,506.0,101.0,1.6,11.0,276.0,378.82,311.88
2016,1,26,9,45,584.0,96.5,1.6,11.5,319.0,439.33,361.37
2016,1,26,10,0,662.0,92.0,1.6,12.0,362.0,500.98,410.31
2016,1,26,10,15,663.5,100.0,1.55,12.0,388.0,532.53,434.73
2016,1,26,10,30,665.0,108.0,1.5,12.0,414.0,562.04,457.17
2016,1,26,10,45,746.5,97.5,1.5,12.0,458.5,622.18,503.72
2016,1,26,11,0,828.0,87.0,1.5,12.0,503.0,681.37,548.0
2016,1,26,11,15,567.0,157.0,1.45,12.0,446.0,588.25,473.55
2016,1,26,11,30,306.0,227.0,1.4,12.0,389.0,477.33,384.35
2016,1,26,11,45,288.5,234.5,1.4,12.5,389.5,476.42,383.25
2016,1,26,12,0,271.0,242.0,1.4,13.0,390.0,474.12,380.22
2016,1,26,12,15,353.5,226.0,1.4,13.0,420.0,518.85,416.18
2016,1,26,12,30,436.0,210.0,1.4,13.0,450.0,571.24,456.81
2016,1,26,12,45,497.0,190.0,1.4,13.0,461.0,593.2,474.22
2016,1,26,13,0,558.0,170.0,1.4,13.0,472.0,612.33,489.71
2016,1,26,13,15,564.5,163.5,1.4,13.0,462.5,603.53,483.29
2016,1,26,13,30,571.0,157.0,1.4,13.0,453.0,592.44,475.39
2016,1,26,13,45,558.0,154.0,1.4,13.0,434.0,569.42,458.14
2016,1,26,14,0,545.0,151.0,1.4,13.0,415.0,544.92,439.67
2016,1,26,14,15,519.5,147.0,1.4,13.0,387.5,509.9,412.85
2016,1,26,14,30,494.0,143.0,1.4,13.0,360.0,474.51,385.4
2016,1,26,14,45,432.5,141.0,1.4,13.0,320.5,420.06,342.28
2016,1,26,15,0,371.0,139.0,1.4,13.0,281.0,368.31,300.68
2016,1,26,15,15,350.0,128.5,1.3,12.5,252.0,331.51,270.97
2016,1,26,15,30,329.0,118.0,1.2,12.0,223.0,289.84,236.63
2016,1,26,15,45,308.0,103.5,1.1,12.0,190.5,250.74,203.21
2016,1,26,16,0,287.0,89.0,1.0,12.0,158.0,212.85,170.1
2016,1,26,16,15,256.0,73.0,1.05,11.5,125.5,175.62,137.48
2016,1,26,16,30,225.0,57.0,1.1,11.0,93.0,136.23,102.63
2016,1,26,16,45,166.0,41.0,1.2,11.0,63.0,92.93,64.93
2016,1,26,17,0,107.0,25.0,1.3,11.0,33.0,53.09,24.38
2016,1,26,17,15,53.5,12.5,1.3,10.5,16.5,19.66,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,11.8,0.0
2016,1,27,7,45,174.0,24.5,2.35,8.5,43.5,63.57,25.27
2016,1,27,8,0,348.0,37.0,2.4,9.0,75.0,130.69,89.57
2016,1,27,8,15,435.0,46.0,2.3,9.0,116.5,183.87,137.36
2016,1,27,8,30,522.0,55.0,2.2,9.0,158.0,245.14,191.9
2016,1,27,8,45,578.5,61.0,2.15,9.5,200.5,298.98,240.29
2016,1,27,9,0,635.0,67.0,2.1,10.0,243.0,356.82,290.91
2016,1,27,9,15,673.0,71.5,2.1,10.0,283.5,407.77,335.44
2016,1,27,9,30,711.0,76.0,2.1,10.0,324.0,460.19,379.98
2016,1,27,9,45,754.5,75.0,2.15,10.5,363.5,508.69,419.89
2016,1,27,10,0,798.0,74.0,2.2,11.0,403.0,560.0,460.91
2016,1,27,10,15,815.5,76.0,2.05,11.5,434.0,598.99,490.27
2016,1,27,10,30,833.0,78.0,1.9,12.0,465.0,636.42,517.5
2016,1,27,10,45,846.5,79.5,1.8,12.5,490.0,668.77,540.35
2016,1,27,11,0,860.0,81.0,1.7,13.0,515.0,698.86,559.89
2016,1,27,11,15,867.5,82.0,1.55,13.0,532.5,721.61,574.31
2016,1,27,11,30,875.0,83.0,1.4,13.0,550.0,741.47,586.45
2016,1,27,11,45,880.5,83.0,1.3,13.0,560.5,751.2,591.7
2016,1,27,12,0,886.0,83.0,1.2,13.0,571.0,762.16,597.96
2016,1,27,12,15,887.0,83.0,1.15,13.0,573.0,766.51,600.14
2016,1,27,12,30,888.0,83.0,1.1,13.0,575.0,767.54,600.17
2016,1,27,12,45,891.5,81.0,1.05,13.5,571.0,764.82,596.62
2016,1,27,13,0,895.0,79.0,1.0,14.0,567.0,758.74,590.89
2016,1,27,13,15,890.0,78.0,1.0,14.0,553.5,744.22,581.12
2016,1,27,13,30,885.0,77.0,1.0,14.0,540.0,726.58,569.31
2016,1,27,13,45,878.0,75.5,1.0,14.0,520.0,703.95,554.0
2016,1,27,14,0,871.0,74.0,1.0,14.0,500.0,678.53,536.68
2016,1,27,14,15,858.0,72.5,0.95,14.0,472.5,650.23,515.89
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,615.87,489.8
2016,1,27,14,45,827.0,68.5,0.9,14.0,412.0,575.46,459.22
2016,1,27,15,0,809.0,66.0,0.9,14.0,379.0,533.69,426.83
2016,1,27,15,15,782.0,63.0,0.8,13.5,340.5,485.61,388.66
2016,1,27,15,30,755.0,60.0,0.7,13.0,302.0,437.45,349.31
2016,1,27,15,45,715.5,55.5,0.65,13.0,259.5,382.45,303.16
2016,1,27,16,0,676.0,51.0,0.6,13.0,217.0,329.2,257.1
2016,1,27,16,15,614.5,45.5,0.65,12.5,173.5,269.44,205.73
2016,1,27,16,30,553.0,40.0,0.7,12.0,130.0,214.35,157.05
2016,1,27,16,45,449.0,31.5,0.75,12.0,89.5,152.81,103.64
2016,1,27,17,0,345.0,23.0,0.8,12.0,49.0,98.15,48.4
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.5,35.51,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,21.0,1.05,10.0,21.0,20.49,6.68
2016,1,28,8,0,0.0,36.0,1.1,10.0,36.0,35.84,23.97
2016,1,28,8,15,7.0,54.0,1.1,10.0,55.5,56.27,42.01
2016,1,28,8,30,14.0,72.0,1.1,10.0,75.0,77.27,60.4
2016,1,28,8,45,21.5,89.5,1.15,10.5,95.0,101.68,81.44
2016,1,28,9,0,29.0,107.0,1.2,11.0,115.0,124.23,100.63
2016,1,28,9,15,34.5,123.0,1.15,11.0,134.0,144.79,118.04
2016,1,28,9,30,40.0,139.0,1.1,11.0,153.0,165.83,135.6
2016,1,28,9,45,184.5,150.0,1.1,11.5,225.5,264.31,217.88
2016,1,28,10,0,329.0,161.0,1.1,12.0,298.0,374.18,306.59
2016,1,28,10,15,352.5,170.5,1.2,12.0,326.5,409.9,334.69
2016,1,28,10,30,376.0,180.0,1.3,12.0,355.0,445.99,363.3
2016,1,28,10,45,193.5,180.5,1.45,12.5,271.0,325.28,265.39
2016,1,28,11,0,11.0,181.0,1.6,13.0,187.0,188.8,151.44
2016,1,28,11,15,5.5,143.0,1.55,13.0,146.0,144.95,115.75
2016,1,28,11,30,0.0,105.0,1.5,13.0,105.0,102.15,80.24
2016,1,28,11,45,0.0,107.0,1.5,13.5,107.0,104.13,81.74
2016,1,28,12,0,0.0,109.0,1.5,14.0,109.0,106.12,83.18
2016,1,28,12,15,23.0,172.0,1.5,14.0,185.0,194.15,155.8
2016,1,28,12,30,46.0,235.0,1.5,14.0,261.0,281.47,225.71
2016,1,28,12,45,190.0,233.5,1.55,14.0,338.0,396.36,319.45
2016,1,28,13,0,334.0,232.0,1.6,14.0,415.0,509.23,408.39
2016,1,28,13,15,176.5,215.0,1.55,14.0,311.5,362.32,291.7
2016,1,28,13,30,19.0,198.0,1.5,14.0,208.0,212.5,169.76
2016,1,28,13,45,9.5,169.5,1.5,14.0,174.5,175.53,140.35
2016,1,28,14,0,0.0,141.0,1.5,14.0,141.0,139.29,110.77
2016,1,28,14,15,0.0,103.0,1.45,14.0,103.0,100.43,78.92
2016,1,28,14,30,0.0,65.0,1.4,14.0,65.0,62.83,47.67
2016,1,28,14,45,1.5,100.5,1.35,14.0,101.0,99.15,78.32
2016,1,28,15,0,3.0,136.0,1.3,14.0,137.0,137.56,110.34
2016,1,28,15,15,1.5,122.5,1.2,13.5,123.0,123.04,98.51
2016,1,28,15,30,0.0,109.0,1.1,13.0,109.0,108.69,86.82
2016,1,28,15,45,0.0,94.0,1.05,13.0,94.0,93.57,74.15
2016,1,28,16,0,0.0,79.0,1.0,13.0,79.0,78.49,61.34
2016,1,28,16,15,0.0,63.0,1.0,12.5,63.0,62.36,47.54
2016,1,28,16,30,0.0,47.0,1.0,12.0,47.0,46.22,33.52
2016,1,28,16,45,0.0,32.5,1.0,12.0,32.5,31.66,20.59
2016,1,28,17,0,0.0,18.0,1.0,12.0,18.0,17.37,6.57
2016,1,28,17,15,0.0,9.0,1.0,12.0,9.0,8.85,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,12.0,1.0,0.98,0.0
2016,1,29,7,45,0.0,3.0,2.65,12.5,3.0,2.89,0.0
2016,1,29,8,0,0.0,5.0,2.8,13.0,5.0,4.82,0.0
2016,1,29,8,15,0.0,8.0,2.8,13.0,8.0,7.71,0.86
2016,1,29,8,30,0.0,11.0,2.8,13.0,11.0,10.6,3.42
2016,1,29,8,45,0.0,14.0,2.85,13.0,14.0,13.5,5.96
2016,1,29,9,0,0.0,17.0,2.9,13.0,17.0,16.4,8.48
2016,1,29,9,15,0.0,20.0,2.9,13.0,20.0,19.29,10.98
2016,1,29,9,30,0.0,23.0,2.9,13.0,23.0,22.19,13.46
2016,1,29,9,45,0.0,25.0,2.95,13.0,25.0,24.13,15.09
2016,1,29,10,0,0.0,27.0,3.0,13.0,27.0,26.06,16.7
2016,1,29,10,15,0.0,24.0,3.0,13.0,24.0,23.17,14.19
2016,1,29,10,30,0.0,21.0,3.0,13.0,21.0,20.27,11.68
2016,1,29,10,45,0.0,42.0,3.0,13.0,42.0,40.58,28.93
2016,1,29,11,0,0.0,63.0,3.0,13.0,63.0,60.9,46.05
2016,1,29,11,15,0.0,55.0,3.0,13.0,55.0,53.16,39.45
2016,1,29,11,30,0.0,47.0,3.0,13.0,47.0,45.42,32.88
2016,1,29,11,45,0.0,56.5,3.0,13.0,56.5,54.62,40.61
2016,1,29,12,0,0.0,66.0,3.0,13.0,66.0,63.82,48.31
2016,1,29,12,15,0.0,71.5,3.0,13.0,71.5,69.15,52.76
2016,1,29,12,30,0.0,77.0,3.0,13.0,77.0,74.48,57.22
2016,1,29,12,45,0.0,109.0,3.0,13.0,109.0,106.1,83.6
2016,1,29,13,0,0.0,141.0,3.0,13.0,141.0,138.67,110.58
2016,1,29,13,15,0.0,75.5,3.0,13.0,75.5,73.02,56.02
2016,1,29,13,30,0.0,10.0,3.0,13.0,10.0,9.65,2.56
2016,1,29,13,45,0.0,10.0,3.0,13.0,10.0,9.65,2.58
2016,1,29,14,0,0.0,10.0,3.0,13.0,10.0,9.65,2.59
2016,1,29,14,15,0.0,8.5,3.0,13.0,8.5,8.2,1.36
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.75,0.13
2016,1,29,14,45,0.0,19.0,3.0,13.0,19.0,18.34,10.08
2016,1,29,15,0,0.0,31.0,3.0,13.0,31.0,29.93,20.05
2016,1,29,15,15,0.0,28.0,3.0,13.0,28.0,27.02,17.6
2016,1,29,15,30,0.0,25.0,3.0,13.0,25.0,24.12,15.13
2016,1,29,15,45,0.0,21.5,3.0,13.0,21.5,20.74,12.22
2016,1,29,16,0,0.0,18.0,3.0,13.0,18.0,17.36,9.29
2016,1,29,16,15,0.0,14.0,2.95,12.5,14.0,13.5,5.93
2016,1,29,16,30,0.0,10.0,2.9,12.0,10.0,9.64,2.55
2016,1,29,16,45,0.0,7.0,2.9,12.0,7.0,6.74,0.0
2016,1,29,17,0,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,2.8,12.0,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,8.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,8.0,4.0,3.93,0.0
2016,1,30,7,45,0.0,12.5,2.65,8.5,12.5,12.05,2.45
2016,1,30,8,0,0.0,21.0,2.8,9.0,21.0,20.26,11.26
2016,1,30,8,15,0.0,32.0,2.85,9.0,32.0,30.9,20.82
2016,1,30,8,30,0.0,43.0,2.9,9.0,43.0,41.54,30.31
2016,1,30,8,45,0.0,54.0,2.95,9.5,54.0,52.25,39.7
2016,1,30,9,0,0.0,65.0,3.0,10.0,65.0,63.13,49.09
2016,1,30,9,15,0.0,75.5,3.0,10.0,75.5,73.53,58.02
2016,1,30,9,30,0.0,86.0,3.0,10.0,86.0,83.96,66.88
2016,1,30,9,45,419.5,75.0,3.05,10.5,251.5,328.4,276.94
2016,1,30,10,0,839.0,64.0,3.1,11.0,417.0,578.44,480.25
2016,1,30,10,15,855.5,66.0,3.1,11.0,449.0,614.96,508.49
2016,1,30,10,30,872.0,68.0,3.1,11.0,481.0,652.97,538.46
2016,1,30,10,45,881.5,69.5,3.1,11.5,505.5,683.68,560.15
2016,1,30,11,0,891.0,71.0,3.1,12.0,530.0,711.84,579.47
2016,1,30,11,15,692.5,132.0,3.1,12.0,496.0,660.95,538.79
2016,1,30,11,30,494.0,193.0,3.1,12.0,462.0,589.12,479.87
2016,1,30,11,45,701.0,134.5,3.15,12.0,524.0,689.42,561.45
2016,1,30,12,0,908.0,76.0,3.2,12.0,586.0,778.43,627.76
2016,1,30,12,15,909.0,76.0,3.2,12.0,588.5,783.01,630.3
2016,1,30,12,30,910.0,76.0,3.2,12.0,591.0,784.19,631.11
2016,1,30,12,45,567.5,165.0,3.2,12.0,485.5,624.56,508.46
2016,1,30,13,0,225.0,254.0,3.2,12.0,380.0,445.47,362.42
2016,1,30,13,15,224.0,248.5,3.2,12.0,371.5,436.21,356.14
2016,1,30,13,30,223.0,243.0,3.2,12.0,363.0,426.22,348.48
2016,1,30,13,45,126.5,221.0,3.2,12.0,289.0,329.14,269.31
2016,1,30,14,0,30.0,199.0,3.2,12.0,215.0,228.21,185.59
2016,1,30,14,15,155.0,194.5,3.2,12.0,266.5,312.8,258.06
2016,1,30,14,30,280.0,190.0,3.2,12.0,318.0,389.97,322.21
2016,1,30,14,45,329.0,168.0,3.25,12.0,307.5,385.89,319.47
2016,1,30,15,0,378.0,146.0,3.3,12.0,297.0,384.23,318.39
2016,1,30,15,15,361.5,134.5,3.15,11.5,267.5,348.15,288.62
2016,1,30,15,30,345.0,123.0,3.0,11.0,238.0,312.39,258.59
2016,1,30,15,45,329.5,107.5,2.95,11.0,205.5,273.25,224.74
2016,1,30,16,0,314.0,92.0,2.9,11.0,173.0,234.74,190.68
2016,1,30,16,15,283.5,77.0,2.75,10.5,139.5,192.31,153.09
2016,1,30,16,30,253.0,62.0,2.6,10.0,106.0,152.37,117.15
2016,1,30,16,45,204.5,46.0,2.5,9.5,74.5,109.54,79.19
2016,1,30,17,0,156.0,30.0,2.4,9.0,43.0,71.62,42.9
2016,1,30,17,15,78.0,15.0,2.4,9.0,21.5,26.29,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,18.68,0.0
2016,1,31,7,45,254.0,25.5,2.4,7.5,56.0,82.51,43.46
2016,1,31,8,0,508.0,32.0,2.5,8.0,93.0,164.64,113.97
2016,1,31,8,15,587.5,38.0,2.6,8.0,138.0,221.37,166.21
2016,1,31,8,30,667.0,44.0,2.7,8.0,183.0,285.13,224.47
2016,1,31,8,45,721.0,47.5,2.8,8.5,229.0,342.68,277.12
2016,1,31,9,0,775.0,51.0,2.9,9.0,275.0,403.71,331.38
2016,1,31,9,15,807.0,54.0,3.0,9.0,317.5,456.57,378.36
2016,1,31,9,30,839.0,57.0,3.1,9.0,360.0,507.42,422.53
2016,1,31,9,45,856.5,60.5,3.25,9.5,398.0,553.36,460.88
2016,1,31,10,0,874.0,64.0,3.4,10.0,436.0,598.14,497.23
2016,1,31,10,15,890.0,66.0,3.5,10.0,468.0,638.78,530.3
2016,1,31,10,30,906.0,68.0,3.6,10.0,500.0,677.59,561.33
2016,1,31,10,45,918.5,68.5,3.7,10.0,526.5,710.16,585.66
2016,1,31,11,0,931.0,69.0,3.8,10.0,553.0,740.2,608.0
2016,1,31,11,15,938.0,70.0,3.95,10.0,571.0,764.09,625.85
2016,1,31,11,30,945.0,71.0,4.1,10.0,589.0,784.85,641.4
2016,1,31,11,45,947.0,72.0,4.3,10.0,599.5,798.58,652.47
2016,1,31,12,0,949.0,73.0,4.5,10.0,610.0,808.83,661.08
2016,1,31,12,15,949.5,73.0,4.65,10.0,612.0,813.25,665.12
2016,1,31,12,30,950.0,73.0,4.8,10.0,614.0,814.1,666.62
2016,1,31,12,45,940.0,76.0,4.95,10.0,607.0,806.85,662.08
2016,1,31,13,0,930.0,79.0,5.1,10.0,600.0,796.15,655.05
2016,1,31,13,15,924.5,78.5,5.1,10.0,586.5,781.49,644.29
2016,1,31,13,30,919.0,78.0,5.1,10.0,573.0,763.56,631.13
2016,1,31,13,45,904.0,78.5,5.2,10.0,551.0,736.89,611.7
2016,1,31,14,0,889.0,79.0,5.3,10.0,529.0,711.57,593.26
2016,1,31,14,15,875.5,77.5,5.3,10.0,500.5,678.41,567.88
2016,1,31,14,30,862.0,76.0,5.3,10.0,472.0,643.02,539.27
2016,1,31,14,45,837.5,75.0,5.3,10.0,437.0,599.54,503.56
2016,1,31,15,0,813.0,74.0,5.3,10.0,402.0,555.04,466.31
2016,1,31,15,15,785.0,71.0,5.2,9.5,362.5,505.79,424.96
2016,1,31,15,30,757.0,68.0,5.1,9.0,323.0,456.5,382.45
2016,1,31,15,45,714.0,64.0,5.05,9.0,279.0,399.69,332.03
2016,1,31,16,0,671.0,60.0,5.0,9.0,235.0,346.61,283.57
2016,1,31,16,15,608.0,54.0,4.95,8.5,190.0,285.1,227.87
2016,1,31,16,30,545.0,48.0,4.9,8.0,145.0,228.5,175.65
2016,1,31,16,45,443.5,39.0,4.85,8.0,102.5,164.29,118.06
2016,1,31,17,0,342.0,30.0,4.8,8.0,60.0,110.14,67.15
2016,1,31,17,15,171.0,15.0,4.95,8.0,30.0,44.56,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,6.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,7.0,21.0,20.64,0.0
2016,2,1,7,45,273.5,26.0,3.5,7.5,60.0,87.59,48.1
2016,2,1,8,0,547.0,31.0,3.6,8.0,99.0,174.09,121.02
2016,2,1,8,15,623.5,36.5,3.7,8.0,145.0,231.52,174.42
2016,2,1,8,30,700.0,42.0,3.8,8.0,191.0,295.67,233.6
2016,2,1,8,45,746.0,46.0,3.95,8.5,236.5,352.33,286.11
2016,2,1,9,0,792.0,50.0,4.1,9.0,282.0,411.71,339.63
2016,2,1,9,15,822.5,53.0,4.1,9.0,325.0,462.33,385.1
2016,2,1,9,30,853.0,56.0,4.1,9.0,368.0,515.55,431.33
2016,2,1,9,45,859.5,62.5,4.15,9.5,404.0,559.43,467.96
2016,2,1,10,0,866.0,69.0,4.2,10.0,440.0,604.47,504.29
2016,2,1,10,15,881.0,71.0,4.1,10.0,472.0,641.16,533.79
2016,2,1,10,30,896.0,73.0,4.0,10.0,504.0,679.15,563.63
2016,2,1,10,45,901.0,76.0,3.95,10.0,528.5,709.3,585.74
2016,2,1,11,0,906.0,79.0,3.9,10.0,553.0,736.6,605.48
2016,2,1,11,15,912.5,80.0,3.85,10.0,571.0,759.73,621.97
2016,2,1,11,30,919.0,81.0,3.8,10.0,589.0,779.8,636.17
2016,2,1,11,45,921.0,82.0,3.75,10.5,598.5,793.27,644.29
2016,2,1,12,0,923.0,83.0,3.7,11.0,608.0,803.36,649.99
2016,2,1,12,15,923.5,83.0,3.6,11.0,610.5,807.72,652.49
2016,2,1,12,30,924.0,83.0,3.5,11.0,613.0,808.59,652.57
2016,2,1,12,45,924.0,81.5,3.45,11.0,607.5,803.88,648.94
2016,2,1,13,0,924.0,80.0,3.4,11.0,602.0,795.69,642.91
2016,2,1,13,15,918.5,79.5,3.35,11.0,588.5,781.09,632.27
2016,2,1,13,30,913.0,79.0,3.3,11.0,575.0,763.24,619.35
2016,2,1,13,45,907.0,77.0,3.3,11.0,554.5,740.2,602.85
2016,2,1,14,0,901.0,75.0,3.3,11.0,534.0,714.17,584.11
2016,2,1,14,15,888.0,73.5,3.25,11.0,505.5,681.22,559.82
2016,2,1,14,30,875.0,72.0,3.2,11.0,477.0,649.51,534.95
2016,2,1,14,45,856.0,69.5,3.15,11.0,442.5,607.2,501.19
2016,2,1,15,0,837.0,67.0,3.1,11.0,408.0,563.49,465.64
2016,2,1,15,15,811.5,64.5,2.9,10.5,368.5,515.2,425.93
