Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,786.0,62.0,2.7,10.0,329.0,466.6,384.88
2016,2,1,15,45,750.5,57.5,2.55,10.0,286.0,411.32,336.74
2016,2,1,16,0,715.0,53.0,2.4,10.0,243.0,357.35,288.44
2016,2,1,16,15,657.5,48.0,2.4,9.5,197.5,296.63,234.35
2016,2,1,16,30,600.0,43.0,2.4,9.0,152.0,240.12,182.72
2016,2,1,16,45,505.5,35.5,2.4,8.5,108.5,176.16,125.71
2016,2,1,17,0,411.0,28.0,2.4,8.0,65.0,123.25,76.07
2016,2,1,17,15,205.5,14.0,2.45,8.0,32.5,49.49,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,9.34,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,18.68,0.0
2016,2,2,7,45,175.5,31.0,1.95,8.5,53.5,74.6,43.34
2016,2,2,8,0,351.0,43.0,1.9,9.0,88.0,140.73,99.89
2016,2,2,8,15,437.0,52.0,1.85,9.0,130.5,195.1,148.11
2016,2,2,8,30,523.0,61.0,1.8,9.0,173.0,257.47,203.35
2016,2,2,8,45,592.0,64.5,1.75,9.0,218.5,314.7,254.35
2016,2,2,9,0,661.0,68.0,1.7,9.0,264.0,376.99,308.57
2016,2,2,9,15,698.0,72.5,1.6,9.0,306.0,429.45,353.53
2016,2,2,9,30,735.0,77.0,1.5,9.0,348.0,483.26,398.13
2016,2,2,9,45,774.5,76.5,1.4,9.5,387.5,532.15,436.85
2016,2,2,10,0,814.0,76.0,1.3,10.0,427.0,583.35,475.91
2016,2,2,10,15,831.5,78.0,1.3,10.0,459.5,623.53,506.86
2016,2,2,10,30,849.0,80.0,1.3,10.0,492.0,662.11,536.0
2016,2,2,10,45,867.0,79.5,1.3,10.5,519.0,696.31,559.56
2016,2,2,11,0,885.0,79.0,1.3,11.0,546.0,724.24,577.77
2016,2,2,11,15,638.0,151.0,1.35,11.0,493.5,647.65,518.98
2016,2,2,11,30,391.0,223.0,1.4,11.0,441.0,541.09,435.09
2016,2,2,11,45,420.0,220.5,1.45,11.0,458.5,573.28,460.91
2016,2,2,12,0,449.0,218.0,1.5,11.0,476.0,596.44,478.79
2016,2,2,12,15,683.5,149.0,1.55,11.0,543.0,707.13,566.24
2016,2,2,12,30,918.0,80.0,1.6,11.0,610.0,803.43,635.66
2016,2,2,12,45,569.5,170.5,1.65,11.0,498.5,637.4,511.52
2016,2,2,13,0,221.0,261.0,1.7,11.0,387.0,451.78,364.17
2016,2,2,13,15,565.5,168.0,1.7,11.0,480.5,621.21,503.13
2016,2,2,13,30,910.0,75.0,1.7,11.0,574.0,759.38,607.15
2016,2,2,13,45,901.5,74.0,1.75,11.0,553.0,735.72,589.51
2016,2,2,14,0,893.0,73.0,1.8,11.0,532.0,709.2,571.41
2016,2,2,14,15,880.0,71.5,1.8,11.0,504.0,676.39,548.13
2016,2,2,14,30,867.0,70.0,1.8,11.0,476.0,641.34,521.96
2016,2,2,14,45,847.0,68.5,1.8,11.0,441.5,603.27,492.28
2016,2,2,15,0,827.0,67.0,1.8,11.0,407.0,560.36,458.26
2016,2,2,15,15,801.0,64.0,1.75,10.5,367.5,511.5,419.27
2016,2,2,15,30,775.0,61.0,1.7,10.0,328.0,462.42,378.89
2016,2,2,15,45,735.0,58.0,1.7,10.0,284.5,407.09,331.73
2016,2,2,16,0,695.0,55.0,1.7,10.0,241.0,353.46,284.58
2016,2,2,16,15,638.0,49.5,1.7,9.5,196.5,293.09,231.36
2016,2,2,16,30,581.0,44.0,1.7,9.0,152.0,236.95,180.53
2016,2,2,16,45,481.0,36.5,1.75,8.5,109.0,173.82,124.82
2016,2,2,17,0,381.0,29.0,1.8,8.0,66.0,119.07,75.07
2016,2,2,17,15,190.5,14.5,1.85,7.5,33.0,48.5,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,5.0,7.0,6.88,0.0
2016,2,3,7,30,0.0,14.0,1.9,5.0,14.0,13.76,0.0
2016,2,3,7,45,48.5,31.0,1.95,5.5,37.0,44.53,26.73
2016,2,3,8,0,97.0,48.0,2.0,6.0,60.0,77.15,56.6
2016,2,3,8,15,119.0,67.0,2.0,6.5,88.5,109.08,85.29
2016,2,3,8,30,141.0,86.0,2.0,7.0,117.0,143.03,115.61
2016,2,3,8,45,153.0,104.5,2.05,7.5,145.0,174.37,143.48
2016,2,3,9,0,165.0,123.0,2.1,8.0,173.0,206.59,171.54
2016,2,3,9,15,178.5,139.0,2.1,8.0,199.5,237.48,198.24
2016,2,3,9,30,192.0,155.0,2.1,8.0,226.0,269.18,225.15
2016,2,3,9,45,476.5,122.0,2.1,8.5,323.0,413.73,346.28
2016,2,3,10,0,761.0,89.0,2.1,9.0,420.0,569.8,471.99
2016,2,3,10,15,474.5,153.5,2.05,9.0,365.0,480.76,397.67
2016,2,3,10,30,188.0,218.0,2.0,9.0,310.0,361.34,297.87
2016,2,3,10,45,169.5,230.5,2.0,9.5,316.5,367.17,301.92
2016,2,3,11,0,151.0,243.0,2.0,10.0,323.0,371.6,304.09
2016,2,3,11,15,104.0,242.5,2.0,10.0,298.5,331.12,270.51
2016,2,3,11,30,57.0,242.0,2.0,10.0,274.0,296.52,241.41
2016,2,3,11,45,105.0,256.0,2.0,10.0,316.0,349.26,284.93
2016,2,3,12,0,153.0,270.0,2.0,10.0,358.0,411.23,334.6
2016,2,3,12,15,126.0,268.5,1.95,10.0,341.5,389.23,316.05
2016,2,3,12,30,99.0,267.0,1.9,10.0,325.0,358.11,290.82
2016,2,3,12,45,95.5,264.0,1.9,10.5,319.5,351.77,285.41
2016,2,3,13,0,92.0,261.0,1.9,11.0,314.0,345.22,279.75
2016,2,3,13,15,56.5,235.5,1.85,11.0,268.0,288.93,234.2
2016,2,3,13,30,21.0,210.0,1.8,11.0,222.0,226.27,183.09
2016,2,3,13,45,85.5,222.5,1.75,11.0,267.5,294.19,240.14
2016,2,3,14,0,150.0,235.0,1.7,11.0,313.0,359.75,293.59
2016,2,3,14,15,139.0,222.5,1.6,10.5,291.5,334.83,273.8
2016,2,3,14,30,128.0,210.0,1.5,10.0,270.0,310.12,254.49
2016,2,3,14,45,132.5,194.5,1.45,10.0,253.5,291.86,240.16
2016,2,3,15,0,137.0,179.0,1.4,10.0,237.0,273.01,225.09
2016,2,3,15,15,128.0,163.5,1.35,10.0,213.5,246.21,203.09
2016,2,3,15,30,119.0,148.0,1.3,10.0,190.0,219.89,181.21
2016,2,3,15,45,110.0,129.5,1.3,10.0,164.5,190.68,156.64
2016,2,3,16,0,101.0,111.0,1.3,10.0,139.0,162.11,132.16
2016,2,3,16,15,88.0,92.0,1.35,9.5,113.0,132.2,106.39
2016,2,3,16,30,75.0,73.0,1.4,9.0,87.0,103.44,81.18
2016,2,3,16,45,53.5,54.0,1.45,9.0,62.5,73.62,54.99
2016,2,3,17,0,32.0,35.0,1.5,9.0,38.0,43.39,28.19
2016,2,3,17,15,16.0,17.5,1.45,9.0,19.0,19.95,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,7.0,11.5,11.3,0.0
2016,2,4,7,30,0.0,23.0,2.5,7.0,23.0,23.22,0.0
2016,2,4,7,45,215.5,31.0,2.55,7.0,60.0,83.22,50.93
2016,2,4,8,0,431.0,39.0,2.6,7.0,97.0,158.13,113.27
2016,2,4,8,15,508.5,47.0,2.55,7.0,141.0,213.23,163.45
2016,2,4,8,30,586.0,55.0,2.5,7.0,185.0,275.47,219.87
2016,2,4,8,45,634.0,60.5,2.5,7.5,228.5,329.73,269.16
2016,2,4,9,0,682.0,66.0,2.5,8.0,272.0,387.16,319.81
2016,2,4,9,15,716.0,70.0,2.5,8.0,314.0,437.23,363.79
2016,2,4,9,30,750.0,74.0,2.5,8.0,356.0,489.91,408.66
2016,2,4,9,45,527.0,125.5,2.55,8.5,333.5,447.59,373.57
2016,2,4,10,0,304.0,177.0,2.6,9.0,311.0,381.66,317.79
2016,2,4,10,15,568.5,130.0,2.55,9.0,402.5,519.32,432.46
2016,2,4,10,30,833.0,83.0,2.5,9.0,494.0,659.56,544.69
2016,2,4,10,45,845.5,84.5,2.5,9.5,519.5,692.03,566.88
2016,2,4,11,0,858.0,86.0,2.5,10.0,545.0,722.17,587.49
2016,2,4,11,15,865.5,87.0,2.4,10.5,563.0,745.51,602.24
2016,2,4,11,30,873.0,88.0,2.3,11.0,581.0,765.95,614.74
2016,2,4,11,45,876.5,89.0,2.25,11.5,591.5,780.29,623.09
2016,2,4,12,0,880.0,90.0,2.2,12.0,602.0,791.38,629.17
2016,2,4,12,15,881.0,90.0,2.05,12.0,604.5,791.34,627.63
2016,2,4,12,30,882.0,90.0,1.9,12.0,607.0,792.67,627.25
2016,2,4,12,45,879.0,90.0,1.8,12.0,601.5,792.26,626.14
2016,2,4,13,0,876.0,90.0,1.7,12.0,596.0,783.78,619.36
2016,2,4,13,15,711.5,134.0,1.6,12.0,539.5,701.8,559.48
2016,2,4,13,30,547.0,178.0,1.5,12.0,483.0,613.69,491.39
2016,2,4,13,45,548.5,170.5,1.45,12.5,467.0,596.25,478.28
2016,2,4,14,0,550.0,163.0,1.4,13.0,451.0,576.75,462.89
2016,2,4,14,15,498.0,166.0,1.3,13.0,416.5,530.57,426.87
2016,2,4,14,30,446.0,169.0,1.2,13.0,382.0,485.36,391.45
2016,2,4,14,45,442.5,156.5,1.2,13.0,355.0,454.81,368.31
2016,2,4,15,0,439.0,144.0,1.2,13.0,328.0,423.12,343.63
2016,2,4,15,15,418.5,134.5,1.1,12.5,297.0,384.41,312.88
2016,2,4,15,30,398.0,125.0,1.0,12.0,266.0,346.16,281.84
2016,2,4,15,45,530.0,93.0,0.95,12.0,255.5,356.29,288.17
2016,2,4,16,0,662.0,61.0,0.9,12.0,245.0,351.81,280.2
2016,2,4,16,15,605.5,55.5,0.95,11.5,200.5,292.77,229.22
2016,2,4,16,30,549.0,50.0,1.0,11.0,156.0,238.02,180.82
2016,2,4,16,45,460.5,41.0,1.05,11.0,113.5,175.74,126.36
2016,2,4,17,0,372.0,32.0,1.1,11.0,71.0,122.17,78.69
2016,2,4,17,15,186.0,16.0,1.15,10.5,35.5,50.99,8.09
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.0,2.35,6.0,13.0,17.34,0.0
2016,2,5,7,30,181.0,18.0,2.4,6.0,26.0,47.99,0.0
2016,2,5,7,45,308.5,30.0,2.45,6.5,63.5,101.42,62.73
2016,2,5,8,0,436.0,42.0,2.5,7.0,101.0,163.33,117.76
2016,2,5,8,15,514.5,50.0,2.5,7.5,146.0,219.31,168.37
2016,2,5,8,30,593.0,58.0,2.5,8.0,191.0,282.49,225.05
2016,2,5,8,45,644.5,63.5,2.5,8.5,236.5,338.72,275.67
2016,2,5,9,0,696.0,69.0,2.5,9.0,282.0,398.43,327.86
2016,2,5,9,15,541.5,101.5,2.5,9.5,281.5,388.57,322.12
2016,2,5,9,30,387.0,134.0,2.5,10.0,281.0,362.43,301.21
2016,2,5,9,45,601.0,108.0,2.5,10.5,362.5,475.21,394.33
2016,2,5,10,0,815.0,82.0,2.5,11.0,444.0,597.2,491.55
2016,2,5,10,15,832.0,84.5,2.4,11.0,476.0,638.02,522.53
2016,2,5,10,30,849.0,87.0,2.3,11.0,508.0,677.19,552.03
2016,2,5,10,45,855.5,90.0,2.25,11.5,533.0,707.69,572.74
2016,2,5,11,0,862.0,93.0,2.2,12.0,558.0,735.52,590.9
2016,2,5,11,15,755.0,121.5,2.05,12.0,538.5,707.62,568.27
2016,2,5,11,30,648.0,150.0,1.9,12.0,519.0,670.34,538.17
2016,2,5,11,45,583.5,175.5,1.75,12.5,512.5,653.07,522.12
2016,2,5,12,0,519.0,201.0,1.6,13.0,506.0,636.18,506.03
2016,2,5,12,15,486.5,213.0,1.45,13.0,499.5,626.38,496.99
2016,2,5,12,30,454.0,225.0,1.3,13.0,493.0,614.39,486.25
2016,2,5,12,45,669.0,160.0,1.15,13.0,551.0,712.47,561.21
2016,2,5,13,0,884.0,95.0,1.0,13.0,609.0,798.49,620.02
2016,2,5,13,15,879.0,94.0,1.0,13.0,595.5,783.98,609.15
2016,2,5,13,30,874.0,93.0,1.0,13.0,582.0,766.3,597.47
2016,2,5,13,45,874.5,88.5,1.0,13.0,563.0,745.6,583.74
2016,2,5,14,0,875.0,84.0,1.0,13.0,544.0,721.72,567.78
2016,2,5,14,15,863.5,82.0,1.05,13.0,516.5,689.42,546.28
2016,2,5,14,30,852.0,80.0,1.1,13.0,489.0,654.79,521.83
2016,2,5,14,45,834.5,78.0,1.15,13.0,455.5,614.33,492.01
2016,2,5,15,0,817.0,76.0,1.2,13.0,422.0,572.39,460.24
2016,2,5,15,15,792.0,72.5,1.2,12.5,382.5,523.5,422.63
2016,2,5,15,30,767.0,69.0,1.2,12.0,343.0,474.31,383.53
2016,2,5,15,45,722.5,66.5,1.2,12.0,298.5,417.17,336.17
2016,2,5,16,0,678.0,64.0,1.2,12.0,254.0,363.76,290.39
2016,2,5,16,15,620.5,58.0,1.2,11.5,208.5,302.79,237.91
2016,2,5,16,30,563.0,52.0,1.2,11.0,163.0,246.18,187.79
2016,2,5,16,45,465.5,43.5,1.2,11.0,118.5,180.95,130.96
2016,2,5,17,0,368.0,35.0,1.2,11.0,74.0,125.28,82.06
2016,2,5,17,15,184.0,17.5,1.2,10.5,37.0,53.12,13.82
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,106.5,9.0,2.25,7.5,14.0,19.0,0.0
2016,2,6,7,30,213.0,18.0,2.3,8.0,28.0,53.33,0.0
2016,2,6,7,45,338.5,28.5,2.35,8.5,66.0,106.51,66.09
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,168.27,120.44
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,223.35,170.52
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,285.17,226.26
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,340.01,275.39
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,399.85,327.14
2016,2,6,9,15,749.0,64.5,1.9,10.5,325.0,451.27,370.55
2016,2,6,9,30,780.0,68.0,1.8,11.0,367.0,503.39,412.92
2016,2,6,9,45,803.0,70.0,1.75,11.5,404.5,549.54,449.37
2016,2,6,10,0,826.0,72.0,1.7,12.0,442.0,595.04,484.13
2016,2,6,10,15,841.0,74.0,1.6,12.0,473.5,634.4,513.74
2016,2,6,10,30,856.0,76.0,1.5,12.0,505.0,671.97,540.94
2016,2,6,10,45,869.0,76.5,1.4,12.5,530.5,700.45,558.72
2016,2,6,11,0,882.0,77.0,1.3,13.0,556.0,730.3,577.21
2016,2,6,11,15,888.5,78.0,1.35,13.0,573.5,753.31,593.2
2016,2,6,11,30,895.0,79.0,1.4,13.0,591.0,773.33,607.17
2016,2,6,11,45,749.5,126.0,1.45,13.5,560.5,732.18,576.5
2016,2,6,12,0,604.0,173.0,1.5,14.0,530.0,676.46,533.97
2016,2,6,12,15,755.5,125.5,1.5,14.0,573.5,746.09,586.5
2016,2,6,12,30,907.0,78.0,1.5,14.0,617.0,804.3,627.03
2016,2,6,12,45,897.5,80.5,1.55,14.5,610.0,796.89,620.66
2016,2,6,13,0,888.0,83.0,1.6,15.0,603.0,786.17,612.81
2016,2,6,13,15,668.0,148.0,1.6,15.0,534.5,688.58,542.76
2016,2,6,13,30,448.0,213.0,1.6,15.0,466.0,581.27,460.27
2016,2,6,13,45,656.0,145.5,1.6,15.0,501.5,654.48,519.95
2016,2,6,14,0,864.0,78.0,1.6,15.0,537.0,705.89,559.17
2016,2,6,14,15,739.0,103.5,1.55,15.0,482.0,633.18,504.72
2016,2,6,14,30,614.0,129.0,1.5,15.0,427.0,557.69,446.67
2016,2,6,14,45,710.5,99.5,1.45,15.0,421.0,565.45,453.85
2016,2,6,15,0,807.0,70.0,1.4,15.0,415.0,562.33,451.42
2016,2,6,15,15,782.0,67.0,1.25,14.5,376.0,514.31,413.26
2016,2,6,15,30,757.0,64.0,1.1,14.0,337.0,466.02,374.25
2016,2,6,15,45,722.0,60.5,1.0,14.0,294.5,412.59,329.72
2016,2,6,16,0,687.0,57.0,0.9,14.0,252.0,360.46,285.04
2016,2,6,16,15,632.5,51.5,0.95,13.5,207.5,300.57,234.13
2016,2,6,16,30,578.0,46.0,1.0,13.0,163.0,246.03,186.16
2016,2,6,16,45,489.5,39.0,1.05,13.0,119.5,183.9,132.02
2016,2,6,17,0,401.0,32.0,1.1,13.0,76.0,130.42,84.98
2016,2,6,17,15,200.5,16.0,1.1,12.5,38.0,54.96,17.98
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,8.5,2.35,10.0,16.0,23.17,0.0
2016,2,7,7,30,306.0,17.0,2.4,10.0,32.0,66.31,0.0
2016,2,7,7,45,430.5,25.0,2.5,10.5,72.5,120.8,74.3
2016,2,7,8,0,555.0,33.0,2.6,11.0,113.0,184.91,130.77
2016,2,7,8,15,623.5,38.5,2.65,11.0,159.0,241.61,182.8
2016,2,7,8,30,692.0,44.0,2.7,11.0,205.0,304.3,239.77
2016,2,7,8,45,736.0,47.5,2.8,11.5,250.5,360.23,290.34
2016,2,7,9,0,780.0,51.0,2.9,12.0,296.0,418.75,341.6
2016,2,7,9,15,809.5,54.0,2.8,12.5,339.0,469.19,384.59
2016,2,7,9,30,839.0,57.0,2.7,13.0,382.0,522.23,428.03
2016,2,7,9,45,853.5,61.0,2.65,13.5,419.0,567.82,464.26
2016,2,7,10,0,868.0,65.0,2.6,14.0,456.0,612.02,498.23
2016,2,7,10,15,883.0,66.5,2.5,14.0,488.5,652.01,528.81
2016,2,7,10,30,898.0,68.0,2.4,14.0,521.0,690.11,556.12
2016,2,7,10,45,908.0,69.5,2.35,14.5,547.0,722.54,577.56
2016,2,7,11,0,918.0,71.0,2.3,15.0,573.0,752.33,596.83
2016,2,7,11,15,924.5,71.5,2.3,15.0,591.0,775.52,612.65
2016,2,7,11,30,931.0,72.0,2.3,15.0,609.0,795.58,626.27
2016,2,7,11,45,935.0,72.5,2.3,15.5,620.0,810.45,635.08
2016,2,7,12,0,939.0,73.0,2.3,16.0,631.0,821.89,641.55
2016,2,7,12,15,939.5,73.0,2.25,16.0,633.5,826.5,644.12
2016,2,7,12,30,940.0,73.0,2.2,16.0,636.0,827.53,644.37
2016,2,7,12,45,940.0,72.0,2.2,16.5,631.0,823.44,640.39
2016,2,7,13,0,940.0,71.0,2.2,17.0,626.0,815.78,634.1
2016,2,7,13,15,935.0,70.5,2.2,17.0,612.5,801.32,624.35
2016,2,7,13,30,930.0,70.0,2.2,17.0,599.0,783.52,612.38
2016,2,7,13,45,922.5,69.0,2.2,17.0,578.0,760.06,596.43
2016,2,7,14,0,915.0,68.0,2.2,17.0,557.0,733.59,578.35
2016,2,7,14,15,903.5,66.5,2.1,17.0,529.5,700.97,555.07
2016,2,7,14,30,892.0,65.0,2.0,17.0,502.0,665.91,529.95
2016,2,7,14,45,876.5,63.0,1.95,17.0,467.5,625.56,499.46
2016,2,7,15,0,861.0,61.0,1.9,17.0,433.0,583.51,466.86
2016,2,7,15,15,838.0,59.0,1.75,16.5,393.5,535.88,429.51
2016,2,7,15,30,815.0,57.0,1.6,16.0,354.0,490.22,392.54
2016,2,7,15,45,783.0,53.5,1.45,16.0,310.5,435.61,346.91
2016,2,7,16,0,751.0,50.0,1.3,16.0,267.0,381.94,300.8
2016,2,7,16,15,701.0,46.0,1.3,15.5,221.0,322.22,249.72
2016,2,7,16,30,651.0,42.0,1.3,15.0,175.0,265.96,199.99
2016,2,7,16,45,569.0,35.5,1.3,14.5,130.0,202.09,144.22
2016,2,7,17,0,487.0,29.0,1.3,14.0,85.0,146.0,94.62
2016,2,7,17,15,334.0,19.5,1.3,13.5,49.5,81.38,32.37
2016,2,7,17,30,181.0,10.0,1.3,13.0,14.0,30.64,0.0
2016,2,7,17,45,90.5,5.0,1.3,13.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,9.5,2.95,10.0,16.5,21.76,0.0
2016,2,8,7,30,252.0,19.0,3.0,10.0,33.0,61.71,4.81
2016,2,8,7,45,376.0,29.0,3.15,10.5,73.0,116.05,73.42
2016,2,8,8,0,500.0,39.0,3.3,11.0,113.0,179.6,128.68
2016,2,8,8,15,574.0,46.0,3.2,11.5,159.0,236.98,180.42
2016,2,8,8,30,648.0,53.0,3.1,12.0,205.0,299.74,236.48
2016,2,8,8,45,692.0,58.0,3.05,12.5,250.5,355.54,286.37
2016,2,8,9,0,736.0,63.0,3.0,13.0,296.0,414.0,336.95
2016,2,8,9,15,767.5,66.5,2.9,13.5,339.0,466.76,381.39
2016,2,8,9,30,799.0,70.0,2.8,14.0,382.0,520.22,424.83
2016,2,8,9,45,829.5,70.0,2.75,14.5,422.0,569.5,463.82
2016,2,8,10,0,860.0,70.0,2.7,15.0,462.0,618.55,501.47
2016,2,8,10,15,875.0,72.0,2.65,15.0,494.5,655.73,530.06
2016,2,8,10,30,890.0,74.0,2.6,15.0,527.0,694.26,558.02
2016,2,8,10,45,900.5,75.0,2.55,15.5,552.5,726.34,579.19
2016,2,8,11,0,911.0,76.0,2.5,16.0,578.0,755.82,598.23
2016,2,8,11,15,917.5,77.0,2.45,16.0,596.5,779.51,614.07
2016,2,8,11,30,924.0,78.0,2.4,16.0,615.0,800.1,627.68
2016,2,8,11,45,928.0,78.5,2.35,16.5,626.0,814.92,636.03
2016,2,8,12,0,932.0,79.0,2.3,17.0,637.0,826.34,642.05
2016,2,8,12,15,932.5,79.0,2.25,17.0,639.5,830.94,644.6
2016,2,8,12,30,933.0,79.0,2.2,17.0,642.0,831.98,644.84
2016,2,8,12,45,936.0,77.0,2.15,17.0,637.5,829.14,642.53
2016,2,8,13,0,939.0,75.0,2.1,17.0,633.0,822.72,637.88
2016,2,8,13,15,934.5,74.5,2.0,17.0,620.0,808.63,627.58
2016,2,8,13,30,930.0,74.0,1.9,17.0,607.0,791.18,615.08
2016,2,8,13,45,922.0,73.0,1.85,17.5,586.0,767.32,597.46
2016,2,8,14,0,914.0,72.0,1.8,18.0,565.0,740.46,577.86
2016,2,8,14,15,902.5,70.5,1.75,18.0,537.0,707.79,555.19
2016,2,8,14,30,891.0,69.0,1.7,18.0,509.0,672.7,530.67
2016,2,8,14,45,874.0,67.5,1.65,18.0,474.5,631.92,500.23
2016,2,8,15,0,857.0,66.0,1.6,18.0,440.0,589.55,467.78
2016,2,8,15,15,834.0,63.5,1.5,17.5,400.0,544.15,432.71
2016,2,8,15,30,811.0,61.0,1.4,17.0,360.0,495.15,393.92
2016,2,8,15,45,776.5,58.0,1.3,16.5,316.0,439.91,349.12
2016,2,8,16,0,742.0,55.0,1.2,16.0,272.0,385.81,303.76
2016,2,8,16,15,691.5,50.0,1.2,15.5,225.5,324.98,252.1
2016,2,8,16,30,641.0,45.0,1.2,15.0,179.0,267.67,201.82
2016,2,8,16,45,556.5,38.5,1.3,14.5,133.5,203.28,145.96
2016,2,8,17,0,472.0,32.0,1.4,14.0,88.0,146.86,96.47
2016,2,8,17,15,317.0,21.5,1.4,14.0,51.5,82.73,36.99
2016,2,8,17,30,162.0,11.0,1.4,14.0,15.0,29.8,0.0
2016,2,8,17,45,81.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,104.5,10.0,2.6,9.0,16.0,20.32,0.0
2016,2,9,7,30,209.0,20.0,2.7,9.0,32.0,57.0,10.6
2016,2,9,7,45,310.5,32.5,2.8,9.5,69.5,106.86,69.46
2016,2,9,8,0,412.0,45.0,2.9,10.0,107.0,164.02,119.35
2016,2,9,8,15,477.5,54.0,2.9,10.5,150.0,216.66,166.76
2016,2,9,8,30,543.0,63.0,2.9,11.0,193.0,275.3,219.07
2016,2,9,8,45,582.5,70.0,2.95,11.5,235.0,326.55,264.9
2016,2,9,9,0,622.0,77.0,3.0,12.0,277.0,380.31,311.61
2016,2,9,9,15,665.0,77.0,2.9,12.5,317.0,430.22,353.84
2016,2,9,9,30,708.0,77.0,2.8,13.0,357.0,481.95,396.27
2016,2,9,9,45,727.5,81.0,2.7,13.5,393.0,524.43,430.04
2016,2,9,10,0,747.0,85.0,2.6,14.0,429.0,567.69,463.33
2016,2,9,10,15,674.5,114.0,2.4,14.0,440.5,579.58,470.64
2016,2,9,10,30,602.0,143.0,2.2,14.0,452.0,582.17,470.47
2016,2,9,10,45,549.0,169.5,2.05,14.5,462.0,586.76,471.15
2016,2,9,11,0,496.0,196.0,1.9,15.0,472.0,590.03,470.44
2016,2,9,11,15,562.5,179.5,1.8,15.0,502.0,632.1,502.41
2016,2,9,11,30,629.0,163.0,1.7,15.0,532.0,677.95,536.17
2016,2,9,11,45,778.5,124.0,1.6,15.5,588.0,759.77,593.82
2016,2,9,12,0,928.0,85.0,1.5,16.0,644.0,833.09,641.87
2016,2,9,12,15,928.5,85.0,1.35,16.0,646.5,837.68,642.17
2016,2,9,12,30,929.0,85.0,1.2,16.0,649.0,838.74,640.81
2016,2,9,12,45,711.5,151.0,1.1,16.5,581.0,745.12,573.76
2016,2,9,13,0,494.0,217.0,1.0,17.0,513.0,637.88,492.74
2016,2,9,13,15,520.0,202.5,0.85,17.0,508.5,636.6,492.39
2016,2,9,13,30,546.0,188.0,0.7,17.0,504.0,632.57,488.79
2016,2,9,13,45,377.0,217.5,0.55,17.5,432.0,521.05,403.48
2016,2,9,14,0,208.0,247.0,0.4,18.0,360.0,416.37,322.6
2016,2,9,14,15,280.5,223.0,0.3,17.5,367.5,442.34,344.56
2016,2,9,14,30,353.0,199.0,0.2,17.0,375.0,455.74,355.66
2016,2,9,14,45,364.5,182.5,0.15,17.0,353.5,433.36,338.94
2016,2,9,15,0,376.0,166.0,0.1,17.0,332.0,409.13,320.93
2016,2,9,15,15,449.0,137.0,0.15,16.5,317.5,410.24,323.22
2016,2,9,15,30,522.0,108.0,0.2,16.0,303.0,397.55,314.04
2016,2,9,15,45,490.0,100.5,0.25,16.0,266.0,350.95,276.95
2016,2,9,16,0,458.0,93.0,0.3,16.0,229.0,306.06,240.4
2016,2,9,16,15,422.5,81.0,0.35,15.5,190.5,256.92,199.82
2016,2,9,16,30,387.0,69.0,0.4,15.0,152.0,210.52,160.24
2016,2,9,16,45,417.0,52.5,0.5,15.0,121.0,181.52,131.81
2016,2,9,17,0,447.0,36.0,0.6,15.0,90.0,148.05,98.11
2016,2,9,17,15,297.5,24.0,0.65,15.0,53.5,83.2,40.36
2016,2,9,17,30,148.0,12.0,0.7,15.0,17.0,29.47,0.0
2016,2,9,17,45,74.0,6.0,0.75,15.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.0,1.15,11.0,15.5,18.58,0.0
2016,2,10,7,30,152.0,22.0,1.1,11.0,31.0,50.46,13.73
2016,2,10,7,45,233.0,37.0,1.1,11.5,65.5,95.36,63.06
2016,2,10,8,0,314.0,52.0,1.1,12.0,100.0,145.7,106.35
2016,2,10,8,15,361.5,65.5,1.15,12.0,139.0,192.13,147.74
2016,2,10,8,30,409.0,79.0,1.2,12.0,178.0,243.01,192.63
2016,2,10,8,45,436.5,92.0,1.25,12.5,217.0,289.05,232.74
2016,2,10,9,0,464.0,105.0,1.3,13.0,256.0,336.86,273.16
2016,2,10,9,15,496.5,111.0,1.2,13.0,292.0,381.0,309.79
2016,2,10,9,30,529.0,117.0,1.1,13.0,328.0,426.68,346.56
2016,2,10,9,45,675.5,99.0,1.0,13.0,395.0,517.68,417.99
2016,2,10,10,0,822.0,81.0,0.9,13.0,462.0,612.36,489.52
2016,2,10,10,15,837.0,83.0,0.85,13.0,494.5,652.02,517.73
2016,2,10,10,30,852.0,85.0,0.8,13.0,527.0,689.89,544.0
2016,2,10,10,45,679.5,139.5,0.8,13.5,502.5,652.36,512.9
2016,2,10,11,0,507.0,194.0,0.8,14.0,478.0,597.47,469.15
2016,2,10,11,15,698.0,142.0,0.85,14.0,546.5,699.08,547.2
2016,2,10,11,30,889.0,90.0,0.9,14.0,615.0,792.7,612.1
2016,2,10,11,45,894.0,90.0,0.95,14.5,626.0,807.4,620.13
2016,2,10,12,0,899.0,90.0,1.0,15.0,637.0,818.83,627.05
2016,2,10,12,15,900.0,90.0,1.0,15.0,639.5,823.71,630.07
2016,2,10,12,30,901.0,90.0,1.0,15.0,642.0,825.15,630.96
2016,2,10,12,45,900.5,89.5,1.05,15.5,637.0,821.38,628.05
2016,2,10,13,0,900.0,89.0,1.1,16.0,632.0,814.17,622.97
2016,2,10,13,15,895.0,88.0,1.1,16.0,618.5,799.5,613.37
2016,2,10,13,30,890.0,87.0,1.1,16.0,605.0,781.61,601.72
2016,2,10,13,45,766.5,115.5,1.15,16.5,550.5,712.1,553.35
2016,2,10,14,0,643.0,144.0,1.2,17.0,496.0,637.16,498.77
2016,2,10,14,15,638.0,137.0,1.15,17.0,472.0,609.2,478.95
2016,2,10,14,30,633.0,130.0,1.1,17.0,448.0,579.28,456.91
2016,2,10,14,45,316.5,135.5,1.1,17.0,294.5,359.28,287.73
2016,2,10,15,0,0.0,141.0,1.1,17.0,141.0,139.63,109.5
2016,2,10,15,15,0.0,106.0,1.05,16.5,106.0,103.82,81.22
2016,2,10,15,30,0.0,71.0,1.0,16.0,71.0,68.64,52.35
2016,2,10,15,45,0.0,62.0,1.0,15.5,62.0,59.92,45.27
2016,2,10,16,0,0.0,53.0,1.0,15.0,53.0,51.2,38.04
2016,2,10,16,15,0.0,44.0,1.05,14.5,44.0,42.49,30.68
2016,2,10,16,30,0.0,35.0,1.1,14.0,35.0,33.79,23.19
2016,2,10,16,45,0.0,26.0,1.15,14.0,26.0,25.09,15.57
2016,2,10,17,0,0.0,17.0,1.2,14.0,17.0,16.4,7.91
2016,2,10,17,15,0.0,10.0,1.2,14.0,10.0,9.64,1.22
2016,2,10,17,30,0.0,3.0,1.2,14.0,3.0,2.95,0.0
2016,2,10,17,45,0.0,1.5,1.2,14.0,1.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,50.5,11.5,1.8,10.5,15.0,16.57,0.0
2016,2,11,7,30,101.0,23.0,1.8,11.0,30.0,44.14,15.29
2016,2,11,7,45,155.5,40.0,1.8,11.5,60.5,79.54,53.6
2016,2,11,8,0,210.0,57.0,1.8,12.0,91.0,120.71,89.3
2016,2,11,8,15,240.5,74.5,1.7,12.0,125.0,160.37,124.68
2016,2,11,8,30,271.0,92.0,1.6,12.0,159.0,202.86,162.19
2016,2,11,8,45,286.5,109.5,1.5,12.0,193.0,241.68,196.18
2016,2,11,9,0,302.0,127.0,1.4,12.0,227.0,281.45,230.07
2016,2,11,9,15,321.5,140.0,1.25,12.0,259.0,319.03,261.24
2016,2,11,9,30,341.0,153.0,1.1,12.0,291.0,357.56,292.28
2016,2,11,9,45,569.0,120.0,1.0,12.5,375.5,479.37,389.06
2016,2,11,10,0,797.0,87.0,0.9,13.0,460.0,605.82,484.85
2016,2,11,10,15,813.0,89.5,0.85,13.0,492.0,646.0,513.07
2016,2,11,10,30,829.0,92.0,0.8,13.0,524.0,684.52,540.04
2016,2,11,10,45,527.5,174.5,0.8,13.5,454.5,580.18,457.87
2016,2,11,11,0,226.0,257.0,0.8,14.0,385.0,444.54,350.77
2016,2,11,11,15,323.5,246.5,0.8,14.0,435.5,519.43,409.83
2016,2,11,11,30,421.0,236.0,0.8,14.0,486.0,596.71,467.32
2016,2,11,11,45,417.5,243.0,0.8,14.5,494.5,598.82,466.95
2016,2,11,12,0,414.0,250.0,0.8,15.0,503.0,607.4,471.89
2016,2,11,12,15,322.0,269.0,0.8,15.0,466.5,556.88,433.01
2016,2,11,12,30,230.0,288.0,0.8,15.0,430.0,495.8,386.58
2016,2,11,12,45,338.0,262.0,0.8,15.5,469.0,561.03,436.95
2016,2,11,13,0,446.0,236.0,0.8,16.0,508.0,623.61,482.94
2016,2,11,13,15,415.0,238.5,0.7,16.0,487.0,588.79,455.99
2016,2,11,13,30,384.0,241.0,0.6,16.0,466.0,561.72,435.42
2016,2,11,13,45,299.5,246.5,0.55,16.5,418.5,497.56,386.42
2016,2,11,14,0,215.0,252.0,0.5,17.0,371.0,427.9,333.25
2016,2,11,14,15,354.5,212.0,0.4,17.0,397.0,483.35,377.46
2016,2,11,14,30,494.0,172.0,0.3,17.0,423.0,530.28,412.7
2016,2,11,14,45,517.0,154.0,0.2,17.0,401.0,508.96,396.09
2016,2,11,15,0,540.0,136.0,0.1,17.0,379.0,484.43,377.69
2016,2,11,15,15,524.5,125.0,0.25,16.5,343.5,442.46,348.03
2016,2,11,15,30,509.0,114.0,0.4,16.0,308.0,400.26,317.2
2016,2,11,15,45,460.0,110.5,0.55,16.0,270.5,350.13,278.08
2016,2,11,16,0,411.0,107.0,0.7,16.0,233.0,303.22,240.23
2016,2,11,16,15,370.5,93.5,0.85,15.5,193.0,252.5,198.59
2016,2,11,16,30,330.0,80.0,1.0,15.0,153.0,205.11,158.41
2016,2,11,16,45,273.5,64.0,1.15,14.5,115.0,154.11,114.91
2016,2,11,17,0,217.0,48.0,1.3,14.0,77.0,108.8,76.06
2016,2,11,17,15,108.5,31.5,1.35,13.5,46.0,56.73,32.06
2016,2,11,17,30,0.0,15.0,1.4,13.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,1.45,13.0,7.5,7.37,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
