Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,93.0,12.5,1.15,11.0,18.5,22.18,0.0
2016,2,12,7,30,186.0,25.0,1.1,11.0,37.0,60.58,25.1
2016,2,12,7,45,275.0,38.5,1.1,11.5,74.0,106.86,71.71
2016,2,12,8,0,364.0,52.0,1.1,12.0,111.0,160.47,117.58
2016,2,12,8,15,416.0,63.5,1.05,12.0,152.0,210.33,161.93
2016,2,12,8,30,468.0,75.0,1.0,12.0,193.0,264.16,209.19
2016,2,12,8,45,499.5,86.0,0.95,12.5,233.5,313.15,251.36
2016,2,12,9,0,531.0,97.0,0.9,13.0,274.0,364.09,293.69
2016,2,12,9,15,565.0,101.0,0.85,13.0,312.0,410.61,331.86
2016,2,12,9,30,599.0,105.0,0.8,13.0,350.0,458.49,369.96
2016,2,12,9,45,504.5,140.0,0.8,13.0,359.0,461.62,371.75
2016,2,12,10,0,410.0,175.0,0.8,13.0,368.0,458.95,368.55
2016,2,12,10,15,442.5,180.5,0.85,13.0,402.5,500.85,401.14
2016,2,12,10,30,475.0,186.0,0.9,13.0,437.0,543.31,433.27
2016,2,12,10,45,658.0,141.0,0.95,13.5,505.5,642.84,509.07
2016,2,12,11,0,841.0,96.0,1.0,14.0,574.0,742.37,579.86
2016,2,12,11,15,652.5,161.0,1.05,14.0,539.0,689.45,539.6
2016,2,12,11,30,464.0,226.0,1.1,14.0,504.0,620.75,486.59
2016,2,12,11,45,537.0,204.0,1.15,14.5,531.5,660.56,517.31
2016,2,12,12,0,610.0,182.0,1.2,15.0,559.0,702.76,548.13
2016,2,12,12,15,539.5,209.0,1.2,15.0,543.5,675.32,526.25
2016,2,12,12,30,469.0,236.0,1.2,15.0,528.0,648.36,505.27
2016,2,12,12,45,459.5,237.0,1.3,15.0,520.5,640.25,500.41
2016,2,12,13,0,450.0,238.0,1.4,15.0,513.0,630.35,494.0
2016,2,12,13,15,298.5,257.5,1.45,15.0,438.5,519.84,410.03
2016,2,12,13,30,147.0,277.0,1.5,15.0,364.0,412.25,326.27
2016,2,12,13,45,343.5,229.0,1.55,15.0,423.0,511.9,408.19
2016,2,12,14,0,540.0,181.0,1.6,15.0,482.0,602.98,479.93
2016,2,12,14,15,437.5,195.5,1.6,15.0,431.5,532.3,424.62
2016,2,12,14,30,335.0,210.0,1.6,15.0,381.0,458.65,367.58
2016,2,12,14,45,388.0,184.5,1.6,15.0,370.0,453.62,365.44
2016,2,12,15,0,441.0,159.0,1.6,15.0,359.0,450.85,363.96
2016,2,12,15,15,395.5,151.0,1.55,14.5,318.5,398.69,323.02
2016,2,12,15,30,350.0,143.0,1.5,14.0,278.0,343.23,279.03
2016,2,12,15,45,325.0,130.5,1.45,14.0,244.5,302.14,245.22
2016,2,12,16,0,300.0,118.0,1.4,14.0,211.0,262.6,211.91
2016,2,12,16,15,274.5,101.0,1.45,13.5,175.5,219.62,175.61
2016,2,12,16,30,249.0,84.0,1.5,13.0,140.0,178.69,140.16
2016,2,12,16,45,211.5,66.5,1.55,13.0,106.0,136.0,102.78
2016,2,12,17,0,174.0,49.0,1.6,13.0,72.0,97.03,68.58
2016,2,12,17,15,87.0,32.5,1.6,13.0,44.0,54.21,32.02
2016,2,12,17,30,0.0,16.0,1.6,13.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.65,13.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,11.5,2.0,9.0,24.0,30.31,0.0
2016,2,13,7,30,350.0,23.0,2.0,9.0,48.0,86.64,39.51
2016,2,13,7,45,466.5,31.0,2.0,9.5,92.0,140.84,93.5
2016,2,13,8,0,583.0,39.0,2.0,10.0,136.0,207.05,151.12
2016,2,13,8,15,648.0,44.5,1.85,10.5,184.0,265.57,204.24
2016,2,13,8,30,713.0,50.0,1.7,11.0,232.0,329.69,261.14
2016,2,13,8,45,755.5,54.0,1.6,11.5,279.5,387.71,311.91
2016,2,13,9,0,798.0,58.0,1.5,12.0,327.0,448.14,362.7
2016,2,13,9,15,825.5,60.5,1.5,12.5,371.0,501.11,406.23
2016,2,13,9,30,853.0,63.0,1.5,13.0,415.0,551.61,446.41
2016,2,13,9,45,879.0,63.5,1.5,13.5,455.0,601.2,484.53
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,650.18,520.98
2016,2,13,10,15,918.5,65.5,1.45,14.0,528.0,690.96,550.15
2016,2,13,10,30,932.0,67.0,1.4,14.0,561.0,729.63,576.24
2016,2,13,10,45,943.0,67.0,1.4,14.5,587.5,762.4,597.19
2016,2,13,11,0,954.0,67.0,1.4,15.0,614.0,792.43,616.03
2016,2,13,11,15,959.5,68.0,1.45,15.0,632.5,816.44,632.31
2016,2,13,11,30,965.0,69.0,1.5,15.0,651.0,837.14,646.39
2016,2,13,11,45,968.0,69.0,1.6,15.5,662.0,851.26,655.41
2016,2,13,12,0,971.0,69.0,1.7,16.0,673.0,861.77,662.08
2016,2,13,12,15,971.5,69.5,1.7,16.0,675.5,867.17,665.5
2016,2,13,12,30,972.0,70.0,1.7,16.0,678.0,868.84,666.56
2016,2,13,12,45,960.5,74.0,1.75,16.0,671.0,861.12,661.91
2016,2,13,13,0,949.0,78.0,1.8,16.0,664.0,849.82,654.99
2016,2,13,13,15,943.5,77.5,2.0,15.5,650.0,834.7,648.18
2016,2,13,13,30,938.0,77.0,2.2,15.0,636.0,816.18,638.78
2016,2,13,13,45,926.0,77.0,2.45,15.0,613.5,790.04,622.86
2016,2,13,14,0,914.0,77.0,2.7,15.0,591.0,761.02,604.51
2016,2,13,14,15,902.0,76.0,2.75,15.0,562.0,728.22,581.88
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,692.99,557.26
2016,2,13,14,45,870.5,73.5,2.85,15.0,497.5,650.14,525.7
2016,2,13,15,0,851.0,72.0,2.9,15.0,462.0,608.93,493.75
2016,2,13,15,15,827.5,69.5,2.75,14.5,421.5,559.8,455.15
2016,2,13,15,30,804.0,67.0,2.6,14.0,381.0,510.16,415.11
2016,2,13,15,45,766.0,64.5,2.5,14.0,335.5,453.25,367.57
2016,2,13,16,0,728.0,62.0,2.4,14.0,290.0,397.79,319.96
2016,2,13,16,15,678.0,57.0,2.4,13.5,243.0,336.78,267.43
2016,2,13,16,30,628.0,52.0,2.4,13.0,196.0,280.5,217.35
2016,2,13,16,45,544.5,45.5,2.45,12.5,149.0,215.68,160.28
2016,2,13,17,0,461.0,39.0,2.5,12.0,102.0,158.88,110.04
2016,2,13,17,15,230.5,32.0,2.5,11.5,63.5,82.75,49.45
2016,2,13,17,30,0.0,25.0,2.5,11.0,25.0,25.11,0.0
2016,2,13,17,45,0.0,12.5,2.5,11.0,12.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,122.0,12.5,2.35,10.5,21.5,25.82,0.0
2016,2,14,7,30,244.0,25.0,2.4,11.0,43.0,72.47,35.92
2016,2,14,7,45,322.0,37.5,2.45,11.5,80.5,118.17,80.14
2016,2,14,8,0,400.0,50.0,2.5,12.0,118.0,171.1,126.35
2016,2,14,8,15,447.5,61.0,2.35,12.0,159.0,220.41,171.01
2016,2,14,8,30,495.0,72.0,2.2,12.0,200.0,273.95,218.78
2016,2,14,8,45,527.0,80.5,2.05,12.5,240.5,322.08,260.87
2016,2,14,9,0,559.0,89.0,1.9,13.0,281.0,372.14,303.15
2016,2,14,9,15,438.5,126.0,1.9,13.5,288.0,372.78,304.31
2016,2,14,9,30,318.0,163.0,1.9,14.0,295.0,358.34,292.12
2016,2,14,9,45,441.0,152.5,1.95,14.5,354.0,440.05,357.94
2016,2,14,10,0,564.0,142.0,2.0,15.0,413.0,523.62,423.39
2016,2,14,10,15,713.0,109.5,2.1,15.0,475.5,610.9,492.01
2016,2,14,10,30,862.0,77.0,2.2,15.0,538.0,695.03,555.65
2016,2,14,10,45,704.0,132.0,2.3,15.5,520.5,670.77,534.86
2016,2,14,11,0,546.0,187.0,2.4,16.0,503.0,625.41,497.42
2016,2,14,11,15,500.5,210.0,2.4,16.0,506.5,626.63,497.19
2016,2,14,11,30,455.0,233.0,2.4,16.0,510.0,624.17,493.81
2016,2,14,11,45,677.5,159.0,2.4,16.5,579.0,730.77,576.29
2016,2,14,12,0,900.0,85.0,2.4,17.0,648.0,826.04,642.17
2016,2,14,12,15,902.0,85.5,2.4,17.0,651.5,832.33,645.54
2016,2,14,12,30,904.0,86.0,2.4,17.0,655.0,835.16,647.45
2016,2,14,12,45,903.5,85.5,2.45,17.5,651.0,831.34,644.03
2016,2,14,13,0,903.0,85.0,2.5,18.0,647.0,824.06,638.37
2016,2,14,13,15,763.5,127.5,2.5,18.0,596.0,758.89,592.49
2016,2,14,13,30,624.0,170.0,2.5,18.0,545.0,685.53,538.9
2016,2,14,13,45,747.5,128.0,2.5,18.0,562.0,721.63,567.92
2016,2,14,14,0,871.0,86.0,2.5,18.0,579.0,742.48,583.52
2016,2,14,14,15,702.5,126.5,2.5,17.5,511.5,651.67,517.6
2016,2,14,14,30,534.0,167.0,2.5,17.0,444.0,556.5,444.98
2016,2,14,14,45,471.5,168.0,2.5,17.0,401.5,499.18,401.01
2016,2,14,15,0,409.0,169.0,2.5,17.0,359.0,444.44,358.08
2016,2,14,15,15,455.0,144.5,2.45,16.5,338.5,428.13,346.48
2016,2,14,15,30,501.0,120.0,2.4,16.0,318.0,406.77,329.89
2016,2,14,15,45,470.0,112.0,2.35,16.0,280.5,360.34,291.42
2016,2,14,16,0,439.0,104.0,2.3,16.0,243.0,315.58,253.58
2016,2,14,16,15,407.0,91.0,2.25,15.5,204.0,266.98,212.29
2016,2,14,16,30,375.0,78.0,2.2,15.0,165.0,220.8,172.02
2016,2,14,16,45,330.0,63.0,2.2,14.5,126.5,171.34,128.72
2016,2,14,17,0,285.0,48.0,2.2,14.0,88.0,126.27,88.99
2016,2,14,17,15,142.5,35.0,2.25,14.0,55.0,67.36,41.3
2016,2,14,17,30,0.0,22.0,2.3,14.0,22.0,21.8,0.0
2016,2,14,17,45,0.0,11.0,2.35,14.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,202.0,11.5,1.7,13.5,28.0,34.18,0.0
2016,2,15,7,30,404.0,23.0,1.7,14.0,56.0,97.35,49.22
2016,2,15,7,45,509.0,30.5,1.75,14.5,100.5,152.34,100.45
2016,2,15,8,0,614.0,38.0,1.8,15.0,145.0,217.84,156.97
2016,2,15,8,15,673.5,43.0,1.85,15.0,193.0,276.04,209.61
2016,2,15,8,30,733.0,48.0,1.9,15.0,241.0,339.25,265.74
2016,2,15,8,45,772.0,51.0,2.0,15.0,288.0,395.94,315.83
2016,2,15,9,0,811.0,54.0,2.1,15.0,335.0,452.53,364.54
2016,2,15,9,15,836.5,56.5,2.15,15.0,378.5,504.97,408.49
2016,2,15,9,30,862.0,59.0,2.2,15.0,422.0,557.46,451.2
2016,2,15,9,45,880.5,61.0,2.25,15.5,460.5,604.84,487.96
2016,2,15,10,0,899.0,63.0,2.3,16.0,499.0,651.03,522.77
2016,2,15,10,15,911.5,64.5,2.3,16.0,531.5,691.1,551.8
2016,2,15,10,30,924.0,66.0,2.3,16.0,564.0,729.01,578.23
2016,2,15,10,45,932.5,67.0,2.3,16.5,590.0,761.01,599.03
2016,2,15,11,0,941.0,68.0,2.3,17.0,616.0,790.19,617.65
2016,2,15,11,15,946.5,68.5,2.3,17.0,634.5,813.45,633.15
2016,2,15,11,30,952.0,69.0,2.3,17.0,653.0,833.43,646.41
2016,2,15,11,45,954.0,70.0,2.3,17.5,663.5,847.77,654.57
2016,2,15,12,0,956.0,71.0,2.3,18.0,674.0,858.53,660.37
2016,2,15,12,15,956.5,71.0,2.3,18.0,676.5,863.28,663.38
2016,2,15,12,30,957.0,71.0,2.3,18.0,679.0,864.35,664.05
2016,2,15,12,45,949.0,73.5,2.3,18.0,672.5,857.69,659.54
2016,2,15,13,0,941.0,76.0,2.3,18.0,666.0,847.46,652.75
2016,2,15,13,15,937.0,75.5,2.25,18.0,652.5,833.54,643.13
2016,2,15,13,30,933.0,75.0,2.2,18.0,639.0,816.19,631.25
2016,2,15,13,45,923.5,75.0,2.2,18.0,617.5,791.9,614.98
2016,2,15,14,0,914.0,75.0,2.2,18.0,596.0,764.64,596.65
2016,2,15,14,15,903.0,73.5,2.1,18.0,568.0,731.82,573.58
2016,2,15,14,30,892.0,72.0,2.0,18.0,540.0,696.52,548.67
2016,2,15,14,45,875.0,71.0,1.95,18.0,505.0,655.59,519.39
2016,2,15,15,0,858.0,70.0,1.9,18.0,470.0,613.04,487.06
2016,2,15,15,15,837.0,67.5,1.75,17.5,430.0,567.94,452.34
2016,2,15,15,30,816.0,65.0,1.6,17.0,390.0,519.03,413.84
2016,2,15,15,45,784.0,62.0,1.45,17.0,345.0,463.71,368.59
2016,2,15,16,0,752.0,59.0,1.3,17.0,300.0,409.29,322.86
2016,2,15,16,15,706.5,54.5,1.3,16.5,253.0,349.13,272.46
2016,2,15,16,30,661.0,50.0,1.3,16.0,206.0,291.98,222.86
2016,2,15,16,45,590.0,43.5,1.3,15.5,159.5,228.59,167.7
2016,2,15,17,0,519.0,37.0,1.3,15.0,113.0,171.77,117.67
2016,2,15,17,15,389.5,27.5,1.3,15.0,72.0,109.37,64.86
2016,2,15,17,30,260.0,18.0,1.3,15.0,31.0,55.89,0.0
2016,2,15,17,45,130.0,9.0,1.35,15.0,15.5,19.18,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,12.5,1.9,12.0,29.0,35.2,0.0
2016,2,16,7,30,396.0,25.0,1.9,12.0,58.0,99.48,53.42
2016,2,16,7,45,497.5,33.0,1.9,12.5,103.0,153.7,103.27
2016,2,16,8,0,599.0,41.0,1.9,13.0,148.0,218.52,159.66
2016,2,16,8,15,659.0,46.0,1.75,13.0,196.0,276.39,212.1
2016,2,16,8,30,719.0,51.0,1.6,13.0,244.0,339.33,267.82
2016,2,16,8,45,757.5,55.0,1.5,13.5,291.0,396.43,317.13
2016,2,16,9,0,796.0,59.0,1.4,14.0,338.0,455.57,366.11
2016,2,16,9,15,822.5,61.5,1.4,14.5,381.5,508.32,408.76
2016,2,16,9,30,849.0,64.0,1.4,15.0,425.0,558.52,448.04
2016,2,16,9,45,753.5,91.0,1.45,15.5,433.0,566.91,453.72
2016,2,16,10,0,658.0,118.0,1.5,16.0,441.0,565.04,451.11
2016,2,16,10,15,785.5,95.0,1.55,16.0,505.0,646.59,514.09
2016,2,16,10,30,913.0,72.0,1.6,16.0,569.0,731.17,574.83
2016,2,16,10,45,922.0,73.0,1.65,16.5,595.0,763.3,595.26
2016,2,16,11,0,931.0,74.0,1.7,17.0,621.0,792.66,614.12
2016,2,16,11,15,937.0,75.0,1.7,17.0,639.5,816.72,629.89
2016,2,16,11,30,943.0,76.0,1.7,17.0,658.0,837.54,643.47
2016,2,16,11,45,945.5,76.5,1.75,17.5,668.5,851.61,651.79
2016,2,16,12,0,948.0,77.0,1.8,18.0,679.0,862.14,657.84
2016,2,16,12,15,949.0,77.0,1.8,18.0,682.0,867.26,661.05
2016,2,16,12,30,950.0,77.0,1.8,18.0,685.0,868.73,661.97
2016,2,16,12,45,949.5,76.0,1.85,18.0,679.5,864.16,659.49
2016,2,16,13,0,949.0,75.0,1.9,18.0,674.0,855.95,654.68
2016,2,16,13,15,945.0,74.5,1.95,18.0,661.0,841.9,645.97
2016,2,16,13,30,941.0,74.0,2.0,18.0,648.0,824.38,634.98
2016,2,16,13,45,934.5,73.0,2.05,18.0,626.5,801.03,619.94
2016,2,16,14,0,928.0,72.0,2.1,18.0,605.0,774.55,602.68
2016,2,16,14,15,787.0,103.5,2.1,18.0,541.0,688.9,542.25
2016,2,16,14,30,646.0,135.0,2.1,18.0,477.0,605.39,479.81
2016,2,16,14,45,760.0,101.0,2.1,18.0,477.5,621.39,493.92
2016,2,16,15,0,874.0,67.0,2.1,18.0,478.0,622.13,495.37
2016,2,16,15,15,755.5,81.0,1.95,17.5,414.5,537.89,430.06
2016,2,16,15,30,637.0,95.0,1.8,17.0,351.0,458.9,368.05
2016,2,16,15,45,603.0,90.0,1.7,17.0,311.0,407.79,326.52
2016,2,16,16,0,569.0,85.0,1.6,17.0,271.0,358.19,285.0
2016,2,16,16,15,620.0,67.0,1.5,16.5,241.0,330.87,259.88
2016,2,16,16,30,671.0,49.0,1.4,16.0,211.0,296.14,226.64
2016,2,16,16,45,592.0,43.5,1.35,16.0,163.0,230.66,169.43
2016,2,16,17,0,513.0,38.0,1.3,16.0,115.0,173.78,119.43
2016,2,16,17,15,388.5,28.0,1.25,15.5,73.5,110.52,66.43
2016,2,16,17,30,264.0,18.0,1.2,15.0,32.0,57.28,2.48
2016,2,16,17,45,132.0,9.0,1.2,15.0,16.0,19.57,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,14.0,6.5,6.39,0.0
2016,2,17,7,30,0.0,13.0,3.6,14.0,13.0,12.54,3.87
2016,2,17,7,45,0.0,24.0,3.5,14.0,24.0,23.16,13.6
2016,2,17,8,0,0.0,35.0,3.4,14.0,35.0,33.79,22.96
2016,2,17,8,15,0.0,47.0,3.5,14.0,47.0,45.4,33.08
2016,2,17,8,30,0.0,59.0,3.6,14.0,59.0,57.1,43.16
2016,2,17,8,45,0.0,70.5,3.7,14.5,70.5,68.42,52.7
2016,2,17,9,0,0.0,82.0,3.8,15.0,82.0,79.78,62.09
2016,2,17,9,15,3.5,116.0,4.0,15.0,117.5,116.05,92.38
2016,2,17,9,30,7.0,150.0,4.2,15.0,153.0,153.04,122.89
2016,2,17,9,45,11.0,165.5,4.45,15.0,171.0,171.41,137.82
2016,2,17,10,0,15.0,181.0,4.7,15.0,189.0,190.11,152.98
2016,2,17,10,15,61.0,215.5,4.75,15.0,249.0,264.75,214.52
2016,2,17,10,30,107.0,250.0,4.8,15.0,309.0,336.98,273.16
2016,2,17,10,45,53.5,160.0,4.9,15.0,189.5,201.93,163.04
2016,2,17,11,0,0.0,70.0,5.0,15.0,70.0,67.7,50.95
2016,2,17,11,15,0.0,90.0,4.95,15.0,90.0,87.1,67.02
2016,2,17,11,30,0.0,110.0,4.9,15.0,110.0,106.88,83.27
2016,2,17,11,45,0.0,86.5,4.9,15.0,86.5,83.71,64.08
2016,2,17,12,0,0.0,63.0,4.9,15.0,63.0,60.94,45.2
2016,2,17,12,15,0.0,78.0,4.9,14.5,78.0,75.48,57.36
2016,2,17,12,30,0.0,93.0,4.9,14.0,93.0,90.02,69.52
2016,2,17,12,45,3.5,147.0,4.9,14.0,149.5,146.85,116.48
2016,2,17,13,0,7.0,201.0,4.9,14.0,206.0,204.95,163.93
2016,2,17,13,15,6.5,197.0,4.9,14.0,201.5,200.43,160.26
2016,2,17,13,30,6.0,193.0,4.9,14.0,197.0,195.93,156.74
2016,2,17,13,45,3.0,168.5,4.95,14.0,170.5,168.41,134.38
2016,2,17,14,0,0.0,144.0,5.0,14.0,144.0,141.22,112.16
2016,2,17,14,15,0.0,96.0,4.9,14.0,96.0,93.04,72.46
2016,2,17,14,30,0.0,48.0,4.8,14.0,48.0,46.39,33.55
2016,2,17,14,45,0.0,33.0,4.75,14.0,33.0,31.87,21.38
2016,2,17,15,0,0.0,18.0,4.7,14.0,18.0,17.38,9.13
2016,2,17,15,15,0.0,16.0,4.65,13.5,16.0,15.44,7.55
2016,2,17,15,30,0.0,14.0,4.6,13.0,14.0,13.51,5.94
2016,2,17,15,45,0.0,12.5,4.55,13.0,12.5,12.06,4.72
2016,2,17,16,0,0.0,11.0,4.5,13.0,11.0,10.61,3.48
2016,2,17,16,15,0.0,9.0,4.45,13.0,9.0,8.68,1.82
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,6.75,0.14
2016,2,17,16,45,0.0,5.5,4.4,13.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,4.4,13.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,4.4,13.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.5,19.5,3.95,11.0,26.5,29.44,0.0
2016,2,18,7,30,143.0,39.0,4.0,11.0,53.0,70.54,43.87
2016,2,18,7,45,251.0,54.0,4.1,11.0,94.5,121.88,87.41
2016,2,18,8,0,359.0,69.0,4.2,11.0,136.0,182.96,139.45
2016,2,18,8,15,430.5,79.5,4.25,11.0,182.5,238.06,188.53
2016,2,18,8,30,502.0,90.0,4.3,11.0,229.0,299.99,243.32
2016,2,18,8,45,551.0,97.5,4.35,11.5,275.0,356.71,292.92
2016,2,18,9,0,600.0,105.0,4.4,12.0,321.0,415.84,343.38
2016,2,18,9,15,493.0,132.5,4.4,12.0,324.5,414.03,343.26
2016,2,18,9,30,386.0,160.0,4.4,12.0,328.0,403.64,334.82
2016,2,18,9,45,206.0,177.0,4.45,12.0,267.5,320.89,265.7
2016,2,18,10,0,26.0,194.0,4.5,12.0,207.0,210.88,171.78
2016,2,18,10,15,119.5,223.0,4.45,12.0,288.5,319.94,263.02
2016,2,18,10,30,213.0,252.0,4.4,12.0,370.0,422.32,346.58
2016,2,18,10,45,348.5,235.0,4.4,12.5,438.5,517.27,423.49
2016,2,18,11,0,484.0,218.0,4.4,13.0,507.0,618.76,503.57
2016,2,18,11,15,634.5,180.5,4.35,13.0,571.0,709.19,575.02
2016,2,18,11,30,785.0,143.0,4.3,13.0,635.0,799.83,643.39
2016,2,18,11,45,791.5,143.0,4.3,13.0,646.0,814.95,653.53
2016,2,18,12,0,798.0,143.0,4.3,13.0,657.0,827.09,662.07
2016,2,18,12,15,447.5,224.0,4.25,13.0,512.5,626.23,505.75
2016,2,18,12,30,97.0,305.0,4.2,13.0,368.0,399.64,320.93
2016,2,18,12,45,71.5,290.0,4.2,13.0,336.5,361.66,291.09
2016,2,18,13,0,46.0,275.0,4.2,13.0,305.0,323.81,260.49
2016,2,18,13,15,32.0,251.5,4.1,13.0,272.0,286.28,230.33
2016,2,18,13,30,18.0,228.0,4.0,13.0,239.0,241.79,194.37
2016,2,18,13,45,16.0,218.0,3.95,13.0,228.0,229.67,184.81
2016,2,18,14,0,14.0,208.0,3.9,13.0,217.0,217.63,175.24
2016,2,18,14,15,118.0,224.5,3.8,12.5,289.0,324.89,265.65
2016,2,18,14,30,222.0,241.0,3.7,12.0,361.0,412.28,338.08
2016,2,18,14,45,111.0,178.0,3.6,12.0,238.0,262.23,215.35
2016,2,18,15,0,0.0,115.0,3.5,12.0,115.0,112.37,89.51
2016,2,18,15,15,41.0,144.5,3.35,12.0,161.5,171.24,139.94
2016,2,18,15,30,82.0,174.0,3.2,12.0,208.0,225.04,184.98
2016,2,18,15,45,75.5,156.0,3.05,12.0,184.5,199.36,163.49
2016,2,18,16,0,69.0,138.0,2.9,12.0,161.0,174.19,142.35
2016,2,18,16,15,61.0,117.5,2.7,11.5,136.0,146.18,118.75
2016,2,18,16,30,53.0,97.0,2.5,11.0,111.0,118.92,95.39
2016,2,18,16,45,41.5,77.0,2.3,11.0,86.0,91.95,71.86
2016,2,18,17,0,30.0,57.0,2.1,11.0,61.0,66.15,49.28
2016,2,18,17,15,15.0,37.5,2.05,10.5,39.5,41.38,27.63
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,17.38,2.18
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,8.85,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,3.7,10.5,6.0,5.78,0.0
2016,2,19,7,30,0.0,12.0,3.9,11.0,12.0,11.57,3.55
2016,2,19,7,45,0.0,21.0,4.1,11.5,21.0,20.26,11.42
2016,2,19,8,0,0.0,30.0,4.3,12.0,30.0,28.96,19.09
2016,2,19,8,15,0.0,40.0,4.45,12.0,40.0,38.62,27.58
2016,2,19,8,30,0.0,50.0,4.6,12.0,50.0,48.3,35.98
2016,2,19,8,45,0.0,59.0,4.75,12.0,59.0,57.01,43.46
2016,2,19,9,0,0.0,68.0,4.9,12.0,68.0,65.73,50.84
2016,2,19,9,15,7.0,114.5,4.9,12.0,117.5,116.24,93.68
2016,2,19,9,30,14.0,161.0,4.9,12.0,167.0,168.42,137.3
2016,2,19,9,45,19.5,178.0,4.9,12.0,187.5,189.59,154.66
2016,2,19,10,0,25.0,195.0,4.9,12.0,208.0,211.2,172.31
2016,2,19,10,15,16.0,190.0,4.75,12.0,198.5,200.06,162.51
2016,2,19,10,30,7.0,185.0,4.6,12.0,189.0,188.5,152.39
2016,2,19,10,45,6.0,186.5,4.5,12.0,190.0,189.22,152.69
2016,2,19,11,0,5.0,188.0,4.4,12.0,191.0,189.93,152.99
2016,2,19,11,15,3.0,181.5,4.25,12.0,184.0,181.6,145.87
2016,2,19,11,30,1.0,175.0,4.1,12.0,177.0,173.27,138.81
2016,2,19,11,45,0.5,126.0,4.0,12.0,127.0,123.23,97.54
2016,2,19,12,0,0.0,77.0,3.9,12.0,77.0,74.51,57.04
2016,2,19,12,15,55.0,193.5,3.8,12.0,229.5,243.04,197.75
2016,2,19,12,30,110.0,310.0,3.7,12.0,382.0,416.03,336.06
2016,2,19,12,45,55.0,219.5,3.65,12.0,255.5,270.78,219.07
2016,2,19,13,0,0.0,129.0,3.6,12.0,129.0,125.82,99.48
2016,2,19,13,15,50.5,209.5,3.45,12.0,241.0,255.51,207.49
2016,2,19,13,30,101.0,290.0,3.3,12.0,353.0,383.31,310.21
2016,2,19,13,45,99.5,280.0,3.2,12.0,340.0,369.51,298.99
2016,2,19,14,0,98.0,270.0,3.1,12.0,327.0,355.51,288.15
2016,2,19,14,15,104.5,258.0,2.95,11.5,316.5,344.92,280.73
2016,2,19,14,30,111.0,246.0,2.8,11.0,306.0,333.73,272.73
2016,2,19,14,45,299.0,204.0,2.65,11.0,352.0,422.98,348.33
2016,2,19,15,0,487.0,162.0,2.5,11.0,398.0,491.58,404.73
2016,2,19,15,15,354.0,168.0,2.4,10.5,332.0,393.5,325.05
2016,2,19,15,30,221.0,174.0,2.3,10.0,266.0,306.76,253.86
2016,2,19,15,45,201.5,159.0,2.2,10.0,235.5,271.2,224.39
2016,2,19,16,0,182.0,144.0,2.1,10.0,205.0,237.04,195.43
2016,2,19,16,15,167.5,123.5,2.0,9.5,173.5,200.36,164.25
2016,2,19,16,30,153.0,103.0,1.9,9.0,142.0,164.88,133.43
2016,2,19,16,45,126.5,82.5,1.8,9.0,110.0,127.01,100.14
2016,2,19,17,0,100.0,62.0,1.7,9.0,78.0,91.83,69.13
2016,2,19,17,15,57.5,42.5,1.65,9.0,51.0,57.4,39.5
2016,2,19,17,30,15.0,23.0,1.6,9.0,24.0,25.23,7.49
2016,2,19,17,45,7.5,11.5,1.6,9.0,12.0,11.96,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,88.5,18.0,2.15,6.5,27.0,31.73,0.0
2016,2,20,7,30,177.0,36.0,2.1,7.0,54.0,76.03,49.13
2016,2,20,7,45,224.5,54.0,2.1,7.5,89.5,116.76,85.72
2016,2,20,8,0,272.0,72.0,2.1,8.0,125.0,162.62,126.44
2016,2,20,8,15,305.0,88.0,2.05,8.0,163.0,206.17,165.83
2016,2,20,8,30,338.0,104.0,2.0,8.0,201.0,252.75,207.27
2016,2,20,8,45,367.5,115.5,2.0,8.5,237.5,295.72,244.62
2016,2,20,9,0,397.0,127.0,2.0,9.0,274.0,340.79,282.77
2016,2,20,9,15,541.5,111.0,1.9,9.5,336.5,422.67,350.29
2016,2,20,9,30,686.0,95.0,1.8,10.0,399.0,513.33,422.94
2016,2,20,9,45,698.5,101.5,1.75,10.5,434.5,556.05,455.38
2016,2,20,10,0,711.0,108.0,1.7,11.0,470.0,597.63,486.28
2016,2,20,10,15,782.5,104.0,1.6,11.0,525.5,664.95,536.95
2016,2,20,10,30,854.0,100.0,1.5,11.0,581.0,736.26,587.3
2016,2,20,10,45,718.0,143.0,1.4,11.0,560.0,707.44,563.19
2016,2,20,11,0,582.0,186.0,1.3,11.0,539.0,662.75,526.94
2016,2,20,11,15,594.0,188.5,1.15,11.0,558.0,686.85,543.45
2016,2,20,11,30,606.0,191.0,1.0,11.0,577.0,712.28,559.61
2016,2,20,11,45,524.0,226.5,0.9,11.5,564.0,688.37,537.62
2016,2,20,12,0,442.0,262.0,0.8,12.0,551.0,663.35,515.36
2016,2,20,12,15,452.5,258.5,0.75,12.0,555.5,670.49,520.38
2016,2,20,12,30,463.0,255.0,0.7,12.0,560.0,675.77,523.68
2016,2,20,12,45,524.0,229.5,0.7,12.0,572.5,697.23,540.62
2016,2,20,13,0,585.0,204.0,0.7,12.0,585.0,715.63,555.12
2016,2,20,13,15,747.5,147.5,0.7,12.0,623.5,783.06,604.42
2016,2,20,13,30,910.0,91.0,0.7,12.0,662.0,831.12,637.02
2016,2,20,13,45,903.5,90.0,0.75,12.5,641.0,808.09,620.94
2016,2,20,14,0,897.0,89.0,0.8,13.0,620.0,782.01,603.78
2016,2,20,14,15,886.5,87.0,0.85,13.0,591.5,749.02,582.78
2016,2,20,14,30,876.0,85.0,0.9,13.0,563.0,717.24,562.43
2016,2,20,14,45,799.5,92.0,0.95,13.0,507.0,645.05,511.55
2016,2,20,15,0,723.0,99.0,1.0,13.0,451.0,577.04,461.36
2016,2,20,15,15,768.0,86.0,1.0,12.5,432.0,559.38,449.27
2016,2,20,15,30,813.0,73.0,1.0,12.0,413.0,537.66,432.58
2016,2,20,15,45,787.0,68.5,1.05,12.0,368.5,483.08,388.96
2016,2,20,16,0,761.0,64.0,1.1,12.0,324.0,428.89,344.3
2016,2,20,16,15,718.0,59.5,1.15,11.5,276.0,368.39,293.6
2016,2,20,16,30,675.0,55.0,1.2,11.0,228.0,310.65,243.3
2016,2,20,16,45,609.0,48.5,1.3,11.0,179.5,247.88,187.65
2016,2,20,17,0,543.0,42.0,1.4,11.0,131.0,190.28,135.81
2016,2,20,17,15,425.5,32.0,1.45,10.5,87.0,125.32,80.52
2016,2,20,17,30,308.0,22.0,1.5,10.0,43.0,71.25,27.39
2016,2,20,17,45,154.0,11.0,1.6,10.0,21.5,24.47,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,215.0,15.5,1.85,8.5,38.0,46.59,5.64
2016,2,21,7,30,430.0,31.0,1.9,9.0,76.0,118.77,73.78
2016,2,21,7,45,526.0,39.0,1.95,9.5,123.5,175.17,123.58
2016,2,21,8,0,622.0,47.0,2.0,10.0,171.0,240.67,181.54
2016,2,21,8,15,678.5,52.0,2.0,10.0,221.0,299.77,235.66
2016,2,21,8,30,735.0,57.0,2.0,10.0,271.0,363.52,292.68
2016,2,21,8,45,774.0,60.5,2.0,10.5,319.5,421.97,343.56
2016,2,21,9,0,813.0,64.0,2.0,11.0,368.0,482.44,394.3
2016,2,21,9,15,838.5,67.0,1.95,11.0,412.5,536.62,438.99
2016,2,21,9,30,864.0,70.0,1.9,11.0,457.0,590.81,482.23
2016,2,21,9,45,883.0,72.0,1.9,11.5,497.0,636.46,517.13
2016,2,21,10,0,902.0,74.0,1.9,12.0,537.0,683.63,552.06
2016,2,21,10,15,914.5,75.5,1.85,12.0,570.5,724.22,580.09
2016,2,21,10,30,927.0,77.0,1.8,12.0,604.0,762.6,606.15
2016,2,21,10,45,936.0,78.0,1.75,12.5,630.5,795.33,626.68
2016,2,21,11,0,945.0,79.0,1.7,13.0,657.0,825.22,644.96
2016,2,21,11,15,950.5,80.0,1.65,13.0,675.5,849.28,660.19
2016,2,21,11,30,956.0,81.0,1.6,13.0,694.0,870.0,673.11
2016,2,21,11,45,958.0,81.5,1.6,13.5,704.5,883.83,680.69
2016,2,21,12,0,960.0,82.0,1.6,14.0,715.0,894.03,685.93
2016,2,21,12,15,960.5,82.5,1.65,14.0,717.5,899.29,689.85
2016,2,21,12,30,961.0,83.0,1.7,14.0,720.0,900.82,691.44
2016,2,21,12,45,957.0,83.5,1.8,14.0,713.5,894.86,688.65
2016,2,21,13,0,953.0,84.0,1.9,14.0,707.0,885.24,683.49
2016,2,21,13,15,948.0,83.5,1.95,14.0,693.0,870.08,674.04
2016,2,21,13,30,943.0,83.0,2.0,14.0,679.0,851.46,662.27
2016,2,21,13,45,931.5,83.0,2.15,14.0,656.0,824.97,645.87
2016,2,21,14,0,920.0,83.0,2.3,14.0,633.0,795.54,627.18
2016,2,21,14,15,908.5,82.0,2.4,13.5,603.5,762.26,606.19
2016,2,21,14,30,897.0,81.0,2.5,13.0,574.0,726.48,583.01
2016,2,21,14,45,805.0,91.5,2.6,13.0,513.5,650.52,527.38
2016,2,21,15,0,713.0,102.0,2.7,13.0,453.0,576.03,469.89
2016,2,21,15,15,611.0,116.0,2.7,13.0,399.5,502.0,410.94
2016,2,21,15,30,509.0,130.0,2.7,13.0,346.0,431.25,353.55
2016,2,21,15,45,484.0,120.5,2.7,13.0,308.0,385.01,315.52
2016,2,21,16,0,459.0,111.0,2.7,13.0,270.0,339.88,277.34
2016,2,21,16,15,433.5,97.0,2.7,12.5,230.0,291.08,235.72
2016,2,21,16,30,408.0,83.0,2.7,12.0,190.0,244.02,194.41
2016,2,21,16,45,470.5,63.0,2.7,11.5,161.5,221.32,170.28
2016,2,21,17,0,533.0,43.0,2.7,11.0,133.0,189.94,136.86
2016,2,21,17,15,416.5,33.5,2.65,10.5,89.0,125.93,81.99
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,73.1,31.63
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,25.37,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.5,15.5,1.85,9.0,40.5,49.7,11.5
2016,2,22,7,30,463.0,31.0,1.9,9.0,81.0,125.1,78.34
2016,2,22,7,45,551.5,38.5,1.95,9.5,129.0,181.5,128.45
2016,2,22,8,0,640.0,46.0,2.0,10.0,177.0,247.04,186.82
2016,2,22,8,15,694.5,51.0,2.0,10.5,227.0,306.55,240.93
2016,2,22,8,30,749.0,56.0,2.0,11.0,277.0,370.52,297.47
