Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,576.0,93.0,2.05,11.5,280.0,370.64,302.01
2016,2,22,9,0,403.0,130.0,2.1,12.0,283.0,349.45,286.64
2016,2,22,9,15,564.5,108.5,2.1,12.0,349.5,436.21,358.62
2016,2,22,9,30,726.0,87.0,2.1,12.0,416.0,532.56,436.41
2016,2,22,9,45,726.5,97.0,2.15,12.5,450.0,573.34,467.37
2016,2,22,10,0,727.0,107.0,2.2,13.0,484.0,611.97,496.21
2016,2,22,10,15,828.0,92.0,2.2,13.0,547.0,689.0,554.8
2016,2,22,10,30,929.0,77.0,2.2,13.0,610.0,767.28,610.65
2016,2,22,10,45,937.0,78.5,2.2,13.5,636.5,799.91,631.33
2016,2,22,11,0,945.0,80.0,2.2,14.0,663.0,829.63,650.16
2016,2,22,11,15,805.0,127.5,2.15,14.0,634.0,793.56,622.97
2016,2,22,11,30,665.0,175.0,2.1,14.0,605.0,747.58,588.95
2016,2,22,11,45,813.5,129.5,2.1,14.5,664.0,825.85,644.1
2016,2,22,12,0,962.0,84.0,2.1,15.0,723.0,901.24,694.42
2016,2,22,12,15,963.5,84.0,2.1,15.0,725.5,906.76,697.23
2016,2,22,12,30,965.0,84.0,2.1,15.0,728.0,908.54,698.38
2016,2,22,12,45,960.0,85.5,2.15,15.0,722.0,902.81,695.05
2016,2,22,13,0,955.0,87.0,2.2,15.0,716.0,893.4,689.38
2016,2,22,13,15,771.5,142.0,2.2,15.0,644.0,801.37,625.29
2016,2,22,13,30,588.0,197.0,2.2,15.0,572.0,698.22,550.17
2016,2,22,13,45,573.5,194.5,2.2,15.5,550.0,672.72,531.47
2016,2,22,14,0,559.0,192.0,2.2,16.0,528.0,645.65,510.87
2016,2,22,14,15,629.5,159.5,2.1,15.5,522.0,650.65,517.09
2016,2,22,14,30,700.0,127.0,2.0,15.0,516.0,646.35,516.01
2016,2,22,14,45,791.0,102.5,1.95,15.0,516.0,655.37,523.73
2016,2,22,15,0,882.0,78.0,1.9,15.0,516.0,657.89,525.86
2016,2,22,15,15,861.0,75.5,1.75,15.0,474.0,607.91,486.5
2016,2,22,15,30,840.0,73.0,1.6,15.0,432.0,557.12,446.1
2016,2,22,15,45,809.0,70.0,1.45,15.0,385.5,500.15,399.94
2016,2,22,16,0,778.0,67.0,1.3,15.0,339.0,443.95,353.17
2016,2,22,16,15,735.0,62.5,1.3,14.5,289.5,382.25,301.96
2016,2,22,16,30,692.0,58.0,1.3,14.0,240.0,323.28,251.17
2016,2,22,16,45,622.5,51.5,1.3,13.5,190.0,258.1,194.48
2016,2,22,17,0,553.0,45.0,1.3,13.0,140.0,198.39,141.7
2016,2,22,17,15,437.0,35.5,1.35,12.5,95.0,133.02,86.49
2016,2,22,17,30,321.0,26.0,1.4,12.0,50.0,79.2,36.92
2016,2,22,17,45,160.5,13.0,1.45,12.0,25.0,27.59,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,223.5,17.0,1.55,10.0,42.5,51.26,16.29
2016,2,23,7,30,447.0,34.0,1.6,10.0,85.0,127.67,81.39
2016,2,23,7,45,540.5,42.0,1.65,10.5,134.0,185.16,131.72
2016,2,23,8,0,634.0,50.0,1.7,11.0,183.0,251.42,190.1
2016,2,23,8,15,689.5,55.5,1.8,11.0,233.5,311.8,244.98
2016,2,23,8,30,745.0,61.0,1.9,11.0,284.0,376.74,302.6
2016,2,23,8,45,784.5,64.0,2.0,11.5,333.5,435.75,353.65
2016,2,23,9,0,824.0,67.0,2.1,12.0,383.0,496.78,404.67
2016,2,23,9,15,644.5,111.0,2.1,12.0,375.5,484.78,396.2
2016,2,23,9,30,465.0,155.0,2.1,12.0,368.0,451.11,369.2
2016,2,23,9,45,688.5,116.0,2.1,12.5,461.5,572.69,466.45
2016,2,23,10,0,912.0,77.0,2.1,13.0,555.0,699.93,563.65
2016,2,23,10,15,924.5,79.0,1.95,13.0,588.5,741.53,590.82
2016,2,23,10,30,937.0,81.0,1.8,13.0,622.0,780.88,616.48
2016,2,23,10,45,944.5,83.0,1.7,13.5,648.5,813.94,636.45
2016,2,23,11,0,952.0,85.0,1.6,14.0,675.0,844.02,654.0
2016,2,23,11,15,957.5,85.5,1.55,14.0,694.0,867.68,668.68
2016,2,23,11,30,963.0,86.0,1.5,14.0,713.0,887.98,681.06
2016,2,23,11,45,964.0,87.5,1.45,14.5,723.5,902.16,688.05
2016,2,23,12,0,965.0,89.0,1.4,15.0,734.0,912.66,692.65
2016,2,23,12,15,965.0,89.5,1.3,15.0,736.5,917.46,694.09
2016,2,23,12,30,965.0,90.0,1.2,15.0,739.0,918.51,693.14
2016,2,23,12,45,957.0,92.0,1.2,15.5,731.5,910.75,686.8
2016,2,23,13,0,949.0,94.0,1.2,16.0,724.0,899.35,678.3
2016,2,23,13,15,944.5,93.5,1.1,16.0,709.5,884.53,667.39
2016,2,23,13,30,940.0,93.0,1.0,16.0,695.0,866.23,654.29
2016,2,23,13,45,931.0,92.0,0.95,16.0,672.5,840.46,637.09
2016,2,23,14,0,922.0,91.0,0.9,16.0,650.0,811.65,617.93
2016,2,23,14,15,911.0,89.5,0.85,16.0,620.5,777.94,595.43
2016,2,23,14,30,900.0,88.0,0.8,16.0,591.0,745.39,573.7
2016,2,23,14,45,882.0,86.5,0.75,16.0,554.5,701.79,544.04
2016,2,23,15,0,864.0,85.0,0.7,16.0,518.0,656.57,511.33
2016,2,23,15,15,773.0,88.5,0.65,16.0,452.0,571.42,448.36
2016,2,23,15,30,682.0,92.0,0.6,16.0,386.0,492.77,388.95
2016,2,23,15,45,628.5,95.0,0.55,16.0,344.0,437.32,345.6
2016,2,23,16,0,575.0,98.0,0.5,16.0,302.0,384.8,303.25
2016,2,23,16,15,539.5,88.0,0.55,15.5,258.0,329.92,259.1
2016,2,23,16,30,504.0,78.0,0.6,15.0,214.0,277.5,215.29
2016,2,23,16,45,436.5,68.5,0.7,14.5,168.5,218.22,165.35
2016,2,23,17,0,369.0,59.0,0.8,14.0,123.0,164.94,119.72
2016,2,23,17,15,282.0,43.5,0.9,13.5,83.5,109.46,73.3
2016,2,23,17,30,195.0,28.0,1.0,13.0,44.0,62.92,31.8
2016,2,23,17,45,97.5,14.0,1.1,13.0,22.0,22.93,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.5,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,71.0,9.0,1.1,10.0,11.0,14.73,0.0
2016,2,24,7,15,215.0,23.0,1.2,10.0,45.0,57.45,23.33
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,114.9,75.01
2016,2,24,7,45,454.0,46.0,1.4,10.5,125.5,169.32,121.9
2016,2,24,8,0,549.0,55.0,1.5,11.0,172.0,233.8,178.1
2016,2,24,8,15,605.5,61.0,1.45,11.0,220.5,290.75,229.22
2016,2,24,8,30,662.0,67.0,1.4,11.0,269.0,352.55,283.33
2016,2,24,8,45,704.5,71.0,1.4,11.5,317.0,410.09,332.28
2016,2,24,9,0,747.0,75.0,1.4,12.0,365.0,469.11,380.78
2016,2,24,9,15,773.5,78.5,1.3,12.0,408.5,521.87,423.03
2016,2,24,9,30,800.0,82.0,1.2,12.0,452.0,574.86,463.93
2016,2,24,9,45,821.0,84.0,1.2,12.5,491.0,622.59,499.42
2016,2,24,10,0,842.0,86.0,1.2,13.0,530.0,669.42,533.21
2016,2,24,10,15,714.0,130.0,1.15,13.5,523.0,658.07,520.78
2016,2,24,10,30,586.0,174.0,1.1,14.0,516.0,630.14,496.6
2016,2,24,10,45,736.5,133.5,1.1,14.5,581.5,720.99,563.45
2016,2,24,11,0,887.0,93.0,1.1,15.0,647.0,805.17,619.41
2016,2,24,11,15,892.5,94.0,1.05,15.0,665.5,828.13,632.66
2016,2,24,11,30,898.0,95.0,1.0,15.0,684.0,847.95,644.49
2016,2,24,11,45,901.0,95.5,1.0,15.0,694.5,861.88,653.17
2016,2,24,12,0,904.0,96.0,1.0,15.0,705.0,872.4,659.75
2016,2,24,12,15,904.5,96.5,0.95,15.0,707.5,877.33,661.91
2016,2,24,12,30,905.0,97.0,0.9,15.0,710.0,878.73,661.9
2016,2,24,12,45,901.5,97.0,0.85,15.5,703.5,872.66,655.87
2016,2,24,13,0,898.0,97.0,0.8,16.0,697.0,863.13,647.79
2016,2,24,13,15,893.0,96.5,0.75,16.0,683.5,848.4,637.64
2016,2,24,13,30,888.0,96.0,0.7,16.0,670.0,830.4,625.47
2016,2,24,13,45,880.5,94.5,0.7,16.0,648.5,806.15,610.08
2016,2,24,14,0,873.0,93.0,0.7,16.0,627.0,778.98,592.76
2016,2,24,14,15,862.0,91.5,0.7,16.0,598.0,750.44,574.46
2016,2,24,14,30,851.0,90.0,0.7,16.0,569.0,715.27,551.44
2016,2,24,14,45,835.0,87.5,0.7,16.0,534.0,673.39,523.51
2016,2,24,15,0,819.0,85.0,0.7,16.0,499.0,629.92,492.43
2016,2,24,15,15,797.5,82.5,0.7,16.0,458.5,581.8,457.08
2016,2,24,15,30,776.0,80.0,0.7,16.0,418.0,533.08,420.27
2016,2,24,15,45,746.0,76.0,0.7,16.0,373.0,478.05,377.57
2016,2,24,16,0,716.0,72.0,0.7,16.0,328.0,423.86,334.12
2016,2,24,16,15,673.0,67.0,0.8,15.5,280.5,365.35,286.9
2016,2,24,16,30,630.0,62.0,0.9,15.0,233.0,308.71,239.25
2016,2,24,16,45,564.5,54.5,1.0,14.5,185.0,245.51,185.21
2016,2,24,17,0,499.0,47.0,1.1,14.0,137.0,188.52,135.41
2016,2,24,17,15,392.0,37.0,1.2,13.5,93.5,126.89,83.63
2016,2,24,17,30,285.0,27.0,1.3,13.0,50.0,76.85,39.78
2016,2,24,17,45,142.5,13.5,1.4,13.0,25.0,26.94,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.5,0.8,11.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,11.0,0.8,11.0,12.0,15.86,0.0
2016,2,25,7,15,189.0,26.0,0.85,11.0,46.5,57.45,26.64
2016,2,25,7,30,319.0,41.0,0.9,11.0,81.0,112.05,74.4
2016,2,25,7,45,402.5,52.5,0.95,11.5,126.0,164.3,119.18
2016,2,25,8,0,486.0,64.0,1.0,12.0,171.0,225.42,172.0
2016,2,25,8,15,544.0,71.5,0.95,12.0,218.5,281.53,221.37
2016,2,25,8,30,602.0,79.0,0.9,12.0,266.0,342.74,273.87
2016,2,25,8,45,645.0,84.0,0.9,12.5,313.0,398.98,320.77
2016,2,25,9,0,688.0,89.0,0.9,13.0,360.0,457.9,368.21
2016,2,25,9,15,632.5,110.0,0.9,13.5,381.0,481.45,386.52
2016,2,25,9,30,577.0,131.0,0.9,14.0,402.0,498.25,398.8
2016,2,25,9,45,687.5,115.0,0.9,14.5,463.5,575.7,457.69
2016,2,25,10,0,798.0,99.0,0.9,15.0,525.0,656.88,517.02
2016,2,25,10,15,594.0,168.5,0.9,15.0,496.0,613.49,481.0
2016,2,25,10,30,390.0,238.0,0.9,15.0,467.0,548.83,429.82
2016,2,25,10,45,400.5,247.0,0.95,15.5,491.0,577.47,450.74
2016,2,25,11,0,411.0,256.0,1.0,16.0,515.0,605.2,469.81
2016,2,25,11,15,638.0,181.5,0.95,16.0,597.0,728.36,561.49
2016,2,25,11,30,865.0,107.0,0.9,16.0,679.0,842.0,637.69
2016,2,25,11,45,869.0,107.5,0.85,16.5,689.5,856.49,643.35
2016,2,25,12,0,873.0,108.0,0.8,17.0,700.0,867.67,648.2
2016,2,25,12,15,874.5,108.0,0.75,17.0,703.0,872.77,650.35
2016,2,25,12,30,876.0,108.0,0.7,17.0,706.0,874.43,650.42
2016,2,25,12,45,879.0,106.0,0.65,17.5,701.5,866.51,643.18
2016,2,25,13,0,882.0,104.0,0.6,18.0,697.0,860.33,637.37
2016,2,25,13,15,877.5,103.0,0.55,18.0,683.5,845.58,627.23
2016,2,25,13,30,873.0,102.0,0.5,18.0,670.0,832.33,618.34
2016,2,25,13,45,862.0,102.5,0.45,18.0,648.5,807.54,601.88
2016,2,25,14,0,851.0,103.0,0.4,18.0,627.0,779.98,583.79
2016,2,25,14,15,840.0,101.0,0.4,18.0,598.5,747.1,562.95
2016,2,25,14,30,829.0,99.0,0.4,18.0,570.0,711.88,540.41
2016,2,25,14,45,810.0,98.0,0.4,18.0,535.0,670.17,512.77
2016,2,25,15,0,791.0,97.0,0.4,18.0,500.0,627.1,482.53
2016,2,25,15,15,769.0,93.5,0.5,17.5,459.5,578.48,449.57
2016,2,25,15,30,747.0,90.0,0.6,17.0,419.0,530.85,415.87
2016,2,25,15,45,690.5,85.5,0.75,16.5,365.0,462.46,365.38
2016,2,25,16,0,634.0,81.0,0.9,16.0,311.0,397.5,315.35
2016,2,25,16,15,577.0,79.5,0.95,15.5,266.0,339.48,268.24
2016,2,25,16,30,520.0,78.0,1.0,15.0,221.0,285.77,223.09
2016,2,25,16,45,506.5,64.0,1.1,14.5,180.5,238.05,180.95
2016,2,25,17,0,493.0,50.0,1.2,14.0,140.0,191.06,138.06
2016,2,25,17,15,388.5,39.5,1.2,13.5,96.5,129.47,86.16
2016,2,25,17,30,284.0,29.0,1.2,13.0,53.0,79.48,42.93
2016,2,25,17,45,142.0,14.5,1.25,13.0,26.5,28.13,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,11.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,11.0,9.0,8.85,0.0
2016,2,26,7,15,22.5,27.5,1.0,11.0,30.0,31.06,15.84
2016,2,26,7,30,45.0,46.0,1.1,11.0,51.0,57.89,40.88
2016,2,26,7,45,64.0,67.0,1.2,11.5,79.0,87.37,66.41
2016,2,26,8,0,83.0,88.0,1.3,12.0,107.0,118.89,93.64
2016,2,26,8,15,95.0,109.0,1.35,12.0,135.5,149.85,120.49
2016,2,26,8,30,107.0,130.0,1.4,12.0,164.0,181.99,147.94
2016,2,26,8,45,118.5,149.5,1.5,12.5,192.5,213.36,174.01
2016,2,26,9,0,130.0,169.0,1.6,13.0,221.0,245.68,200.36
2016,2,26,9,15,286.0,168.0,1.6,13.0,298.5,342.93,280.3
2016,2,26,9,30,442.0,167.0,1.6,13.0,376.0,454.63,369.56
2016,2,26,9,45,299.0,206.0,1.65,13.5,352.5,416.58,336.71
2016,2,26,10,0,156.0,245.0,1.7,14.0,329.0,366.52,294.32
2016,2,26,10,15,287.5,239.0,1.7,14.0,405.0,465.95,373.96
2016,2,26,10,30,419.0,233.0,1.7,14.0,481.0,573.39,456.57
2016,2,26,10,45,481.0,222.5,1.7,14.0,519.0,622.02,492.82
2016,2,26,11,0,543.0,212.0,1.7,14.0,557.0,671.73,529.85
2016,2,26,11,15,395.0,262.5,1.7,14.0,517.5,608.87,479.47
2016,2,26,11,30,247.0,313.0,1.7,14.0,478.0,539.57,424.28
2016,2,26,11,45,336.0,297.0,1.75,14.5,524.5,608.61,477.34
2016,2,26,12,0,425.0,281.0,1.8,15.0,571.0,677.55,528.18
2016,2,26,12,15,472.5,262.5,1.85,15.0,586.5,700.35,545.66
2016,2,26,12,30,520.0,244.0,1.9,15.0,602.0,721.21,562.16
2016,2,26,12,45,450.5,267.0,2.0,15.0,575.5,684.85,534.64
2016,2,26,13,0,381.0,290.0,2.1,15.0,549.0,639.48,500.88
2016,2,26,13,15,351.5,291.0,2.15,15.0,526.0,611.58,480.54
2016,2,26,13,30,322.0,292.0,2.2,15.0,503.0,583.07,459.44
2016,2,26,13,45,344.5,276.5,2.3,15.0,496.0,577.65,457.11
2016,2,26,14,0,367.0,261.0,2.4,15.0,489.0,570.04,452.91
2016,2,26,14,15,315.5,258.0,2.45,14.5,447.5,518.32,414.17
2016,2,26,14,30,264.0,255.0,2.5,14.0,406.0,468.36,376.36
2016,2,26,14,45,171.0,239.5,2.6,14.0,335.0,371.73,300.22
2016,2,26,15,0,78.0,224.0,2.7,14.0,264.0,282.08,227.93
2016,2,26,15,15,73.5,205.5,2.7,13.5,241.0,256.76,208.54
2016,2,26,15,30,69.0,187.0,2.7,13.0,218.0,231.71,188.84
2016,2,26,15,45,34.5,132.5,2.7,13.0,148.0,152.31,123.34
2016,2,26,16,0,0.0,78.0,2.7,13.0,78.0,75.64,58.95
2016,2,26,16,15,0.0,67.0,2.55,12.5,67.0,64.83,50.03
2016,2,26,16,30,0.0,56.0,2.4,12.0,56.0,54.11,40.97
2016,2,26,16,45,0.0,44.5,2.3,12.0,44.5,42.98,31.31
2016,2,26,17,0,0.0,33.0,2.2,12.0,33.0,31.86,21.56
2016,2,26,17,15,0.0,22.5,2.05,11.5,22.5,21.71,12.6
2016,2,26,17,30,0.0,12.0,1.9,11.0,12.0,11.57,3.31
2016,2,26,17,45,0.0,6.0,1.8,11.0,6.0,5.78,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2016,2,27,7,15,225.0,28.0,1.5,10.0,58.0,67.57,36.21
2016,2,27,7,30,450.0,37.0,1.5,10.0,97.0,136.98,91.06
2016,2,27,7,45,532.0,44.5,1.55,10.5,144.5,192.51,139.95
2016,2,27,8,0,614.0,52.0,1.6,11.0,192.0,256.57,196.66
2016,2,27,8,15,665.0,57.5,1.55,11.5,241.5,314.19,248.2
2016,2,27,8,30,716.0,63.0,1.5,12.0,291.0,376.82,302.36
2016,2,27,8,45,750.0,66.5,1.5,12.5,338.5,432.97,349.91
2016,2,27,9,0,784.0,70.0,1.5,13.0,386.0,490.7,397.01
2016,2,27,9,15,808.5,73.0,1.4,13.0,430.0,543.7,439.09
2016,2,27,9,30,833.0,76.0,1.3,13.0,474.0,596.68,479.61
2016,2,27,9,45,645.5,136.5,1.2,13.5,460.0,576.37,460.28
2016,2,27,10,0,458.0,197.0,1.1,14.0,446.0,534.59,424.62
2016,2,27,10,15,516.5,190.0,1.05,14.0,486.5,585.22,463.13
2016,2,27,10,30,575.0,183.0,1.0,14.0,527.0,637.64,501.28
2016,2,27,10,45,546.5,203.0,0.95,14.5,541.0,653.29,509.36
2016,2,27,11,0,518.0,223.0,0.9,15.0,555.0,665.47,515.15
2016,2,27,11,15,486.0,243.0,0.9,15.0,561.5,671.55,517.99
2016,2,27,11,30,454.0,263.0,0.9,15.0,568.0,674.52,518.69
2016,2,27,11,45,479.0,257.0,0.95,15.0,582.5,695.11,534.15
2016,2,27,12,0,504.0,251.0,1.0,15.0,597.0,714.17,548.33
2016,2,27,12,15,521.0,245.5,1.0,15.0,604.5,725.1,556.12
2016,2,27,12,30,538.0,240.0,1.0,15.0,612.0,733.91,562.57
2016,2,27,12,45,418.5,276.5,1.0,15.0,564.5,669.0,513.86
2016,2,27,13,0,299.0,313.0,1.0,15.0,517.0,596.4,459.73
2016,2,27,13,15,355.5,292.0,1.0,15.0,530.0,616.9,477.11
2016,2,27,13,30,412.0,271.0,1.0,15.0,543.0,634.52,491.36
2016,2,27,13,45,412.0,262.5,1.05,15.0,527.0,617.15,479.61
2016,2,27,14,0,412.0,254.0,1.1,15.0,511.0,598.25,467.01
2016,2,27,14,15,465.0,224.5,1.1,15.0,502.0,602.5,471.96
2016,2,27,14,30,518.0,195.0,1.1,15.0,493.0,594.62,467.86
2016,2,27,14,45,495.5,188.0,1.1,15.0,459.5,553.72,437.76
2016,2,27,15,0,473.0,181.0,1.1,15.0,426.0,512.76,407.41
2016,2,27,15,15,637.5,129.5,1.1,14.5,432.0,542.13,432.7
2016,2,27,15,30,802.0,78.0,1.1,14.0,438.0,551.68,441.25
2016,2,27,15,45,779.0,73.5,1.1,14.0,393.0,498.26,398.64
2016,2,27,16,0,756.0,69.0,1.1,14.0,348.0,444.99,355.31
2016,2,27,16,15,715.0,64.5,1.15,13.5,299.5,384.43,305.58
2016,2,27,16,30,674.0,60.0,1.2,13.0,251.0,326.48,256.11
2016,2,27,16,45,615.5,53.5,1.25,12.5,202.0,264.59,202.18
2016,2,27,17,0,557.0,47.0,1.3,12.0,153.0,207.23,151.06
2016,2,27,17,15,453.0,38.0,1.35,11.5,107.0,143.25,96.32
2016,2,27,17,30,349.0,29.0,1.4,11.0,61.0,90.75,51.2
2016,2,27,17,45,174.5,14.5,1.5,11.0,30.5,33.64,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,8.36,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,16.71,0.0
2016,2,28,7,15,121.0,33.0,2.0,10.0,50.0,55.32,32.19
2016,2,28,7,30,242.0,49.0,2.0,10.0,83.0,106.78,74.56
2016,2,28,7,45,293.5,65.5,2.05,10.5,123.0,152.03,114.24
2016,2,28,8,0,345.0,82.0,2.1,11.0,163.0,202.79,158.92
2016,2,28,8,15,379.5,97.0,2.1,11.0,204.5,250.79,201.64
2016,2,28,8,30,414.0,112.0,2.1,11.0,246.0,301.84,246.12
2016,2,28,8,45,449.0,120.0,2.1,11.5,285.5,348.42,285.61
2016,2,28,9,0,484.0,128.0,2.1,12.0,325.0,397.42,326.04
2016,2,28,9,15,399.0,162.0,2.05,12.0,336.5,408.06,334.26
2016,2,28,9,30,314.0,196.0,2.0,12.0,348.0,404.48,330.43
2016,2,28,9,45,354.0,205.5,1.95,12.5,389.5,453.53,368.7
2016,2,28,10,0,394.0,215.0,1.9,13.0,431.0,504.61,407.38
2016,2,28,10,15,359.5,237.5,1.85,13.0,443.5,517.79,415.72
2016,2,28,10,30,325.0,260.0,1.8,13.0,456.0,527.65,421.54
2016,2,28,10,45,395.0,253.0,1.8,13.5,501.0,583.41,463.78
2016,2,28,11,0,465.0,246.0,1.8,14.0,546.0,649.37,512.1
2016,2,28,11,15,265.0,275.0,1.8,14.0,447.5,518.32,409.74
2016,2,28,11,30,65.0,304.0,1.8,14.0,349.0,370.04,291.82
2016,2,28,11,45,105.0,320.0,1.85,14.0,392.5,422.21,333.73
2016,2,28,12,0,145.0,336.0,1.9,14.0,436.0,483.78,380.99
2016,2,28,12,15,88.5,309.5,1.95,14.0,371.0,397.56,313.92
2016,2,28,12,30,32.0,283.0,2.0,14.0,306.0,319.97,252.75
2016,2,28,12,45,97.0,308.0,2.05,14.0,375.0,402.93,319.52
2016,2,28,13,0,162.0,333.0,2.1,14.0,444.0,493.92,390.06
2016,2,28,13,15,237.0,316.0,2.1,14.0,475.5,536.12,423.74
2016,2,28,13,30,312.0,299.0,2.1,14.0,507.0,584.02,461.39
2016,2,28,13,45,310.5,289.0,2.1,14.0,490.5,565.64,447.78
2016,2,28,14,0,309.0,279.0,2.1,14.0,474.0,546.17,433.78
2016,2,28,14,15,426.5,233.0,2.05,14.0,488.5,583.66,465.24
2016,2,28,14,30,544.0,187.0,2.0,14.0,503.0,606.18,484.68
2016,2,28,14,45,464.5,195.0,2.0,14.0,453.5,540.96,434.15
2016,2,28,15,0,385.0,203.0,2.0,14.0,404.0,473.15,381.57
2016,2,28,15,15,249.5,200.0,1.95,14.0,326.0,370.95,300.32
2016,2,28,15,30,114.0,197.0,1.9,14.0,248.0,273.64,221.5
2016,2,28,15,45,127.0,176.5,1.9,14.0,228.5,253.46,205.89
2016,2,28,16,0,140.0,156.0,1.9,14.0,209.0,231.89,188.34
2016,2,28,16,15,125.5,137.0,1.85,13.5,179.5,198.56,160.86
2016,2,28,16,30,111.0,118.0,1.8,13.0,150.0,166.55,133.97
2016,2,28,16,45,98.5,96.5,1.75,13.0,121.0,133.87,105.81
2016,2,28,17,0,86.0,75.0,1.7,13.0,92.0,102.47,78.41
2016,2,28,17,15,61.0,54.5,1.8,12.5,64.5,70.78,51.26
2016,2,28,17,30,36.0,34.0,1.9,12.0,37.0,41.84,26.01
2016,2,28,17,45,18.0,17.0,2.0,11.5,18.5,18.52,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,8.0,1.45,9.5,12.0,12.12,0.0
2016,2,29,7,0,184.0,16.0,1.4,10.0,24.0,36.13,0.0
2016,2,29,7,15,321.5,27.5,1.45,10.0,64.5,84.5,48.66
2016,2,29,7,30,459.0,39.0,1.5,10.0,105.0,145.42,99.05
2016,2,29,7,45,544.5,46.0,1.55,10.5,154.5,202.82,149.5
2016,2,29,8,0,630.0,53.0,1.6,11.0,204.0,269.12,207.96
2016,2,29,8,15,679.5,58.5,1.55,11.5,253.5,327.75,260.11
2016,2,29,8,30,729.0,64.0,1.5,12.0,303.0,391.06,314.49
2016,2,29,8,45,758.0,68.5,1.5,12.5,350.5,446.93,361.44
2016,2,29,9,0,787.0,73.0,1.5,13.0,398.0,503.88,407.52
2016,2,29,9,15,810.5,76.5,1.5,13.0,442.0,557.3,450.11
2016,2,29,9,30,834.0,80.0,1.5,13.0,486.0,610.59,491.32
2016,2,29,9,45,846.0,84.0,1.5,13.5,524.0,656.4,524.81
2016,2,29,10,0,858.0,88.0,1.5,14.0,562.0,700.56,555.36
2016,2,29,10,15,870.0,89.5,1.45,14.0,594.5,740.02,581.72
2016,2,29,10,30,882.0,91.0,1.4,14.0,627.0,773.38,603.41
2016,2,29,10,45,896.0,90.5,1.35,14.5,654.0,807.4,624.2
2016,2,29,11,0,910.0,90.0,1.3,15.0,681.0,838.91,642.92
2016,2,29,11,15,916.0,90.5,1.3,15.0,699.5,862.15,657.69
2016,2,29,11,30,922.0,91.0,1.3,15.0,718.0,882.17,670.39
2016,2,29,11,45,772.5,152.0,1.3,15.5,682.5,840.62,640.23
2016,2,29,12,0,623.0,213.0,1.3,16.0,647.0,783.46,598.8
2016,2,29,12,15,781.5,150.5,1.25,16.0,697.0,856.42,649.91
2016,2,29,12,30,940.0,88.0,1.2,16.0,747.0,916.78,688.73
2016,2,29,12,45,936.5,88.5,1.2,16.5,740.5,910.8,682.82
2016,2,29,13,0,933.0,89.0,1.2,17.0,734.0,901.21,675.54
2016,2,29,13,15,699.0,173.5,1.15,17.0,651.5,793.55,602.73
2016,2,29,13,30,465.0,258.0,1.1,17.0,569.0,675.72,516.67
2016,2,29,13,45,534.5,223.5,1.05,17.5,570.0,685.56,525.76
2016,2,29,14,0,604.0,189.0,1.0,18.0,571.0,693.25,531.67
2016,2,29,14,15,741.5,138.0,0.9,18.0,586.0,726.79,556.71
2016,2,29,14,30,879.0,87.0,0.8,18.0,601.0,742.85,567.1
2016,2,29,14,45,859.5,86.5,0.75,18.0,564.5,702.89,539.62
2016,2,29,15,0,840.0,86.0,0.7,18.0,528.0,657.82,508.22
2016,2,29,15,15,820.0,83.0,0.6,18.0,486.5,608.56,471.69
2016,2,29,15,30,800.0,80.0,0.5,18.0,445.0,558.55,433.83
2016,2,29,15,45,769.0,77.0,0.4,18.0,399.0,502.2,390.35
2016,2,29,16,0,738.0,74.0,0.3,18.0,353.0,446.75,346.43
2016,2,29,16,15,697.5,69.5,0.25,17.5,304.5,387.69,299.49
2016,2,29,16,30,657.0,65.0,0.2,17.0,256.0,330.38,252.34
2016,2,29,16,45,588.0,59.0,0.2,17.0,206.0,265.01,197.79
2016,2,29,17,0,519.0,53.0,0.2,17.0,156.0,206.18,147.69
2016,2,29,17,15,420.0,43.0,0.2,16.5,110.5,143.57,96.0
2016,2,29,17,30,321.0,33.0,0.2,16.0,65.0,91.91,53.78
2016,2,29,17,45,160.5,16.5,0.2,16.0,32.5,35.57,0.04
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,11.3,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,22.44,0.0
2016,3,1,7,15,149.0,36.0,1.65,11.5,58.0,65.78,41.2
2016,3,1,7,30,298.0,49.0,1.7,12.0,93.0,121.1,84.67
2016,3,1,7,45,353.0,63.0,1.8,12.5,135.0,168.44,126.13
2016,3,1,8,0,408.0,77.0,1.9,13.0,177.0,221.6,172.74
2016,3,1,8,15,437.0,91.0,1.9,13.0,219.0,270.22,215.9
2016,3,1,8,30,466.0,105.0,1.9,13.0,261.0,321.18,260.01
2016,3,1,8,45,495.0,114.5,1.95,13.5,302.0,369.41,300.43
2016,3,1,9,0,524.0,124.0,2.0,14.0,343.0,419.38,341.12
2016,3,1,9,15,580.0,123.5,2.1,14.0,389.5,478.57,389.07
2016,3,1,9,30,636.0,123.0,2.2,14.0,436.0,538.59,436.77
2016,3,1,9,45,764.5,100.0,2.3,14.5,505.5,622.96,502.4
2016,3,1,10,0,893.0,77.0,2.4,15.0,575.0,712.46,568.45
2016,3,1,10,15,905.0,78.5,2.45,15.0,608.5,752.83,596.33
2016,3,1,10,30,917.0,80.0,2.5,15.0,642.0,790.93,622.77
2016,3,1,10,45,928.0,80.0,2.55,15.0,668.5,824.08,645.51
2016,3,1,11,0,939.0,80.0,2.6,15.0,695.0,854.45,666.26
2016,3,1,11,15,944.0,81.0,2.6,15.0,713.5,877.97,681.8
2016,3,1,11,30,949.0,82.0,2.6,15.0,732.0,898.12,695.07
2016,3,1,11,45,954.0,81.0,2.6,15.0,742.5,912.53,704.45
2016,3,1,12,0,959.0,80.0,2.6,15.0,753.0,923.35,711.5
2016,3,1,12,15,958.5,80.0,2.55,15.0,755.0,926.81,713.18
2016,3,1,12,30,958.0,80.0,2.5,15.0,757.0,926.51,712.48
2016,3,1,12,45,954.5,80.5,2.5,15.0,750.0,920.41,708.41
2016,3,1,13,0,951.0,81.0,2.5,15.0,743.0,910.61,701.99
2016,3,1,13,15,946.0,80.5,2.5,15.0,728.0,894.8,691.55
2016,3,1,13,30,941.0,80.0,2.5,15.0,713.0,875.51,678.82
2016,3,1,13,45,933.0,79.0,2.5,15.0,690.5,849.85,661.69
2016,3,1,14,0,925.0,78.0,2.5,15.0,668.0,821.09,642.4
2016,3,1,14,15,914.0,76.5,2.45,15.0,638.0,786.56,618.57
2016,3,1,14,30,903.0,75.0,2.4,15.0,608.0,749.47,592.83
2016,3,1,14,45,888.0,73.5,2.4,15.0,571.5,707.26,563.45
2016,3,1,15,0,873.0,72.0,2.4,15.0,535.0,663.24,532.41
2016,3,1,15,15,497.0,136.5,2.35,14.5,396.0,464.8,377.07
2016,3,1,15,30,121.0,201.0,2.3,14.0,257.0,282.14,228.39
2016,3,1,15,45,446.0,132.0,2.3,14.0,307.5,387.76,316.87
2016,3,1,16,0,771.0,63.0,2.3,14.0,358.0,452.64,366.89
2016,3,1,16,15,732.5,59.5,2.1,13.5,309.0,393.0,315.72
2016,3,1,16,30,694.0,56.0,1.9,13.0,260.0,335.72,265.71
2016,3,1,16,45,629.0,51.0,1.75,13.0,210.0,270.69,208.31
2016,3,1,17,0,564.0,46.0,1.6,13.0,160.0,212.31,155.92
2016,3,1,17,15,468.0,38.0,1.5,12.5,114.5,149.79,101.98
2016,3,1,17,30,372.0,30.0,1.4,12.0,69.0,97.84,58.01
2016,3,1,17,45,186.0,15.0,1.35,12.0,34.5,37.23,3.98
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,8.36,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,16.41,0.24
2016,3,2,7,15,27.0,36.0,1.05,12.0,40.0,40.68,26.34
2016,3,2,7,30,54.0,55.0,1.1,12.0,63.0,69.45,50.92
2016,3,2,7,45,67.5,76.0,1.15,12.5,90.0,98.19,75.84
2016,3,2,8,0,81.0,97.0,1.2,13.0,117.0,128.41,101.83
2016,3,2,8,15,91.0,118.0,1.2,13.0,145.0,158.7,127.75
2016,3,2,8,30,101.0,139.0,1.2,13.0,173.0,189.98,154.04
2016,3,2,8,45,74.0,155.0,1.2,13.5,182.0,194.37,157.43
2016,3,2,9,0,47.0,171.0,1.2,14.0,191.0,199.82,161.2
2016,3,2,9,15,185.5,186.5,1.2,14.0,277.5,303.91,246.47
2016,3,2,9,30,324.0,202.0,1.2,14.0,364.0,420.94,339.08
2016,3,2,9,45,477.5,176.0,1.3,14.5,435.0,515.08,412.3
2016,3,2,10,0,631.0,150.0,1.4,15.0,506.0,616.47,489.28
2016,3,2,10,15,413.0,219.5,1.45,15.0,458.0,549.28,434.31
2016,3,2,10,30,195.0,289.0,1.5,15.0,410.0,455.91,359.43
2016,3,2,10,45,138.0,296.0,1.6,15.0,383.5,423.61,334.1
2016,3,2,11,0,81.0,303.0,1.7,15.0,357.0,379.89,299.24
2016,3,2,11,15,148.0,317.0,1.8,15.0,418.5,460.88,362.86
2016,3,2,11,30,215.0,331.0,1.9,15.0,480.0,535.56,419.97
2016,3,2,11,45,249.0,331.0,2.0,15.5,505.5,567.43,443.36
2016,3,2,12,0,283.0,331.0,2.1,16.0,531.0,608.0,473.04
2016,3,2,12,15,267.5,335.0,2.15,15.5,524.5,600.05,467.49
2016,3,2,12,30,252.0,339.0,2.2,15.0,518.0,590.91,461.43
2016,3,2,12,45,151.0,323.0,2.3,15.0,430.0,475.43,373.54
2016,3,2,13,0,50.0,307.0,2.4,15.0,342.0,360.81,283.97
2016,3,2,13,15,48.0,302.5,2.4,15.0,335.5,353.72,279.13
2016,3,2,13,30,46.0,298.0,2.4,15.0,329.0,346.56,273.77
2016,3,2,13,45,31.5,266.0,2.45,15.0,287.0,299.26,236.96
2016,3,2,14,0,17.0,234.0,2.5,15.0,245.0,245.94,195.04
2016,3,2,14,15,17.5,226.5,2.5,14.5,237.5,238.35,189.85
2016,3,2,14,30,18.0,219.0,2.5,14.0,230.0,230.72,184.48
2016,3,2,14,45,29.5,219.0,2.5,14.0,235.5,244.7,196.4
2016,3,2,15,0,41.0,219.0,2.5,14.0,241.0,251.73,202.67
2016,3,2,15,15,69.0,210.0,2.45,13.5,244.0,258.51,209.49
2016,3,2,15,30,97.0,201.0,2.4,13.0,247.0,262.9,214.17
2016,3,2,15,45,155.0,179.5,2.35,13.0,243.5,272.08,222.41
2016,3,2,16,0,213.0,158.0,2.3,13.0,240.0,274.86,224.64
2016,3,2,16,15,192.5,140.5,2.15,13.0,207.0,232.23,188.86
2016,3,2,16,30,172.0,123.0,2.0,13.0,174.0,195.88,157.87
2016,3,2,16,45,161.0,101.5,1.9,13.0,142.0,160.35,127.0
2016,3,2,17,0,150.0,80.0,1.8,13.0,110.0,128.4,98.64
2016,3,2,17,15,118.0,59.5,1.8,12.5,79.0,90.91,66.37
2016,3,2,17,30,86.0,39.0,1.8,12.0,48.0,57.01,37.25
2016,3,2,17,45,43.0,19.5,1.8,12.0,24.0,24.48,4.37
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.97,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,9.16,1.87
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,14.46,6.64
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,20.74,12.16
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,27.02,17.62
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,33.3,23.05
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,39.59,28.41
2016,3,3,8,45,0.0,84.5,1.2,13.0,84.5,81.99,64.34
2016,3,3,9,0,0.0,128.0,1.1,13.0,128.0,125.62,100.51
2016,3,3,9,15,0.0,122.0,1.1,13.0,122.0,119.25,94.84
2016,3,3,9,30,0.0,116.0,1.1,13.0,116.0,113.04,89.46
2016,3,3,9,45,0.0,133.5,1.1,13.0,133.5,130.48,103.6
2016,3,3,10,0,0.0,151.0,1.1,13.0,151.0,148.0,117.6
2016,3,3,10,15,2.5,171.0,1.1,13.0,172.5,169.97,135.19
2016,3,3,10,30,5.0,191.0,1.1,13.0,194.0,192.18,152.8
2016,3,3,10,45,60.0,253.0,1.15,13.5,293.0,307.27,244.82
2016,3,3,11,0,115.0,315.0,1.2,14.0,392.0,420.86,331.7
2016,3,3,11,15,95.0,317.5,1.3,14.0,382.5,408.82,321.21
2016,3,3,11,30,75.0,320.0,1.4,14.0,373.0,395.78,310.82
2016,3,3,11,45,76.5,324.0,1.5,14.0,378.5,402.21,315.94
2016,3,3,12,0,78.0,328.0,1.6,14.0,384.0,408.42,320.81
2016,3,3,12,15,59.5,316.0,1.5,13.5,358.5,379.34,298.33
2016,3,3,12,30,41.0,304.0,1.4,13.0,333.0,350.04,275.74
2016,3,3,12,45,41.0,302.0,1.35,13.0,331.0,347.73,274.08
