Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,41.0,300.0,1.3,13.0,329.0,345.29,272.21
2016,3,3,13,15,41.5,294.0,1.2,13.0,323.0,338.81,267.21
2016,3,3,13,30,42.0,288.0,1.1,13.0,317.0,332.2,262.15
2016,3,3,13,45,32.5,267.0,1.05,13.0,289.0,301.03,238.0
2016,3,3,14,0,23.0,246.0,1.0,13.0,261.0,263.08,208.52
2016,3,3,14,15,13.0,213.0,1.0,13.0,221.5,220.88,175.45
2016,3,3,14,30,3.0,180.0,1.0,13.0,182.0,179.49,142.53
2016,3,3,14,45,3.0,175.5,1.0,13.0,177.0,175.0,139.37
2016,3,3,15,0,3.0,171.0,1.0,13.0,172.0,170.55,136.11
2016,3,3,15,15,1.5,157.0,0.9,13.0,157.5,155.47,124.09
2016,3,3,15,30,0.0,143.0,0.8,13.0,143.0,140.55,112.18
2016,3,3,15,45,0.0,106.5,0.7,13.0,106.5,103.84,82.14
2016,3,3,16,0,0.0,70.0,0.6,13.0,70.0,67.67,52.1
2016,3,3,16,15,0.0,60.5,0.6,13.0,60.5,58.47,44.49
2016,3,3,16,30,0.0,51.0,0.6,13.0,51.0,49.27,36.72
2016,3,3,16,45,0.0,41.5,0.6,13.0,41.5,40.07,28.83
2016,3,3,17,0,0.0,32.0,0.6,13.0,32.0,30.89,20.83
2016,3,3,17,15,0.0,23.0,0.6,12.5,23.0,22.19,13.2
2016,3,3,17,30,0.0,14.0,0.6,12.0,14.0,13.5,5.48
2016,3,3,17,45,0.0,7.0,0.65,12.0,7.0,6.75,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,11.5,7.5,7.37,0.0
2016,3,4,7,0,0.0,15.0,1.3,12.0,15.0,14.47,2.89
2016,3,4,7,15,0.0,32.5,1.3,12.0,32.5,31.57,20.41
2016,3,4,7,30,0.0,50.0,1.3,12.0,50.0,48.87,35.79
2016,3,4,7,45,0.5,70.0,1.3,12.5,70.5,68.89,53.16
2016,3,4,8,0,1.0,90.0,1.3,13.0,91.0,89.0,70.32
2016,3,4,8,15,7.5,108.5,1.35,13.0,111.5,110.02,88.01
2016,3,4,8,30,14.0,127.0,1.4,13.0,132.0,131.76,106.11
2016,3,4,8,45,21.0,147.0,1.5,13.0,155.5,155.99,126.09
2016,3,4,9,0,28.0,167.0,1.6,13.0,179.0,185.06,149.82
2016,3,4,9,15,22.5,177.0,1.75,13.0,187.5,188.71,152.39
2016,3,4,9,30,17.0,187.0,1.9,13.0,196.0,196.04,157.94
2016,3,4,9,45,13.0,190.5,2.05,13.5,198.0,197.23,158.19
2016,3,4,10,0,9.0,194.0,2.2,14.0,200.0,198.14,158.23
2016,3,4,10,15,4.5,158.5,2.2,14.0,161.5,158.73,125.92
2016,3,4,10,30,0.0,123.0,2.2,14.0,123.0,119.72,93.81
2016,3,4,10,45,0.0,70.5,2.25,14.0,70.5,68.21,51.33
2016,3,4,11,0,0.0,18.0,2.3,14.0,18.0,17.4,8.95
2016,3,4,11,15,6.0,125.5,2.25,14.0,130.0,127.2,100.04
2016,3,4,11,30,12.0,233.0,2.2,14.0,242.0,241.06,191.35
2016,3,4,11,45,7.0,200.5,2.2,14.0,206.0,203.59,160.93
2016,3,4,12,0,2.0,168.0,2.2,14.0,170.0,166.38,130.96
2016,3,4,12,15,1.0,148.5,2.3,14.0,149.5,145.94,114.52
2016,3,4,12,30,0.0,129.0,2.4,14.0,129.0,125.62,98.05
2016,3,4,12,45,18.5,213.0,2.5,14.0,226.5,226.42,180.02
2016,3,4,13,0,37.0,297.0,2.6,14.0,324.0,338.45,268.42
2016,3,4,13,15,37.5,290.5,2.6,14.0,317.5,331.48,262.76
2016,3,4,13,30,38.0,284.0,2.6,14.0,311.0,324.39,257.51
2016,3,4,13,45,34.5,272.0,2.65,14.0,295.5,307.95,244.9
2016,3,4,14,0,31.0,260.0,2.7,14.0,280.0,291.6,232.34
2016,3,4,14,15,30.0,249.0,2.6,13.5,268.0,278.37,222.6
2016,3,4,14,30,29.0,238.0,2.5,13.0,256.0,265.16,212.81
2016,3,4,14,45,19.5,212.5,2.4,13.0,224.5,224.65,180.44
2016,3,4,15,0,10.0,187.0,2.3,13.0,193.0,191.59,153.85
2016,3,4,15,15,5.0,112.0,2.25,13.0,115.0,112.17,88.87
2016,3,4,15,30,0.0,37.0,2.2,13.0,37.0,35.74,24.82
2016,3,4,15,45,0.0,23.0,2.15,13.0,23.0,22.2,13.38
2016,3,4,16,0,0.0,9.0,2.1,13.0,9.0,8.68,1.81
2016,3,4,16,15,0.0,7.5,2.15,13.0,7.5,7.23,0.58
2016,3,4,16,30,0.0,6.0,2.2,13.0,6.0,5.78,0.0
2016,3,4,16,45,0.0,5.0,2.3,13.0,5.0,4.82,0.0
2016,3,4,17,0,0.0,4.0,2.4,13.0,4.0,3.85,0.0
2016,3,4,17,15,0.0,2.5,2.45,13.0,2.5,2.41,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,3.15,13.0,10.5,10.32,0.0
2016,3,5,7,0,0.0,21.0,3.3,13.0,21.0,20.31,7.63
2016,3,5,7,15,25.0,41.0,3.35,13.0,45.5,45.51,30.85
2016,3,5,7,30,50.0,61.0,3.4,13.0,70.0,73.11,54.29
2016,3,5,7,45,64.5,82.5,3.5,13.5,97.5,102.1,79.33
2016,3,5,8,0,79.0,104.0,3.6,14.0,125.0,135.51,107.94
2016,3,5,8,15,90.0,125.0,3.75,14.0,153.5,166.18,134.21
2016,3,5,8,30,101.0,146.0,3.9,14.0,182.0,197.94,161.04
2016,3,5,8,45,50.5,113.5,4.05,14.0,131.5,138.94,112.12
2016,3,5,9,0,0.0,81.0,4.2,14.0,81.0,78.35,60.76
2016,3,5,9,15,0.0,120.0,4.25,14.0,120.5,117.14,93.04
2016,3,5,9,30,0.0,159.0,4.3,14.0,160.0,156.41,125.2
2016,3,5,9,45,0.0,86.0,4.35,14.0,86.5,83.2,64.27
2016,3,5,10,0,0.0,13.0,4.4,14.0,13.0,12.56,4.95
2016,3,5,10,15,0.0,55.0,4.45,14.0,55.0,53.18,39.04
2016,3,5,10,30,0.0,97.0,4.5,14.0,97.0,93.95,72.82
2016,3,5,10,45,10.0,173.5,4.6,14.5,180.5,178.34,141.95
2016,3,5,11,0,20.0,250.0,4.7,15.0,264.0,264.97,211.21
2016,3,5,11,15,18.5,251.5,4.75,15.0,264.5,265.48,211.19
2016,3,5,11,30,17.0,253.0,4.8,15.0,265.0,265.91,211.32
2016,3,5,11,45,10.5,220.0,4.85,15.5,228.0,226.47,179.24
2016,3,5,12,0,4.0,187.0,4.9,16.0,191.0,187.27,147.31
2016,3,5,12,15,2.0,102.5,4.9,15.5,104.5,101.17,77.82
2016,3,5,12,30,0.0,18.0,4.9,15.0,18.0,17.41,8.83
2016,3,5,12,45,0.0,28.5,4.9,15.0,28.5,27.56,17.3
2016,3,5,13,0,0.0,39.0,4.9,15.0,39.0,37.72,25.74
2016,3,5,13,15,0.0,38.0,5.05,14.5,38.0,36.75,25.01
2016,3,5,13,30,0.0,37.0,5.2,14.0,37.0,35.78,24.28
2016,3,5,13,45,0.0,47.5,5.35,14.0,47.5,45.94,32.79
2016,3,5,14,0,0.0,58.0,5.5,14.0,58.0,56.1,41.31
2016,3,5,14,15,0.0,38.0,6.0,14.0,38.0,36.74,25.19
2016,3,5,14,30,0.0,18.0,6.5,14.0,18.0,17.39,8.99
2016,3,5,14,45,0.0,19.5,7.05,14.0,19.5,18.84,10.24
2016,3,5,15,0,0.0,21.0,7.6,14.0,21.0,20.28,11.49
2016,3,5,15,15,0.0,14.5,7.85,14.0,14.5,14.0,6.21
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.72,0.9
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.75,0.1
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,19.0,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,47.45,23.59
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,94.55,63.27
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,153.15,111.55
2016,3,6,7,45,427.0,74.0,3.0,11.5,171.5,207.62,159.17
2016,3,6,8,0,503.0,85.0,3.2,12.0,220.0,271.41,214.9
2016,3,6,8,15,556.5,92.5,3.3,12.0,269.5,329.22,266.03
2016,3,6,8,30,610.0,100.0,3.4,12.0,319.0,391.6,320.02
2016,3,6,8,45,374.0,146.0,3.5,12.0,286.0,350.11,288.24
2016,3,6,9,0,138.0,192.0,3.6,12.0,253.0,277.25,227.68
2016,3,6,9,15,433.0,158.0,3.65,12.0,377.0,434.74,359.44
2016,3,6,9,30,728.0,124.0,3.7,12.0,501.0,609.76,500.66
2016,3,6,9,45,402.5,191.5,3.75,12.5,403.0,486.98,398.48
2016,3,6,10,0,77.0,259.0,3.8,13.0,305.0,321.4,259.55
2016,3,6,10,15,435.5,198.5,3.8,13.0,474.5,549.08,447.99
2016,3,6,10,30,794.0,138.0,3.8,13.0,644.0,780.88,627.45
2016,3,6,10,45,656.0,189.0,3.8,13.0,618.0,745.98,597.85
2016,3,6,11,0,518.0,240.0,3.8,13.0,592.0,698.75,558.98
2016,3,6,11,15,460.5,270.5,3.85,13.0,589.5,693.06,552.98
2016,3,6,11,30,403.0,301.0,3.9,13.0,587.0,675.71,538.17
2016,3,6,11,45,291.5,328.5,3.95,13.0,537.0,612.98,487.82
2016,3,6,12,0,180.0,356.0,4.0,13.0,487.0,538.0,427.75
2016,3,6,12,15,109.0,331.0,4.1,13.0,410.5,439.35,350.59
2016,3,6,12,30,38.0,306.0,4.2,13.0,334.0,349.21,278.31
2016,3,6,12,45,24.5,269.0,4.3,13.0,287.0,289.18,230.97
2016,3,6,13,0,11.0,232.0,4.4,13.0,240.0,239.13,190.82
2016,3,6,13,15,10.5,227.5,4.45,13.0,235.0,234.02,186.94
2016,3,6,13,30,10.0,223.0,4.5,13.0,230.0,228.9,183.0
2016,3,6,13,45,23.0,247.0,4.6,13.0,262.5,264.26,212.17
2016,3,6,14,0,36.0,271.0,4.7,13.0,295.0,307.2,247.16
2016,3,6,14,15,133.0,276.0,4.75,12.5,358.5,394.71,320.78
2016,3,6,14,30,230.0,281.0,4.8,12.0,422.0,468.56,382.51
2016,3,6,14,45,115.0,201.0,4.85,12.0,271.5,292.4,239.74
2016,3,6,15,0,0.0,121.0,4.9,12.0,121.0,117.85,93.66
2016,3,6,15,15,0.0,96.0,4.9,12.0,96.0,93.06,73.27
2016,3,6,15,30,0.0,71.0,4.9,12.0,71.0,68.65,52.87
2016,3,6,15,45,0.0,66.5,4.9,12.0,66.5,64.28,49.33
2016,3,6,16,0,0.0,62.0,4.9,12.0,62.0,59.92,45.76
2016,3,6,16,15,0.0,53.5,4.9,11.5,53.5,51.69,38.91
2016,3,6,16,30,0.0,45.0,4.9,11.0,45.0,43.46,31.96
2016,3,6,16,45,0.0,36.0,4.9,11.0,36.0,34.75,24.43
2016,3,6,17,0,0.0,27.0,4.9,11.0,27.0,26.05,16.82
2016,3,6,17,15,0.0,19.5,4.95,11.0,19.5,18.81,10.41
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,11.57,3.98
2016,3,6,17,45,0.0,6.5,5.1,11.0,6.5,6.26,0.0
2016,3,6,18,0,0.0,1.0,5.2,11.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,5.25,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,133.5,13.5,2.9,8.5,24.0,22.3,0.0
2016,3,7,7,0,267.0,27.0,3.0,9.0,48.0,64.71,32.27
2016,3,7,7,15,385.0,37.5,3.1,9.0,92.5,113.91,74.03
2016,3,7,7,30,503.0,48.0,3.2,9.0,137.0,176.47,127.18
2016,3,7,7,45,571.5,55.0,3.3,9.0,187.5,233.7,179.32
2016,3,7,8,0,640.0,62.0,3.4,9.0,238.0,297.85,237.53
2016,3,7,8,15,588.0,81.0,3.45,9.0,267.0,332.18,271.58
2016,3,7,8,30,536.0,100.0,3.5,9.0,296.0,359.84,298.15
2016,3,7,8,45,404.5,142.0,3.55,9.0,301.5,362.7,302.14
2016,3,7,9,0,273.0,184.0,3.6,9.0,307.0,349.04,290.66
2016,3,7,9,15,136.5,97.5,3.6,9.0,159.0,186.68,155.83
2016,3,7,9,30,0.0,11.0,3.6,9.0,11.0,10.62,3.5
2016,3,7,9,45,10.0,115.0,3.65,9.5,121.0,118.68,95.73
2016,3,7,10,0,20.0,219.0,3.7,10.0,231.0,231.57,188.82
2016,3,7,10,15,241.5,232.0,3.75,10.0,386.5,432.63,356.65
2016,3,7,10,30,463.0,245.0,3.8,10.0,542.0,635.42,518.15
2016,3,7,10,45,407.0,273.5,3.85,10.5,542.0,626.02,507.07
2016,3,7,11,0,351.0,302.0,3.9,11.0,542.0,620.02,499.54
2016,3,7,11,15,348.0,311.5,3.95,11.0,554.5,634.88,510.44
2016,3,7,11,30,345.0,321.0,4.0,11.0,567.0,648.28,520.11
2016,3,7,11,45,399.0,306.5,4.1,11.0,595.0,684.16,548.87
2016,3,7,12,0,453.0,292.0,4.2,11.0,623.0,727.89,583.2
2016,3,7,12,15,396.0,313.0,4.25,11.0,603.0,693.34,555.61
2016,3,7,12,30,339.0,334.0,4.3,11.0,583.0,665.4,533.08
2016,3,7,12,45,308.5,338.0,4.35,11.0,563.5,641.24,514.35
2016,3,7,13,0,278.0,342.0,4.4,11.0,544.0,616.14,494.81
2016,3,7,13,15,331.0,321.5,4.4,11.0,557.5,636.11,512.18
2016,3,7,13,30,384.0,301.0,4.4,11.0,571.0,653.29,527.16
2016,3,7,13,45,203.5,277.0,4.4,11.5,420.0,461.27,374.33
2016,3,7,14,0,23.0,253.0,4.4,12.0,269.0,270.06,217.17
2016,3,7,14,15,234.5,244.5,4.35,12.0,390.0,447.45,365.89
2016,3,7,14,30,446.0,236.0,4.3,12.0,511.0,596.45,486.04
2016,3,7,14,45,632.5,169.0,4.25,12.0,533.5,645.75,527.64
2016,3,7,15,0,819.0,102.0,4.2,12.0,556.0,674.99,553.32
2016,3,7,15,15,798.5,99.0,4.05,12.0,514.0,625.4,513.56
2016,3,7,15,30,778.0,96.0,3.9,12.0,472.0,575.16,473.08
2016,3,7,15,45,753.5,90.5,3.8,12.0,426.0,520.85,428.59
2016,3,7,16,0,729.0,85.0,3.7,12.0,380.0,465.73,382.33
2016,3,7,16,15,689.0,80.0,3.55,11.5,330.5,404.85,330.75
2016,3,7,16,30,649.0,75.0,3.4,11.0,281.0,346.63,279.93
2016,3,7,16,45,592.5,68.0,3.3,11.0,230.5,283.61,223.77
2016,3,7,17,0,536.0,61.0,3.2,11.0,180.0,225.83,171.38
2016,3,7,17,15,441.5,51.0,3.25,10.5,132.5,161.69,115.48
2016,3,7,17,30,347.0,41.0,3.3,10.0,85.0,108.0,69.85
2016,3,7,17,45,173.5,27.0,3.35,10.0,49.0,50.68,24.01
2016,3,7,18,0,0.0,13.0,3.4,10.0,13.0,12.78,0.0
2016,3,7,18,15,0.0,6.5,3.45,10.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,48.5,14.5,2.05,8.5,18.5,17.7,0.0
2016,3,8,7,0,97.0,29.0,2.0,9.0,37.0,43.73,24.21
2016,3,8,7,15,143.0,48.5,1.95,9.0,70.0,78.53,54.73
2016,3,8,7,30,189.0,68.0,1.9,9.0,103.0,118.64,89.41
2016,3,8,7,45,207.0,89.0,1.85,9.5,138.0,157.07,123.78
2016,3,8,8,0,225.0,110.0,1.8,10.0,173.0,197.34,159.23
2016,3,8,8,15,249.5,126.5,1.75,10.0,209.0,237.2,193.89
2016,3,8,8,30,274.0,143.0,1.7,10.0,245.0,279.28,229.74
2016,3,8,8,45,508.0,112.0,1.7,10.5,331.5,385.29,317.25
2016,3,8,9,0,742.0,81.0,1.7,11.0,418.0,510.0,417.5
2016,3,8,9,15,456.5,159.0,1.75,11.0,373.0,452.93,370.08
2016,3,8,9,30,171.0,237.0,1.8,11.0,328.0,359.41,292.1
2016,3,8,9,45,253.5,244.5,1.85,11.0,389.5,437.29,355.15
2016,3,8,10,0,336.0,252.0,1.9,11.0,451.0,514.8,415.88
2016,3,8,10,15,241.0,279.5,1.9,11.0,426.5,476.99,383.74
2016,3,8,10,30,146.0,307.0,1.9,11.0,402.0,439.36,351.83
2016,3,8,10,45,92.5,297.5,1.95,11.0,359.0,381.63,305.79
2016,3,8,11,0,39.0,288.0,2.0,11.0,316.0,328.56,262.62
2016,3,8,11,15,70.0,315.5,1.95,11.0,366.0,385.43,307.83
2016,3,8,11,30,101.0,343.0,1.9,11.0,416.0,443.32,352.52
2016,3,8,11,45,141.0,352.0,1.9,11.0,455.0,498.33,394.9
2016,3,8,12,0,181.0,361.0,1.9,11.0,494.0,544.88,430.48
2016,3,8,12,15,252.5,350.5,1.9,11.0,536.5,606.97,478.33
2016,3,8,12,30,324.0,340.0,1.9,11.0,579.0,659.3,518.35
2016,3,8,12,45,251.0,348.5,1.95,11.0,533.0,602.2,474.21
2016,3,8,13,0,178.0,357.0,2.0,11.0,487.0,536.14,423.71
2016,3,8,13,15,125.5,340.5,2.05,11.0,431.0,470.28,373.38
2016,3,8,13,30,73.0,324.0,2.1,11.0,375.0,397.04,316.42
2016,3,8,13,45,118.0,322.0,2.2,11.0,401.5,439.2,351.34
2016,3,8,14,0,163.0,320.0,2.3,11.0,428.0,470.61,377.22
2016,3,8,14,15,85.5,260.5,2.15,10.5,317.0,333.64,269.43
2016,3,8,14,30,8.0,201.0,2.0,10.0,206.0,204.35,164.6
2016,3,8,14,45,4.0,176.5,1.85,10.0,179.0,176.43,142.32
2016,3,8,15,0,0.0,152.0,1.7,10.0,152.0,148.92,119.88
2016,3,8,15,15,0.0,95.5,1.55,10.0,95.5,92.54,73.16
2016,3,8,15,30,0.0,39.0,1.4,10.0,39.0,37.67,26.79
2016,3,8,15,45,0.0,73.5,1.3,10.0,73.5,71.07,55.53
2016,3,8,16,0,0.0,108.0,1.2,10.0,108.0,105.39,84.81
2016,3,8,16,15,0.0,94.0,1.2,9.5,94.0,91.56,73.36
2016,3,8,16,30,0.0,80.0,1.2,9.0,80.0,77.78,61.84
2016,3,8,16,45,0.0,65.5,1.3,9.0,65.5,63.52,49.59
2016,3,8,17,0,0.0,51.0,1.4,9.0,51.0,49.31,37.17
2016,3,8,17,15,0.0,37.5,1.45,8.5,37.5,36.22,25.62
2016,3,8,17,30,0.0,24.0,1.5,8.0,24.0,23.16,13.99
2016,3,8,17,45,0.0,14.0,1.6,8.0,14.0,13.5,4.37
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,2.4,10.5,3.0,2.89,0.0
2016,3,9,7,0,0.0,6.0,2.4,11.0,6.0,5.78,0.0
2016,3,9,7,15,0.0,11.5,2.4,11.0,11.5,11.08,3.71
2016,3,9,7,30,0.0,17.0,2.4,11.0,17.0,16.39,8.44
2016,3,9,7,45,0.0,23.5,2.4,11.0,23.5,22.67,13.98
2016,3,9,8,0,0.0,30.0,2.4,11.0,30.0,28.95,19.47
2016,3,9,8,15,0.0,36.0,2.35,11.0,36.0,34.75,24.48
2016,3,9,8,30,0.0,42.0,2.3,11.0,42.0,40.56,29.42
2016,3,9,8,45,50.5,120.0,2.3,11.5,143.0,146.06,119.16
2016,3,9,9,0,101.0,198.0,2.3,12.0,244.0,258.85,211.92
2016,3,9,9,15,73.0,209.0,2.25,12.0,244.0,257.54,209.7
2016,3,9,9,30,45.0,220.0,2.2,12.0,244.0,253.67,205.54
2016,3,9,9,45,22.5,177.5,2.15,12.0,189.5,194.64,156.9
2016,3,9,10,0,0.0,135.0,2.1,12.0,135.0,131.68,104.53
2016,3,9,10,15,1.5,157.5,2.1,12.0,158.5,155.3,123.85
2016,3,9,10,30,3.0,180.0,2.1,12.0,182.0,179.13,143.01
2016,3,9,10,45,9.5,213.0,2.15,12.5,219.5,217.93,173.95
2016,3,9,11,0,16.0,246.0,2.2,13.0,257.0,257.28,204.83
2016,3,9,11,15,12.0,231.5,2.25,13.0,240.0,239.17,190.04
2016,3,9,11,30,8.0,217.0,2.3,13.0,223.0,221.01,175.37
2016,3,9,11,45,5.0,193.5,2.35,13.5,197.5,194.58,153.83
2016,3,9,12,0,2.0,170.0,2.4,14.0,172.0,168.27,132.36
2016,3,9,12,15,7.5,209.0,2.4,14.0,215.0,212.55,168.02
2016,3,9,12,30,13.0,248.0,2.4,14.0,258.0,257.24,203.46
2016,3,9,12,45,12.5,243.5,2.45,14.0,253.0,252.14,199.37
2016,3,9,13,0,12.0,239.0,2.5,14.0,248.0,247.03,195.45
2016,3,9,13,15,8.5,215.5,2.5,14.0,222.0,219.9,173.96
2016,3,9,13,30,5.0,192.0,2.5,14.0,196.0,192.98,152.57
2016,3,9,13,45,15.5,226.5,2.55,14.5,237.5,236.81,187.86
2016,3,9,14,0,26.0,261.0,2.6,15.0,279.0,280.64,222.55
2016,3,9,14,15,24.5,249.0,2.6,14.5,265.5,266.58,212.01
2016,3,9,14,30,23.0,237.0,2.6,14.0,252.0,252.57,201.64
2016,3,9,14,45,24.0,226.5,2.6,14.0,241.5,241.98,193.66
2016,3,9,15,0,25.0,216.0,2.6,14.0,231.0,231.3,185.55
2016,3,9,15,15,12.5,172.5,2.5,14.0,180.0,177.93,142.46
2016,3,9,15,30,0.0,129.0,2.4,14.0,129.0,126.04,100.03
2016,3,9,15,45,4.0,137.0,2.3,14.0,138.5,136.58,109.19
2016,3,9,16,0,8.0,145.0,2.2,14.0,148.0,146.97,118.08
2016,3,9,16,15,4.0,127.5,2.05,13.5,129.0,127.31,102.14
2016,3,9,16,30,0.0,110.0,1.9,13.0,110.0,108.1,86.42
2016,3,9,16,45,0.0,91.0,1.75,13.0,91.0,89.23,70.55
2016,3,9,17,0,0.0,72.0,1.6,13.0,72.0,70.41,54.44
2016,3,9,17,15,0.0,53.5,1.6,12.5,53.5,52.14,38.65
2016,3,9,17,30,0.0,35.0,1.6,12.0,35.0,33.9,22.7
2016,3,9,17,45,0.0,20.5,1.6,12.0,20.5,19.79,9.2
2016,3,9,18,0,0.0,6.0,1.6,12.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,69.0,4.05,13.5,69.0,66.7,51.19
2016,3,10,9,0,0.0,132.0,4.2,14.0,132.0,129.2,103.17
2016,3,10,9,15,0.0,78.0,4.15,14.0,78.0,75.44,58.01
2016,3,10,9,30,0.0,24.0,4.1,14.0,24.0,23.18,13.97
2016,3,10,9,45,0.0,93.5,4.1,14.0,93.5,90.52,70.32
2016,3,10,10,0,0.0,163.0,4.1,14.0,163.0,159.76,127.08
2016,3,10,10,15,0.0,88.5,4.0,14.0,88.5,85.65,65.86
2016,3,10,10,30,0.0,14.0,3.9,14.0,14.0,13.53,5.71
2016,3,10,10,45,0.0,76.0,3.8,14.0,76.0,73.55,55.73
2016,3,10,11,0,0.0,138.0,3.7,14.0,138.0,134.52,105.66
2016,3,10,11,15,0.0,112.5,3.6,14.0,112.5,109.24,84.83
2016,3,10,11,30,0.0,87.0,3.5,14.0,87.0,84.24,64.27
2016,3,10,11,45,0.0,88.0,3.45,14.0,88.0,85.22,65.05
2016,3,10,12,0,0.0,89.0,3.4,14.0,89.0,86.19,65.82
2016,3,10,12,15,2.5,141.0,3.3,14.0,143.0,139.75,109.64
2016,3,10,12,30,5.0,193.0,3.2,14.0,197.0,194.09,153.46
2016,3,10,12,45,3.5,180.5,3.15,14.0,183.0,180.14,142.11
2016,3,10,13,0,2.0,168.0,3.1,14.0,169.0,166.23,130.94
2016,3,10,13,15,1.0,97.0,3.0,14.0,97.5,94.86,72.97
2016,3,10,13,30,0.0,26.0,2.9,14.0,26.0,25.14,15.37
2016,3,10,13,45,0.0,36.5,2.8,14.0,36.5,35.3,23.9
2016,3,10,14,0,0.0,47.0,2.7,14.0,47.0,45.46,32.41
2016,3,10,14,15,0.0,45.5,2.55,14.0,45.5,44.0,31.24
2016,3,10,14,30,0.0,44.0,2.4,14.0,44.0,42.54,30.09
2016,3,10,14,45,0.0,44.5,2.3,14.0,44.5,43.02,30.57
2016,3,10,15,0,0.0,45.0,2.2,14.0,45.0,43.49,31.05
2016,3,10,15,15,0.0,56.0,2.1,13.5,56.0,54.13,40.18
2016,3,10,15,30,0.0,67.0,2.0,13.0,67.0,64.78,49.35
2016,3,10,15,45,0.0,45.5,1.9,13.0,45.5,43.96,31.87
2016,3,10,16,0,0.0,24.0,1.8,13.0,24.0,23.17,14.23
2016,3,10,16,15,0.0,21.0,1.75,13.0,21.0,20.26,11.8
2016,3,10,16,30,0.0,18.0,1.7,13.0,18.0,17.36,9.33
2016,3,10,16,45,0.0,14.5,1.7,13.0,14.5,13.98,6.42
2016,3,10,17,0,0.0,11.0,1.7,13.0,11.0,10.6,3.47
2016,3,10,17,15,0.0,8.0,1.8,13.0,8.0,7.71,0.92
2016,3,10,17,30,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,3,10,17,45,0.0,3.0,2.05,13.0,3.0,2.89,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.0,5.15,11.5,7.0,6.74,0.05
2016,3,11,7,30,0.0,10.0,5.1,11.0,10.0,9.64,2.64
2016,3,11,7,45,0.0,13.5,5.05,11.0,13.5,13.02,5.62
2016,3,11,8,0,0.0,17.0,5.0,11.0,17.0,16.4,8.57
2016,3,11,8,15,0.0,20.5,4.85,11.0,20.5,19.78,11.49
2016,3,11,8,30,0.0,24.0,4.7,11.0,24.0,23.16,14.38
2016,3,11,8,45,0.0,19.0,4.55,11.0,19.0,18.34,10.17
2016,3,11,9,0,0.0,14.0,4.4,11.0,14.0,13.51,5.98
2016,3,11,9,15,0.0,35.0,4.45,11.0,35.0,33.81,23.33
2016,3,11,9,30,0.0,56.0,4.5,11.0,56.0,54.13,40.53
2016,3,11,9,45,0.0,38.0,4.6,11.0,38.0,36.72,25.64
2016,3,11,10,0,0.0,20.0,4.7,11.0,20.0,19.32,10.8
2016,3,11,10,15,3.0,107.5,4.45,11.0,109.5,106.6,84.36
2016,3,11,10,30,6.0,195.0,4.2,11.0,199.0,196.62,158.44
2016,3,11,10,45,3.0,175.5,4.0,11.5,178.0,174.53,139.57
2016,3,11,11,0,0.0,156.0,3.8,12.0,157.0,152.46,121.0
2016,3,11,11,15,112.5,256.5,3.6,12.0,339.5,366.92,297.1
2016,3,11,11,30,225.0,357.0,3.4,12.0,522.0,576.46,459.67
2016,3,11,11,45,320.0,338.0,3.25,12.0,576.0,652.03,517.39
2016,3,11,12,0,415.0,319.0,3.1,12.0,630.0,719.35,568.71
2016,3,11,12,15,337.5,341.0,3.15,12.0,594.5,674.8,533.16
2016,3,11,12,30,260.0,363.0,3.2,12.0,559.0,628.59,496.78
2016,3,11,12,45,133.5,283.0,3.25,12.0,384.0,418.16,334.95
2016,3,11,13,0,7.0,203.0,3.3,12.0,209.0,205.89,163.71
2016,3,11,13,15,25.5,255.5,3.6,12.0,274.5,282.89,226.75
2016,3,11,13,30,44.0,308.0,3.9,12.0,340.0,354.55,284.13
2016,3,11,13,45,48.5,303.0,4.2,12.0,337.0,352.18,282.81
2016,3,11,14,0,53.0,298.0,4.5,12.0,334.0,349.48,281.53
2016,3,11,14,15,323.0,244.5,4.65,11.5,449.5,518.81,424.94
2016,3,11,14,30,593.0,191.0,4.8,11.0,565.0,666.56,546.79
2016,3,11,14,45,497.0,207.5,4.95,11.0,509.0,590.73,485.89
2016,3,11,15,0,401.0,224.0,5.1,11.0,453.0,516.24,426.06
2016,3,11,15,15,430.0,199.0,5.0,10.5,428.5,497.74,412.84
2016,3,11,15,30,459.0,174.0,4.9,10.0,404.0,469.47,391.14
2016,3,11,15,45,338.5,174.5,4.85,10.0,335.0,375.39,312.88
2016,3,11,16,0,218.0,175.0,4.8,10.0,266.0,293.25,243.77
2016,3,11,16,15,203.0,156.0,4.65,10.0,232.5,255.3,211.56
2016,3,11,16,30,188.0,137.0,4.5,10.0,199.0,218.59,179.8
2016,3,11,16,45,162.0,116.0,4.4,10.0,163.0,177.22,143.81
2016,3,11,17,0,136.0,95.0,4.3,10.0,127.0,138.56,109.88
2016,3,11,17,15,108.0,73.5,4.2,9.5,95.0,101.75,77.75
2016,3,11,17,30,80.0,52.0,4.1,9.0,63.0,68.13,48.63
2016,3,11,17,45,40.0,32.0,4.05,9.0,37.5,37.87,22.43
2016,3,11,18,0,0.0,12.0,4.0,9.0,12.0,11.58,0.0
2016,3,11,18,15,0.0,6.0,3.95,9.0,6.0,5.9,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.93,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,7.71,0.92
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,11.57,4.35
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,15.43,7.75
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,19.29,11.09
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,23.16,14.42
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,27.03,17.71
2016,3,12,8,45,40.5,115.5,4.4,11.0,134.5,136.46,111.34
2016,3,12,9,0,81.0,203.0,4.5,11.0,241.0,253.08,208.59
2016,3,12,9,15,85.5,223.0,4.55,11.0,267.0,280.35,230.51
2016,3,12,9,30,90.0,243.0,4.6,11.0,293.0,307.89,252.6
2016,3,12,9,45,46.0,209.0,4.65,11.5,234.5,244.06,198.87
2016,3,12,10,0,2.0,175.0,4.7,12.0,176.0,173.24,139.0
2016,3,12,10,15,1.0,145.5,4.75,12.0,146.0,142.81,113.77
2016,3,12,10,30,0.0,116.0,4.8,12.0,116.0,112.69,88.69
2016,3,12,10,45,2.5,154.5,4.85,12.0,156.0,153.03,121.93
2016,3,12,11,0,5.0,193.0,4.9,12.0,196.0,193.86,155.18
2016,3,12,11,15,4.0,184.0,5.0,12.0,187.0,183.97,146.9
2016,3,12,11,30,3.0,175.0,5.1,12.0,178.0,174.09,138.72
2016,3,12,11,45,1.5,155.5,5.2,12.0,157.0,153.26,121.58
2016,3,12,12,0,0.0,136.0,5.3,12.0,136.0,132.51,104.49
2016,3,12,12,15,0.0,103.5,5.2,12.0,103.5,100.4,78.04
2016,3,12,12,30,0.0,71.0,5.1,12.0,71.0,68.74,51.83
2016,3,12,12,45,0.0,93.5,5.1,12.0,93.5,90.57,69.97
2016,3,12,13,0,0.0,116.0,5.1,12.0,116.0,112.71,88.29
2016,3,12,13,15,1.5,149.0,5.05,12.0,150.0,146.76,116.4
2016,3,12,13,30,3.0,182.0,5.0,12.0,184.0,181.08,144.6
2016,3,12,13,45,7.5,205.5,4.95,12.0,210.5,208.59,167.28
2016,3,12,14,0,12.0,229.0,4.9,12.0,237.0,236.12,189.92
2016,3,12,14,15,6.0,186.5,4.75,12.0,190.5,187.95,150.74
2016,3,12,14,30,0.0,144.0,4.6,12.0,144.0,140.55,111.89
2016,3,12,14,45,4.0,167.5,4.5,12.0,169.5,167.13,134.24
2016,3,12,15,0,8.0,191.0,4.4,12.0,195.0,193.76,156.49
2016,3,12,15,15,4.0,133.0,4.3,12.0,135.0,132.4,106.0
2016,3,12,15,30,0.0,75.0,4.2,12.0,75.0,72.53,56.02
2016,3,12,15,45,107.0,125.5,4.1,12.0,171.0,189.36,155.99
2016,3,12,16,0,214.0,176.0,4.0,12.0,267.0,292.46,241.15
2016,3,12,16,15,190.0,159.0,3.9,12.0,232.5,252.64,207.36
2016,3,12,16,30,166.0,142.0,3.8,12.0,198.0,215.0,175.36
2016,3,12,16,45,140.0,120.5,3.75,12.0,162.5,174.24,140.46
2016,3,12,17,0,114.0,99.0,3.7,12.0,127.0,136.23,107.63
2016,3,12,17,15,84.0,76.5,3.6,11.5,94.5,99.08,75.78
2016,3,12,17,30,54.0,54.0,3.5,11.0,62.0,65.4,47.12
2016,3,12,17,45,27.0,32.5,3.4,11.0,36.5,35.72,21.42
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,10.61,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,5.41,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.0,5.5,5.3,0.0
2016,3,13,7,0,0.0,11.0,3.7,12.0,11.0,10.6,3.05
2016,3,13,7,15,0.0,19.0,3.75,12.0,19.0,18.32,9.9
2016,3,13,7,30,0.0,27.0,3.8,12.0,27.0,26.05,16.72
2016,3,13,7,45,0.0,35.5,3.9,12.0,35.5,34.27,23.91
2016,3,13,8,0,0.0,44.0,4.0,12.0,44.0,42.49,31.01
2016,3,13,8,15,0.0,53.0,4.05,12.0,53.0,51.2,38.44
2016,3,13,8,30,0.0,62.0,4.1,12.0,62.0,59.92,45.78
2016,3,13,8,45,0.0,52.5,4.2,12.0,52.5,50.73,37.81
2016,3,13,9,0,0.0,43.0,4.3,12.0,43.0,41.54,29.87
2016,3,13,9,15,0.0,40.0,4.3,12.0,40.0,38.65,27.31
2016,3,13,9,30,0.0,37.0,4.3,12.0,37.0,35.75,24.77
2016,3,13,9,45,6.5,125.5,4.3,12.0,129.5,126.76,101.22
2016,3,13,10,0,13.0,214.0,4.3,12.0,222.0,220.97,178.4
2016,3,13,10,15,12.5,220.0,4.35,12.0,228.0,226.95,182.73
2016,3,13,10,30,12.0,226.0,4.4,12.0,234.0,232.88,187.21
2016,3,13,10,45,6.0,185.5,4.45,12.0,189.5,187.03,149.58
2016,3,13,11,0,0.0,145.0,4.5,12.0,145.0,141.44,111.99
2016,3,13,11,15,6.5,194.5,4.55,12.0,199.5,196.7,157.29
2016,3,13,11,30,13.0,244.0,4.6,12.0,254.0,252.77,202.55
2016,3,13,11,45,6.5,175.5,4.65,12.5,180.5,177.74,141.29
2016,3,13,12,0,0.0,107.0,4.7,13.0,107.0,103.84,80.5
2016,3,13,12,15,3.5,156.5,4.65,13.0,159.0,156.08,123.42
2016,3,13,12,30,7.0,206.0,4.6,13.0,211.0,208.94,166.27
2016,3,13,12,45,6.0,196.5,4.6,13.0,200.5,198.42,157.71
2016,3,13,13,0,5.0,187.0,4.6,13.0,190.0,187.92,149.27
2016,3,13,13,15,5.5,192.5,4.5,13.0,196.5,193.85,154.18
2016,3,13,13,30,6.0,198.0,4.4,13.0,203.0,199.77,159.07
2016,3,13,13,45,3.0,135.5,4.35,13.0,138.0,134.54,106.07
2016,3,13,14,0,0.0,73.0,4.3,13.0,73.0,70.65,53.43
2016,3,13,14,15,0.0,71.5,4.2,13.0,71.5,69.19,52.34
2016,3,13,14,30,0.0,70.0,4.1,13.0,70.0,67.72,51.23
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,77.4,59.43
2016,3,13,15,0,0.0,90.0,4.0,13.0,90.0,87.09,67.66
2016,3,13,15,15,0.0,59.0,3.9,13.0,59.0,57.04,42.63
2016,3,13,15,30,0.0,28.0,3.8,13.0,28.0,27.04,17.37
2016,3,13,15,45,0.0,42.5,3.75,13.0,42.5,41.06,29.37
2016,3,13,16,0,0.0,57.0,3.7,13.0,57.0,55.08,41.4
2016,3,13,16,15,0.0,49.5,3.65,12.5,49.5,47.82,35.4
2016,3,13,16,30,0.0,42.0,3.6,12.0,42.0,40.56,29.33
2016,3,13,16,45,0.0,35.0,3.55,12.0,35.0,33.79,23.53
2016,3,13,17,0,0.0,28.0,3.5,12.0,28.0,27.02,17.65
2016,3,13,17,15,0.0,21.0,3.45,12.0,21.0,20.26,11.7
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,13.5,5.73
2016,3,13,17,45,0.0,8.5,3.35,12.0,8.5,8.19,0.86
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
