Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,74.5,23.0,2.5,9.5,31.5,30.21,10.27
2016,3,14,7,0,149.0,46.0,2.5,10.0,63.0,70.81,46.64
2016,3,14,7,15,224.5,64.0,2.5,10.0,105.0,114.23,82.61
2016,3,14,7,30,300.0,82.0,2.5,10.0,147.0,168.67,129.16
2016,3,14,7,45,357.0,96.5,2.55,10.0,193.0,220.14,174.49
2016,3,14,8,0,414.0,111.0,2.6,10.0,239.0,277.6,224.73
2016,3,14,8,15,484.0,110.0,2.6,10.0,285.0,330.15,270.46
2016,3,14,8,30,554.0,109.0,2.6,10.0,331.0,391.37,322.68
2016,3,14,8,45,498.5,139.0,2.65,10.5,357.0,419.41,345.91
2016,3,14,9,0,443.0,169.0,2.7,11.0,383.0,443.22,364.47
2016,3,14,9,15,328.5,210.0,2.65,11.0,376.5,429.87,352.26
2016,3,14,9,30,214.0,251.0,2.6,11.0,370.0,405.39,330.42
2016,3,14,9,45,192.0,271.0,2.6,11.5,383.5,419.71,340.21
2016,3,14,10,0,170.0,291.0,2.6,12.0,397.0,431.86,347.85
2016,3,14,10,15,286.5,285.5,2.6,12.0,475.0,529.57,425.56
2016,3,14,10,30,403.0,280.0,2.6,12.0,553.0,626.78,500.69
2016,3,14,10,45,305.5,313.5,2.6,12.0,525.0,592.56,471.13
2016,3,14,11,0,208.0,347.0,2.6,12.0,497.0,544.38,431.75
2016,3,14,11,15,360.5,310.0,2.6,12.0,576.5,650.39,515.64
2016,3,14,11,30,513.0,273.0,2.6,12.0,656.0,760.61,599.31
2016,3,14,11,45,704.0,198.0,2.6,12.5,731.0,862.1,674.08
2016,3,14,12,0,895.0,123.0,2.6,13.0,806.0,950.82,733.63
2016,3,14,12,15,895.0,123.0,2.65,13.0,807.0,953.72,735.07
2016,3,14,12,30,895.0,123.0,2.7,13.0,808.0,953.07,735.07
2016,3,14,12,45,880.5,129.0,2.75,13.0,798.0,947.81,732.06
2016,3,14,13,0,866.0,135.0,2.8,13.0,788.0,933.59,722.98
2016,3,14,13,15,861.0,134.0,2.85,13.0,772.5,917.05,712.43
2016,3,14,13,30,856.0,133.0,2.9,13.0,757.0,897.28,699.69
2016,3,14,13,45,846.5,132.0,3.0,13.0,734.0,870.59,682.42
2016,3,14,14,0,837.0,131.0,3.1,13.0,711.0,841.14,663.11
2016,3,14,14,15,825.5,129.0,3.15,12.5,680.5,806.44,640.73
2016,3,14,14,30,814.0,127.0,3.2,12.0,650.0,769.49,616.45
2016,3,14,14,45,797.0,124.5,3.3,12.0,612.5,725.96,586.04
2016,3,14,15,0,780.0,122.0,3.4,12.0,575.0,682.9,554.61
2016,3,14,15,15,758.5,118.5,3.4,12.0,533.0,632.78,516.12
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,582.25,476.45
2016,3,14,15,45,705.5,110.5,3.45,12.0,443.5,524.89,430.55
2016,3,14,16,0,674.0,106.0,3.5,12.0,396.0,468.72,384.37
2016,3,14,16,15,633.5,100.0,3.45,11.5,346.5,408.33,334.04
2016,3,14,16,30,593.0,94.0,3.4,11.0,297.0,350.78,284.64
2016,3,14,16,45,535.5,85.5,3.35,11.0,246.5,287.77,229.34
2016,3,14,17,0,478.0,77.0,3.3,11.0,196.0,230.26,177.97
2016,3,14,17,15,392.0,65.5,3.2,10.5,147.5,167.74,123.64
2016,3,14,17,30,306.0,54.0,3.1,10.0,99.0,116.05,79.61
2016,3,14,17,45,153.0,38.5,3.05,10.0,61.0,60.26,36.49
2016,3,14,18,0,0.0,23.0,3.0,10.0,23.0,22.07,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.5,11.5,11.3,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,177.0,19.0,1.8,8.5,40.0,37.67,13.79
2016,3,15,7,0,354.0,38.0,1.8,9.0,80.0,96.9,59.96
2016,3,15,7,15,448.5,47.5,1.75,9.0,128.0,148.7,103.52
2016,3,15,7,30,543.0,57.0,1.7,9.0,176.0,211.21,158.08
2016,3,15,7,45,607.0,62.5,1.65,9.5,228.0,269.79,210.56
2016,3,15,8,0,671.0,68.0,1.6,10.0,280.0,334.66,267.47
2016,3,15,8,15,710.0,73.0,1.6,10.5,331.0,393.42,318.36
2016,3,15,8,30,749.0,78.0,1.6,11.0,382.0,455.38,370.09
2016,3,15,8,45,778.5,81.0,1.6,11.5,430.5,512.44,416.25
2016,3,15,9,0,808.0,84.0,1.6,12.0,479.0,570.5,461.57
2016,3,15,9,15,827.5,86.5,1.55,12.0,523.0,622.33,501.24
2016,3,15,9,30,847.0,89.0,1.5,12.0,567.0,673.55,539.27
2016,3,15,9,45,863.0,91.0,1.45,12.5,606.0,717.67,568.44
2016,3,15,10,0,879.0,93.0,1.4,13.0,645.0,763.13,597.73
2016,3,15,10,15,889.5,94.5,1.4,13.0,677.0,801.98,623.45
2016,3,15,10,30,900.0,96.0,1.4,13.0,709.0,838.46,647.34
2016,3,15,10,45,908.5,97.0,1.4,13.5,734.5,870.12,666.54
2016,3,15,11,0,917.0,98.0,1.4,14.0,760.0,898.9,683.65
2016,3,15,11,15,921.5,98.5,1.4,14.0,777.5,920.55,697.18
2016,3,15,11,30,926.0,99.0,1.4,14.0,795.0,938.83,708.59
2016,3,15,11,45,929.0,99.0,1.45,14.5,805.0,951.75,715.98
2016,3,15,12,0,932.0,99.0,1.5,15.0,815.0,961.08,721.15
2016,3,15,12,15,932.5,99.0,1.55,15.0,816.0,964.48,723.9
2016,3,15,12,30,933.0,99.0,1.6,15.0,817.0,964.19,724.42
2016,3,15,12,45,934.0,97.5,1.65,15.0,811.0,959.03,721.87
2016,3,15,13,0,935.0,96.0,1.7,15.0,805.0,950.17,717.02
2016,3,15,13,15,931.5,95.5,1.75,15.0,790.0,934.74,707.89
2016,3,15,13,30,928.0,95.0,1.8,15.0,775.0,915.83,696.52
2016,3,15,13,45,921.0,94.0,1.85,15.0,752.5,890.03,680.47
2016,3,15,14,0,914.0,93.0,1.9,15.0,730.0,861.13,662.28
2016,3,15,14,15,905.0,91.5,1.95,15.0,699.5,827.16,640.43
2016,3,15,14,30,896.0,90.0,2.0,15.0,669.0,790.57,616.55
2016,3,15,14,45,883.5,88.0,2.05,15.0,632.5,748.45,588.42
2016,3,15,15,0,871.0,86.0,2.1,15.0,596.0,704.4,558.51
2016,3,15,15,15,853.5,83.5,2.1,14.5,553.5,657.49,525.8
2016,3,15,15,30,836.0,81.0,2.1,14.0,511.0,606.63,488.0
2016,3,15,15,45,813.0,77.5,2.15,14.0,464.0,550.87,444.59
2016,3,15,16,0,790.0,74.0,2.2,14.0,417.0,495.25,399.88
2016,3,15,16,15,756.5,70.0,2.2,13.5,366.5,434.65,350.26
2016,3,15,16,30,723.0,66.0,2.2,13.0,316.0,375.93,300.4
2016,3,15,16,45,674.0,61.0,2.2,13.0,264.5,312.8,245.09
2016,3,15,17,0,625.0,56.0,2.2,13.0,213.0,254.3,192.48
2016,3,15,17,15,548.0,48.5,2.3,12.5,163.0,190.64,136.5
2016,3,15,17,30,471.0,41.0,2.4,12.0,113.0,135.34,88.43
2016,3,15,17,45,335.0,30.0,2.55,11.5,71.0,77.48,42.76
2016,3,15,18,0,199.0,19.0,2.7,11.0,29.0,33.56,0.0
2016,3,15,18,15,99.5,9.5,2.7,11.0,14.5,11.01,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,11.8,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,49.0,45.97,20.21
2016,3,16,7,0,398.0,36.0,0.8,10.0,86.0,103.16,63.31
2016,3,16,7,15,488.0,44.5,0.8,10.5,134.5,155.84,107.49
2016,3,16,7,30,578.0,53.0,0.8,11.0,183.0,218.67,161.75
2016,3,16,7,45,635.0,59.0,0.85,11.5,235.0,277.6,214.03
2016,3,16,8,0,692.0,65.0,0.9,12.0,287.0,341.68,269.55
2016,3,16,8,15,729.5,69.5,1.0,12.5,338.0,400.93,320.16
2016,3,16,8,30,767.0,74.0,1.1,13.0,389.0,462.72,371.16
2016,3,16,8,45,794.5,77.0,1.25,13.5,437.5,519.63,417.11
2016,3,16,9,0,822.0,80.0,1.4,14.0,486.0,577.3,462.29
2016,3,16,9,15,841.0,83.0,1.4,14.0,530.0,629.98,502.31
2016,3,16,9,30,860.0,86.0,1.4,14.0,574.0,679.2,538.6
2016,3,16,9,45,874.5,87.5,1.45,14.5,613.0,725.03,569.3
2016,3,16,10,0,889.0,89.0,1.5,15.0,652.0,769.24,598.39
2016,3,16,10,15,899.0,90.5,1.5,15.0,684.0,808.0,623.91
2016,3,16,10,30,909.0,92.0,1.5,15.0,716.0,844.32,647.56
2016,3,16,10,45,916.0,93.0,1.55,15.5,741.0,874.93,666.52
2016,3,16,11,0,923.0,94.0,1.6,16.0,766.0,902.54,683.43
2016,3,16,11,15,927.5,95.0,1.6,16.0,783.5,924.79,697.37
2016,3,16,11,30,932.0,96.0,1.6,16.0,801.0,943.66,709.15
2016,3,16,11,45,935.0,96.0,1.6,16.0,810.5,956.58,717.1
2016,3,16,12,0,938.0,96.0,1.6,16.0,820.0,965.89,722.85
2016,3,16,12,15,938.0,96.0,1.6,16.0,821.0,968.78,724.52
2016,3,16,12,30,938.0,96.0,1.6,16.0,822.0,967.95,723.97
2016,3,16,12,45,939.0,94.0,1.65,16.5,815.5,962.15,719.68
2016,3,16,13,0,940.0,92.0,1.7,17.0,809.0,952.63,713.1
2016,3,16,13,15,936.0,91.5,1.7,17.0,794.0,936.61,703.03
2016,3,16,13,30,932.0,91.0,1.7,17.0,779.0,917.12,690.79
2016,3,16,13,45,926.0,90.0,1.7,17.0,756.0,892.0,674.84
2016,3,16,14,0,920.0,89.0,1.7,17.0,733.0,863.73,656.79
2016,3,16,14,15,911.0,87.5,1.7,17.0,703.0,829.51,634.62
2016,3,16,14,30,902.0,86.0,1.7,17.0,673.0,792.66,610.52
2016,3,16,14,45,889.5,84.0,1.7,17.0,636.0,750.26,582.29
2016,3,16,15,0,877.0,82.0,1.7,17.0,599.0,705.91,552.36
2016,3,16,15,15,860.5,80.0,1.65,16.5,557.0,657.24,518.99
2016,3,16,15,30,844.0,78.0,1.6,16.0,515.0,609.75,483.96
2016,3,16,15,45,821.0,75.0,1.6,16.0,468.0,554.1,441.22
2016,3,16,16,0,798.0,72.0,1.6,16.0,421.0,498.57,397.25
2016,3,16,16,15,765.5,68.0,1.55,15.5,370.5,437.95,348.37
2016,3,16,16,30,733.0,64.0,1.5,15.0,320.0,379.11,299.17
2016,3,16,16,45,685.5,59.0,1.45,14.5,268.5,315.9,245.04
2016,3,16,17,0,638.0,54.0,1.4,14.0,217.0,256.83,192.93
2016,3,16,17,15,563.5,47.0,1.45,13.5,166.5,193.69,137.78
2016,3,16,17,30,489.0,40.0,1.5,13.0,116.0,138.38,89.89
2016,3,16,17,45,357.5,29.5,1.6,13.0,73.5,80.34,44.11
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,35.92,2.77
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,11.35,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,144.0,12.0,2.2,11.0,15.0,18.34,0.0
2016,3,17,6,45,299.5,23.5,2.35,11.5,54.5,57.03,25.6
2016,3,17,7,0,455.0,35.0,2.5,12.0,94.0,112.84,68.78
2016,3,17,7,15,541.5,43.0,2.45,12.0,144.5,167.9,115.75
2016,3,17,7,30,628.0,51.0,2.4,12.0,195.0,232.43,172.63
2016,3,17,7,45,682.0,56.0,2.4,12.5,248.0,292.31,226.65
2016,3,17,8,0,736.0,61.0,2.4,13.0,301.0,357.23,283.82
2016,3,17,8,15,772.0,65.0,2.3,13.0,353.0,417.72,336.49
2016,3,17,8,30,808.0,69.0,2.2,13.0,405.0,480.5,389.23
2016,3,17,8,45,833.5,72.0,2.1,13.5,454.0,538.36,435.56
2016,3,17,9,0,859.0,75.0,2.0,14.0,503.0,594.63,478.91
2016,3,17,9,15,876.5,77.5,1.9,14.5,548.0,647.15,517.73
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,698.77,553.66
2016,3,17,9,45,907.5,81.5,1.75,15.5,632.0,745.2,583.88
2016,3,17,10,0,921.0,83.0,1.7,16.0,671.0,789.82,612.2
2016,3,17,10,15,930.5,84.5,1.65,16.0,703.5,829.21,637.5
2016,3,17,10,30,940.0,86.0,1.6,16.0,736.0,866.02,660.74
2016,3,17,10,45,946.5,87.0,1.55,16.5,761.0,896.96,678.49
2016,3,17,11,0,953.0,88.0,1.5,17.0,786.0,924.77,693.97
2016,3,17,11,15,957.0,89.0,1.4,17.0,803.5,947.08,706.26
2016,3,17,11,30,961.0,90.0,1.3,17.0,821.0,965.87,716.17
2016,3,17,11,45,963.0,90.5,1.25,17.5,830.5,978.68,721.65
2016,3,17,12,0,965.0,91.0,1.2,18.0,840.0,987.75,724.84
2016,3,17,12,15,965.5,91.0,1.1,18.0,841.0,991.11,724.94
2016,3,17,12,30,966.0,91.0,1.0,18.0,842.0,990.65,722.72
2016,3,17,12,45,962.5,91.5,0.95,18.5,834.5,983.25,715.86
2016,3,17,13,0,959.0,92.0,0.9,19.0,827.0,972.12,706.89
2016,3,17,13,15,955.0,91.0,0.8,19.0,811.5,955.23,694.78
2016,3,17,13,30,951.0,90.0,0.7,19.0,796.0,934.8,680.57
2016,3,17,13,45,944.5,89.0,0.6,19.0,772.5,908.78,662.94
2016,3,17,14,0,938.0,88.0,0.5,19.0,749.0,879.57,643.39
2016,3,17,14,15,929.0,87.0,0.5,19.0,718.5,845.32,622.59
2016,3,17,14,30,920.0,86.0,0.5,19.0,688.0,808.37,599.91
2016,3,17,14,45,907.5,84.0,0.5,19.0,650.5,765.27,572.89
2016,3,17,15,0,895.0,82.0,0.5,19.0,613.0,720.16,544.21
2016,3,17,15,15,878.5,79.5,0.55,18.5,570.0,670.13,513.01
2016,3,17,15,30,862.0,77.0,0.6,18.0,527.0,618.97,478.13
2016,3,17,15,45,839.0,74.5,0.7,18.0,479.0,565.2,439.46
2016,3,17,16,0,816.0,72.0,0.8,18.0,431.0,509.26,397.53
2016,3,17,16,15,784.0,68.0,0.85,17.5,380.0,447.88,350.02
2016,3,17,16,30,752.0,64.0,0.9,17.0,329.0,388.19,301.77
2016,3,17,16,45,704.0,59.0,0.95,17.0,276.0,323.66,247.48
2016,3,17,17,0,656.0,54.0,1.0,17.0,223.0,263.31,195.05
2016,3,17,17,15,581.5,47.0,1.1,16.5,172.0,198.96,139.82
2016,3,17,17,30,507.0,40.0,1.2,16.0,121.0,142.48,91.56
2016,3,17,17,45,376.0,29.5,1.35,15.5,77.0,83.24,45.43
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,37.76,5.66
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,11.65,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,20.28,0.0
2016,3,18,6,45,280.5,27.0,2.45,10.5,57.5,59.7,29.42
2016,3,18,7,0,428.0,40.0,2.5,11.0,97.0,115.1,72.39
2016,3,18,7,15,515.0,48.0,2.45,11.0,147.5,169.1,118.57
2016,3,18,7,30,602.0,56.0,2.4,11.0,198.0,232.82,174.78
2016,3,18,7,45,301.0,79.0,2.4,11.0,150.0,187.9,148.94
2016,3,18,8,0,0.0,102.0,2.4,11.0,102.0,99.6,79.82
2016,3,18,8,15,0.0,119.5,2.4,11.0,119.5,116.9,94.41
2016,3,18,8,30,0.0,137.0,2.4,11.0,137.0,134.25,108.69
2016,3,18,8,45,42.5,177.5,2.4,11.5,199.0,202.1,164.95
2016,3,18,9,0,85.0,218.0,2.4,12.0,261.0,271.78,221.49
2016,3,18,9,15,111.5,241.5,2.4,12.0,303.0,317.13,257.75
2016,3,18,9,30,138.0,265.0,2.4,12.0,345.0,370.34,299.77
2016,3,18,9,45,99.0,273.5,2.4,12.5,333.0,350.56,282.06
2016,3,18,10,0,60.0,282.0,2.4,13.0,321.0,333.35,266.5
2016,3,18,10,15,42.0,274.5,2.35,13.0,302.5,312.93,249.55
2016,3,18,10,30,24.0,267.0,2.3,13.0,284.0,284.39,226.18
2016,3,18,10,45,43.0,300.5,2.3,13.5,332.0,343.58,272.34
2016,3,18,11,0,62.0,334.0,2.3,14.0,380.0,396.83,312.73
2016,3,18,11,15,309.5,301.5,2.25,14.0,537.5,599.45,472.56
2016,3,18,11,30,557.0,269.0,2.2,14.0,695.0,801.47,622.3
2016,3,18,11,45,741.0,191.5,2.2,14.0,765.5,896.61,689.92
2016,3,18,12,0,925.0,114.0,2.2,14.0,836.0,978.54,744.65
2016,3,18,12,15,925.0,114.0,2.15,14.0,837.0,981.25,744.88
2016,3,18,12,30,925.0,114.0,2.1,14.0,838.0,980.29,743.65
2016,3,18,12,45,920.0,115.5,2.1,14.0,830.0,972.7,738.73
2016,3,18,13,0,915.0,117.0,2.1,14.0,822.0,961.55,731.61
2016,3,18,13,15,911.0,116.0,2.15,14.0,806.5,945.14,721.64
2016,3,18,13,30,907.0,115.0,2.2,14.0,791.0,925.35,709.44
2016,3,18,13,45,901.5,113.0,2.3,14.0,768.0,899.91,693.86
2016,3,18,14,0,896.0,111.0,2.4,14.0,745.0,871.39,676.03
2016,3,18,14,15,886.5,109.0,2.45,14.0,714.5,836.71,653.29
2016,3,18,14,30,877.0,107.0,2.5,14.0,684.0,803.29,631.28
2016,3,18,14,45,866.5,103.5,2.55,14.0,647.0,761.07,602.67
2016,3,18,15,0,856.0,100.0,2.6,14.0,610.0,716.84,572.24
2016,3,18,15,15,701.0,130.0,2.65,13.5,528.0,612.2,493.71
2016,3,18,15,30,546.0,160.0,2.7,13.0,446.0,513.48,417.09
2016,3,18,15,45,597.5,130.0,2.75,13.0,417.5,487.94,397.87
2016,3,18,16,0,649.0,100.0,2.8,13.0,389.0,453.46,370.02
2016,3,18,16,15,595.0,101.5,2.65,12.5,342.5,395.44,321.74
2016,3,18,16,30,541.0,103.0,2.5,12.0,296.0,341.52,275.85
2016,3,18,16,45,500.5,91.5,2.45,12.0,248.0,282.46,224.53
2016,3,18,17,0,460.0,80.0,2.4,12.0,200.0,229.02,176.97
2016,3,18,17,15,397.5,67.0,2.3,11.5,154.0,172.54,127.48
2016,3,18,17,30,335.0,54.0,2.2,11.0,108.0,122.98,84.48
2016,3,18,17,45,233.0,38.5,2.15,10.5,69.0,72.71,44.13
2016,3,18,18,0,131.0,23.0,2.1,10.0,30.0,33.0,8.2
2016,3,18,18,15,65.5,11.5,2.05,10.0,15.0,12.62,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,19.04,0.0
2016,3,19,6,45,190.0,31.0,1.7,11.0,57.5,54.08,29.3
2016,3,19,7,0,380.0,42.0,1.8,11.0,95.0,110.51,70.91
2016,3,19,7,15,463.5,51.0,1.85,11.0,143.0,162.27,115.04
2016,3,19,7,30,547.0,60.0,1.9,11.0,191.0,223.4,168.7
2016,3,19,7,45,602.5,66.0,1.95,11.5,242.0,280.74,219.94
2016,3,19,8,0,658.0,72.0,2.0,12.0,293.0,343.42,274.69
2016,3,19,8,15,694.5,76.5,2.0,12.0,343.0,400.84,324.54
2016,3,19,8,30,731.0,81.0,2.0,12.0,393.0,460.25,374.55
2016,3,19,8,45,494.5,149.0,2.05,12.5,371.0,436.12,354.97
2016,3,19,9,0,258.0,217.0,2.1,13.0,349.0,384.48,311.52
2016,3,19,9,15,294.5,231.0,2.05,13.0,394.0,434.99,351.61
2016,3,19,9,30,331.0,245.0,2.0,13.0,439.0,487.9,392.28
2016,3,19,9,45,595.0,170.5,2.0,13.0,545.5,624.12,500.44
2016,3,19,10,0,859.0,96.0,2.0,13.0,652.0,762.67,603.01
2016,3,19,10,15,690.0,171.0,2.0,13.0,631.5,743.05,586.14
2016,3,19,10,30,521.0,246.0,2.0,13.0,611.0,700.98,550.91
2016,3,19,10,45,511.5,260.0,2.0,13.5,628.5,721.99,564.53
2016,3,19,11,0,502.0,274.0,2.0,14.0,646.0,740.6,575.71
2016,3,19,11,15,390.5,320.5,2.0,14.0,614.0,692.69,537.65
2016,3,19,11,30,279.0,367.0,2.0,14.0,582.0,647.85,501.7
2016,3,19,11,45,326.5,359.0,2.05,14.0,613.5,686.03,531.11
2016,3,19,12,0,374.0,351.0,2.1,14.0,645.0,723.65,559.24
2016,3,19,12,15,333.5,363.0,2.1,14.0,625.0,700.24,540.87
2016,3,19,12,30,293.0,375.0,2.1,14.0,605.0,675.32,521.89
2016,3,19,12,45,282.5,373.5,2.1,14.0,594.0,662.41,512.65
2016,3,19,13,0,272.0,372.0,2.1,14.0,583.0,648.42,502.55
2016,3,19,13,15,315.5,353.5,2.05,14.0,593.5,663.68,515.17
2016,3,19,13,30,359.0,335.0,2.0,14.0,604.0,676.39,525.65
2016,3,19,13,45,395.5,312.0,2.0,14.0,600.0,675.25,526.41
2016,3,19,14,0,432.0,289.0,2.0,14.0,596.0,678.14,530.0
2016,3,19,14,15,406.0,283.5,2.0,14.0,562.5,631.59,496.21
2016,3,19,14,30,380.0,278.0,2.0,14.0,529.0,592.24,467.53
2016,3,19,14,45,217.5,267.5,2.05,14.0,409.5,440.1,350.7
2016,3,19,15,0,55.0,257.0,2.1,14.0,290.0,300.05,239.23
2016,3,19,15,15,44.0,233.0,2.15,13.5,258.5,265.36,213.03
2016,3,19,15,30,33.0,209.0,2.2,13.0,227.0,231.6,186.71
2016,3,19,15,45,21.0,182.5,2.3,13.0,193.5,191.89,154.83
2016,3,19,16,0,9.0,156.0,2.4,13.0,160.0,157.96,127.28
2016,3,19,16,15,21.5,146.5,2.35,12.5,155.0,154.17,124.83
2016,3,19,16,30,34.0,137.0,2.3,12.0,150.0,151.57,123.01
2016,3,19,16,45,28.5,117.0,2.3,12.0,126.5,127.35,102.65
2016,3,19,17,0,23.0,97.0,2.3,12.0,103.0,103.78,82.6
2016,3,19,17,15,13.5,76.5,2.15,11.5,80.0,78.22,60.83
2016,3,19,17,30,4.0,56.0,2.0,11.0,57.0,55.36,41.22
2016,3,19,17,45,2.0,36.5,1.9,10.5,37.0,35.71,23.83
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,16.41,3.78
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,8.36,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,2.4,11.0,4.5,4.42,0.0
2016,3,20,6,30,0.0,9.0,2.5,11.0,9.0,8.68,0.0
2016,3,20,6,45,0.0,25.0,2.6,11.5,25.0,24.14,13.66
2016,3,20,7,0,0.0,41.0,2.7,12.0,41.0,39.72,27.82
2016,3,20,7,15,0.0,61.0,2.75,12.0,61.0,59.34,45.03
2016,3,20,7,30,0.0,81.0,2.8,12.0,81.0,79.03,62.14
2016,3,20,7,45,3.5,100.5,2.85,12.5,102.0,99.5,79.43
2016,3,20,8,0,7.0,120.0,2.9,13.0,123.0,120.4,96.79
2016,3,20,8,15,38.0,149.5,2.9,13.0,166.0,167.2,135.7
2016,3,20,8,30,69.0,179.0,2.9,13.0,209.0,215.33,175.36
2016,3,20,8,45,34.5,97.5,2.95,13.0,112.5,115.58,92.48
2016,3,20,9,0,0.0,16.0,3.0,13.0,16.0,15.45,7.5
2016,3,20,9,15,0.0,13.5,3.05,13.0,13.5,13.04,5.43
2016,3,20,9,30,0.0,11.0,3.1,13.0,11.0,10.62,3.35
2016,3,20,9,45,0.0,14.5,3.2,13.5,14.5,14.01,6.17
2016,3,20,10,0,0.0,18.0,3.3,14.0,18.0,17.4,8.97
2016,3,20,10,15,7.5,131.0,3.4,14.0,136.5,133.46,105.31
2016,3,20,10,30,15.0,244.0,3.5,14.0,255.0,253.36,201.69
2016,3,20,10,45,7.5,170.5,3.65,14.0,176.0,173.14,136.81
2016,3,20,11,0,0.0,97.0,3.8,14.0,97.0,93.99,72.14
2016,3,20,11,15,0.0,99.5,3.85,14.0,99.5,96.46,74.16
2016,3,20,11,30,0.0,102.0,3.9,14.0,102.0,98.93,76.12
2016,3,20,11,45,0.0,84.0,4.0,14.0,84.0,81.36,61.69
2016,3,20,12,0,0.0,66.0,4.1,14.0,66.0,63.91,47.33
2016,3,20,12,15,0.0,82.5,4.1,14.0,82.5,79.91,60.49
2016,3,20,12,30,0.0,99.0,4.1,14.0,99.0,96.01,73.68
2016,3,20,12,45,0.0,73.0,4.15,14.0,73.0,70.7,52.92
2016,3,20,13,0,0.0,47.0,4.2,14.0,47.0,45.49,32.16
2016,3,20,13,15,0.5,103.0,4.1,14.0,104.0,100.35,77.4
2016,3,20,13,30,1.0,159.0,4.0,14.0,161.0,156.15,122.86
2016,3,20,13,45,0.5,129.5,3.95,14.0,130.5,126.42,98.75
2016,3,20,14,0,0.0,100.0,3.9,14.0,100.0,96.91,74.74
2016,3,20,14,15,0.0,78.0,3.8,14.0,78.0,75.5,57.23
2016,3,20,14,30,0.0,56.0,3.7,14.0,56.0,54.17,39.66
2016,3,20,14,45,0.0,89.0,3.6,14.0,89.0,86.14,66.32
2016,3,20,15,0,0.0,122.0,3.5,14.0,122.0,118.6,93.29
2016,3,20,15,15,0.0,93.0,3.35,13.5,93.0,90.02,69.97
2016,3,20,15,30,0.0,64.0,3.2,13.0,64.0,61.88,46.74
2016,3,20,15,45,1.5,107.0,3.1,13.0,108.0,104.78,82.97
2016,3,20,16,0,3.0,150.0,3.0,13.0,152.0,148.66,119.75
2016,3,20,16,15,24.5,146.0,2.85,13.0,155.5,157.75,127.68
2016,3,20,16,30,46.0,142.0,2.7,13.0,159.0,161.77,131.06
2016,3,20,16,45,38.5,121.0,2.6,13.0,134.0,135.1,108.66
2016,3,20,17,0,31.0,100.0,2.5,13.0,109.0,109.29,86.77
2016,3,20,17,15,21.0,79.0,2.4,12.5,84.5,83.76,65.08
2016,3,20,17,30,11.0,58.0,2.3,12.0,60.0,58.7,43.63
2016,3,20,17,45,5.5,38.0,2.2,12.0,39.0,37.65,25.21
2016,3,20,18,0,0.0,18.0,2.1,12.0,18.0,17.38,5.11
2016,3,20,18,15,0.0,9.0,2.1,12.0,9.0,8.85,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.98,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.93,0.0
2016,3,21,6,45,0.0,6.5,3.05,11.5,6.5,6.26,0.0
2016,3,21,7,0,0.0,11.0,3.2,12.0,11.0,10.6,3.32
2016,3,21,7,15,0.0,16.5,3.3,12.0,16.5,15.91,8.01
2016,3,21,7,30,0.0,22.0,3.4,12.0,22.0,21.22,12.67
2016,3,21,7,45,0.0,28.0,3.55,12.0,28.0,27.02,17.7
2016,3,21,8,0,0.0,34.0,3.7,12.0,34.0,32.82,22.67
2016,3,21,8,15,0.0,60.5,3.75,12.0,60.5,58.47,44.56
2016,3,21,8,30,0.0,87.0,3.8,12.0,87.0,84.26,66.3
2016,3,21,8,45,0.0,94.0,3.9,12.5,94.0,91.09,71.68
2016,3,21,9,0,0.0,101.0,4.0,13.0,101.0,97.94,77.04
2016,3,21,9,15,0.0,115.0,4.05,13.0,115.0,111.72,88.27
2016,3,21,9,30,0.0,129.0,4.1,13.0,129.0,125.55,99.46
2016,3,21,9,45,0.0,129.0,4.2,13.0,129.0,125.51,99.17
2016,3,21,10,0,0.0,129.0,4.3,13.0,129.0,125.49,98.94
2016,3,21,10,15,0.0,97.5,4.4,13.0,97.5,94.44,73.17
2016,3,21,10,30,0.0,66.0,4.5,13.0,66.0,63.87,47.75
2016,3,21,10,45,0.0,84.5,4.65,13.5,84.5,81.82,62.43
2016,3,21,11,0,0.0,103.0,4.8,14.0,103.0,99.89,77.07
2016,3,21,11,15,0.0,82.0,4.85,14.0,82.0,79.41,60.17
2016,3,21,11,30,0.0,61.0,4.9,14.0,61.0,59.06,43.36
2016,3,21,11,45,6.0,154.0,5.0,14.0,158.5,155.82,122.77
2016,3,21,12,0,12.0,247.0,5.1,14.0,256.0,254.79,202.28
2016,3,21,12,15,12.0,247.0,5.1,14.0,256.5,254.82,202.1
2016,3,21,12,30,12.0,247.0,5.1,14.0,257.0,254.8,202.1
2016,3,21,12,45,6.0,160.0,5.1,14.0,165.0,161.81,127.39
2016,3,21,13,0,0.0,73.0,5.1,14.0,73.0,70.69,52.91
2016,3,21,13,15,0.0,71.5,5.0,14.0,71.5,69.23,51.78
2016,3,21,13,30,0.0,70.0,4.9,14.0,70.0,67.77,50.63
2016,3,21,13,45,31.5,197.0,4.85,14.0,220.0,225.41,180.43
2016,3,21,14,0,63.0,324.0,4.8,14.0,370.0,384.47,307.1
2016,3,21,14,15,31.5,191.5,4.8,13.5,214.5,217.97,174.65
2016,3,21,14,30,0.0,59.0,4.8,13.0,59.0,57.08,42.17
2016,3,21,14,45,0.0,88.0,4.8,13.0,88.0,85.17,65.78
2016,3,21,15,0,0.0,117.0,4.8,13.0,117.0,113.65,89.59
2016,3,21,15,15,0.0,101.0,4.65,12.5,101.0,97.89,76.84
2016,3,21,15,30,0.0,85.0,4.5,12.0,85.0,82.23,64.07
2016,3,21,15,45,205.0,123.0,4.35,12.0,216.0,248.16,206.12
2016,3,21,16,0,410.0,161.0,4.2,12.0,347.0,390.78,322.42
2016,3,21,16,15,259.0,155.5,4.0,12.0,268.5,286.83,235.47
2016,3,21,16,30,108.0,150.0,3.8,12.0,190.0,199.41,162.69
2016,3,21,16,45,98.5,129.5,3.65,12.0,162.0,168.63,136.59
2016,3,21,17,0,89.0,109.0,3.5,12.0,134.0,138.86,110.85
2016,3,21,17,15,229.5,84.0,3.35,11.5,128.0,145.95,111.33
2016,3,21,17,30,370.0,59.0,3.2,11.0,122.0,136.1,94.64
2016,3,21,17,45,260.0,43.5,3.1,11.0,80.0,82.16,51.18
2016,3,21,18,0,150.0,28.0,3.0,11.0,38.0,40.32,16.4
2016,3,21,18,15,75.0,14.0,2.95,10.5,19.0,15.53,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,80.0,10.5,2.25,9.0,15.0,10.88,0.0
2016,3,22,6,30,160.0,21.0,2.3,9.0,30.0,30.32,3.49
2016,3,22,6,45,301.5,33.5,2.4,9.5,72.5,72.79,41.29
2016,3,22,7,0,443.0,46.0,2.5,10.0,115.0,130.16,85.91
2016,3,22,7,15,524.0,54.0,2.6,10.0,166.0,184.96,133.67
2016,3,22,7,30,605.0,62.0,2.7,10.0,217.0,248.72,190.48
2016,3,22,7,45,660.0,67.0,2.8,10.5,270.5,308.7,244.52
2016,3,22,8,0,715.0,72.0,2.9,11.0,324.0,373.53,301.58
2016,3,22,8,15,750.0,76.5,2.9,11.0,376.0,433.56,353.97
2016,3,22,8,30,785.0,81.0,2.9,11.0,428.0,495.79,406.59
2016,3,22,8,45,814.5,83.0,2.95,11.5,477.5,554.06,453.96
2016,3,22,9,0,844.0,85.0,3.0,12.0,527.0,613.19,500.52
2016,3,22,9,15,861.5,87.5,3.0,12.0,571.0,665.46,541.22
2016,3,22,9,30,879.0,90.0,3.0,12.0,615.0,714.05,577.1
2016,3,22,9,45,639.5,180.5,3.05,12.0,575.0,672.83,542.0
2016,3,22,10,0,400.0,271.0,3.1,12.0,535.0,597.45,479.5
2016,3,22,10,15,376.0,292.5,3.1,12.0,550.5,614.63,491.65
2016,3,22,10,30,352.0,314.0,3.1,12.0,566.0,629.09,501.03
2016,3,22,10,45,373.0,319.5,3.1,12.5,594.5,662.6,524.97
2016,3,22,11,0,394.0,325.0,3.1,13.0,623.0,695.69,548.19
2016,3,22,11,15,284.0,356.5,3.1,13.0,574.0,638.14,501.82
2016,3,22,11,30,174.0,388.0,3.1,13.0,525.0,567.4,445.66
2016,3,22,11,45,566.0,242.0,3.15,13.0,693.0,795.49,626.85
2016,3,22,12,0,958.0,96.0,3.2,13.0,861.0,999.3,771.33
2016,3,22,12,15,958.0,96.0,3.25,13.0,861.5,1001.8,771.44
2016,3,22,12,30,958.0,96.0,3.3,13.0,862.0,1000.5,770.98
2016,3,22,12,45,955.0,96.5,3.4,13.0,854.0,993.18,766.92
2016,3,22,13,0,952.0,97.0,3.5,13.0,846.0,982.15,760.42
2016,3,22,13,15,948.5,96.5,3.55,13.0,830.5,965.94,750.06
2016,3,22,13,30,945.0,96.0,3.6,13.0,815.0,946.2,737.32
2016,3,22,13,45,940.5,94.0,3.7,13.0,792.0,920.54,720.75
2016,3,22,14,0,936.0,92.0,3.8,13.0,769.0,891.62,701.81
2016,3,22,14,15,927.5,90.5,3.8,13.0,738.0,856.88,678.04
2016,3,22,14,30,919.0,89.0,3.8,13.0,707.0,819.43,652.19
2016,3,22,14,45,624.5,174.5,3.85,13.0,584.5,663.22,535.07
2016,3,22,15,0,330.0,260.0,3.9,13.0,462.0,510.12,412.29
2016,3,22,15,15,428.5,215.0,3.85,12.5,458.0,520.11,423.91
2016,3,22,15,30,527.0,170.0,3.8,12.0,454.0,515.08,422.43
2016,3,22,15,45,677.0,121.5,3.8,12.0,452.5,528.56,434.16
2016,3,22,16,0,827.0,73.0,3.8,12.0,451.0,522.35,428.63
2016,3,22,16,15,796.5,69.5,3.7,12.0,400.0,461.24,376.65
2016,3,22,16,30,766.0,66.0,3.6,12.0,349.0,401.68,324.7
2016,3,22,16,45,724.0,61.0,3.5,12.0,296.0,338.13,268.25
2016,3,22,17,0,682.0,56.0,3.4,12.0,243.0,278.11,213.55
2016,3,22,17,15,612.5,49.5,3.3,11.5,190.5,213.3,155.51
2016,3,22,17,30,543.0,43.0,3.2,11.0,138.0,155.93,104.46
2016,3,22,17,45,423.5,33.5,3.1,10.5,92.0,96.19,55.99
2016,3,22,18,0,304.0,24.0,3.0,10.0,46.0,49.88,19.17
2016,3,22,18,15,152.0,12.0,2.95,10.0,23.0,15.57,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,1.8,7.5,16.0,11.33,0.0
2016,3,23,6,30,196.0,21.0,1.8,8.0,32.0,33.88,7.77
2016,3,23,6,45,309.5,34.0,1.8,8.5,73.5,75.39,43.57
2016,3,23,7,0,423.0,47.0,1.8,9.0,115.0,129.09,86.43
2016,3,23,7,15,496.0,56.0,1.75,9.5,164.0,182.07,132.63
2016,3,23,7,30,569.0,65.0,1.7,10.0,213.0,243.14,186.55
2016,3,23,7,45,633.5,64.5,1.7,10.5,263.0,298.93,236.26
2016,3,23,8,0,698.0,64.0,1.7,11.0,313.0,360.7,290.0
2016,3,23,8,15,761.0,63.0,1.7,11.5,371.5,427.03,346.0
2016,3,23,8,30,824.0,62.0,1.7,12.0,430.0,496.98,403.12
2016,3,23,8,45,838.5,73.0,1.75,12.5,482.5,559.73,452.59
2016,3,23,9,0,853.0,84.0,1.8,13.0,535.0,620.48,498.87
2016,3,23,9,15,870.0,86.5,1.7,13.0,579.5,670.38,535.96
2016,3,23,9,30,887.0,89.0,1.6,13.0,624.0,721.43,571.27
2016,3,23,9,45,901.0,90.5,1.55,13.5,663.0,767.9,601.19
2016,3,23,10,0,915.0,92.0,1.5,14.0,702.0,812.59,629.23
2016,3,23,10,15,924.0,93.5,1.5,14.0,734.5,851.19,654.3
2016,3,23,10,30,933.0,95.0,1.5,14.0,767.0,887.17,677.43
2016,3,23,10,45,939.0,96.5,1.5,14.5,791.5,917.74,695.49
2016,3,23,11,0,945.0,98.0,1.5,15.0,816.0,945.17,711.36
2016,3,23,11,15,752.5,187.5,1.55,15.0,767.0,893.02,676.07
2016,3,23,11,30,560.0,277.0,1.6,15.0,718.0,819.57,623.35
2016,3,23,11,45,573.0,276.5,1.7,15.0,732.5,837.31,637.48
2016,3,23,12,0,586.0,276.0,1.8,15.0,747.0,852.87,649.12
2016,3,23,12,15,613.5,264.5,1.85,15.0,757.5,869.83,661.81
2016,3,23,12,30,641.0,253.0,1.9,15.0,768.0,882.83,671.87
2016,3,23,12,45,784.0,183.5,1.95,15.0,807.5,938.97,711.78
2016,3,23,13,0,927.0,114.0,2.0,15.0,847.0,979.51,739.31
2016,3,23,13,15,922.5,113.5,2.05,15.0,831.0,962.64,728.61
2016,3,23,13,30,918.0,113.0,2.1,15.0,815.0,942.36,716.3
2016,3,23,13,45,907.0,113.5,2.2,15.0,790.5,914.21,699.15
2016,3,23,14,0,896.0,114.0,2.3,15.0,766.0,883.22,679.92
2016,3,23,14,15,886.0,112.5,2.35,15.0,734.5,848.27,657.3
2016,3,23,14,30,876.0,111.0,2.4,15.0,703.0,814.61,635.41
2016,3,23,14,45,862.0,108.5,2.45,15.0,665.0,770.51,605.76
2016,3,23,15,0,848.0,106.0,2.5,15.0,627.0,724.67,574.5
2016,3,23,15,15,727.0,126.0,2.5,14.5,550.5,630.71,505.19
2016,3,23,15,30,606.0,146.0,2.5,14.0,474.0,542.9,438.06
2016,3,23,15,45,534.5,149.0,2.55,14.0,420.0,472.69,383.08
2016,3,23,16,0,463.0,152.0,2.6,14.0,366.0,410.61,333.16
2016,3,23,16,15,575.5,118.5,2.6,13.5,353.5,407.46,330.2
2016,3,23,16,30,688.0,85.0,2.6,13.0,341.0,389.51,312.98
2016,3,23,16,45,634.5,79.0,2.6,13.0,287.5,324.56,256.64
2016,3,23,17,0,581.0,73.0,2.6,13.0,234.0,264.55,203.5
2016,3,23,17,15,506.0,64.0,2.55,12.5,183.0,201.2,148.15
2016,3,23,17,30,431.0,55.0,2.5,12.0,132.0,146.06,100.32
2016,3,23,17,45,311.5,42.0,2.5,11.5,88.0,89.15,54.9
2016,3,23,18,0,192.0,29.0,2.5,11.0,44.0,45.51,20.54
2016,3,23,18,15,96.0,14.5,2.45,10.5,22.0,16.75,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
