Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,12.43,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,34.24,10.94
2016,3,24,6,45,278.0,37.5,2.8,10.5,75.5,75.24,44.7
2016,3,24,7,0,391.0,52.0,2.9,11.0,117.0,129.57,87.89
2016,3,24,7,15,468.0,61.5,2.9,11.0,166.5,182.5,133.86
2016,3,24,7,30,545.0,71.0,2.9,11.0,216.0,243.99,188.23
2016,3,24,7,45,576.0,83.0,2.95,11.5,265.5,299.55,238.21
2016,3,24,8,0,607.0,95.0,3.0,12.0,315.0,357.79,289.16
2016,3,24,8,15,644.5,101.5,3.0,12.5,365.5,415.79,338.45
2016,3,24,8,30,682.0,108.0,3.0,13.0,416.0,476.45,388.37
2016,3,24,8,45,687.5,121.5,3.05,13.5,460.5,528.43,429.85
2016,3,24,9,0,693.0,135.0,3.1,14.0,505.0,579.33,469.18
2016,3,24,9,15,715.0,139.0,3.0,14.0,548.0,629.97,507.96
2016,3,24,9,30,737.0,143.0,2.9,14.0,591.0,680.46,545.62
2016,3,24,9,45,765.5,141.0,2.8,14.5,631.5,728.93,579.96
2016,3,24,10,0,794.0,139.0,2.7,15.0,672.0,774.81,610.12
2016,3,24,10,15,806.5,141.0,2.6,15.0,704.0,813.32,635.59
2016,3,24,10,30,819.0,143.0,2.5,15.0,736.0,849.78,659.31
2016,3,24,10,45,832.0,142.5,2.45,15.0,762.0,881.75,680.02
2016,3,24,11,0,845.0,142.0,2.4,15.0,788.0,911.21,698.9
2016,3,24,11,15,850.5,143.5,2.4,15.0,805.5,933.3,713.12
2016,3,24,11,30,856.0,145.0,2.4,15.0,823.0,952.27,725.32
2016,3,24,11,45,851.0,150.0,2.4,15.5,830.0,961.95,729.97
2016,3,24,12,0,846.0,155.0,2.4,16.0,837.0,968.14,732.45
2016,3,24,12,15,846.5,155.0,2.4,16.0,838.0,970.72,734.04
2016,3,24,12,30,847.0,155.0,2.4,16.0,839.0,969.88,733.5
2016,3,24,12,45,871.0,140.5,2.4,16.0,838.0,972.03,735.16
2016,3,24,13,0,895.0,126.0,2.4,16.0,837.0,964.72,730.54
2016,3,24,13,15,891.0,125.0,2.4,16.0,821.5,948.11,719.85
2016,3,24,13,30,887.0,124.0,2.4,16.0,806.0,928.2,707.08
2016,3,24,13,45,878.0,123.5,2.4,16.0,782.0,906.1,692.89
2016,3,24,14,0,869.0,123.0,2.4,16.0,758.0,876.07,673.25
2016,3,24,14,15,859.0,121.5,2.4,16.0,727.5,841.47,650.42
2016,3,24,14,30,849.0,120.0,2.4,16.0,697.0,804.46,625.76
2016,3,24,14,45,826.5,121.0,2.45,16.0,658.0,758.5,594.82
2016,3,24,15,0,804.0,122.0,2.5,16.0,619.0,711.47,562.69
2016,3,24,15,15,785.0,118.5,2.55,15.5,576.0,661.37,527.1
2016,3,24,15,30,766.0,115.0,2.6,15.0,533.0,611.88,490.77
2016,3,24,15,45,735.5,112.0,2.65,15.0,485.0,554.48,446.34
2016,3,24,16,0,705.0,109.0,2.7,15.0,437.0,498.15,401.49
2016,3,24,16,15,670.0,103.0,2.8,14.5,386.0,437.93,353.09
2016,3,24,16,30,635.0,97.0,2.9,14.0,335.0,379.99,304.86
2016,3,24,16,45,598.0,87.0,3.0,13.5,284.5,319.84,253.34
2016,3,24,17,0,561.0,77.0,3.1,13.0,234.0,262.92,203.07
2016,3,24,17,15,490.5,67.0,3.1,12.5,183.5,200.76,148.61
2016,3,24,17,30,420.0,57.0,3.1,12.0,133.0,146.31,101.2
2016,3,24,17,45,318.5,43.0,3.15,12.0,89.5,91.49,56.58
2016,3,24,18,0,217.0,29.0,3.2,12.0,46.0,48.04,22.14
2016,3,24,18,15,108.5,14.5,3.1,11.5,23.0,17.21,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,14.39,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,39.83,15.71
2016,3,25,6,45,308.0,39.5,2.2,9.5,82.5,82.91,50.17
2016,3,25,7,0,427.0,53.0,2.3,10.0,126.0,138.95,94.88
2016,3,25,7,15,502.0,62.0,2.4,10.0,176.5,193.26,142.49
2016,3,25,7,30,577.0,71.0,2.5,10.0,227.0,255.84,198.15
2016,3,25,7,45,640.0,74.0,2.6,10.5,281.0,315.73,251.47
2016,3,25,8,0,703.0,77.0,2.7,11.0,335.0,381.61,308.79
2016,3,25,8,15,736.5,81.5,2.75,11.5,386.0,440.27,359.01
2016,3,25,8,30,770.0,86.0,2.8,12.0,437.0,501.29,409.51
2016,3,25,8,45,798.5,88.0,2.85,12.5,486.0,558.45,455.47
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,616.39,500.63
2016,3,25,9,15,844.5,92.5,2.75,13.0,579.0,667.95,539.72
2016,3,25,9,30,862.0,95.0,2.6,13.0,623.0,718.63,575.75
2016,3,25,9,45,874.0,97.5,2.5,13.5,661.0,760.85,603.28
2016,3,25,10,0,886.0,100.0,2.4,14.0,699.0,804.05,631.0
2016,3,25,10,15,895.5,102.0,2.35,14.0,731.0,842.58,656.43
2016,3,25,10,30,905.0,104.0,2.3,14.0,763.0,878.61,679.87
2016,3,25,10,45,908.5,107.0,2.25,14.5,787.0,907.8,697.07
2016,3,25,11,0,912.0,110.0,2.2,15.0,811.0,933.84,712.0
2016,3,25,11,15,916.5,110.5,2.15,15.0,828.0,954.82,724.78
2016,3,25,11,30,921.0,111.0,2.1,15.0,845.0,972.44,735.34
2016,3,25,11,45,924.0,111.0,2.05,15.5,854.0,984.67,740.98
2016,3,25,12,0,927.0,111.0,2.0,16.0,863.0,993.32,744.36
2016,3,25,12,15,927.0,111.0,2.0,16.0,863.0,995.51,745.62
2016,3,25,12,30,927.0,111.0,2.0,16.0,863.0,994.03,744.67
2016,3,25,12,45,930.5,107.5,2.05,16.0,856.5,988.4,741.77
2016,3,25,13,0,934.0,104.0,2.1,16.0,850.0,979.06,736.55
2016,3,25,13,15,930.0,103.5,2.15,16.0,834.0,962.4,726.56
2016,3,25,13,30,926.0,103.0,2.2,16.0,818.0,942.29,714.35
2016,3,25,13,45,919.5,101.5,2.25,16.0,794.0,915.6,697.69
2016,3,25,14,0,913.0,100.0,2.3,16.0,770.0,885.83,678.88
2016,3,25,14,15,904.0,98.5,2.35,16.0,739.0,851.09,656.5
2016,3,25,14,30,895.0,97.0,2.4,16.0,708.0,813.76,632.12
2016,3,25,14,45,880.5,95.5,2.5,16.0,670.0,769.92,603.14
2016,3,25,15,0,866.0,94.0,2.6,16.0,632.0,724.33,572.43
2016,3,25,15,15,848.5,91.5,2.65,15.5,588.5,676.73,540.18
2016,3,25,15,30,831.0,89.0,2.7,15.0,545.0,625.32,502.38
2016,3,25,15,45,803.0,87.5,2.8,15.0,496.5,568.19,458.2
2016,3,25,16,0,775.0,86.0,2.9,15.0,448.0,511.72,413.14
2016,3,25,16,15,742.5,81.5,2.95,14.5,397.0,450.94,363.88
2016,3,25,16,30,710.0,77.0,3.0,14.0,346.0,392.31,314.63
2016,3,25,16,45,659.5,72.0,3.1,13.5,293.0,328.25,259.64
2016,3,25,17,0,609.0,67.0,3.2,13.0,240.0,268.76,207.07
2016,3,25,17,15,538.5,59.5,3.2,12.5,189.0,206.38,152.01
2016,3,25,17,30,468.0,52.0,3.2,12.0,138.0,151.64,103.95
2016,3,25,17,45,350.5,40.5,3.25,12.0,93.0,94.02,57.43
2016,3,25,18,0,233.0,29.0,3.3,12.0,48.0,50.28,23.84
2016,3,25,18,15,116.5,14.5,3.25,11.5,24.0,17.57,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,11.5,2.4,10.5,22.5,14.28,0.0
2016,3,26,6,30,291.0,23.0,2.4,11.0,45.0,46.29,18.13
2016,3,26,6,45,404.5,32.5,2.45,11.5,89.5,90.28,51.93
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,147.29,97.84
2016,3,26,7,15,585.0,48.5,2.45,12.0,184.5,202.43,146.82
2016,3,26,7,30,652.0,55.0,2.4,12.0,235.0,264.86,202.79
2016,3,26,7,45,694.5,60.0,2.4,12.5,287.0,323.43,255.33
2016,3,26,8,0,737.0,65.0,2.4,13.0,339.0,385.69,309.5
2016,3,26,8,15,767.0,68.5,2.4,13.5,389.5,443.71,358.74
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,503.34,407.52
2016,3,26,8,45,817.5,75.0,2.4,14.5,487.0,558.19,450.96
2016,3,26,9,0,838.0,78.0,2.4,15.0,534.0,611.01,491.46
2016,3,26,9,15,854.0,80.5,2.45,15.0,576.5,661.67,530.22
2016,3,26,9,30,870.0,83.0,2.5,15.0,619.0,711.31,565.43
2016,3,26,9,45,880.0,85.0,2.55,15.5,656.0,754.59,594.48
2016,3,26,10,0,890.0,87.0,2.6,16.0,693.0,795.85,621.72
2016,3,26,10,15,898.5,88.5,2.6,16.0,724.0,833.1,646.67
2016,3,26,10,30,907.0,90.0,2.6,16.0,755.0,867.77,669.66
2016,3,26,10,45,912.5,91.0,2.65,16.0,778.5,896.54,688.85
2016,3,26,11,0,918.0,92.0,2.7,16.0,802.0,922.22,705.97
2016,3,26,11,15,922.0,93.0,2.7,16.0,818.0,943.33,719.57
2016,3,26,11,30,926.0,94.0,2.7,16.0,834.0,961.03,730.94
2016,3,26,11,45,923.0,96.5,2.75,16.5,841.5,970.33,735.79
2016,3,26,12,0,920.0,99.0,2.8,17.0,849.0,975.95,738.35
2016,3,26,12,15,920.0,99.0,2.8,17.0,849.5,978.05,739.63
2016,3,26,12,30,920.0,99.0,2.8,17.0,850.0,976.51,738.63
2016,3,26,12,45,897.0,110.5,2.85,17.0,836.5,962.19,729.56
2016,3,26,13,0,874.0,122.0,2.9,17.0,823.0,944.58,718.44
2016,3,26,13,15,869.5,121.5,2.95,16.5,807.5,928.18,709.57
2016,3,26,13,30,865.0,121.0,3.0,16.0,792.0,908.58,698.46
2016,3,26,13,45,717.5,184.0,3.05,16.0,729.5,836.26,648.94
2016,3,26,14,0,570.0,247.0,3.1,16.0,667.0,755.74,589.86
2016,3,26,14,15,540.5,244.0,3.15,16.0,629.5,711.32,558.44
2016,3,26,14,30,511.0,241.0,3.2,16.0,592.0,666.72,526.14
2016,3,26,14,45,453.0,246.0,3.25,16.0,545.0,609.07,482.94
2016,3,26,15,0,395.0,251.0,3.3,16.0,498.0,548.42,436.96
2016,3,26,15,15,560.5,185.0,3.3,15.5,509.0,580.1,465.88
2016,3,26,15,30,726.0,119.0,3.3,15.0,520.0,592.87,478.92
2016,3,26,15,45,694.0,111.5,3.35,15.0,468.0,531.53,430.64
2016,3,26,16,0,662.0,104.0,3.4,15.0,416.0,471.57,382.56
2016,3,26,16,15,379.0,130.5,3.4,14.5,305.0,324.31,263.44
2016,3,26,16,30,96.0,157.0,3.4,14.0,194.0,198.45,160.5
2016,3,26,16,45,87.0,135.5,3.4,14.0,165.0,167.9,135.1
2016,3,26,17,0,78.0,114.0,3.4,14.0,136.0,138.32,109.93
2016,3,26,17,15,63.5,91.5,3.35,13.5,107.0,107.3,83.56
2016,3,26,17,30,49.0,69.0,3.3,13.0,78.0,78.03,58.52
2016,3,26,17,45,24.5,48.5,3.3,12.5,53.0,51.1,35.95
2016,3,26,18,0,0.0,28.0,3.3,12.0,28.0,27.05,15.07
2016,3,26,18,15,0.0,14.0,3.25,12.0,14.0,13.76,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,16.36,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,48.98,22.22
2016,3,27,6,45,368.0,39.0,2.8,10.5,93.0,93.12,56.29
2016,3,27,7,0,478.0,51.0,2.9,11.0,138.0,150.28,102.68
2016,3,27,7,15,550.0,59.0,2.9,11.0,190.0,206.26,152.19
2016,3,27,7,30,622.0,67.0,2.9,11.0,242.0,270.1,209.18
2016,3,27,7,45,375.5,111.5,2.95,11.5,223.0,258.22,207.6
2016,3,27,8,0,129.0,156.0,3.0,12.0,204.0,213.82,174.29
2016,3,27,8,15,219.5,170.5,3.1,12.0,267.0,282.92,231.9
2016,3,27,8,30,310.0,185.0,3.2,12.0,330.0,358.13,293.88
2016,3,27,8,45,566.0,141.0,3.3,12.0,439.0,484.6,398.07
2016,3,27,9,0,822.0,97.0,3.4,12.0,548.0,626.03,511.82
2016,3,27,9,15,840.0,100.0,3.45,12.0,592.0,678.27,551.98
2016,3,27,9,30,858.0,103.0,3.5,12.0,636.0,729.68,589.97
2016,3,27,9,45,870.0,105.5,3.6,12.5,674.5,774.9,621.27
2016,3,27,10,0,882.0,108.0,3.7,13.0,713.0,814.62,648.2
2016,3,27,10,15,892.0,110.0,3.75,13.0,745.0,853.34,675.18
2016,3,27,10,30,902.0,112.0,3.8,13.0,777.0,889.61,700.24
2016,3,27,10,45,909.0,113.5,3.85,13.5,802.0,920.05,719.73
2016,3,27,11,0,916.0,115.0,3.9,14.0,827.0,947.49,737.05
2016,3,27,11,15,920.5,116.0,3.9,14.0,844.5,968.95,751.25
2016,3,27,11,30,925.0,117.0,3.9,14.0,862.0,987.04,763.19
2016,3,27,11,45,925.5,119.0,3.95,14.0,870.5,998.95,771.28
2016,3,27,12,0,926.0,121.0,4.0,14.0,879.0,1007.25,777.04
2016,3,27,12,15,927.0,121.0,4.0,14.0,880.0,1010.23,778.96
2016,3,27,12,30,928.0,121.0,4.0,14.0,881.0,1009.55,778.53
2016,3,27,12,45,922.5,122.5,4.05,14.0,872.5,1000.68,772.92
2016,3,27,13,0,917.0,124.0,4.1,14.0,864.0,988.28,765.01
2016,3,27,13,15,742.0,197.5,4.1,14.0,788.5,902.85,705.3
2016,3,27,13,30,567.0,271.0,4.1,14.0,713.0,806.85,634.0
2016,3,27,13,45,622.5,238.5,4.2,14.0,710.5,810.8,640.14
2016,3,27,14,0,678.0,206.0,4.3,14.0,708.0,808.29,641.2
2016,3,27,14,15,662.5,200.0,4.35,13.5,674.5,769.15,614.25
2016,3,27,14,30,647.0,194.0,4.4,13.0,641.0,728.58,585.95
2016,3,27,14,45,541.5,217.5,4.45,13.0,578.0,646.9,522.74
2016,3,27,15,0,436.0,241.0,4.5,13.0,515.0,573.59,464.92
2016,3,27,15,15,431.0,224.0,4.45,12.5,479.0,533.4,435.04
2016,3,27,15,30,426.0,207.0,4.4,12.0,443.0,492.46,403.76
2016,3,27,15,45,322.0,204.0,4.4,12.0,374.0,402.63,330.89
2016,3,27,16,0,218.0,201.0,4.4,12.0,305.0,323.04,265.42
2016,3,27,16,15,305.0,166.0,4.3,11.5,293.5,321.3,264.62
2016,3,27,16,30,392.0,131.0,4.2,11.0,282.0,309.59,253.8
2016,3,27,16,45,342.0,121.5,4.15,11.0,239.0,258.19,209.18
2016,3,27,17,0,292.0,112.0,4.1,11.0,196.0,209.57,166.72
2016,3,27,17,15,252.0,92.5,4.1,10.5,155.0,161.64,124.86
2016,3,27,17,30,212.0,73.0,4.1,10.0,114.0,118.23,86.98
2016,3,27,17,45,151.5,53.0,4.1,10.0,77.5,75.95,51.7
2016,3,27,18,0,91.0,33.0,4.1,10.0,41.0,40.95,22.96
2016,3,27,18,15,45.5,16.5,4.1,10.0,20.5,16.32,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,13.5,4.3,8.0,27.5,17.91,0.0
2016,3,28,6,30,337.0,27.0,4.4,8.0,55.0,56.71,26.21
2016,3,28,6,45,454.5,36.0,4.55,8.5,103.5,104.0,62.33
2016,3,28,7,0,572.0,45.0,4.7,9.0,152.0,165.13,112.83
2016,3,28,7,15,638.0,51.5,4.75,9.0,205.5,223.76,166.23
2016,3,28,7,30,704.0,58.0,4.8,9.0,259.0,289.28,226.4
2016,3,28,7,45,747.0,62.0,4.9,9.5,313.5,350.19,282.4
2016,3,28,8,0,790.0,66.0,5.0,10.0,368.0,414.73,340.14
2016,3,28,8,15,819.5,69.5,5.0,10.0,420.5,475.45,393.84
2016,3,28,8,30,849.0,73.0,5.0,10.0,473.0,537.61,447.18
2016,3,28,8,45,870.5,75.5,5.0,10.0,522.5,593.39,494.04
2016,3,28,9,0,892.0,78.0,5.0,10.0,572.0,650.52,540.67
2016,3,28,9,15,907.5,80.5,4.95,10.0,616.5,703.2,581.83
2016,3,28,9,30,923.0,83.0,4.9,10.0,661.0,754.66,619.57
2016,3,28,9,45,934.5,84.5,4.85,10.5,700.0,800.5,651.31
2016,3,28,10,0,946.0,86.0,4.8,11.0,739.0,844.25,680.97
2016,3,28,10,15,954.0,87.5,4.75,11.0,770.5,882.77,707.68
2016,3,28,10,30,962.0,89.0,4.7,11.0,802.0,918.5,732.16
2016,3,28,10,45,967.5,90.0,4.7,11.5,826.5,948.52,751.31
2016,3,28,11,0,973.0,91.0,4.7,12.0,851.0,975.25,768.04
2016,3,28,11,15,976.5,91.5,4.65,12.0,867.5,996.19,781.66
2016,3,28,11,30,980.0,92.0,4.6,12.0,884.0,1013.51,792.79
2016,3,28,11,45,980.5,93.0,4.6,12.0,892.5,1024.84,800.26
2016,3,28,12,0,981.0,94.0,4.6,12.0,901.0,1032.33,805.22
2016,3,28,12,15,980.5,94.0,4.5,12.0,900.5,1033.94,805.22
2016,3,28,12,30,980.0,94.0,4.4,12.0,900.0,1031.67,802.69
2016,3,28,12,45,963.0,102.0,4.35,12.0,887.5,1018.66,793.3
2016,3,28,13,0,946.0,110.0,4.3,12.0,875.0,1002.08,781.64
2016,3,28,13,15,941.0,109.0,4.2,12.0,858.5,983.58,768.35
2016,3,28,13,30,936.0,108.0,4.1,12.0,842.0,961.63,753.02
2016,3,28,13,45,928.0,107.5,4.05,12.0,817.0,934.26,734.21
2016,3,28,14,0,920.0,107.0,4.0,12.0,792.0,903.85,713.28
2016,3,28,14,15,910.0,105.5,3.9,12.0,760.0,867.88,688.05
2016,3,28,14,30,900.0,104.0,3.8,12.0,728.0,829.36,660.91
2016,3,28,14,45,886.0,102.5,3.75,12.0,689.5,785.5,629.94
2016,3,28,15,0,872.0,101.0,3.7,12.0,651.0,742.78,599.57
2016,3,28,15,15,854.5,98.0,3.6,12.0,607.0,691.29,561.81
2016,3,28,15,30,837.0,95.0,3.5,12.0,563.0,638.88,520.95
2016,3,28,15,45,457.5,148.5,3.4,12.0,401.0,429.89,352.84
2016,3,28,16,0,78.0,202.0,3.3,12.0,239.0,244.79,199.36
2016,3,28,16,15,39.0,112.0,3.15,11.5,130.5,129.74,104.86
2016,3,28,16,30,0.0,22.0,3.0,11.0,22.0,21.23,12.7
2016,3,28,16,45,0.0,18.5,2.95,11.0,18.5,17.85,9.84
2016,3,28,17,0,0.0,15.0,2.9,11.0,15.0,14.47,6.91
2016,3,28,17,15,0.0,12.0,2.9,10.5,12.0,11.57,4.39
2016,3,28,17,30,0.0,9.0,2.9,10.0,9.0,8.67,1.83
2016,3,28,17,45,0.0,6.0,2.9,10.0,6.0,5.78,0.0
2016,3,28,18,0,0.0,3.0,2.9,10.0,3.0,2.89,0.0
2016,3,28,18,15,0.0,1.5,2.9,9.5,1.5,1.44,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,14.0,1.7,8.0,29.0,17.43,0.0
2016,3,29,6,30,345.0,28.0,1.8,8.0,58.0,59.62,28.72
2016,3,29,6,45,461.5,36.5,1.95,8.5,106.5,107.17,64.84
2016,3,29,7,0,578.0,45.0,2.1,9.0,155.0,168.42,115.39
2016,3,29,7,15,642.0,51.0,2.25,9.5,208.5,226.6,167.78
2016,3,29,7,30,706.0,57.0,2.4,10.0,262.0,291.38,226.17
2016,3,29,7,45,752.0,60.5,2.6,10.5,317.0,353.12,281.8
2016,3,29,8,0,798.0,64.0,2.8,11.0,372.0,418.8,339.31
2016,3,29,8,15,826.5,67.0,2.75,11.0,424.5,478.95,391.08
2016,3,29,8,30,855.0,70.0,2.7,11.0,477.0,539.05,441.17
2016,3,29,8,45,877.0,72.5,2.7,11.5,526.5,596.82,487.11
2016,3,29,9,0,899.0,75.0,2.7,12.0,576.0,654.57,531.46
2016,3,29,9,15,914.0,77.0,2.5,12.0,620.5,706.65,569.2
2016,3,29,9,30,929.0,79.0,2.3,12.0,665.0,757.45,603.53
2016,3,29,9,45,939.5,80.5,2.15,12.5,703.5,802.71,632.15
2016,3,29,10,0,950.0,82.0,2.0,13.0,742.0,845.79,658.47
2016,3,29,10,15,958.0,83.5,1.9,13.0,773.5,884.38,682.73
2016,3,29,10,30,966.0,85.0,1.8,13.0,805.0,920.17,704.7
2016,3,29,10,45,970.5,86.5,1.7,13.0,829.5,949.88,722.23
2016,3,29,11,0,975.0,88.0,1.6,13.0,854.0,976.25,737.34
2016,3,29,11,15,978.0,88.5,1.55,13.0,870.0,996.68,749.15
2016,3,29,11,30,981.0,89.0,1.5,13.0,886.0,1013.48,758.64
2016,3,29,11,45,981.0,90.0,1.5,13.5,894.0,1024.27,763.7
2016,3,29,12,0,981.0,91.0,1.5,14.0,902.0,1031.21,766.44
2016,3,29,12,15,981.0,91.0,1.5,14.0,902.0,1033.21,767.57
2016,3,29,12,30,981.0,91.0,1.5,14.0,902.0,1031.34,766.39
2016,3,29,12,45,976.0,92.0,1.5,14.0,892.5,1021.97,760.54
2016,3,29,13,0,971.0,93.0,1.5,14.0,883.0,1008.86,752.46
2016,3,29,13,15,966.5,92.5,1.55,14.0,866.0,990.94,742.16
2016,3,29,13,30,962.0,92.0,1.6,14.0,849.0,969.48,729.57
2016,3,29,13,45,953.0,92.5,1.65,14.0,824.0,941.7,712.76
2016,3,29,14,0,944.0,93.0,1.7,14.0,799.0,910.84,693.82
2016,3,29,14,15,935.5,91.5,1.75,13.5,767.5,875.37,672.8
2016,3,29,14,30,927.0,90.0,1.8,13.0,736.0,837.2,649.6
2016,3,29,14,45,911.5,89.5,1.85,13.0,696.5,792.28,620.07
2016,3,29,15,0,896.0,89.0,1.9,13.0,657.0,745.63,588.86
2016,3,29,15,15,879.5,87.0,1.95,13.0,613.0,695.23,554.36
2016,3,29,15,30,863.0,85.0,2.0,13.0,569.0,643.75,516.54
2016,3,29,15,45,837.5,83.0,2.05,13.0,520.0,587.93,473.69
2016,3,29,16,0,812.0,81.0,2.1,13.0,471.0,530.4,428.22
2016,3,29,16,15,781.5,77.0,2.1,12.5,419.0,469.04,378.81
2016,3,29,16,30,751.0,73.0,2.1,12.0,367.0,409.29,328.88
2016,3,29,16,45,704.5,68.5,2.15,12.0,313.0,344.84,273.18
2016,3,29,17,0,658.0,64.0,2.2,12.0,259.0,284.45,219.46
2016,3,29,17,15,592.0,57.5,2.2,11.5,206.5,221.16,163.44
2016,3,29,17,30,526.0,51.0,2.2,11.0,154.0,164.93,113.63
2016,3,29,17,45,413.0,41.0,2.2,10.5,106.5,105.47,65.03
2016,3,29,18,0,300.0,31.0,2.2,10.0,59.0,59.3,30.1
2016,3,29,18,15,150.0,15.5,2.2,9.5,29.5,18.58,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,110.5,17.5,1.85,8.5,28.0,19.19,0.0
2016,3,30,6,30,221.0,35.0,1.9,9.0,56.0,55.64,30.59
2016,3,30,6,45,328.0,48.0,1.95,9.5,101.5,99.18,63.92
2016,3,30,7,0,435.0,61.0,2.0,10.0,147.0,156.31,110.66
2016,3,30,7,15,283.0,91.0,1.95,10.0,153.5,169.15,130.42
2016,3,30,7,30,131.0,121.0,1.9,10.0,160.0,164.7,132.62
2016,3,30,7,45,149.5,141.5,1.85,10.5,194.0,200.37,163.01
2016,3,30,8,0,168.0,162.0,1.8,11.0,228.0,237.98,194.33
2016,3,30,8,15,138.5,185.0,1.8,11.0,244.5,256.35,209.59
2016,3,30,8,30,109.0,208.0,1.8,11.0,261.0,271.51,221.53
2016,3,30,8,45,121.0,231.0,1.8,11.5,295.0,308.16,250.35
2016,3,30,9,0,133.0,254.0,1.8,12.0,329.0,345.78,279.3
2016,3,30,9,15,103.5,268.5,1.8,12.0,330.0,341.86,274.97
2016,3,30,9,30,74.0,283.0,1.8,12.0,331.0,339.89,272.14
2016,3,30,9,45,60.5,291.0,1.85,12.0,331.5,340.79,272.04
2016,3,30,10,0,47.0,299.0,1.9,12.0,332.0,340.55,271.0
2016,3,30,10,15,83.0,330.5,1.9,12.0,392.0,405.08,321.47
2016,3,30,10,30,119.0,362.0,1.9,12.0,452.0,479.0,377.69
2016,3,30,10,45,186.0,372.0,1.95,12.5,517.0,552.07,432.86
2016,3,30,11,0,253.0,382.0,2.0,13.0,582.0,635.45,494.16
2016,3,30,11,15,581.0,251.0,2.0,13.0,722.0,814.0,631.38
2016,3,30,11,30,909.0,120.0,2.0,13.0,862.0,981.65,746.62
2016,3,30,11,45,722.5,215.5,2.0,13.0,809.0,925.39,706.21
2016,3,30,12,0,536.0,311.0,2.0,13.0,756.0,850.47,650.6
2016,3,30,12,15,444.5,346.5,2.0,13.0,715.5,801.54,614.43
2016,3,30,12,30,353.0,382.0,2.0,13.0,675.0,743.88,571.54
2016,3,30,12,45,284.5,394.0,2.0,13.0,628.5,689.7,531.57
2016,3,30,13,0,216.0,406.0,2.0,13.0,582.0,626.99,485.01
2016,3,30,13,15,564.0,259.0,2.05,13.0,707.5,804.4,624.63
2016,3,30,13,30,912.0,112.0,2.1,13.0,833.0,947.35,725.74
2016,3,30,13,45,906.0,110.5,2.15,13.0,809.5,921.04,707.43
2016,3,30,14,0,900.0,109.0,2.2,13.0,786.0,891.69,688.83
2016,3,30,14,15,891.0,107.5,2.3,13.0,754.5,856.98,666.8
2016,3,30,14,30,882.0,106.0,2.4,13.0,723.0,819.74,642.72
2016,3,30,14,45,870.0,103.5,2.5,13.0,685.5,776.85,614.19
2016,3,30,15,0,858.0,101.0,2.6,13.0,648.0,734.97,585.96
2016,3,30,15,15,841.0,98.5,2.75,12.5,604.5,684.83,552.14
2016,3,30,15,30,824.0,96.0,2.9,12.0,561.0,633.75,514.73
2016,3,30,15,45,801.5,92.5,3.05,12.0,513.0,577.72,471.22
2016,3,30,16,0,779.0,89.0,3.2,12.0,465.0,521.88,426.42
2016,3,30,16,15,748.0,84.5,3.25,11.5,414.0,461.33,376.88
2016,3,30,16,30,717.0,80.0,3.3,11.0,363.0,402.71,327.2
2016,3,30,16,45,673.5,74.5,3.4,11.0,310.5,340.04,272.28
2016,3,30,17,0,630.0,69.0,3.5,11.0,258.0,281.18,219.28
2016,3,30,17,15,564.0,61.5,3.4,10.5,206.0,218.34,163.22
2016,3,30,17,30,498.0,54.0,3.3,10.0,154.0,162.61,113.58
2016,3,30,17,45,392.0,43.5,3.25,10.0,107.5,105.2,66.03
2016,3,30,18,0,286.0,33.0,3.2,10.0,61.0,60.28,31.67
2016,3,30,18,15,143.0,16.5,3.1,9.5,30.5,19.5,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,17.0,2.3,10.0,31.5,20.63,0.0
2016,3,31,6,30,289.0,34.0,2.4,10.0,63.0,62.59,33.67
2016,3,31,6,45,397.0,44.5,2.5,10.5,110.0,108.4,68.62
2016,3,31,7,0,505.0,55.0,2.6,11.0,157.0,166.93,116.9
2016,3,31,7,15,262.0,82.5,2.6,11.0,136.5,157.63,121.27
2016,3,31,7,30,19.0,110.0,2.6,11.0,116.0,113.52,91.37
2016,3,31,7,45,25.5,130.5,2.6,11.0,140.0,139.16,113.1
2016,3,31,8,0,32.0,151.0,2.6,11.0,164.0,164.21,133.95
2016,3,31,8,15,97.5,181.0,2.55,11.0,227.0,228.96,187.71
2016,3,31,8,30,163.0,211.0,2.5,11.0,290.0,304.28,249.41
2016,3,31,8,45,505.0,150.5,2.45,11.5,430.5,462.64,379.56
2016,3,31,9,0,847.0,90.0,2.4,12.0,571.0,644.84,522.98
2016,3,31,9,15,863.0,92.5,2.4,12.0,614.5,696.19,560.55
2016,3,31,9,30,879.0,95.0,2.4,12.0,658.0,743.68,593.82
2016,3,31,9,45,892.0,96.5,2.4,12.5,696.0,788.89,623.86
2016,3,31,10,0,905.0,98.0,2.4,13.0,734.0,832.23,652.09
2016,3,31,10,15,913.5,99.5,2.4,13.0,765.5,869.7,677.04
2016,3,31,10,30,922.0,101.0,2.4,13.0,797.0,904.55,700.02
2016,3,31,10,45,928.5,102.0,2.45,13.5,821.0,934.26,718.49
2016,3,31,11,0,935.0,103.0,2.5,14.0,845.0,960.88,734.81
2016,3,31,11,15,939.0,103.5,2.5,14.0,861.5,981.4,747.87
2016,3,31,11,30,943.0,104.0,2.5,14.0,878.0,998.46,758.71
2016,3,31,11,45,945.5,104.0,2.5,14.0,886.0,1010.0,765.96
2016,3,31,12,0,948.0,104.0,2.5,14.0,894.0,1017.88,770.92
2016,3,31,12,15,948.0,104.0,2.6,14.0,894.0,1019.66,773.03
2016,3,31,12,30,948.0,104.0,2.7,14.0,894.0,1017.7,772.79
2016,3,31,12,45,951.0,100.5,2.8,14.0,887.0,1011.1,769.54
2016,3,31,13,0,954.0,97.0,2.9,14.0,880.0,1000.72,763.86
2016,3,31,13,15,950.5,96.5,2.95,14.0,864.0,983.81,753.36
2016,3,31,13,30,947.0,96.0,3.0,14.0,848.0,963.38,740.54
2016,3,31,13,45,940.5,95.0,3.15,14.0,823.5,936.36,723.95
2016,3,31,14,0,934.0,94.0,3.3,14.0,799.0,906.21,705.02
2016,3,31,14,15,506.0,208.0,3.4,13.5,588.0,648.05,516.98
2016,3,31,14,30,78.0,322.0,3.5,13.0,377.0,389.29,309.71
2016,3,31,14,45,138.5,309.5,3.6,13.0,401.0,425.6,341.43
2016,3,31,15,0,199.0,297.0,3.7,13.0,425.0,450.59,362.95
2016,3,31,15,15,116.0,261.0,3.7,13.0,334.5,347.56,280.7
2016,3,31,15,30,33.0,225.0,3.7,13.0,244.0,246.88,199.05
2016,3,31,15,45,31.0,206.5,3.75,13.0,223.5,225.1,182.07
2016,3,31,16,0,29.0,188.0,3.8,13.0,203.0,203.51,164.89
2016,3,31,16,15,26.5,168.5,3.75,12.5,181.0,180.88,146.88
2016,3,31,16,30,24.0,149.0,3.7,12.0,159.0,156.32,126.99
2016,3,31,16,45,351.5,106.0,3.7,12.0,213.5,247.26,199.75
2016,3,31,17,0,679.0,63.0,3.7,12.0,268.0,291.8,226.74
2016,3,31,17,15,617.0,57.0,3.55,11.5,215.5,228.75,169.9
2016,3,31,17,30,555.0,51.0,3.4,11.0,163.0,172.28,119.23
2016,3,31,17,45,449.5,41.5,3.25,11.0,115.0,112.48,69.48
2016,3,31,18,0,344.0,32.0,3.1,11.0,67.0,65.07,33.32
2016,3,31,18,15,172.0,16.0,2.95,10.5,33.5,20.25,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,2.4,9.0,14.0,13.51,0.0
2016,4,1,6,30,0.0,28.0,2.5,9.0,28.0,27.04,16.66
2016,4,1,6,45,0.0,47.5,2.65,9.5,47.5,45.92,33.54
2016,4,1,7,0,0.0,67.0,2.8,10.0,67.0,64.93,50.28
2016,4,1,7,15,3.5,87.0,2.8,10.0,88.0,85.49,68.11
2016,4,1,7,30,7.0,107.0,2.8,10.0,109.0,106.53,86.11
2016,4,1,7,45,12.0,126.5,2.8,10.5,131.0,128.11,104.11
2016,4,1,8,0,17.0,146.0,2.8,11.0,153.0,150.28,122.33
2016,4,1,8,15,21.5,166.0,2.75,11.0,176.0,173.26,141.19
2016,4,1,8,30,26.0,186.0,2.7,11.0,199.0,196.73,160.23
2016,4,1,8,45,18.0,190.0,2.7,11.5,199.5,197.06,159.62
2016,4,1,9,0,10.0,194.0,2.7,12.0,200.0,196.61,158.34
2016,4,1,9,15,29.5,233.5,2.65,12.0,252.0,254.75,205.4
2016,4,1,9,30,49.0,273.0,2.6,12.0,304.0,311.22,250.19
2016,4,1,9,45,79.5,303.5,2.6,12.5,358.0,368.41,294.73
2016,4,1,10,0,110.0,334.0,2.6,13.0,412.0,427.77,340.08
2016,4,1,10,15,310.5,304.5,2.5,13.0,537.5,581.28,461.38
2016,4,1,10,30,511.0,275.0,2.4,13.0,663.0,739.92,580.77
2016,4,1,10,45,724.0,188.0,2.35,13.0,756.0,854.04,664.47
2016,4,1,11,0,937.0,101.0,2.3,13.0,849.0,962.73,737.47
2016,4,1,11,15,941.0,101.5,2.25,13.0,865.0,983.21,749.03
2016,4,1,11,30,945.0,102.0,2.2,13.0,881.0,1000.23,759.21
2016,4,1,11,45,948.0,101.5,2.2,13.5,889.5,1011.65,764.92
2016,4,1,12,0,951.0,101.0,2.2,14.0,898.0,1019.42,768.34
2016,4,1,12,15,951.0,101.0,2.2,14.0,898.0,1021.13,769.32
2016,4,1,12,30,951.0,101.0,2.2,14.0,898.0,1019.09,768.02
2016,4,1,12,45,950.5,100.5,2.2,14.0,890.0,1012.31,763.74
2016,4,1,13,0,950.0,100.0,2.2,14.0,882.0,1001.81,757.17
2016,4,1,13,15,946.0,99.0,2.25,14.0,866.0,983.89,746.33
2016,4,1,13,30,942.0,98.0,2.3,14.0,850.0,962.49,733.23
2016,4,1,13,45,937.0,97.0,2.35,14.0,826.0,936.83,717.25
2016,4,1,14,0,932.0,96.0,2.4,14.0,802.0,908.0,699.04
2016,4,1,14,15,923.5,94.5,2.45,13.5,771.0,872.68,677.46
2016,4,1,14,30,915.0,93.0,2.5,13.0,740.0,834.72,653.75
2016,4,1,14,45,904.0,91.0,2.6,13.0,702.0,791.87,625.34
2016,4,1,15,0,893.0,89.0,2.7,13.0,664.0,746.99,595.0
2016,4,1,15,15,878.0,87.0,2.75,13.0,620.5,697.58,560.5
2016,4,1,15,30,863.0,85.0,2.8,13.0,577.0,646.99,522.92
2016,4,1,15,45,841.5,82.5,2.9,13.0,529.0,592.79,480.89
2016,4,1,16,0,820.0,80.0,3.0,13.0,481.0,536.59,436.01
2016,4,1,16,15,791.5,76.0,3.0,12.5,429.5,475.68,386.43
2016,4,1,16,30,763.0,72.0,3.0,12.0,378.0,416.16,336.24
2016,4,1,16,45,720.5,68.0,3.0,12.0,324.5,352.95,280.98
2016,4,1,17,0,678.0,64.0,3.0,12.0,271.0,293.26,227.34
2016,4,1,17,15,617.0,57.5,2.85,11.5,218.0,229.95,170.78
2016,4,1,17,30,556.0,51.0,2.7,11.0,165.0,173.12,119.91
2016,4,1,17,45,453.5,41.5,2.55,10.5,117.0,113.6,70.44
2016,4,1,18,0,351.0,32.0,2.4,10.0,69.0,66.11,34.18
2016,4,1,18,15,175.5,16.0,2.3,9.5,34.5,20.62,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,18.0,1.5,9.0,36.0,23.78,4.0
2016,4,2,6,30,329.0,36.0,1.5,9.0,72.0,70.77,39.29
2016,4,2,6,45,416.5,47.5,1.5,9.5,118.5,117.37,75.95
2016,4,2,7,0,504.0,59.0,1.5,10.0,165.0,174.24,123.9
2016,4,2,7,15,297.5,92.5,1.4,10.0,160.0,179.31,138.88
2016,4,2,7,30,91.0,126.0,1.3,10.0,155.0,157.23,127.02
2016,4,2,7,45,100.0,147.5,1.25,10.5,184.5,188.08,153.05
2016,4,2,8,0,109.0,169.0,1.2,11.0,214.0,219.89,179.11
2016,4,2,8,15,96.5,190.5,1.15,11.0,234.0,238.55,194.16
2016,4,2,8,30,84.0,212.0,1.1,11.0,254.0,258.6,209.86
2016,4,2,8,45,110.0,236.5,1.1,11.5,297.0,303.6,245.24
2016,4,2,9,0,136.0,261.0,1.1,12.0,340.0,355.59,285.21
2016,4,2,9,15,201.5,277.0,1.1,12.0,403.0,423.95,338.39
2016,4,2,9,30,267.0,293.0,1.1,12.0,466.0,503.04,398.31
2016,4,2,9,45,486.5,235.5,1.1,12.5,573.0,629.4,494.81
2016,4,2,10,0,706.0,178.0,1.1,13.0,680.0,767.09,594.85
2016,4,2,10,15,443.0,275.5,1.15,13.0,595.0,669.15,517.61
2016,4,2,10,30,180.0,373.0,1.2,13.0,510.0,543.5,420.11
2016,4,2,10,45,529.0,254.0,1.25,13.0,674.5,748.53,578.78
2016,4,2,11,0,878.0,135.0,1.3,13.0,839.0,952.32,718.9
2016,4,2,11,15,525.0,275.0,1.3,13.0,698.0,788.56,601.06
2016,4,2,11,30,172.0,415.0,1.3,13.0,557.0,595.78,455.36
2016,4,2,11,45,208.0,415.5,1.35,13.5,589.0,632.4,483.82
2016,4,2,12,0,244.0,416.0,1.4,14.0,621.0,668.67,509.6
2016,4,2,12,15,573.5,272.5,1.45,14.0,755.0,849.52,646.14
2016,4,2,12,30,903.0,129.0,1.5,14.0,889.0,1004.63,750.84
2016,4,2,12,45,543.0,271.5,1.55,14.0,727.0,814.37,619.0
2016,4,2,13,0,183.0,414.0,1.6,14.0,565.0,604.74,462.39
2016,4,2,13,15,182.0,405.5,1.65,14.0,553.5,591.92,455.59
2016,4,2,13,30,181.0,397.0,1.7,14.0,542.0,578.39,446.55
2016,4,2,13,45,389.0,322.0,1.75,14.0,622.0,686.7,532.35
2016,4,2,14,0,597.0,247.0,1.8,14.0,702.0,783.99,606.86
2016,4,2,14,15,347.5,289.5,1.8,14.0,552.0,595.59,465.53
2016,4,2,14,30,98.0,332.0,1.8,14.0,402.0,415.6,326.04
2016,4,2,14,45,131.5,317.5,1.85,14.0,406.0,428.5,338.57
2016,4,2,15,0,165.0,303.0,1.9,14.0,410.0,432.16,342.87
2016,4,2,15,15,185.0,280.5,1.9,13.5,392.5,415.1,331.47
2016,4,2,15,30,205.0,258.0,1.9,13.0,375.0,395.92,318.22
2016,4,2,15,45,476.0,180.5,1.9,13.0,423.0,476.13,384.83
2016,4,2,16,0,747.0,103.0,1.9,13.0,471.0,522.18,421.28
2016,4,2,16,15,715.5,98.5,1.9,12.5,420.0,462.67,373.05
2016,4,2,16,30,684.0,94.0,1.9,12.0,369.0,405.01,325.4
2016,4,2,16,45,630.5,89.0,1.95,12.0,315.5,340.49,270.48
2016,4,2,17,0,577.0,84.0,2.0,12.0,262.0,280.92,218.43
2016,4,2,17,15,512.0,75.0,2.0,11.5,210.5,219.53,164.88
2016,4,2,17,30,447.0,66.0,2.0,11.0,159.0,165.2,117.38
2016,4,2,17,45,344.5,53.0,2.0,11.0,112.5,107.65,70.1
2016,4,2,18,0,242.0,40.0,2.0,11.0,66.0,63.11,36.11
2016,4,2,18,15,121.0,20.0,2.0,11.0,33.0,22.43,1.84
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.0,19.0,1.75,8.0,38.5,25.72,6.61
2016,4,3,6,30,338.0,38.0,1.8,8.0,77.0,74.87,42.62
2016,4,3,6,45,435.5,48.5,1.85,8.5,125.5,122.99,80.42
2016,4,3,7,0,533.0,59.0,1.9,9.0,174.0,182.54,130.73
