Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,594.5,66.0,1.9,9.0,227.0,239.4,181.93
2016,4,3,7,30,656.0,73.0,1.9,9.0,280.0,302.77,238.68
2016,4,3,7,45,698.0,78.5,1.9,9.5,334.0,362.98,291.82
2016,4,3,8,0,740.0,84.0,1.9,10.0,388.0,426.75,346.27
2016,4,3,8,15,769.5,88.0,1.9,10.5,440.0,485.58,395.11
2016,4,3,8,30,799.0,92.0,1.9,11.0,492.0,546.07,443.52
2016,4,3,8,45,821.5,95.5,1.9,11.5,540.5,602.94,487.48
2016,4,3,9,0,844.0,99.0,1.9,12.0,589.0,659.93,530.08
2016,4,3,9,15,860.0,101.5,1.9,12.0,633.0,711.13,567.72
2016,4,3,9,30,876.0,104.0,1.9,12.0,677.0,761.23,602.29
2016,4,3,9,45,595.5,213.0,1.95,12.5,612.5,693.61,547.58
2016,4,3,10,0,315.0,322.0,2.0,13.0,548.0,593.88,466.52
2016,4,3,10,15,275.5,345.5,2.0,13.0,549.5,596.19,467.19
2016,4,3,10,30,236.0,369.0,2.0,13.0,551.0,588.03,459.42
2016,4,3,10,45,580.5,243.0,2.0,13.5,707.0,786.3,611.63
2016,4,3,11,0,925.0,117.0,2.0,14.0,863.0,972.98,738.82
2016,4,3,11,15,644.5,247.5,2.0,14.0,772.0,874.16,667.97
2016,4,3,11,30,364.0,378.0,2.0,14.0,681.0,745.95,570.49
2016,4,3,11,45,646.5,251.5,2.0,14.0,795.5,895.9,684.8
2016,4,3,12,0,929.0,125.0,2.0,14.0,910.0,1027.46,772.22
2016,4,3,12,15,929.0,125.0,2.05,14.0,909.5,1028.99,772.25
2016,4,3,12,30,929.0,125.0,2.1,14.0,909.0,1026.86,771.55
2016,4,3,12,45,924.5,125.5,2.15,14.0,900.0,1017.32,766.09
2016,4,3,13,0,920.0,126.0,2.2,14.0,891.0,1004.24,758.45
2016,4,3,13,15,915.5,125.5,2.25,14.0,874.0,986.66,747.88
2016,4,3,13,30,911.0,125.0,2.3,14.0,857.0,965.73,735.13
2016,4,3,13,45,901.0,125.5,2.4,14.0,831.5,937.74,718.05
2016,4,3,14,0,891.0,126.0,2.5,14.0,806.0,906.92,698.92
2016,4,3,14,15,773.5,162.5,2.55,14.0,736.5,828.27,645.45
2016,4,3,14,30,656.0,199.0,2.6,14.0,667.0,746.41,587.46
2016,4,3,14,45,747.0,159.5,2.65,14.0,666.0,751.01,594.25
2016,4,3,15,0,838.0,120.0,2.7,14.0,665.0,744.7,591.22
2016,4,3,15,15,820.5,117.0,2.7,13.5,621.0,694.23,555.77
2016,4,3,15,30,803.0,114.0,2.7,13.0,577.0,642.93,518.01
2016,4,3,15,45,776.5,111.0,2.75,13.0,528.0,586.52,474.42
2016,4,3,16,0,750.0,108.0,2.8,13.0,479.0,529.84,429.39
2016,4,3,16,15,717.5,103.0,2.75,12.5,427.5,469.08,380.3
2016,4,3,16,30,685.0,98.0,2.7,12.0,376.0,410.28,331.23
2016,4,3,16,45,640.0,91.0,2.7,12.0,322.5,346.88,276.65
2016,4,3,17,0,595.0,84.0,2.7,12.0,269.0,287.52,224.21
2016,4,3,17,15,529.5,75.0,2.6,11.5,216.5,224.89,169.25
2016,4,3,17,30,464.0,66.0,2.5,11.0,164.0,169.37,120.48
2016,4,3,17,45,366.5,53.0,2.45,11.0,117.0,111.47,72.49
2016,4,3,18,0,269.0,40.0,2.4,11.0,70.0,66.01,37.52
2016,4,3,18,15,134.5,20.0,2.35,10.5,35.0,23.19,3.54
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.5,2.85,10.0,40.5,27.87,9.04
2016,4,4,6,30,335.0,41.0,2.9,10.0,81.0,78.66,45.66
2016,4,4,6,45,438.0,50.5,2.95,10.5,130.5,126.9,83.3
2016,4,4,7,0,541.0,60.0,3.0,11.0,180.0,187.19,133.98
2016,4,4,7,15,603.5,67.0,3.0,11.0,234.0,244.99,185.92
2016,4,4,7,30,666.0,74.0,3.0,11.0,288.0,309.4,243.53
2016,4,4,7,45,709.0,79.0,3.0,11.5,342.5,370.15,297.2
2016,4,4,8,0,752.0,84.0,3.0,12.0,397.0,434.39,352.21
2016,4,4,8,15,781.0,88.5,2.95,12.0,449.0,494.32,402.78
2016,4,4,8,30,810.0,93.0,2.9,12.0,501.0,555.67,452.89
2016,4,4,8,45,829.5,96.5,2.9,12.5,549.0,611.25,496.32
2016,4,4,9,0,849.0,100.0,2.9,13.0,597.0,666.65,538.23
2016,4,4,9,15,865.0,103.0,2.8,13.0,641.0,718.58,576.37
2016,4,4,9,30,881.0,106.0,2.7,13.0,685.0,769.39,611.38
2016,4,4,9,45,891.0,108.5,2.65,13.5,722.5,810.35,637.78
2016,4,4,10,0,901.0,111.0,2.6,14.0,760.0,852.12,664.4
2016,4,4,10,15,909.5,113.0,2.5,14.0,791.0,889.79,688.54
2016,4,4,10,30,918.0,115.0,2.4,14.0,822.0,924.82,710.55
2016,4,4,10,45,923.0,116.5,2.35,14.5,845.5,953.37,727.04
2016,4,4,11,0,928.0,118.0,2.3,15.0,869.0,978.77,741.29
2016,4,4,11,15,931.5,119.0,2.25,15.0,885.0,998.96,753.38
2016,4,4,11,30,935.0,120.0,2.2,15.0,901.0,1015.7,763.24
2016,4,4,11,45,935.0,121.0,2.2,15.0,908.5,1025.55,769.25
2016,4,4,12,0,935.0,122.0,2.2,15.0,916.0,1031.75,773.04
2016,4,4,12,15,934.5,122.0,2.15,15.0,915.5,1032.73,772.93
2016,4,4,12,30,934.0,122.0,2.1,15.0,915.0,1030.04,770.6
2016,4,4,12,45,933.0,121.0,2.1,15.0,906.0,1022.16,765.65
2016,4,4,13,0,932.0,120.0,2.1,15.0,897.0,1010.64,758.48
2016,4,4,13,15,927.0,119.5,2.2,15.0,880.0,992.37,748.15
2016,4,4,13,30,922.0,119.0,2.3,15.0,863.0,970.73,735.58
2016,4,4,13,45,613.5,237.0,2.45,15.0,726.0,807.82,623.9
2016,4,4,14,0,305.0,355.0,2.6,15.0,589.0,638.98,496.33
2016,4,4,14,15,593.5,235.5,2.85,15.0,668.0,752.24,590.08
2016,4,4,14,30,882.0,116.0,3.1,15.0,747.0,839.67,657.18
2016,4,4,14,45,868.0,114.0,3.35,15.0,708.0,795.14,627.09
2016,4,4,15,0,854.0,112.0,3.6,15.0,669.0,748.92,596.12
2016,4,4,15,15,836.5,109.0,3.7,14.5,625.0,697.78,560.97
2016,4,4,15,30,819.0,106.0,3.8,14.0,581.0,645.8,522.58
2016,4,4,15,45,796.0,102.5,3.9,14.0,532.5,589.43,478.65
2016,4,4,16,0,773.0,99.0,4.0,14.0,484.0,533.34,433.66
2016,4,4,16,15,741.5,94.5,3.8,13.5,432.5,472.93,384.13
2016,4,4,16,30,710.0,90.0,3.6,13.0,381.0,413.87,334.28
2016,4,4,16,45,666.5,84.0,3.45,13.0,327.5,350.73,279.4
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,291.43,226.61
2016,4,4,17,15,557.0,70.0,3.15,12.5,221.0,228.05,170.84
2016,4,4,17,30,491.0,62.0,3.0,12.0,168.0,171.79,121.3
2016,4,4,17,45,389.5,51.0,2.9,11.5,120.0,114.34,73.89
2016,4,4,18,0,288.0,40.0,2.8,11.0,72.0,68.18,38.65
2016,4,4,18,15,144.0,20.0,2.7,11.0,36.0,23.82,4.9
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,10.81,0.0
2016,4,5,6,15,231.5,24.5,1.65,10.5,50.0,36.19,14.01
2016,4,5,6,30,388.0,38.0,1.6,11.0,87.0,82.95,46.88
2016,4,5,6,45,482.5,47.0,1.55,11.5,137.0,132.67,86.04
2016,4,5,7,0,577.0,56.0,1.5,12.0,187.0,193.38,137.25
2016,4,5,7,15,635.5,62.5,1.55,12.0,241.0,251.73,189.4
2016,4,5,7,30,694.0,69.0,1.6,12.0,295.0,316.18,246.48
2016,4,5,7,45,737.5,72.5,1.65,12.5,349.5,377.24,299.62
2016,4,5,8,0,781.0,76.0,1.7,13.0,404.0,441.79,353.97
2016,4,5,8,15,808.0,79.5,1.75,13.5,456.0,501.14,402.58
2016,4,5,8,30,835.0,83.0,1.8,14.0,508.0,561.64,450.38
2016,4,5,8,45,855.5,85.5,1.85,14.5,556.5,617.91,493.42
2016,4,5,9,0,876.0,88.0,1.9,15.0,605.0,671.99,533.57
2016,4,5,9,15,890.0,90.5,1.95,15.0,648.5,722.73,569.8
2016,4,5,9,30,904.0,93.0,2.0,15.0,692.0,772.13,603.8
2016,4,5,9,45,912.5,95.5,2.05,15.5,728.5,815.63,632.06
2016,4,5,10,0,921.0,98.0,2.1,16.0,765.0,856.86,658.42
2016,4,5,10,15,929.0,99.5,2.15,16.0,796.0,894.13,683.05
2016,4,5,10,30,937.0,101.0,2.2,16.0,827.0,928.67,705.74
2016,4,5,10,45,941.0,102.5,2.25,16.5,850.0,956.71,722.65
2016,4,5,11,0,945.0,104.0,2.3,17.0,873.0,981.49,737.38
2016,4,5,11,15,948.0,105.0,2.3,17.0,888.5,1001.42,749.77
2016,4,5,11,30,951.0,106.0,2.3,17.0,904.0,1017.83,759.94
2016,4,5,11,45,952.0,106.5,2.35,17.5,911.5,1028.18,765.39
2016,4,5,12,0,953.0,107.0,2.4,18.0,919.0,1034.84,768.57
2016,4,5,12,15,952.5,106.5,2.35,18.0,918.0,1035.25,768.14
2016,4,5,12,30,952.0,106.0,2.3,18.0,917.0,1031.91,765.46
2016,4,5,12,45,950.5,105.5,2.25,18.0,908.0,1023.89,759.88
2016,4,5,13,0,949.0,105.0,2.2,18.0,899.0,1012.2,752.06
2016,4,5,13,15,944.5,104.0,2.15,18.0,882.0,993.56,739.84
2016,4,5,13,30,940.0,103.0,2.1,18.0,865.0,971.48,725.5
2016,4,5,13,45,932.5,102.5,2.05,18.0,840.0,943.94,707.61
2016,4,5,14,0,925.0,102.0,2.0,18.0,815.0,913.37,687.74
2016,4,5,14,15,916.0,100.5,2.0,18.0,783.0,877.61,664.86
2016,4,5,14,30,907.0,99.0,2.0,18.0,751.0,839.29,640.1
2016,4,5,14,45,894.5,97.0,2.0,18.0,712.0,795.37,611.23
2016,4,5,15,0,882.0,95.0,2.0,18.0,673.0,749.59,580.72
2016,4,5,15,15,866.0,92.5,1.95,18.0,629.5,699.24,546.19
2016,4,5,15,30,850.0,90.0,1.9,18.0,586.0,649.83,510.3
2016,4,5,15,45,794.0,90.5,1.85,18.0,523.5,576.52,455.0
2016,4,5,16,0,738.0,91.0,1.8,18.0,461.0,506.6,400.98
2016,4,5,16,15,743.0,84.0,1.7,17.5,423.0,463.28,366.44
2016,4,5,16,30,748.0,77.0,1.6,17.0,385.0,418.01,328.71
2016,4,5,16,45,707.0,72.0,1.55,16.5,331.5,354.97,276.08
2016,4,5,17,0,666.0,67.0,1.5,16.0,278.0,295.25,224.68
2016,4,5,17,15,606.0,60.5,1.5,15.5,225.5,232.64,170.45
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,176.39,121.37
2016,4,5,17,45,449.5,44.5,1.5,14.5,124.5,117.93,73.41
2016,4,5,18,0,353.0,35.0,1.5,14.0,76.0,70.77,37.73
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.0,23.13,4.74
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,12.0,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,11.95,0.0
2016,4,6,6,15,236.0,25.5,2.55,12.5,51.5,38.47,16.03
2016,4,6,6,30,383.0,39.0,2.6,13.0,89.0,84.66,48.23
2016,4,6,6,45,473.5,48.5,2.65,13.5,139.0,134.19,87.4
2016,4,6,7,0,564.0,58.0,2.7,14.0,189.0,194.24,138.14
2016,4,6,7,15,622.0,64.5,2.65,14.0,242.5,251.87,189.58
2016,4,6,7,30,680.0,71.0,2.6,14.0,296.0,315.53,245.91
2016,4,6,7,45,719.5,76.0,2.55,14.5,350.0,375.82,298.33
2016,4,6,8,0,759.0,81.0,2.5,15.0,404.0,439.21,351.59
2016,4,6,8,15,787.0,85.0,2.5,15.5,455.5,498.5,400.06
2016,4,6,8,30,815.0,89.0,2.5,16.0,507.0,559.08,447.83
2016,4,6,8,45,836.5,92.0,2.5,16.5,555.5,615.55,490.92
2016,4,6,9,0,858.0,95.0,2.5,17.0,604.0,672.0,532.6
2016,4,6,9,15,873.5,97.5,2.5,17.0,648.0,720.89,567.56
2016,4,6,9,30,889.0,100.0,2.5,17.0,692.0,770.71,601.69
2016,4,6,9,45,900.5,101.5,2.55,17.5,730.0,814.88,630.51
2016,4,6,10,0,912.0,103.0,2.6,18.0,768.0,857.03,657.57
2016,4,6,10,15,920.5,104.5,2.6,18.5,799.0,894.38,680.62
2016,4,6,10,30,929.0,106.0,2.6,19.0,830.0,929.06,701.63
2016,4,6,10,45,934.5,107.5,2.6,19.5,853.5,958.19,718.72
2016,4,6,11,0,940.0,109.0,2.6,20.0,877.0,984.14,733.64
2016,4,6,11,15,943.0,109.5,2.55,20.0,892.5,1003.38,745.03
2016,4,6,11,30,946.0,110.0,2.5,20.0,908.0,1019.12,754.2
2016,4,6,11,45,947.0,111.0,2.45,20.5,915.5,1029.88,758.76
2016,4,6,12,0,948.0,112.0,2.4,21.0,923.0,1036.97,761.05
2016,4,6,12,15,947.0,112.0,2.35,21.0,922.0,1037.35,760.6
2016,4,6,12,30,946.0,112.0,2.3,21.0,921.0,1034.01,757.95
2016,4,6,12,45,942.5,112.0,2.25,21.5,911.5,1024.58,750.09
2016,4,6,13,0,939.0,112.0,2.2,22.0,902.0,1011.54,740.1
2016,4,6,13,15,934.5,111.5,2.15,22.0,884.5,993.51,728.48
2016,4,6,13,30,930.0,111.0,2.1,22.0,867.0,972.08,714.78
2016,4,6,13,45,921.5,110.5,2.05,22.5,841.5,943.8,695.33
2016,4,6,14,0,913.0,110.0,2.0,23.0,816.0,912.57,674.09
2016,4,6,14,15,903.5,108.5,1.9,23.0,784.0,876.69,650.56
2016,4,6,14,30,894.0,107.0,1.8,23.0,752.0,838.31,625.32
2016,4,6,14,45,879.5,105.5,1.75,23.0,713.0,793.78,596.29
2016,4,6,15,0,865.0,104.0,1.7,23.0,674.0,750.35,567.78
2016,4,6,15,15,710.5,140.5,1.6,23.0,588.5,646.59,494.07
2016,4,6,15,30,556.0,177.0,1.5,23.0,503.0,549.28,422.02
2016,4,6,15,45,481.5,180.5,1.45,23.0,446.0,480.97,371.37
2016,4,6,16,0,407.0,184.0,1.4,23.0,389.0,418.44,323.86
2016,4,6,16,15,572.5,126.5,1.3,22.5,382.0,422.66,327.58
2016,4,6,16,30,738.0,69.0,1.2,22.0,375.0,406.0,312.65
2016,4,6,16,45,663.5,75.5,1.1,22.0,322.5,342.14,260.01
2016,4,6,17,0,589.0,82.0,1.0,22.0,270.0,285.31,212.45
2016,4,6,17,15,547.5,71.5,1.0,21.5,221.5,228.06,164.11
2016,4,6,17,30,506.0,61.0,1.0,21.0,173.0,175.14,118.84
2016,4,6,17,45,408.0,50.5,1.0,21.0,125.0,117.65,73.0
2016,4,6,18,0,310.0,40.0,1.0,21.0,77.0,71.65,39.08
2016,4,6,18,15,155.0,20.0,0.85,21.0,38.5,24.79,6.54
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,1.75,12.0,1.0,0.98,0.0
2016,4,7,6,0,0.0,2.0,1.8,12.0,2.0,1.97,0.0
2016,4,7,6,15,0.0,7.0,1.9,12.0,7.0,6.74,0.0
2016,4,7,6,30,0.0,12.0,2.0,12.0,12.0,11.57,4.07
2016,4,7,6,45,0.0,18.5,2.1,12.5,18.5,17.84,9.6
2016,4,7,7,0,0.0,25.0,2.2,13.0,25.0,24.12,15.09
2016,4,7,7,15,0.0,32.5,2.25,13.0,32.5,31.37,21.37
2016,4,7,7,30,0.0,40.0,2.3,13.0,40.0,38.62,27.57
2016,4,7,7,45,77.5,110.5,2.35,13.5,144.0,142.57,114.7
2016,4,7,8,0,155.0,181.0,2.4,14.0,248.0,254.52,206.24
2016,4,7,8,15,182.5,203.0,2.4,14.0,291.0,299.81,242.75
2016,4,7,8,30,210.0,225.0,2.4,14.0,334.0,347.69,281.0
2016,4,7,8,45,312.0,227.5,2.4,14.5,406.0,428.04,344.61
2016,4,7,9,0,414.0,230.0,2.4,15.0,478.0,518.17,414.14
2016,4,7,9,15,323.5,270.0,2.35,15.0,472.5,509.76,404.91
2016,4,7,9,30,233.0,310.0,2.3,15.0,467.0,492.23,388.86
2016,4,7,9,45,162.0,326.5,2.25,15.0,438.5,463.07,364.43
2016,4,7,10,0,91.0,343.0,2.2,15.0,410.0,421.98,330.72
2016,4,7,10,15,87.5,356.0,2.15,15.0,422.5,435.6,340.46
2016,4,7,10,30,84.0,369.0,2.1,15.0,435.0,448.75,349.51
2016,4,7,10,45,119.5,389.0,2.1,15.0,486.0,511.46,396.71
2016,4,7,11,0,155.0,409.0,2.1,15.0,537.0,568.21,438.55
2016,4,7,11,15,332.0,368.5,2.1,15.0,648.0,702.5,540.47
2016,4,7,11,30,509.0,328.0,2.1,15.0,759.0,840.63,640.7
2016,4,7,11,45,517.5,323.0,2.15,15.5,764.5,848.72,644.28
2016,4,7,12,0,526.0,318.0,2.2,16.0,770.0,854.7,647.75
2016,4,7,12,15,326.5,374.0,2.2,15.5,654.5,713.58,544.77
2016,4,7,12,30,127.0,430.0,2.2,15.0,539.0,571.16,437.74
2016,4,7,12,45,122.0,424.0,2.25,15.0,528.0,559.0,430.08
2016,4,7,13,0,117.0,418.0,2.3,15.0,517.0,546.37,421.18
2016,4,7,13,15,112.0,408.5,2.3,15.0,501.5,521.69,403.38
2016,4,7,13,30,107.0,399.0,2.3,15.0,486.0,504.91,391.33
2016,4,7,13,45,59.0,319.5,2.35,15.0,368.0,376.03,294.07
2016,4,7,14,0,11.0,240.0,2.4,15.0,250.0,245.2,192.25
2016,4,7,14,15,87.0,294.5,2.4,15.0,359.0,370.06,292.65
2016,4,7,14,30,163.0,349.0,2.4,15.0,468.0,491.62,386.46
2016,4,7,14,45,118.5,322.5,2.45,15.0,407.0,423.22,333.62
2016,4,7,15,0,74.0,296.0,2.5,15.0,346.0,352.5,279.12
2016,4,7,15,15,80.5,278.5,2.5,14.5,329.5,335.7,267.6
2016,4,7,15,30,87.0,261.0,2.5,14.0,313.0,318.2,255.09
2016,4,7,15,45,43.5,198.5,2.5,14.0,224.5,223.77,179.66
2016,4,7,16,0,0.0,136.0,2.5,14.0,136.0,132.3,105.02
2016,4,7,16,15,0.0,104.0,2.4,13.5,104.0,100.84,79.55
2016,4,7,16,30,0.0,72.0,2.3,13.0,72.0,69.61,53.7
2016,4,7,16,45,0.0,62.0,2.25,13.0,62.0,59.92,45.66
2016,4,7,17,0,0.0,52.0,2.2,13.0,52.0,50.23,37.5
2016,4,7,17,15,0.0,42.0,2.05,12.5,42.0,40.56,29.29
2016,4,7,17,30,0.0,32.0,1.9,12.0,32.0,30.89,20.93
2016,4,7,17,45,0.0,23.0,1.8,12.0,23.0,22.19,13.27
2016,4,7,18,0,0.0,14.0,1.7,12.0,14.0,13.5,5.58
2016,4,7,18,15,0.0,7.5,1.65,12.0,7.5,7.23,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,15.5,1.45,11.0,15.5,14.95,6.14
2016,4,8,6,30,0.0,26.0,1.5,11.0,26.0,25.09,15.57
2016,4,8,6,45,0.0,40.0,1.55,11.5,40.0,38.63,27.47
2016,4,8,7,0,0.0,54.0,1.6,12.0,54.0,52.18,39.26
2016,4,8,7,15,0.0,69.5,1.6,12.0,69.5,67.23,52.21
2016,4,8,7,30,0.0,85.0,1.6,12.0,85.0,82.32,64.99
2016,4,8,7,45,0.0,102.5,1.6,12.5,102.5,99.42,79.1
2016,4,8,8,0,0.0,120.0,1.6,13.0,120.0,116.58,93.0
2016,4,8,8,15,15.0,161.0,1.55,13.0,168.5,164.88,132.67
2016,4,8,8,30,30.0,202.0,1.5,13.0,217.0,218.16,175.59
2016,4,8,8,45,40.0,227.0,1.5,13.5,250.0,251.42,201.38
2016,4,8,9,0,50.0,252.0,1.5,14.0,283.0,285.66,227.6
2016,4,8,9,15,29.5,232.0,1.5,14.0,251.0,252.85,200.72
2016,4,8,9,30,9.0,212.0,1.5,14.0,219.0,214.35,169.41
2016,4,8,9,45,109.5,282.5,1.55,14.0,363.5,376.15,298.43
2016,4,8,10,0,210.0,353.0,1.6,14.0,508.0,536.44,419.62
2016,4,8,10,15,143.5,360.5,1.65,14.0,468.5,494.73,385.32
2016,4,8,10,30,77.0,368.0,1.7,14.0,429.0,441.49,343.52
2016,4,8,10,45,91.0,385.5,1.75,14.0,459.5,474.56,368.68
2016,4,8,11,0,105.0,403.0,1.8,14.0,490.0,507.97,393.37
2016,4,8,11,15,86.5,400.5,1.85,14.0,473.0,489.82,379.03
2016,4,8,11,30,68.0,398.0,1.9,14.0,456.0,470.76,364.33
2016,4,8,11,45,152.5,414.0,1.95,14.0,545.5,578.08,446.23
2016,4,8,12,0,237.0,430.0,2.0,14.0,635.0,677.73,519.74
2016,4,8,12,15,169.0,427.0,2.0,14.0,573.0,608.99,467.51
2016,4,8,12,30,101.0,424.0,2.0,14.0,511.0,531.17,409.23
2016,4,8,12,45,147.5,424.5,2.05,14.0,550.5,583.89,450.14
2016,4,8,13,0,194.0,425.0,2.1,14.0,590.0,626.75,482.73
2016,4,8,13,15,202.0,415.5,2.1,14.0,584.5,621.05,478.92
2016,4,8,13,30,210.0,406.0,2.1,14.0,579.0,614.28,474.76
2016,4,8,13,45,160.5,391.5,2.15,14.0,521.5,549.62,426.82
2016,4,8,14,0,111.0,377.0,2.2,14.0,464.0,479.75,374.57
2016,4,8,14,15,97.5,357.5,2.2,14.0,431.5,444.55,348.68
2016,4,8,14,30,84.0,338.0,2.2,14.0,399.0,409.94,322.77
2016,4,8,14,45,107.5,324.5,2.25,14.0,399.0,410.92,325.11
2016,4,8,15,0,131.0,311.0,2.3,14.0,399.0,415.19,329.65
2016,4,8,15,15,125.5,289.5,2.3,14.0,369.0,383.07,305.35
2016,4,8,15,30,120.0,268.0,2.3,14.0,339.0,351.17,281.11
2016,4,8,15,45,107.5,249.5,2.3,14.0,309.5,314.49,252.63
2016,4,8,16,0,95.0,231.0,2.3,14.0,280.0,283.22,228.09
2016,4,8,16,15,47.5,158.0,2.25,13.5,182.5,180.18,145.19
2016,4,8,16,30,0.0,85.0,2.2,13.0,85.0,82.26,64.27
2016,4,8,16,45,0.0,73.0,2.15,13.0,73.0,70.58,54.7
2016,4,8,17,0,0.0,61.0,2.1,13.0,61.0,58.95,44.92
2016,4,8,17,15,0.0,49.0,2.0,12.5,49.0,47.33,35.09
2016,4,8,17,30,0.0,37.0,1.9,12.0,37.0,35.72,25.09
2016,4,8,17,45,0.0,26.5,1.8,12.0,26.5,25.57,16.16
2016,4,8,18,0,0.0,16.0,1.7,12.0,16.0,15.43,7.22
2016,4,8,18,15,0.0,8.5,1.65,12.0,8.5,8.19,0.09
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,12.0,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,2.0,12.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,14.5,2.0,12.0,14.5,13.98,5.5
2016,4,9,6,30,0.0,24.0,2.0,12.0,24.0,23.16,13.9
2016,4,9,6,45,0.0,36.5,2.05,12.0,36.5,35.24,24.54
2016,4,9,7,0,0.0,49.0,2.1,12.0,49.0,47.34,35.12
2016,4,9,7,15,0.0,62.5,2.1,12.0,62.5,60.41,46.39
2016,4,9,7,30,0.0,76.0,2.1,12.0,76.0,73.52,57.52
2016,4,9,7,45,0.0,88.0,2.15,12.0,88.0,85.21,67.27
2016,4,9,8,0,0.0,100.0,2.2,12.0,100.0,96.92,76.91
2016,4,9,8,15,0.0,91.0,2.15,12.0,91.0,88.08,69.21
2016,4,9,8,30,0.0,82.0,2.1,12.0,82.0,79.32,61.63
2016,4,9,8,45,0.0,72.0,2.1,12.0,72.0,69.64,53.32
2016,4,9,9,0,0.0,62.0,2.1,12.0,62.0,59.96,45.05
2016,4,9,9,15,2.5,127.0,2.05,12.0,129.0,125.11,99.12
2016,4,9,9,30,5.0,192.0,2.0,12.0,196.0,191.38,152.76
2016,4,9,9,45,5.5,196.0,2.0,12.5,200.5,195.93,155.65
2016,4,9,10,0,6.0,200.0,2.0,13.0,205.0,200.52,158.74
2016,4,9,10,15,3.0,126.0,2.0,13.0,128.5,124.98,97.59
2016,4,9,10,30,0.0,52.0,2.0,13.0,52.0,50.34,36.26
2016,4,9,10,45,0.0,98.0,2.05,13.0,98.0,95.03,73.05
2016,4,9,11,0,0.0,144.0,2.1,13.0,144.0,140.21,109.62
2016,4,9,11,15,0.0,97.5,2.05,13.0,97.5,94.59,72.42
2016,4,9,11,30,0.0,51.0,2.0,13.0,51.0,49.4,35.36
2016,4,9,11,45,2.0,106.5,2.0,13.5,108.5,105.36,81.2
2016,4,9,12,0,4.0,162.0,2.0,14.0,166.0,161.94,126.53
2016,4,9,12,15,8.5,212.0,2.0,14.0,220.0,215.94,169.4
2016,4,9,12,30,13.0,262.0,2.0,14.0,274.0,270.3,211.9
2016,4,9,12,45,21.0,300.5,2.0,14.0,319.0,316.69,247.88
2016,4,9,13,0,29.0,339.0,2.0,14.0,364.0,371.28,289.67
2016,4,9,13,15,58.5,367.0,2.0,14.0,415.5,427.67,333.25
2016,4,9,13,30,88.0,395.0,2.0,14.0,467.0,483.01,375.41
2016,4,9,13,45,59.0,353.5,2.0,14.0,401.0,411.33,320.96
2016,4,9,14,0,30.0,312.0,2.0,14.0,335.0,341.12,267.34
2016,4,9,14,15,17.0,246.0,2.0,14.0,259.0,255.87,201.58
2016,4,9,14,30,4.0,180.0,2.0,14.0,183.0,178.94,140.79
2016,4,9,14,45,2.0,109.0,2.05,14.0,110.5,107.24,83.19
2016,4,9,15,0,0.0,38.0,2.1,14.0,38.0,36.74,25.13
2016,4,9,15,15,0.0,69.5,2.05,13.5,69.5,67.23,50.78
2016,4,9,15,30,0.0,101.0,2.0,13.0,101.0,97.83,76.47
2016,4,9,15,45,8.5,143.0,2.0,13.0,147.5,144.26,115.22
2016,4,9,16,0,17.0,185.0,2.0,13.0,194.0,190.26,153.23
2016,4,9,16,15,8.5,96.5,1.9,13.0,101.0,97.75,77.06
2016,4,9,16,30,0.0,8.0,1.8,13.0,8.0,7.72,0.97
2016,4,9,16,45,0.0,7.0,1.75,13.0,7.0,6.75,0.16
2016,4,9,17,0,0.0,6.0,1.7,13.0,6.0,5.78,0.0
2016,4,9,17,15,0.0,4.5,1.55,12.5,4.5,4.34,0.0
2016,4,9,17,30,0.0,3.0,1.4,12.0,3.0,2.89,0.0
2016,4,9,17,45,0.0,2.0,1.3,12.0,2.0,1.93,0.0
2016,4,9,18,0,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2016,4,9,18,15,0.0,0.5,1.2,12.0,0.5,0.48,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,7.0,1.75,11.0,7.0,6.74,0.0
2016,4,10,6,30,0.0,12.0,1.8,11.0,12.0,11.57,4.18
2016,4,10,6,45,0.0,18.5,1.9,11.5,18.5,17.84,9.71
2016,4,10,7,0,0.0,25.0,2.0,12.0,25.0,24.12,15.19
2016,4,10,7,15,0.0,31.5,2.0,12.0,31.5,30.4,20.64
2016,4,10,7,30,0.0,38.0,2.0,12.0,38.0,36.69,26.02
2016,4,10,7,45,0.0,47.0,2.05,12.0,47.0,45.4,33.4
2016,4,10,8,0,0.0,56.0,2.1,12.0,56.0,54.11,40.71
2016,4,10,8,15,0.0,57.0,2.1,12.0,57.0,55.09,41.38
2016,4,10,8,30,0.0,58.0,2.1,12.0,58.0,56.07,42.06
2016,4,10,8,45,0.5,112.0,2.1,12.0,112.5,108.92,86.16
2016,4,10,9,0,1.0,166.0,2.1,12.0,167.0,162.48,129.9
2016,4,10,9,15,6.0,193.0,2.1,12.0,197.0,192.88,154.25
2016,4,10,9,30,11.0,220.0,2.1,12.0,227.0,223.79,178.82
2016,4,10,9,45,22.0,260.5,2.15,12.5,277.0,273.49,217.84
2016,4,10,10,0,33.0,301.0,2.2,13.0,327.0,330.4,261.67
2016,4,10,10,15,31.5,309.5,2.25,13.0,334.5,339.11,267.77
2016,4,10,10,30,30.0,318.0,2.3,13.0,342.0,347.65,273.95
2016,4,10,10,45,18.0,249.5,2.35,13.0,264.0,261.37,206.35
2016,4,10,11,0,6.0,181.0,2.4,13.0,186.0,182.34,143.43
2016,4,10,11,15,28.5,282.5,2.45,13.0,307.0,311.72,246.38
2016,4,10,11,30,51.0,384.0,2.5,13.0,428.0,439.54,344.1
2016,4,10,11,45,33.0,330.0,2.55,13.0,358.5,366.18,287.2
2016,4,10,12,0,15.0,276.0,2.6,13.0,289.0,286.31,225.18
2016,4,10,12,15,18.5,298.5,2.65,13.0,314.5,312.42,245.89
2016,4,10,12,30,22.0,321.0,2.7,13.0,340.0,338.51,266.15
2016,4,10,12,45,146.5,369.0,2.8,13.0,494.0,524.23,412.19
2016,4,10,13,0,271.0,417.0,2.9,13.0,648.0,699.5,543.62
2016,4,10,13,15,281.0,400.0,2.95,13.0,635.5,686.51,534.04
2016,4,10,13,30,291.0,383.0,3.0,13.0,623.0,672.05,524.75
2016,4,10,13,45,157.0,340.0,3.05,13.0,469.0,492.3,388.57
2016,4,10,14,0,23.0,297.0,3.1,13.0,315.0,312.9,247.26
2016,4,10,14,15,61.0,321.5,3.1,12.5,366.5,375.97,299.24
2016,4,10,14,30,99.0,346.0,3.1,12.0,418.0,430.21,343.08
2016,4,10,14,45,87.0,323.5,3.1,12.0,385.0,393.78,314.86
2016,4,10,15,0,75.0,301.0,3.1,12.0,352.0,358.08,287.35
2016,4,10,15,15,90.5,285.0,3.05,12.0,342.0,349.08,281.34
2016,4,10,15,30,106.0,269.0,3.0,12.0,332.0,338.57,273.88
2016,4,10,15,45,53.0,193.5,3.0,12.0,225.0,224.26,181.73
2016,4,10,16,0,0.0,118.0,3.0,12.0,118.0,114.51,91.03
2016,4,10,16,15,0.0,110.0,2.9,11.5,110.0,106.69,85.09
2016,4,10,16,30,0.0,102.0,2.8,11.0,102.0,98.87,78.94
2016,4,10,16,45,0.0,88.0,2.75,11.0,88.0,85.21,67.57
2016,4,10,17,0,0.0,74.0,2.7,11.0,74.0,71.58,56.09
2016,4,10,17,15,0.0,60.0,2.55,11.0,60.0,57.99,44.46
2016,4,10,17,30,0.0,46.0,2.4,11.0,46.0,44.43,32.7
2016,4,10,17,45,0.0,33.5,2.25,11.0,33.5,32.34,22.05
2016,4,10,18,0,0.0,21.0,2.1,11.0,21.0,20.26,11.36
2016,4,10,18,15,0.0,12.0,2.0,10.5,12.0,11.57,2.98
2016,4,10,18,30,0.0,3.0,1.9,10.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,1.85,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,45.5,10.5,0.65,10.5,12.5,10.32,0.0
2016,4,11,6,0,91.0,21.0,0.6,11.0,25.0,20.08,0.54
2016,4,11,6,15,206.0,36.5,0.65,11.0,63.5,50.34,27.88
2016,4,11,6,30,321.0,52.0,0.7,11.0,102.0,94.62,60.08
2016,4,11,6,45,160.5,47.0,0.8,11.0,72.0,77.89,54.5
2016,4,11,7,0,0.0,42.0,0.9,11.0,42.0,40.56,29.45
2016,4,11,7,15,0.0,53.0,0.95,11.0,53.0,51.2,38.7
2016,4,11,7,30,0.0,64.0,1.0,11.0,64.0,61.86,47.76
2016,4,11,7,45,0.0,80.0,1.1,11.5,80.0,77.38,60.72
2016,4,11,8,0,0.0,96.0,1.2,12.0,96.0,92.98,73.51
2016,4,11,8,15,14.0,150.5,1.2,12.0,158.0,153.95,124.0
2016,4,11,8,30,28.0,205.0,1.2,12.0,220.0,219.94,177.3
2016,4,11,8,45,86.5,243.5,1.25,12.5,296.0,297.38,239.02
2016,4,11,9,0,145.0,282.0,1.3,13.0,372.0,384.91,306.89
2016,4,11,9,15,238.0,290.5,1.3,13.0,449.0,467.13,370.51
2016,4,11,9,30,331.0,299.0,1.3,13.0,526.0,561.91,441.84
2016,4,11,9,45,584.0,213.0,1.35,13.0,639.0,695.28,544.32
2016,4,11,10,0,837.0,127.0,1.4,13.0,752.0,834.09,642.95
2016,4,11,10,15,431.0,215.5,1.4,13.0,538.0,603.89,473.07
2016,4,11,10,30,25.0,304.0,1.4,13.0,324.0,321.97,251.07
2016,4,11,10,45,117.0,359.5,1.4,13.5,457.0,478.16,372.61
2016,4,11,11,0,209.0,415.0,1.4,14.0,590.0,624.83,479.0
2016,4,11,11,15,215.0,417.5,1.4,14.0,600.0,637.0,486.15
2016,4,11,11,30,221.0,420.0,1.4,14.0,610.0,648.46,494.09
2016,4,11,11,45,158.5,423.5,1.4,14.0,560.5,593.87,452.98
2016,4,11,12,0,96.0,427.0,1.4,14.0,511.0,529.37,404.79
2016,4,11,12,15,99.0,424.0,1.4,14.0,510.5,529.23,405.36
2016,4,11,12,30,102.0,421.0,1.4,14.0,510.0,528.66,405.14
2016,4,11,12,45,119.5,425.0,1.45,14.0,528.0,557.17,426.64
2016,4,11,13,0,137.0,429.0,1.5,14.0,546.0,576.52,441.35
2016,4,11,13,15,140.0,417.5,1.5,14.0,535.5,564.84,433.26
2016,4,11,13,30,143.0,406.0,1.5,14.0,525.0,552.5,424.97
2016,4,11,13,45,192.0,391.5,1.55,14.0,545.5,577.68,445.72
2016,4,11,14,0,241.0,377.0,1.6,14.0,566.0,599.86,463.88
2016,4,11,14,15,238.0,363.0,1.6,14.0,544.0,575.13,446.29
2016,4,11,14,30,235.0,349.0,1.6,14.0,522.0,549.8,428.53
2016,4,11,14,45,235.0,330.5,1.65,14.0,496.0,521.6,408.86
2016,4,11,15,0,235.0,312.0,1.7,14.0,470.0,492.74,388.41
2016,4,11,15,15,208.5,292.5,1.7,13.5,426.0,443.75,352.31
2016,4,11,15,30,182.0,273.0,1.7,13.0,382.0,396.54,317.0
2016,4,11,15,45,176.0,252.5,1.7,13.0,351.0,362.75,291.31
2016,4,11,16,0,170.0,232.0,1.7,13.0,320.0,329.22,265.29
2016,4,11,16,15,164.0,208.5,1.7,13.0,286.5,292.97,236.64
2016,4,11,16,30,158.0,185.0,1.7,13.0,253.0,257.16,207.76
2016,4,11,16,45,365.5,136.0,1.7,13.0,266.0,286.04,229.02
2016,4,11,17,0,573.0,87.0,1.7,13.0,279.0,287.79,224.06
2016,4,11,17,15,514.0,78.5,1.65,12.5,228.0,228.31,172.25
2016,4,11,17,30,455.0,70.0,1.6,12.0,177.0,175.17,125.91
2016,4,11,17,45,376.0,57.5,1.55,12.0,131.0,120.51,80.03
2016,4,11,18,0,297.0,45.0,1.5,12.0,85.0,76.09,45.14
2016,4,11,18,15,148.5,30.0,1.55,11.5,50.0,35.06,16.87
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,14.74,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.0,2.4,10.5,7.0,6.88,0.0
2016,4,12,6,0,0.0,14.0,2.5,11.0,14.0,13.51,0.71
2016,4,12,6,15,3.0,33.5,2.55,11.0,34.0,32.43,20.89
2016,4,12,6,30,6.0,53.0,2.6,11.0,54.0,51.81,38.07
2016,4,12,6,45,19.0,74.5,2.65,11.0,79.5,75.99,58.75
2016,4,12,7,0,32.0,96.0,2.7,11.0,105.0,101.74,80.75
2016,4,12,7,15,42.0,117.5,2.7,11.0,131.5,128.18,103.32
2016,4,12,7,30,52.0,139.0,2.7,11.0,158.0,155.85,126.68
2016,4,12,7,45,26.5,142.0,2.75,11.5,152.0,151.05,122.59
2016,4,12,8,0,1.0,145.0,2.8,12.0,146.0,141.57,114.15
2016,4,12,8,15,0.5,142.0,2.8,12.0,142.5,138.37,111.13
2016,4,12,8,30,0.0,139.0,2.8,12.0,139.0,135.13,108.07
2016,4,12,8,45,30.5,202.5,2.85,12.0,221.5,220.42,178.31
2016,4,12,9,0,61.0,266.0,2.9,12.0,304.0,307.36,248.1
2016,4,12,9,15,183.5,286.5,2.9,12.0,411.0,424.22,342.38
2016,4,12,9,30,306.0,307.0,2.9,12.0,518.0,551.77,442.03
2016,4,12,9,45,317.5,322.0,2.95,12.5,551.0,588.83,468.19
2016,4,12,10,0,329.0,337.0,3.0,13.0,584.0,625.72,494.37
2016,4,12,10,15,232.0,365.0,3.05,13.0,543.0,575.84,453.85
2016,4,12,10,30,135.0,393.0,3.1,13.0,502.0,525.93,413.05
2016,4,12,10,45,138.5,401.5,3.2,13.5,516.0,541.79,424.34
2016,4,12,11,0,142.0,410.0,3.3,14.0,530.0,557.26,434.94
2016,4,12,11,15,236.0,407.5,3.35,14.0,610.0,646.49,503.8
2016,4,12,11,30,330.0,405.0,3.4,14.0,690.0,745.41,577.67
2016,4,12,11,45,213.0,417.0,3.45,14.0,601.5,639.82,496.86
2016,4,12,12,0,96.0,429.0,3.5,14.0,513.0,531.38,413.13
2016,4,12,12,15,493.5,280.5,3.55,14.0,711.5,787.4,616.28
2016,4,12,12,30,891.0,132.0,3.6,14.0,910.0,1009.43,775.32
2016,4,12,12,45,717.5,227.5,3.65,14.0,850.0,945.71,729.79
2016,4,12,13,0,544.0,323.0,3.7,14.0,790.0,869.01,672.24
2016,4,12,13,15,432.5,355.5,3.8,14.0,722.5,789.0,613.2
2016,4,12,13,30,321.0,388.0,3.9,14.0,655.0,705.06,550.16
2016,4,12,13,45,392.5,347.5,4.0,14.0,664.5,719.2,564.46
2016,4,12,14,0,464.0,307.0,4.1,14.0,674.0,735.19,579.27
2016,4,12,14,15,632.0,228.5,4.1,13.5,707.0,783.9,621.62
2016,4,12,14,30,800.0,150.0,4.1,13.0,740.0,815.83,648.69
2016,4,12,14,45,691.5,178.0,4.2,13.0,669.5,733.36,588.29
2016,4,12,15,0,583.0,206.0,4.3,13.0,599.0,651.58,525.63
2016,4,12,15,15,524.0,211.0,4.3,13.0,547.5,590.18,478.14
2016,4,12,15,30,465.0,216.0,4.3,13.0,496.0,532.18,432.43
2016,4,12,15,45,415.5,207.5,4.35,13.0,443.0,470.32,383.5
2016,4,12,16,0,366.0,199.0,4.4,13.0,390.0,408.58,333.88
2016,4,12,16,15,345.0,181.0,4.3,12.5,346.5,360.0,294.62
2016,4,12,16,30,324.0,163.0,4.2,12.0,303.0,313.05,255.79
2016,4,12,16,45,287.0,150.0,4.15,12.0,262.0,266.52,216.22
2016,4,12,17,0,250.0,137.0,4.1,12.0,221.0,223.7,179.37
2016,4,12,17,15,220.5,116.0,4.0,11.5,181.0,179.02,140.91
2016,4,12,17,30,191.0,95.0,3.9,11.0,141.0,137.68,105.09
2016,4,12,17,45,146.5,74.0,3.85,11.0,104.0,97.25,70.86
2016,4,12,18,0,102.0,53.0,3.8,11.0,67.0,62.13,42.09
2016,4,12,18,15,51.0,32.5,3.75,11.0,39.5,33.17,18.48
2016,4,12,18,30,0.0,12.0,3.7,11.0,12.0,11.8,0.0
2016,4,12,18,45,0.0,6.0,3.65,11.0,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.5,12.0,2.25,9.5,15.5,11.8,0.0
2016,4,13,6,0,115.0,24.0,2.3,10.0,31.0,23.27,6.25
2016,4,13,6,15,231.0,39.5,2.4,10.0,71.5,56.63,32.32
2016,4,13,6,30,347.0,55.0,2.5,10.0,112.0,103.25,66.74
2016,4,13,6,45,430.0,65.5,2.65,10.5,162.0,152.99,107.7
2016,4,13,7,0,513.0,76.0,2.8,11.0,212.0,211.47,158.01
2016,4,13,7,15,567.5,84.0,2.8,11.0,264.5,267.7,208.3
2016,4,13,7,30,622.0,92.0,2.8,11.0,317.0,329.56,262.95
2016,4,13,7,45,660.0,98.0,2.85,11.5,369.5,387.61,313.29
2016,4,13,8,0,698.0,104.0,2.9,12.0,422.0,448.76,364.74
2016,4,13,8,15,726.0,108.5,2.85,12.0,472.5,505.78,411.98
2016,4,13,8,30,754.0,113.0,2.8,12.0,523.0,564.17,458.91
2016,4,13,8,45,778.0,115.5,2.8,12.5,570.5,618.29,500.59
2016,4,13,9,0,802.0,118.0,2.8,13.0,618.0,673.25,541.66
2016,4,13,9,15,817.0,121.0,2.75,13.0,660.0,722.2,577.29
2016,4,13,9,30,832.0,124.0,2.7,13.0,702.0,770.05,610.37
2016,4,13,9,45,852.5,122.0,2.7,13.5,740.5,815.68,640.49
2016,4,13,10,0,873.0,120.0,2.7,14.0,779.0,856.27,666.59
2016,4,13,10,15,881.0,121.5,2.7,14.0,808.5,891.56,689.96
2016,4,13,10,30,889.0,123.0,2.7,14.0,838.0,924.29,711.45
2016,4,13,10,45,893.0,125.0,2.7,14.0,860.0,951.12,728.82
2016,4,13,11,0,897.0,127.0,2.7,14.0,882.0,974.88,744.11
