Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,900.5,128.0,2.7,14.0,897.0,993.92,756.25
2016,4,13,11,30,904.0,129.0,2.7,14.0,912.0,1009.63,766.26
2016,4,13,11,45,900.0,132.5,2.7,14.5,917.5,1017.27,769.5
2016,4,13,12,0,896.0,136.0,2.7,15.0,923.0,1021.35,770.56
2016,4,13,12,15,896.0,136.0,2.7,15.0,922.5,1022.18,771.04
2016,4,13,12,30,896.0,136.0,2.7,15.0,922.0,1019.52,769.35
2016,4,13,12,45,891.5,137.0,2.7,15.0,912.0,1010.06,763.26
2016,4,13,13,0,887.0,138.0,2.7,15.0,902.0,997.22,755.09
2016,4,13,13,15,883.0,137.0,2.75,14.5,885.5,979.51,745.59
2016,4,13,13,30,879.0,136.0,2.8,14.0,869.0,958.61,733.94
2016,4,13,13,45,866.0,138.5,2.85,14.0,843.0,935.01,719.06
2016,4,13,14,0,853.0,141.0,2.9,14.0,817.0,903.74,698.82
2016,4,13,14,15,843.5,138.5,2.9,14.0,786.0,867.87,674.9
2016,4,13,14,30,834.0,136.0,2.9,14.0,755.0,829.72,649.23
2016,4,13,14,45,814.5,137.0,2.95,14.0,716.0,785.32,619.14
2016,4,13,15,0,795.0,138.0,3.0,14.0,677.0,739.78,587.85
2016,4,13,15,15,778.0,134.5,3.0,13.5,634.0,691.79,553.96
2016,4,13,15,30,761.0,131.0,3.0,13.0,591.0,641.7,517.11
2016,4,13,15,45,735.5,127.0,3.05,13.0,543.0,585.49,473.77
2016,4,13,16,0,710.0,123.0,3.1,13.0,495.0,529.97,429.8
2016,4,13,16,15,679.5,117.5,3.1,12.5,444.5,471.39,382.79
2016,4,13,16,30,649.0,112.0,3.1,12.0,394.0,414.67,335.81
2016,4,13,16,45,601.0,106.0,3.1,12.0,341.0,352.6,282.73
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,294.95,232.27
2016,4,13,17,15,492.5,90.0,2.95,11.5,236.0,233.33,178.57
2016,4,13,17,30,432.0,80.0,2.8,11.0,184.0,179.62,131.52
2016,4,13,17,45,336.5,67.0,2.7,11.0,136.0,123.76,85.06
2016,4,13,18,0,241.0,54.0,2.6,11.0,88.0,79.01,50.28
2016,4,13,18,15,120.5,35.0,2.55,10.5,52.0,38.86,21.26
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,15.27,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,13.5,2.2,9.5,17.0,13.27,0.0
2016,4,14,6,0,108.0,27.0,2.2,10.0,34.0,27.04,10.06
2016,4,14,6,15,225.5,43.0,2.25,10.0,75.5,60.2,35.53
2016,4,14,6,30,343.0,59.0,2.3,10.0,117.0,107.6,70.69
2016,4,14,6,45,419.0,71.0,2.35,10.5,166.5,156.47,111.24
2016,4,14,7,0,495.0,83.0,2.4,11.0,216.0,215.18,161.76
2016,4,14,7,15,416.5,106.0,2.5,11.0,234.5,241.48,189.91
2016,4,14,7,30,338.0,129.0,2.6,11.0,253.0,259.67,209.34
2016,4,14,7,45,440.0,130.0,2.75,11.5,316.5,324.83,263.97
2016,4,14,8,0,542.0,131.0,2.9,12.0,380.0,400.25,326.36
2016,4,14,8,15,484.5,165.0,2.95,12.0,406.0,433.16,353.53
2016,4,14,8,30,427.0,199.0,3.0,12.0,432.0,459.29,374.15
2016,4,14,8,45,537.5,180.0,3.1,12.5,500.0,531.96,432.36
2016,4,14,9,0,648.0,161.0,3.2,13.0,568.0,615.7,497.67
2016,4,14,9,15,718.5,155.0,3.25,13.0,634.0,689.33,554.01
2016,4,14,9,30,789.0,149.0,3.3,13.0,700.0,766.52,611.12
2016,4,14,9,45,814.5,145.0,3.4,13.0,739.0,810.93,642.26
2016,4,14,10,0,840.0,141.0,3.5,13.0,778.0,856.19,674.02
2016,4,14,10,15,848.5,143.0,3.55,13.0,808.0,891.79,698.37
2016,4,14,10,30,857.0,145.0,3.6,13.0,838.0,924.92,720.94
2016,4,14,10,45,640.5,249.0,3.65,13.0,774.5,858.59,671.83
2016,4,14,11,0,424.0,353.0,3.7,13.0,711.0,775.22,605.03
2016,4,14,11,15,244.0,378.5,3.8,13.0,585.5,631.62,495.36
2016,4,14,11,30,64.0,404.0,3.9,13.0,460.0,472.57,370.23
2016,4,14,11,45,63.0,406.5,4.0,13.5,462.0,474.88,371.92
2016,4,14,12,0,62.0,409.0,4.1,14.0,464.0,476.89,372.75
2016,4,14,12,15,443.0,297.0,4.2,14.0,687.0,756.22,594.79
2016,4,14,12,30,824.0,185.0,4.3,14.0,910.0,1007.46,778.58
2016,4,14,12,45,852.5,165.5,4.4,14.0,908.5,1009.01,778.86
2016,4,14,13,0,881.0,146.0,4.5,14.0,907.0,1000.65,774.35
2016,4,14,13,15,568.5,276.5,4.55,14.0,764.5,835.96,655.21
2016,4,14,13,30,256.0,407.0,4.6,14.0,622.0,664.96,520.89
2016,4,14,13,45,551.5,277.5,4.65,14.0,722.0,797.15,629.94
2016,4,14,14,0,847.0,148.0,4.7,14.0,822.0,906.54,713.52
2016,4,14,14,15,837.0,145.5,4.7,13.5,790.0,870.38,688.97
2016,4,14,14,30,827.0,143.0,4.7,13.0,758.0,831.98,663.49
2016,4,14,14,45,817.0,138.5,4.75,13.0,721.0,789.5,633.77
2016,4,14,15,0,807.0,134.0,4.8,13.0,684.0,745.23,602.37
2016,4,14,15,15,789.5,130.5,4.8,13.0,640.0,695.17,565.12
2016,4,14,15,30,772.0,127.0,4.8,13.0,596.0,645.35,526.47
2016,4,14,15,45,758.5,119.5,4.8,13.0,549.5,592.33,484.6
2016,4,14,16,0,745.0,112.0,4.8,13.0,503.0,538.85,441.28
2016,4,14,16,15,715.0,107.0,4.7,12.5,452.0,479.33,392.41
2016,4,14,16,30,685.0,102.0,4.6,12.0,401.0,421.55,343.59
2016,4,14,16,45,646.0,95.0,4.6,12.0,348.5,360.19,290.19
2016,4,14,17,0,607.0,88.0,4.6,12.0,296.0,302.22,238.51
2016,4,14,17,15,548.5,80.0,4.35,11.5,244.0,241.31,184.43
2016,4,14,17,30,490.0,72.0,4.1,11.0,192.0,186.65,135.76
2016,4,14,17,45,403.5,61.0,3.95,11.0,143.5,129.86,87.55
2016,4,14,18,0,317.0,50.0,3.8,11.0,95.0,84.11,51.36
2016,4,14,18,15,158.5,35.0,3.7,10.5,57.5,40.72,21.83
2016,4,14,18,30,0.0,20.0,3.6,10.0,20.0,18.64,0.0
2016,4,14,18,45,0.0,10.0,3.5,10.0,10.0,9.83,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,12.5,2.65,7.5,20.5,12.29,0.0
2016,4,15,6,0,221.0,25.0,2.7,8.0,41.0,28.88,10.53
2016,4,15,6,15,343.0,37.0,2.75,8.5,85.0,66.33,36.2
2016,4,15,6,30,465.0,49.0,2.8,9.0,129.0,117.87,74.45
2016,4,15,6,45,537.0,58.0,2.9,9.5,181.0,170.38,119.1
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,231.06,172.65
2016,4,15,7,15,659.0,73.0,3.15,10.0,287.5,289.49,225.88
2016,4,15,7,30,709.0,79.0,3.3,10.0,342.0,352.9,282.81
2016,4,15,7,45,740.5,84.5,3.45,10.5,395.0,412.38,335.12
2016,4,15,8,0,772.0,90.0,3.6,11.0,448.0,474.15,387.77
2016,4,15,8,15,797.5,94.0,3.55,11.5,499.5,532.91,436.1
2016,4,15,8,30,823.0,98.0,3.5,12.0,551.0,592.63,483.54
2016,4,15,8,45,842.0,101.0,3.45,12.5,599.0,647.78,525.94
2016,4,15,9,0,861.0,104.0,3.4,13.0,647.0,702.62,566.78
2016,4,15,9,15,875.5,106.5,3.3,13.0,690.0,753.03,602.3
2016,4,15,9,30,890.0,109.0,3.2,13.0,733.0,799.29,633.98
2016,4,15,9,45,907.0,107.5,3.1,13.5,771.5,844.32,663.05
2016,4,15,10,0,924.0,106.0,3.0,14.0,810.0,887.65,690.35
2016,4,15,10,15,931.5,107.5,2.95,14.0,840.0,923.92,713.93
2016,4,15,10,30,939.0,109.0,2.9,14.0,870.0,957.42,735.44
2016,4,15,10,45,945.5,109.0,2.9,14.5,893.5,985.49,752.14
2016,4,15,11,0,952.0,109.0,2.9,15.0,917.0,1010.39,766.66
2016,4,15,11,15,955.0,109.5,2.9,15.0,931.5,1029.18,778.51
2016,4,15,11,30,958.0,110.0,2.9,15.0,946.0,1044.44,788.11
2016,4,15,11,45,960.0,110.0,2.95,15.5,953.0,1054.59,793.44
2016,4,15,12,0,962.0,110.0,3.0,16.0,960.0,1061.05,796.47
2016,4,15,12,15,961.0,109.5,3.0,16.0,958.5,1060.32,795.89
2016,4,15,12,30,960.0,109.0,3.0,16.0,957.0,1055.86,793.04
2016,4,15,12,45,959.5,107.5,3.05,16.0,947.5,1047.12,787.96
2016,4,15,13,0,959.0,106.0,3.1,16.0,938.0,1034.69,780.56
2016,4,15,13,15,954.5,105.5,3.1,16.0,920.0,1015.9,768.55
2016,4,15,13,30,950.0,105.0,3.1,16.0,902.0,993.69,754.34
2016,4,15,13,45,943.5,104.0,3.15,16.0,876.5,965.83,736.72
2016,4,15,14,0,937.0,103.0,3.2,16.0,851.0,934.91,716.96
2016,4,15,14,15,928.5,101.5,3.2,16.0,818.5,898.86,693.18
2016,4,15,14,30,920.0,100.0,3.2,16.0,786.0,860.22,667.45
2016,4,15,14,45,907.5,98.5,3.2,16.0,747.0,816.07,637.59
2016,4,15,15,0,895.0,97.0,3.2,16.0,708.0,770.06,606.1
2016,4,15,15,15,880.0,94.5,3.15,15.5,664.0,719.64,571.83
2016,4,15,15,30,865.0,92.0,3.1,15.0,620.0,668.11,535.18
2016,4,15,15,45,844.0,89.5,3.05,15.0,571.0,613.51,492.93
2016,4,15,16,0,823.0,87.0,3.0,15.0,522.0,557.15,448.28
2016,4,15,16,15,796.5,83.5,2.9,14.5,470.0,497.28,400.27
2016,4,15,16,30,770.0,80.0,2.8,14.0,418.0,438.63,351.67
2016,4,15,16,45,734.5,75.0,2.7,14.0,364.5,376.36,298.15
2016,4,15,17,0,699.0,70.0,2.6,14.0,311.0,316.57,245.35
2016,4,15,17,15,646.0,64.0,2.55,13.5,257.5,254.14,190.32
2016,4,15,17,30,593.0,58.0,2.5,13.0,204.0,197.21,139.59
2016,4,15,17,45,512.0,49.5,2.45,12.5,154.0,138.7,89.81
2016,4,15,18,0,431.0,41.0,2.4,12.0,104.0,89.54,50.82
2016,4,15,18,15,296.5,29.0,2.45,11.5,64.0,43.46,19.92
2016,4,15,18,30,162.0,17.0,2.5,11.0,24.0,13.24,0.0
2016,4,15,18,45,81.0,8.5,2.55,11.0,12.0,8.36,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,12.5,1.4,11.5,22.0,12.29,0.0
2016,4,16,6,0,243.0,25.0,1.3,12.0,44.0,30.43,11.54
2016,4,16,6,15,356.0,37.0,1.25,12.5,88.0,68.58,36.93
2016,4,16,6,30,469.0,49.0,1.2,13.0,132.0,119.88,74.83
2016,4,16,6,45,537.0,57.5,1.2,13.5,183.0,171.46,118.05
2016,4,16,7,0,605.0,66.0,1.2,14.0,234.0,230.73,169.23
2016,4,16,7,15,653.0,72.5,1.2,14.0,288.0,288.86,220.55
2016,4,16,7,30,701.0,79.0,1.2,14.0,342.0,351.75,274.92
2016,4,16,7,45,732.5,84.5,1.3,14.5,394.5,410.82,324.87
2016,4,16,8,0,764.0,90.0,1.4,15.0,447.0,472.19,375.04
2016,4,16,8,15,789.0,94.0,1.4,15.0,498.0,530.26,421.4
2016,4,16,8,30,814.0,98.0,1.4,15.0,549.0,589.24,466.97
2016,4,16,8,45,830.5,102.0,1.45,15.5,596.0,643.37,506.98
2016,4,16,9,0,847.0,106.0,1.5,16.0,643.0,696.99,545.43
2016,4,16,9,15,861.0,108.5,1.5,16.5,685.5,746.4,577.82
2016,4,16,9,30,875.0,111.0,1.5,17.0,728.0,791.64,606.47
2016,4,16,9,45,888.0,112.0,1.55,17.5,765.0,835.46,634.25
2016,4,16,10,0,901.0,113.0,1.6,18.0,802.0,877.38,660.39
2016,4,16,10,15,908.5,114.0,1.6,18.0,831.5,912.37,682.28
2016,4,16,10,30,916.0,115.0,1.6,18.0,861.0,944.67,702.32
2016,4,16,10,45,928.0,112.5,1.6,18.5,885.5,974.57,719.37
2016,4,16,11,0,940.0,110.0,1.6,19.0,910.0,1001.61,734.45
2016,4,16,11,15,943.0,110.5,1.6,19.0,924.5,1020.14,745.46
2016,4,16,11,30,946.0,111.0,1.6,19.0,939.0,1035.18,754.41
2016,4,16,11,45,950.0,109.5,1.65,19.0,946.5,1045.54,761.3
2016,4,16,12,0,954.0,108.0,1.7,19.0,954.0,1052.28,766.07
2016,4,16,12,15,953.5,108.0,1.7,19.0,952.5,1052.5,766.1
2016,4,16,12,30,953.0,108.0,1.7,19.0,951.0,1049.02,763.99
2016,4,16,12,45,951.0,107.0,1.7,19.0,941.5,1039.35,758.11
2016,4,16,13,0,949.0,106.0,1.7,19.0,932.0,1026.06,750.1
2016,4,16,13,15,945.0,105.0,1.7,19.0,914.5,1007.32,738.72
2016,4,16,13,30,941.0,104.0,1.7,19.0,897.0,985.18,725.25
2016,4,16,13,45,936.5,102.5,1.7,19.0,872.5,958.78,709.05
2016,4,16,14,0,932.0,101.0,1.7,19.0,848.0,929.24,690.81
2016,4,16,14,15,924.0,99.5,1.7,19.0,816.0,893.74,668.54
2016,4,16,14,30,916.0,98.0,1.7,19.0,784.0,855.64,644.41
2016,4,16,14,45,905.0,96.0,1.75,19.0,745.5,812.26,616.96
2016,4,16,15,0,894.0,94.0,1.8,19.0,707.0,766.94,587.76
2016,4,16,15,15,879.5,92.0,1.8,18.5,663.5,717.43,555.76
2016,4,16,15,30,865.0,90.0,1.8,18.0,620.0,666.77,521.47
2016,4,16,15,45,839.0,90.0,1.8,18.0,570.5,611.69,480.43
2016,4,16,16,0,813.0,90.0,1.8,18.0,521.0,555.36,437.33
2016,4,16,16,15,648.0,113.5,1.75,17.5,436.0,452.9,357.99
2016,4,16,16,30,483.0,137.0,1.7,17.0,351.0,363.54,287.55
2016,4,16,16,45,434.5,130.0,1.65,17.0,304.0,309.27,243.04
2016,4,16,17,0,386.0,123.0,1.6,17.0,257.0,259.69,201.46
2016,4,16,17,15,355.5,105.5,1.5,16.5,213.0,210.05,159.38
2016,4,16,17,30,325.0,88.0,1.4,16.0,169.0,163.69,119.61
2016,4,16,17,45,263.5,71.5,1.35,15.5,127.0,116.32,80.58
2016,4,16,18,0,202.0,55.0,1.3,15.0,85.0,76.09,48.86
2016,4,16,18,15,101.0,37.5,1.3,14.5,52.5,40.46,23.35
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,18.82,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,9.83,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,14.0,0.7,12.0,22.5,13.76,0.0
2016,4,17,6,0,214.0,28.0,0.7,12.0,45.0,32.78,14.24
2016,4,17,6,15,320.0,41.0,0.75,12.0,88.0,70.11,39.73
2016,4,17,6,30,426.0,54.0,0.8,12.0,131.0,119.52,76.77
2016,4,17,6,45,497.5,63.0,0.85,12.5,181.5,170.03,118.89
2016,4,17,7,0,569.0,72.0,0.9,13.0,232.0,228.65,169.18
2016,4,17,7,15,617.5,79.0,0.95,13.0,285.0,285.51,219.2
2016,4,17,7,30,666.0,86.0,1.0,13.0,338.0,347.23,272.43
2016,4,17,7,45,701.5,91.0,1.05,13.5,391.0,405.7,321.49
2016,4,17,8,0,737.0,96.0,1.1,14.0,444.0,466.9,371.1
2016,4,17,8,15,762.5,100.0,1.15,14.5,494.0,523.85,415.88
2016,4,17,8,30,788.0,104.0,1.2,15.0,544.0,581.84,459.96
2016,4,17,8,45,809.5,106.5,1.25,15.5,591.5,636.39,500.16
2016,4,17,9,0,831.0,109.0,1.3,16.0,639.0,690.91,539.16
2016,4,17,9,15,845.5,111.5,1.35,16.5,681.0,739.98,571.76
2016,4,17,9,30,860.0,114.0,1.4,17.0,723.0,787.82,602.7
2016,4,17,9,45,875.5,113.5,1.45,17.5,760.5,828.59,628.33
2016,4,17,10,0,891.0,113.0,1.5,18.0,798.0,870.57,654.55
2016,4,17,10,15,899.0,114.5,1.55,18.0,827.5,906.15,677.46
2016,4,17,10,30,907.0,116.0,1.6,18.0,857.0,939.1,698.6
2016,4,17,10,45,912.0,117.0,1.65,18.5,879.5,965.96,714.39
2016,4,17,11,0,917.0,118.0,1.7,19.0,902.0,989.71,728.18
2016,4,17,11,15,920.5,119.0,1.7,19.0,917.0,1008.8,739.69
2016,4,17,11,30,924.0,120.0,1.7,19.0,932.0,1024.52,749.14
2016,4,17,11,45,925.5,120.5,1.7,19.5,938.5,1034.29,753.48
2016,4,17,12,0,927.0,121.0,1.7,20.0,945.0,1040.51,755.73
2016,4,17,12,15,926.5,120.5,1.65,20.0,944.0,1040.13,754.63
2016,4,17,12,30,926.0,120.0,1.6,20.0,943.0,1036.17,751.45
2016,4,17,12,45,925.5,118.5,1.6,20.5,934.0,1027.58,744.86
2016,4,17,13,0,925.0,117.0,1.6,21.0,925.0,1015.44,736.21
2016,4,17,13,15,921.5,116.5,1.5,21.0,908.0,998.01,724.24
2016,4,17,13,30,918.0,116.0,1.4,21.0,891.0,977.26,710.29
2016,4,17,13,45,913.5,113.5,1.3,21.5,866.5,950.28,691.12
2016,4,17,14,0,909.0,111.0,1.2,22.0,842.0,920.26,670.17
2016,4,17,14,15,901.0,109.5,1.05,22.0,810.5,885.4,646.65
2016,4,17,14,30,893.0,108.0,0.9,22.0,779.0,848.02,621.47
2016,4,17,14,45,884.0,104.5,0.8,22.0,741.5,805.44,593.61
2016,4,17,15,0,875.0,101.0,0.7,22.0,704.0,760.83,564.27
2016,4,17,15,15,860.5,98.5,0.6,21.5,660.5,711.57,532.59
2016,4,17,15,30,846.0,96.0,0.5,21.0,617.0,663.0,499.88
2016,4,17,15,45,828.5,92.5,0.4,21.0,569.5,608.58,460.43
2016,4,17,16,0,811.0,89.0,0.3,21.0,522.0,553.9,419.87
2016,4,17,16,15,786.0,85.0,0.35,20.5,471.0,494.88,377.19
2016,4,17,16,30,761.0,81.0,0.4,20.0,420.0,436.96,333.42
2016,4,17,16,45,726.5,76.0,0.45,20.0,367.0,375.56,284.61
2016,4,17,17,0,692.0,71.0,0.5,20.0,314.0,316.53,235.87
2016,4,17,17,15,642.0,65.0,0.65,19.5,261.0,255.32,185.03
2016,4,17,17,30,592.0,59.0,0.8,19.0,208.0,199.25,137.3
2016,4,17,17,45,514.5,50.5,0.95,18.5,158.0,141.28,89.56
2016,4,17,18,0,437.0,42.0,1.1,18.0,108.0,92.23,51.52
2016,4,17,18,15,314.5,29.5,1.15,17.5,67.5,45.7,20.68
2016,4,17,18,30,192.0,17.0,1.2,17.0,27.0,13.34,0.0
2016,4,17,18,45,96.0,8.5,1.25,16.5,13.5,8.36,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.0,0.55,13.0,25.0,13.76,0.0
2016,4,18,6,0,261.0,28.0,0.5,13.0,50.0,35.74,15.58
2016,4,18,6,15,369.0,40.0,0.5,13.5,95.5,74.94,41.44
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,126.86,80.11
2016,4,18,6,45,544.5,60.5,0.5,14.5,192.5,179.15,123.65
2016,4,18,7,0,612.0,69.0,0.5,15.0,244.0,239.04,174.64
2016,4,18,7,15,659.0,75.5,0.45,15.0,298.0,297.42,225.05
2016,4,18,7,30,706.0,82.0,0.4,15.0,352.0,360.42,277.96
2016,4,18,7,45,736.5,87.5,0.4,15.5,405.0,419.38,326.01
2016,4,18,8,0,767.0,93.0,0.4,16.0,458.0,480.51,373.86
2016,4,18,8,15,792.0,97.0,0.45,16.5,509.0,538.73,418.25
2016,4,18,8,30,817.0,101.0,0.5,17.0,560.0,597.85,461.75
2016,4,18,8,45,836.0,103.5,0.6,17.5,607.5,652.11,501.04
2016,4,18,9,0,855.0,106.0,0.7,18.0,655.0,706.05,539.07
2016,4,18,9,15,869.0,108.5,0.8,18.0,697.5,755.7,572.53
2016,4,18,9,30,883.0,111.0,0.9,18.0,740.0,801.17,602.88
2016,4,18,9,45,899.0,110.0,1.0,18.5,778.0,845.52,631.11
2016,4,18,10,0,915.0,109.0,1.1,19.0,816.0,888.14,657.89
2016,4,18,10,15,922.5,110.5,1.15,19.0,845.5,923.93,680.49
2016,4,18,10,30,930.0,112.0,1.2,19.0,875.0,956.99,701.32
2016,4,18,10,45,936.0,112.5,1.25,19.5,897.5,984.72,717.37
2016,4,18,11,0,942.0,113.0,1.3,20.0,920.0,1009.3,731.43
2016,4,18,11,15,945.0,113.5,1.3,20.0,935.0,1027.72,742.19
2016,4,18,11,30,948.0,114.0,1.3,20.0,950.0,1042.66,750.9
2016,4,18,11,45,948.0,115.0,1.3,20.5,956.0,1051.63,754.58
2016,4,18,12,0,948.0,116.0,1.3,21.0,962.0,1056.95,756.17
2016,4,18,12,15,947.5,116.0,1.3,21.0,960.5,1057.05,756.14
2016,4,18,12,30,947.0,116.0,1.3,21.0,959.0,1053.49,754.04
2016,4,18,12,45,939.5,118.5,1.3,21.0,948.0,1042.08,747.22
2016,4,18,13,0,932.0,121.0,1.3,21.0,937.0,1027.19,738.43
2016,4,18,13,15,927.5,120.5,1.3,21.0,919.5,1008.67,727.49
2016,4,18,13,30,923.0,120.0,1.3,21.0,902.0,986.84,714.54
2016,4,18,13,45,910.0,122.5,1.3,21.0,875.0,957.22,696.68
2016,4,18,14,0,897.0,125.0,1.3,21.0,848.0,924.96,677.12
2016,4,18,14,15,888.0,123.0,1.3,20.5,816.0,889.05,656.34
2016,4,18,14,30,879.0,121.0,1.3,20.0,784.0,850.72,633.72
2016,4,18,14,45,858.5,123.0,1.35,20.0,744.0,808.45,607.58
2016,4,18,15,0,838.0,125.0,1.4,20.0,704.0,761.53,577.83
2016,4,18,15,15,821.5,122.0,1.4,19.5,660.0,711.42,545.75
2016,4,18,15,30,805.0,119.0,1.4,19.0,616.0,660.47,510.63
2016,4,18,15,45,780.0,116.5,1.45,19.0,567.0,604.26,469.96
2016,4,18,16,0,755.0,114.0,1.5,19.0,518.0,548.97,428.66
2016,4,18,16,15,735.0,97.0,1.5,18.5,459.0,481.71,377.83
2016,4,18,16,30,715.0,80.0,1.5,18.0,400.0,415.43,325.8
2016,4,18,16,45,636.0,90.5,1.55,17.5,349.0,353.92,275.73
2016,4,18,17,0,557.0,101.0,1.6,17.0,298.0,299.94,230.67
2016,4,18,17,15,507.5,90.5,1.6,16.0,247.5,241.84,181.68
2016,4,18,17,30,458.0,80.0,1.6,15.0,197.0,187.94,135.57
2016,4,18,17,45,386.0,66.5,1.6,14.5,149.5,133.82,90.46
2016,4,18,18,0,314.0,53.0,1.6,14.0,102.0,88.04,54.24
2016,4,18,18,15,208.5,36.5,1.65,13.5,64.0,45.87,24.61
2016,4,18,18,30,103.0,20.0,1.7,13.0,26.0,16.05,0.0
2016,4,18,18,45,51.5,10.0,1.75,13.0,13.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,1.2,11.5,26.5,12.08,0.0
2016,4,19,6,0,245.0,31.0,1.1,12.0,53.0,38.77,18.48
2016,4,19,6,15,351.0,43.0,1.05,12.0,97.5,77.12,44.23
2016,4,19,6,30,457.0,55.0,1.0,12.0,142.0,127.96,82.79
2016,4,19,6,45,535.0,62.5,1.0,12.5,194.5,180.57,126.76
2016,4,19,7,0,613.0,70.0,1.0,13.0,247.0,241.98,179.4
2016,4,19,7,15,659.0,76.0,0.95,13.5,301.0,299.66,229.73
2016,4,19,7,30,705.0,82.0,0.9,14.0,355.0,361.83,282.45
2016,4,19,7,45,741.0,85.5,0.9,14.5,408.5,421.35,331.75
2016,4,19,8,0,777.0,89.0,0.9,15.0,462.0,483.24,381.12
2016,4,19,8,15,800.5,93.0,0.9,15.5,513.0,541.11,425.65
2016,4,19,8,30,824.0,97.0,0.9,16.0,564.0,599.7,469.07
2016,4,19,8,45,838.0,101.5,0.9,16.5,610.0,653.08,507.11
2016,4,19,9,0,852.0,106.0,0.9,17.0,656.0,705.68,543.23
2016,4,19,9,15,756.5,150.0,0.85,17.0,661.5,719.05,549.48
2016,4,19,9,30,661.0,194.0,0.8,17.0,667.0,721.34,547.86
2016,4,19,9,45,772.5,159.0,0.8,17.5,738.0,800.66,601.32
2016,4,19,10,0,884.0,124.0,0.8,18.0,809.0,879.04,649.93
2016,4,19,10,15,892.0,125.5,0.8,18.0,839.0,914.29,670.7
2016,4,19,10,30,900.0,127.0,0.8,18.0,869.0,946.94,690.24
2016,4,19,10,45,900.5,131.0,0.8,18.5,890.0,972.45,703.86
2016,4,19,11,0,901.0,135.0,0.8,19.0,911.0,994.7,715.48
2016,4,19,11,15,658.5,256.0,0.85,19.0,828.5,911.45,662.46
2016,4,19,11,30,416.0,377.0,0.9,19.0,746.0,807.48,588.94
2016,4,19,11,45,432.5,374.0,0.95,19.0,760.0,824.53,602.49
2016,4,19,12,0,449.0,371.0,1.0,19.0,774.0,839.88,613.4
2016,4,19,12,15,430.0,378.0,1.05,19.0,763.0,828.63,605.96
2016,4,19,12,30,411.0,385.0,1.1,19.0,752.0,815.51,597.61
2016,4,19,12,45,438.5,370.5,1.15,19.0,758.5,824.11,605.21
2016,4,19,13,0,466.0,356.0,1.2,19.0,765.0,830.3,611.0
2016,4,19,13,15,391.0,378.0,1.25,19.0,717.0,767.9,568.16
2016,4,19,13,30,316.0,400.0,1.3,19.0,669.0,713.17,530.27
2016,4,19,13,45,238.0,399.5,1.4,19.0,599.0,627.2,470.74
2016,4,19,14,0,160.0,399.0,1.5,19.0,529.0,551.14,416.52
2016,4,19,14,15,140.0,381.0,1.55,18.5,491.5,510.05,388.65
2016,4,19,14,30,120.0,363.0,1.6,18.0,454.0,469.76,360.55
2016,4,19,14,45,114.5,343.0,1.7,18.0,426.5,439.8,339.57
2016,4,19,15,0,109.0,323.0,1.8,18.0,399.0,405.08,314.66
2016,4,19,15,15,85.5,295.0,1.85,17.5,352.5,355.0,277.68
2016,4,19,15,30,62.0,267.0,1.9,17.0,306.0,306.87,241.51
2016,4,19,15,45,46.0,237.5,2.0,16.5,265.0,263.96,208.97
2016,4,19,16,0,30.0,208.0,2.1,16.0,224.0,222.65,177.04
2016,4,19,16,15,171.0,190.5,2.15,15.5,269.0,278.59,224.03
2016,4,19,16,30,312.0,173.0,2.2,15.0,314.0,318.9,256.09
2016,4,19,16,45,288.5,157.5,2.25,15.0,275.5,275.82,220.14
2016,4,19,17,0,265.0,142.0,2.3,15.0,237.0,234.97,185.73
2016,4,19,17,15,395.5,107.5,2.25,14.5,223.0,224.73,172.34
2016,4,19,17,30,526.0,73.0,2.2,14.0,209.0,198.76,143.1
2016,4,19,17,45,465.5,60.5,2.2,14.0,160.5,143.54,95.6
2016,4,19,18,0,405.0,48.0,2.2,14.0,112.0,95.31,56.43
2016,4,19,18,15,282.0,34.5,2.15,13.5,71.0,49.34,25.07
2016,4,19,18,30,159.0,21.0,2.1,13.0,30.0,17.32,1.77
2016,4,19,18,45,79.5,10.5,2.05,13.0,15.0,10.32,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,15.5,1.15,11.5,28.0,11.82,0.0
2016,4,20,6,0,270.0,31.0,1.2,12.0,56.0,40.64,19.35
2016,4,20,6,15,373.5,42.0,1.2,12.5,101.0,79.51,45.18
2016,4,20,6,30,477.0,53.0,1.2,13.0,146.0,130.55,83.97
2016,4,20,6,45,544.0,61.0,1.3,13.5,197.0,182.54,127.99
2016,4,20,7,0,611.0,69.0,1.4,14.0,248.0,242.05,179.56
2016,4,20,7,15,656.0,74.5,1.35,14.0,301.0,298.82,229.73
2016,4,20,7,30,701.0,80.0,1.3,14.0,354.0,359.97,282.47
2016,4,20,7,45,736.0,84.0,1.3,14.5,407.0,419.37,332.1
2016,4,20,8,0,771.0,88.0,1.3,15.0,460.0,481.01,381.74
2016,4,20,8,15,794.5,91.0,1.3,15.0,510.5,537.51,426.57
2016,4,20,8,30,818.0,94.0,1.3,15.0,561.0,594.73,470.53
2016,4,20,8,45,841.5,94.5,1.35,15.5,608.5,649.75,511.08
2016,4,20,9,0,865.0,95.0,1.4,16.0,656.0,702.9,548.42
2016,4,20,9,15,755.5,148.5,1.4,16.0,661.0,718.1,556.99
2016,4,20,9,30,646.0,202.0,1.4,16.0,666.0,718.91,554.51
2016,4,20,9,45,608.0,232.5,1.45,16.5,686.0,743.6,569.6
2016,4,20,10,0,570.0,263.0,1.5,17.0,706.0,762.33,580.02
2016,4,20,10,15,550.0,284.5,1.55,17.0,725.0,785.17,594.73
2016,4,20,10,30,530.0,306.0,1.6,17.0,744.0,804.97,607.2
2016,4,20,10,45,551.5,309.5,1.65,17.0,775.5,841.73,632.42
2016,4,20,11,0,573.0,313.0,1.7,17.0,807.0,877.3,656.46
2016,4,20,11,15,512.0,339.0,1.7,17.0,786.5,855.33,639.14
2016,4,20,11,30,451.0,365.0,1.7,17.0,766.0,829.51,619.79
2016,4,20,11,45,473.0,364.5,1.75,17.0,787.5,854.77,637.95
2016,4,20,12,0,495.0,364.0,1.8,17.0,809.0,878.25,654.35
2016,4,20,12,15,537.0,347.0,1.8,17.0,829.0,902.45,671.57
2016,4,20,12,30,579.0,330.0,1.8,17.0,849.0,924.17,687.09
2016,4,20,12,45,744.0,229.0,1.85,17.0,888.5,977.92,727.12
2016,4,20,13,0,909.0,128.0,1.9,17.0,928.0,1013.86,751.04
2016,4,20,13,15,904.5,127.0,1.9,17.0,910.5,995.1,738.84
2016,4,20,13,30,900.0,126.0,1.9,17.0,893.0,973.12,725.22
2016,4,20,13,45,758.5,194.0,1.95,17.0,828.0,902.94,679.96
2016,4,20,14,0,617.0,262.0,2.0,17.0,763.0,827.08,627.99
2016,4,20,14,15,741.5,191.5,2.0,17.0,770.5,842.65,642.68
2016,4,20,14,30,866.0,121.0,2.0,17.0,778.0,841.34,642.69
2016,4,20,14,45,855.0,118.0,2.0,17.0,740.0,801.69,616.36
2016,4,20,15,0,844.0,115.0,2.0,17.0,702.0,756.82,586.44
2016,4,20,15,15,828.5,112.0,1.95,16.5,658.5,707.21,553.45
2016,4,20,15,30,813.0,109.0,1.9,16.0,615.0,656.68,517.66
2016,4,20,15,45,796.0,104.0,1.9,16.0,568.0,602.52,477.19
2016,4,20,16,0,779.0,99.0,1.9,16.0,521.0,548.13,435.39
2016,4,20,16,15,548.0,136.5,1.85,15.5,419.0,426.6,340.28
2016,4,20,16,30,317.0,174.0,1.8,15.0,317.0,322.39,257.59
2016,4,20,16,45,450.0,129.0,1.8,15.0,305.0,315.96,250.64
2016,4,20,17,0,583.0,84.0,1.8,15.0,293.0,293.21,227.38
2016,4,20,17,15,520.5,80.0,1.7,14.5,244.5,236.3,178.27
2016,4,20,17,30,458.0,76.0,1.6,14.0,196.0,186.03,134.77
2016,4,20,17,45,399.0,63.0,1.55,14.0,150.0,133.65,90.14
2016,4,20,18,0,340.0,50.0,1.5,14.0,104.0,89.11,54.1
2016,4,20,18,15,239.0,35.5,1.5,13.5,66.5,47.42,24.96
2016,4,20,18,30,138.0,21.0,1.5,13.0,29.0,17.46,3.23
2016,4,20,18,45,69.0,10.5,1.5,13.0,14.5,10.32,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,0.9,13.0,15.5,14.96,0.0
2016,4,21,6,0,0.0,31.0,0.9,13.0,31.0,29.65,18.12
2016,4,21,6,15,18.5,51.5,1.0,13.0,55.5,51.11,36.49
2016,4,21,6,30,37.0,72.0,1.1,13.0,80.0,75.28,56.71
2016,4,21,6,45,49.0,94.5,1.2,13.5,107.5,102.26,79.48
2016,4,21,7,0,61.0,117.0,1.3,14.0,135.0,130.8,103.38
2016,4,21,7,15,72.5,138.5,1.35,14.0,164.5,159.67,127.5
2016,4,21,7,30,84.0,160.0,1.4,14.0,194.0,189.88,152.44
2016,4,21,7,45,42.0,149.0,1.5,14.0,166.0,165.04,132.34
2016,4,21,8,0,0.0,138.0,1.6,14.0,138.0,133.94,106.45
2016,4,21,8,15,5.0,165.0,1.65,14.0,168.0,163.25,130.2
2016,4,21,8,30,10.0,192.0,1.7,14.0,198.0,193.18,154.03
2016,4,21,8,45,7.5,190.5,1.8,14.5,195.5,190.57,151.13
2016,4,21,9,0,5.0,189.0,1.9,15.0,193.0,187.71,148.15
2016,4,21,9,15,29.5,251.5,1.95,15.0,273.0,272.13,215.28
2016,4,21,9,30,54.0,314.0,2.0,15.0,353.0,356.35,280.34
2016,4,21,9,45,78.5,343.5,2.05,15.0,403.5,408.86,320.19
2016,4,21,10,0,103.0,373.0,2.1,15.0,454.0,462.98,360.85
2016,4,21,10,15,211.0,379.5,2.1,15.0,552.5,574.16,445.57
2016,4,21,10,30,319.0,386.0,2.1,15.0,651.0,691.35,531.62
2016,4,21,10,45,164.0,299.0,2.1,15.5,435.5,458.81,357.53
2016,4,21,11,0,9.0,212.0,2.1,16.0,220.0,215.83,167.23
2016,4,21,11,15,10.0,223.0,2.15,16.0,232.0,227.9,177.31
2016,4,21,11,30,11.0,234.0,2.2,16.0,244.0,239.97,186.63
2016,4,21,11,45,11.5,235.5,2.25,16.0,246.0,242.07,188.21
2016,4,21,12,0,12.0,237.0,2.3,16.0,248.0,244.12,189.82
2016,4,21,12,15,10.5,221.5,2.35,16.0,231.0,227.23,176.66
2016,4,21,12,30,9.0,206.0,2.4,16.0,214.0,210.32,163.49
2016,4,21,12,45,4.5,171.5,2.5,16.0,175.5,171.72,133.04
2016,4,21,13,0,0.0,137.0,2.6,16.0,137.0,133.33,102.48
2016,4,21,13,15,230.5,239.5,2.65,16.0,436.5,470.83,373.3
2016,4,21,13,30,461.0,342.0,2.7,16.0,736.0,794.32,610.64
2016,4,21,13,45,349.0,368.5,2.8,16.0,662.5,702.56,540.71
2016,4,21,14,0,237.0,395.0,2.9,16.0,589.0,614.77,475.32
2016,4,21,14,15,170.5,378.5,2.9,16.0,515.0,533.25,414.63
2016,4,21,14,30,104.0,362.0,2.9,16.0,441.0,449.61,351.12
2016,4,21,14,45,82.5,334.5,2.95,16.0,395.5,400.36,314.23
2016,4,21,15,0,61.0,307.0,3.0,16.0,350.0,352.58,277.79
2016,4,21,15,15,62.0,288.5,2.95,15.5,330.0,331.58,262.73
2016,4,21,15,30,63.0,270.0,2.9,15.0,310.0,310.39,247.23
2016,4,21,15,45,81.5,254.0,2.9,15.0,301.5,302.34,241.86
2016,4,21,16,0,100.0,238.0,2.9,15.0,293.0,292.38,234.68
2016,4,21,16,15,235.0,201.5,2.85,15.0,313.5,325.49,262.48
2016,4,21,16,30,370.0,165.0,2.8,15.0,334.0,338.18,271.98
2016,4,21,16,45,317.0,150.5,2.8,15.0,283.0,280.91,224.52
2016,4,21,17,0,264.0,136.0,2.8,15.0,232.0,229.06,181.29
2016,4,21,17,15,241.5,117.0,2.65,14.5,194.0,187.59,145.98
2016,4,21,17,30,219.0,98.0,2.5,14.0,156.0,148.59,112.38
2016,4,21,17,45,190.5,78.0,2.4,14.0,120.0,110.14,79.45
2016,4,21,18,0,162.0,58.0,2.3,14.0,84.0,75.14,50.28
2016,4,21,18,15,105.0,40.0,2.25,13.5,54.5,43.69,26.46
2016,4,21,18,30,48.0,22.0,2.2,13.0,25.0,20.18,5.91
2016,4,21,18,45,24.0,11.0,2.15,13.0,12.5,10.81,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,101.0,19.0,3.75,13.0,29.0,14.77,0.0
2016,4,22,6,0,202.0,38.0,3.8,13.0,58.0,44.65,24.36
2016,4,22,6,15,304.0,51.0,3.85,13.0,102.0,81.88,50.03
2016,4,22,6,30,406.0,64.0,3.9,13.0,146.0,131.01,87.92
2016,4,22,6,45,485.5,71.0,4.0,13.0,197.5,181.96,131.01
2016,4,22,7,0,565.0,78.0,4.1,13.0,249.0,240.99,182.5
2016,4,22,7,15,305.5,116.5,4.2,13.0,211.5,220.69,175.29
2016,4,22,7,30,46.0,155.0,4.3,13.0,174.0,169.95,137.56
2016,4,22,7,45,25.0,156.5,4.45,13.0,167.0,164.79,133.31
2016,4,22,8,0,4.0,158.0,4.6,13.0,160.0,155.54,125.21
2016,4,22,8,15,2.0,85.5,4.7,13.0,86.5,83.83,65.16
2016,4,22,8,30,0.0,13.0,4.8,13.0,13.0,12.56,4.98
2016,4,22,8,45,69.5,158.5,4.9,13.5,204.5,204.94,166.32
2016,4,22,9,0,139.0,304.0,5.0,14.0,396.0,404.67,326.15
2016,4,22,9,15,70.0,229.5,5.1,14.0,276.0,279.78,225.03
2016,4,22,9,30,1.0,155.0,5.2,14.0,156.0,151.53,119.31
2016,4,22,9,45,1.5,156.0,5.35,14.0,157.5,152.99,120.43
2016,4,22,10,0,2.0,157.0,5.5,14.0,159.0,154.49,121.47
2016,4,22,10,15,37.5,273.0,5.55,13.5,305.0,306.02,244.42
2016,4,22,10,30,73.0,389.0,5.6,13.0,451.0,458.77,364.82
2016,4,22,10,45,42.0,312.5,5.65,13.0,348.5,352.94,280.89
2016,4,22,11,0,11.0,236.0,5.7,13.0,246.0,241.55,191.53
2016,4,22,11,15,117.0,342.0,5.7,13.0,446.5,464.73,371.23
2016,4,22,11,30,223.0,448.0,5.7,13.0,647.0,680.26,536.95
2016,4,22,11,45,349.0,410.0,5.7,13.0,724.0,774.09,610.34
2016,4,22,12,0,475.0,372.0,5.7,13.0,801.0,867.24,682.37
2016,4,22,12,15,429.0,387.5,5.6,13.0,774.0,837.86,658.39
2016,4,22,12,30,383.0,403.0,5.5,13.0,747.0,800.73,629.46
2016,4,22,12,45,204.5,373.5,5.4,13.0,557.0,584.96,463.72
2016,4,22,13,0,26.0,344.0,5.3,13.0,367.0,371.98,293.81
2016,4,22,13,15,444.0,244.0,5.2,13.0,625.5,686.21,551.42
2016,4,22,13,30,862.0,144.0,5.1,13.0,884.0,962.64,757.75
2016,4,22,13,45,866.0,138.0,5.05,13.0,862.5,935.8,737.09
2016,4,22,14,0,870.0,132.0,5.0,13.0,841.0,910.87,719.77
2016,4,22,14,15,862.0,130.0,5.0,13.0,811.0,880.46,698.79
2016,4,22,14,30,854.0,128.0,5.0,13.0,781.0,843.38,672.87
2016,4,22,14,45,855.5,120.0,5.0,13.0,746.5,805.34,646.1
2016,4,22,15,0,857.0,112.0,5.0,13.0,712.0,764.6,617.1
2016,4,22,15,15,460.5,191.5,5.0,13.0,511.5,528.2,430.93
2016,4,22,15,30,64.0,271.0,5.0,13.0,311.0,311.98,251.54
2016,4,22,15,45,222.5,239.5,5.0,13.0,363.5,378.17,308.75
2016,4,22,16,0,381.0,208.0,5.0,13.0,416.0,428.13,350.42
2016,4,22,16,15,556.5,151.0,4.9,12.5,422.5,444.51,364.37
2016,4,22,16,30,732.0,94.0,4.8,12.0,429.0,440.01,359.14
2016,4,22,16,45,366.0,82.0,4.7,12.0,249.5,235.0,190.39
2016,4,22,17,0,0.0,70.0,4.6,12.0,70.0,67.67,52.39
2016,4,22,17,15,0.0,58.5,4.35,11.5,58.5,56.53,43.13
2016,4,22,17,30,0.0,47.0,4.1,11.0,47.0,45.4,33.61
2016,4,22,17,45,184.5,51.0,3.9,11.0,81.5,83.65,58.4
2016,4,22,18,0,369.0,55.0,3.7,11.0,116.0,98.29,61.4
2016,4,22,18,15,247.5,41.0,3.5,11.0,75.5,53.67,30.09
2016,4,22,18,30,126.0,27.0,3.3,11.0,35.0,22.95,7.52
2016,4,22,18,45,63.0,13.5,3.15,11.0,17.5,13.27,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,17.0,2.35,10.5,32.5,12.72,0.0
2016,4,23,6,0,292.0,34.0,2.4,11.0,65.0,47.07,23.8
2016,4,23,6,15,391.5,44.5,2.4,11.0,110.5,87.1,51.06
2016,4,23,6,30,491.0,55.0,2.4,11.0,156.0,138.79,91.59
2016,4,23,6,45,549.0,63.5,2.45,11.5,206.5,190.45,136.5
2016,4,23,7,0,607.0,72.0,2.5,12.0,257.0,248.53,187.89
2016,4,23,7,15,650.0,77.5,2.5,12.0,309.5,304.59,238.29
2016,4,23,7,30,693.0,83.0,2.5,12.0,362.0,364.76,291.27
2016,4,23,7,45,717.5,90.0,2.5,12.5,413.0,421.85,340.04
2016,4,23,8,0,742.0,97.0,2.5,13.0,464.0,480.45,388.38
2016,4,23,8,15,765.5,100.5,2.5,13.0,513.0,536.04,433.65
2016,4,23,8,30,789.0,104.0,2.5,13.0,562.0,592.33,478.17
2016,4,23,8,45,802.5,109.0,2.5,13.5,606.5,644.08,517.0
2016,4,23,9,0,816.0,114.0,2.5,14.0,651.0,695.09,554.12
