Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,829.5,116.5,2.5,14.0,691.5,742.51,587.13
2016,4,23,9,30,843.0,119.0,2.5,14.0,732.0,788.66,618.77
2016,4,23,9,45,863.0,115.5,2.5,14.0,769.5,829.11,645.99
2016,4,23,10,0,883.0,112.0,2.5,14.0,807.0,871.11,674.08
2016,4,23,10,15,890.5,113.5,2.5,14.0,836.0,905.63,696.7
2016,4,23,10,30,898.0,115.0,2.5,14.0,865.0,937.53,717.44
2016,4,23,10,45,902.0,116.5,2.55,14.5,886.0,963.38,733.12
2016,4,23,11,0,906.0,118.0,2.6,15.0,907.0,986.14,746.73
2016,4,23,11,15,634.5,263.5,2.6,15.0,820.5,898.39,685.15
2016,4,23,11,30,363.0,409.0,2.6,15.0,734.0,783.63,596.5
2016,4,23,11,45,635.5,266.0,2.6,15.0,840.0,915.46,698.37
2016,4,23,12,0,908.0,123.0,2.6,15.0,946.0,1029.3,774.85
2016,4,23,12,15,673.0,250.0,2.65,15.0,859.5,939.29,713.44
2016,4,23,12,30,438.0,377.0,2.7,15.0,773.0,834.44,634.58
2016,4,23,12,45,668.5,251.0,2.8,15.0,848.0,928.19,709.3
2016,4,23,13,0,899.0,125.0,2.9,15.0,923.0,1003.14,760.75
2016,4,23,13,15,895.0,124.0,3.05,15.0,905.5,984.93,749.46
2016,4,23,13,30,891.0,123.0,3.2,15.0,888.0,963.53,736.81
2016,4,23,13,45,880.0,124.5,3.35,15.0,862.5,935.26,719.3
2016,4,23,14,0,869.0,126.0,3.5,15.0,837.0,904.39,699.82
2016,4,23,14,15,653.5,214.0,3.55,14.5,737.5,791.62,621.44
2016,4,23,14,30,438.0,302.0,3.6,14.0,638.0,679.4,535.66
2016,4,23,14,45,628.0,212.5,3.7,14.0,667.5,723.26,575.02
2016,4,23,15,0,818.0,123.0,3.8,14.0,697.0,747.37,596.54
2016,4,23,15,15,802.0,120.0,3.8,14.0,654.5,698.47,561.27
2016,4,23,15,30,786.0,117.0,3.8,14.0,612.0,648.77,523.52
2016,4,23,15,45,762.0,115.0,3.85,14.0,564.5,594.6,481.48
2016,4,23,16,0,738.0,113.0,3.9,14.0,517.0,541.18,438.94
2016,4,23,16,15,710.0,108.5,3.85,13.5,467.0,483.56,392.57
2016,4,23,16,30,682.0,104.0,3.8,13.0,417.0,427.5,346.06
2016,4,23,16,45,633.5,100.5,3.8,13.0,364.5,365.84,293.34
2016,4,23,17,0,585.0,97.0,3.8,13.0,312.0,308.57,243.25
2016,4,23,17,15,532.0,89.0,3.65,12.5,261.0,250.23,192.13
2016,4,23,17,30,479.0,81.0,3.5,12.0,210.0,197.49,145.55
2016,4,23,17,45,405.0,69.5,3.4,12.0,162.0,142.37,98.43
2016,4,23,18,0,331.0,58.0,3.3,12.0,114.0,96.77,61.53
2016,4,23,18,15,224.5,42.5,3.2,12.0,74.5,53.81,30.88
2016,4,23,18,30,118.0,27.0,3.1,12.0,35.0,23.1,8.39
2016,4,23,18,45,59.0,13.5,3.05,12.0,17.5,13.27,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,21.5,3.35,10.5,32.5,16.86,3.56
2016,4,24,6,0,203.0,43.0,3.5,11.0,65.0,50.48,29.32
2016,4,24,6,15,299.5,57.5,3.5,11.0,110.0,89.13,56.76
2016,4,24,6,30,396.0,72.0,3.5,11.0,155.0,139.03,96.05
2016,4,24,6,45,477.5,80.0,3.55,11.5,207.5,191.38,140.24
2016,4,24,7,0,559.0,88.0,3.6,12.0,260.0,251.88,192.58
2016,4,24,7,15,606.0,95.0,3.6,12.0,313.5,308.28,242.96
2016,4,24,7,30,653.0,102.0,3.6,12.0,367.0,369.3,296.51
2016,4,24,7,45,696.5,104.5,3.6,12.5,421.0,428.49,347.0
2016,4,24,8,0,740.0,107.0,3.6,13.0,475.0,491.17,398.91
2016,4,24,8,15,764.5,111.0,3.55,13.0,525.5,547.85,445.28
2016,4,24,8,30,789.0,115.0,3.5,13.0,576.0,605.06,490.79
2016,4,24,8,45,812.0,116.5,3.5,13.5,623.0,659.47,532.19
2016,4,24,9,0,835.0,118.0,3.5,14.0,670.0,713.94,572.47
2016,4,24,9,15,849.0,120.5,3.4,14.0,711.5,762.49,606.21
2016,4,24,9,30,863.0,123.0,3.3,14.0,753.0,809.75,638.49
2016,4,24,9,45,873.5,124.5,3.25,14.5,789.0,851.55,665.42
2016,4,24,10,0,884.0,126.0,3.2,15.0,825.0,887.59,687.89
2016,4,24,10,15,891.0,128.0,3.25,15.0,853.5,922.16,711.11
2016,4,24,10,30,898.0,130.0,3.3,15.0,882.0,954.08,732.42
2016,4,24,10,45,899.5,133.0,3.4,15.0,903.0,979.09,749.33
2016,4,24,11,0,901.0,136.0,3.5,15.0,924.0,1000.91,764.17
2016,4,24,11,15,904.0,137.0,3.7,15.0,938.0,1018.84,777.19
2016,4,24,11,30,907.0,138.0,3.9,15.0,952.0,1033.47,788.05
2016,4,24,11,45,900.0,143.5,4.1,15.0,955.5,1039.46,793.14
2016,4,24,12,0,893.0,149.0,4.3,15.0,959.0,1041.91,795.9
2016,4,24,12,15,716.0,251.0,4.5,15.0,900.5,983.25,757.26
2016,4,24,12,30,539.0,353.0,4.7,15.0,842.0,909.57,702.11
2016,4,24,12,45,535.5,349.0,4.95,15.0,830.5,897.67,696.05
2016,4,24,13,0,532.0,345.0,5.2,15.0,819.0,883.6,687.89
2016,4,24,13,15,682.5,259.5,5.35,14.5,855.5,931.99,730.76
2016,4,24,13,30,833.0,174.0,5.5,14.0,892.0,967.7,759.53
2016,4,24,13,45,812.5,180.0,5.65,14.0,864.0,936.18,738.29
2016,4,24,14,0,792.0,186.0,5.8,14.0,836.0,905.69,717.99
2016,4,24,14,15,782.0,183.5,5.85,13.5,804.5,870.65,694.95
2016,4,24,14,30,772.0,181.0,5.9,13.0,773.0,833.59,670.16
2016,4,24,14,45,769.0,172.0,5.95,13.0,738.0,793.54,641.6
2016,4,24,15,0,766.0,163.0,6.0,13.0,703.0,751.4,610.88
2016,4,24,15,15,748.5,158.5,6.0,13.0,659.5,701.65,572.67
2016,4,24,15,30,731.0,154.0,6.0,13.0,616.0,651.37,533.35
2016,4,24,15,45,727.0,141.5,6.05,13.0,572.0,601.07,493.65
2016,4,24,16,0,723.0,129.0,6.1,13.0,528.0,549.53,451.92
2016,4,24,16,15,694.0,123.5,6.05,12.5,477.0,491.04,403.84
2016,4,24,16,30,665.0,118.0,6.0,12.0,426.0,434.23,355.87
2016,4,24,16,45,627.0,111.0,6.0,12.0,373.5,374.22,303.57
2016,4,24,17,0,589.0,104.0,6.0,12.0,321.0,317.5,253.05
2016,4,24,17,15,535.5,95.0,5.95,11.5,269.0,257.74,200.1
2016,4,24,17,30,482.0,86.0,5.9,11.0,217.0,202.54,150.92
2016,4,24,17,45,402.0,74.5,5.85,11.0,167.5,147.06,103.24
2016,4,24,18,0,322.0,63.0,5.8,11.0,118.0,100.73,65.62
2016,4,24,18,15,219.5,45.5,5.7,10.5,77.5,56.51,33.5
2016,4,24,18,30,117.0,28.0,5.6,10.0,37.0,25.35,10.63
2016,4,24,18,45,58.5,14.0,5.6,10.0,18.5,13.76,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,197.5,16.5,3.3,7.5,39.0,13.0,2.55
2016,4,25,6,0,395.0,33.0,3.4,8.0,78.0,53.99,26.21
2016,4,25,6,15,490.0,41.5,3.5,8.5,127.0,98.02,56.56
2016,4,25,6,30,585.0,50.0,3.6,9.0,176.0,153.12,100.89
2016,4,25,6,45,645.0,56.0,3.75,9.5,229.5,209.15,150.64
2016,4,25,7,0,705.0,62.0,3.9,10.0,283.0,270.85,206.39
2016,4,25,7,15,745.0,66.5,3.9,10.0,338.0,330.29,261.0
2016,4,25,7,30,785.0,71.0,3.9,10.0,393.0,393.39,317.69
2016,4,25,7,45,812.5,75.0,3.95,10.5,446.5,453.54,370.14
2016,4,25,8,0,840.0,79.0,4.0,11.0,500.0,515.35,422.24
2016,4,25,8,15,861.0,82.0,4.0,11.0,551.0,572.94,470.16
2016,4,25,8,30,882.0,85.0,4.0,11.0,602.0,631.39,517.36
2016,4,25,8,45,897.0,87.5,4.0,11.5,649.0,685.37,558.84
2016,4,25,9,0,912.0,90.0,4.0,12.0,696.0,738.5,596.79
2016,4,25,9,15,923.5,92.0,3.95,12.0,738.0,787.37,631.28
2016,4,25,9,30,935.0,94.0,3.9,12.0,780.0,834.56,664.08
2016,4,25,9,45,939.0,98.0,3.9,12.5,814.5,875.76,691.11
2016,4,25,10,0,943.0,102.0,3.9,13.0,849.0,914.27,715.94
2016,4,25,10,15,949.0,103.0,3.9,13.0,878.0,948.59,738.91
2016,4,25,10,30,955.0,104.0,3.9,13.0,907.0,980.02,759.78
2016,4,25,10,45,959.0,105.0,3.9,13.5,928.5,1006.52,775.74
2016,4,25,11,0,963.0,106.0,3.9,14.0,950.0,1029.73,789.4
2016,4,25,11,15,965.0,106.5,3.9,14.0,964.0,1047.08,800.56
2016,4,25,11,30,967.0,107.0,3.9,14.0,978.0,1060.88,809.41
2016,4,25,11,45,966.0,108.5,3.9,14.0,983.0,1069.14,814.63
2016,4,25,12,0,965.0,110.0,3.9,14.0,988.0,1073.7,817.51
2016,4,25,12,15,964.0,110.0,3.85,14.0,986.0,1072.99,816.6
2016,4,25,12,30,963.0,110.0,3.8,14.0,984.0,1068.59,813.35
2016,4,25,12,45,957.0,111.5,3.8,14.0,973.0,1057.18,805.9
2016,4,25,13,0,951.0,113.0,3.8,14.0,962.0,1042.26,796.21
2016,4,25,13,15,947.0,112.5,3.75,14.0,944.0,1023.75,783.81
2016,4,25,13,30,943.0,112.0,3.7,14.0,926.0,1001.87,769.21
2016,4,25,13,45,936.0,111.0,3.7,14.5,900.5,973.5,749.13
2016,4,25,14,0,929.0,110.0,3.7,15.0,875.0,942.16,727.06
2016,4,25,14,15,920.5,108.5,3.75,14.5,842.5,906.22,704.7
2016,4,25,14,30,912.0,107.0,3.8,14.0,810.0,867.76,680.29
2016,4,25,14,45,900.0,106.0,3.85,14.0,771.0,824.75,651.03
2016,4,25,15,0,888.0,105.0,3.9,14.0,732.0,779.9,620.11
2016,4,25,15,15,873.0,102.5,3.95,14.0,688.0,729.79,584.88
2016,4,25,15,30,858.0,100.0,4.0,14.0,644.0,680.29,548.73
2016,4,25,15,45,837.5,97.5,4.05,14.0,595.5,624.57,505.63
2016,4,25,16,0,817.0,95.0,4.1,14.0,547.0,568.87,461.38
2016,4,25,16,15,791.5,91.0,4.1,13.5,495.5,509.35,413.56
2016,4,25,16,30,766.0,87.0,4.1,13.0,444.0,450.99,365.12
2016,4,25,16,45,728.5,83.0,4.1,13.0,390.0,388.7,311.46
2016,4,25,17,0,691.0,79.0,4.1,13.0,336.0,329.77,259.27
2016,4,25,17,15,642.0,73.0,4.0,12.5,282.5,268.74,205.06
2016,4,25,17,30,593.0,67.0,3.9,12.0,229.0,212.71,154.72
2016,4,25,17,45,515.0,59.0,3.85,11.5,178.0,154.56,104.57
2016,4,25,18,0,437.0,51.0,3.8,11.0,127.0,105.32,64.42
2016,4,25,18,15,320.5,39.0,3.7,10.5,84.5,58.53,31.55
2016,4,25,18,30,204.0,27.0,3.6,10.0,42.0,24.73,10.02
2016,4,25,18,45,102.0,13.5,3.5,10.0,21.0,13.27,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,8.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.83,0.0
2016,4,26,5,45,138.5,25.5,1.8,8.5,41.5,21.22,8.91
2016,4,26,6,0,277.0,41.0,1.8,9.0,73.0,54.55,30.42
2016,4,26,6,15,368.5,52.5,1.85,9.5,118.5,95.15,59.22
2016,4,26,6,30,460.0,64.0,1.9,10.0,164.0,145.73,99.51
2016,4,26,6,45,513.5,74.0,2.0,10.5,214.0,196.34,143.68
2016,4,26,7,0,567.0,84.0,2.1,11.0,264.0,252.87,193.6
2016,4,26,7,15,645.0,76.5,2.1,11.0,316.0,306.22,240.82
2016,4,26,7,30,723.0,69.0,2.1,11.0,368.0,367.73,294.52
2016,4,26,7,45,717.0,90.5,2.15,11.5,419.5,426.58,344.65
2016,4,26,8,0,711.0,112.0,2.2,12.0,471.0,484.2,391.78
2016,4,26,8,15,526.5,175.5,2.1,12.0,456.0,479.28,387.44
2016,4,26,8,30,342.0,239.0,2.0,12.0,441.0,453.17,364.97
2016,4,26,8,45,368.0,254.0,1.9,12.5,486.5,502.58,402.3
2016,4,26,9,0,394.0,269.0,1.8,13.0,532.0,553.5,439.29
2016,4,26,9,15,487.5,251.5,1.8,13.0,597.0,627.84,495.69
2016,4,26,9,30,581.0,234.0,1.8,13.0,662.0,703.78,552.01
2016,4,26,9,45,461.0,295.5,1.8,13.0,645.5,689.86,537.34
2016,4,26,10,0,341.0,357.0,1.8,13.0,629.0,661.3,512.7
2016,4,26,10,15,339.5,372.0,1.9,13.0,651.0,686.52,530.97
2016,4,26,10,30,338.0,387.0,2.0,13.0,673.0,710.5,547.78
2016,4,26,10,45,269.5,413.5,2.15,13.0,645.5,682.6,525.88
2016,4,26,11,0,201.0,440.0,2.3,13.0,618.0,643.92,496.37
2016,4,26,11,15,278.5,428.5,2.4,13.0,678.0,717.69,552.36
2016,4,26,11,30,356.0,417.0,2.5,13.0,738.0,785.4,602.53
2016,4,26,11,45,402.0,398.5,2.7,13.5,763.5,814.7,624.21
2016,4,26,12,0,448.0,380.0,2.9,14.0,789.0,849.37,649.7
2016,4,26,12,15,633.0,281.5,3.0,14.0,858.5,932.83,714.66
2016,4,26,12,30,818.0,183.0,3.1,14.0,928.0,1007.5,767.37
2016,4,26,12,45,833.5,171.0,3.25,14.0,923.0,1004.14,765.86
2016,4,26,13,0,849.0,159.0,3.4,14.0,918.0,997.18,762.69
2016,4,26,13,15,845.0,157.5,3.45,14.0,901.0,978.87,751.03
2016,4,26,13,30,841.0,156.0,3.5,14.0,884.0,957.53,737.39
2016,4,26,13,45,842.0,150.0,3.6,14.0,862.0,933.16,721.99
2016,4,26,14,0,843.0,144.0,3.7,14.0,840.0,905.75,704.37
2016,4,26,14,15,834.0,142.0,3.75,14.0,808.5,870.96,681.11
2016,4,26,14,30,825.0,140.0,3.8,14.0,777.0,833.94,656.11
2016,4,26,14,45,811.0,138.5,3.85,14.0,739.5,791.45,626.91
2016,4,26,15,0,797.0,137.0,3.9,14.0,702.0,747.53,596.34
2016,4,26,15,15,780.5,133.5,3.95,13.5,659.0,698.6,562.18
2016,4,26,15,30,764.0,130.0,4.0,13.0,616.0,649.68,526.04
2016,4,26,15,45,749.0,123.5,4.05,13.0,570.5,597.3,485.42
2016,4,26,16,0,734.0,117.0,4.1,13.0,525.0,544.65,443.51
2016,4,26,16,15,706.0,112.0,4.1,12.5,474.5,486.74,396.89
2016,4,26,16,30,678.0,107.0,4.1,12.0,424.0,430.39,350.12
2016,4,26,16,45,487.0,122.5,4.2,12.0,336.0,327.05,264.5
2016,4,26,17,0,296.0,138.0,4.3,12.0,248.0,243.5,195.48
2016,4,26,17,15,261.5,122.0,4.2,11.5,208.5,199.5,157.7
2016,4,26,17,30,227.0,106.0,4.1,11.0,169.0,159.24,122.87
2016,4,26,17,45,190.0,86.5,4.05,11.0,131.5,119.07,88.33
2016,4,26,18,0,153.0,67.0,4.0,11.0,94.0,83.28,58.39
2016,4,26,18,15,102.0,47.0,3.95,10.5,62.5,50.52,32.82
2016,4,26,18,30,51.0,27.0,3.9,10.0,31.0,25.13,12.07
2016,4,26,18,45,25.5,13.5,3.85,10.0,15.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.5,2.3,10.0,5.5,0.0,0.0
2016,4,27,5,30,0.0,11.0,2.5,10.0,11.0,10.81,0.0
2016,4,27,5,45,137.5,26.0,2.7,10.5,43.0,22.11,8.82
2016,4,27,6,0,275.0,41.0,2.9,11.0,75.0,55.16,30.64
2016,4,27,6,15,368.0,52.5,2.95,11.0,120.5,95.98,59.66
2016,4,27,6,30,461.0,64.0,3.0,11.0,166.0,147.0,100.46
2016,4,27,6,45,515.5,74.0,3.15,11.0,216.5,197.99,145.28
2016,4,27,7,0,570.0,84.0,3.3,11.0,267.0,255.02,196.15
2016,4,27,7,15,285.0,70.5,3.45,11.0,162.0,172.65,137.22
2016,4,27,7,30,0.0,57.0,3.6,11.0,57.0,55.08,41.7
2016,4,27,7,45,0.0,69.5,3.8,11.5,69.5,67.19,51.83
2016,4,27,8,0,0.0,82.0,4.0,12.0,82.0,79.31,61.77
2016,4,27,8,15,10.5,149.5,4.15,12.0,155.5,151.08,121.62
2016,4,27,8,30,21.0,217.0,4.3,12.0,229.0,224.49,181.59
2016,4,27,8,45,16.0,217.5,4.45,12.0,227.5,222.73,179.51
2016,4,27,9,0,11.0,218.0,4.6,12.0,226.0,220.46,177.16
2016,4,27,9,15,120.5,283.5,4.7,12.0,372.5,376.89,305.33
2016,4,27,9,30,230.0,349.0,4.8,12.0,519.0,535.27,430.73
2016,4,27,9,45,543.5,244.0,4.9,12.0,671.5,705.8,569.51
2016,4,27,10,0,857.0,139.0,5.0,12.0,824.0,885.0,705.73
2016,4,27,10,15,866.0,141.0,5.05,12.0,853.5,920.76,730.05
2016,4,27,10,30,875.0,143.0,5.1,12.0,883.0,954.05,753.38
2016,4,27,10,45,598.5,279.5,5.15,12.0,791.5,859.27,681.19
2016,4,27,11,0,322.0,416.0,5.2,12.0,700.0,741.19,584.69
2016,4,27,11,15,603.5,284.5,5.2,12.0,827.0,891.36,705.49
2016,4,27,11,30,885.0,153.0,5.2,12.0,954.0,1029.43,805.9
2016,4,27,11,45,882.0,157.0,5.2,12.0,959.5,1037.47,810.39
2016,4,27,12,0,879.0,161.0,5.2,12.0,965.0,1048.56,818.04
2016,4,27,12,15,878.5,160.5,5.15,12.0,963.0,1047.74,816.95
2016,4,27,12,30,878.0,160.0,5.1,12.0,961.0,1043.48,813.65
2016,4,27,12,45,877.0,158.5,5.1,12.0,952.0,1034.29,807.45
2016,4,27,13,0,876.0,157.0,5.1,12.0,943.0,1021.73,799.01
2016,4,27,13,15,871.0,156.0,5.1,12.0,925.0,1002.57,785.99
2016,4,27,13,30,866.0,155.0,5.1,12.0,907.0,980.32,770.86
2016,4,27,13,45,862.0,151.5,5.1,12.0,882.5,953.43,752.44
2016,4,27,14,0,858.0,148.0,5.1,12.0,858.0,923.67,731.96
2016,4,27,14,15,848.0,146.0,5.05,12.0,825.5,887.57,706.47
2016,4,27,14,30,838.0,144.0,5.0,12.0,793.0,849.26,679.29
2016,4,27,14,45,826.5,140.5,4.95,12.5,755.0,806.24,647.24
2016,4,27,15,0,815.0,137.0,4.9,13.0,717.0,761.56,613.87
2016,4,27,15,15,798.5,133.5,4.8,13.0,673.5,711.91,577.1
2016,4,27,15,30,782.0,130.0,4.7,13.0,630.0,661.52,537.91
2016,4,27,15,45,765.0,124.0,4.65,13.0,583.0,608.28,495.98
2016,4,27,16,0,748.0,118.0,4.6,13.0,536.0,554.25,452.47
2016,4,27,16,15,441.5,159.0,4.55,12.5,400.0,394.4,322.76
2016,4,27,16,30,135.0,200.0,4.5,12.0,264.0,261.68,213.49
2016,4,27,16,45,383.5,146.0,4.45,12.0,297.0,307.55,249.83
2016,4,27,17,0,632.0,92.0,4.4,12.0,330.0,322.84,256.11
2016,4,27,17,15,580.5,85.0,4.3,11.5,277.5,263.26,203.18
2016,4,27,17,30,529.0,78.0,4.2,11.0,225.0,209.03,154.7
2016,4,27,17,45,462.5,67.0,4.15,11.0,176.5,153.65,106.41
2016,4,27,18,0,396.0,56.0,4.1,11.0,128.0,105.9,66.81
2016,4,27,18,15,286.5,43.0,4.05,10.5,86.0,60.08,34.01
2016,4,27,18,30,177.0,30.0,4.0,10.0,44.0,27.64,12.94
2016,4,27,18,45,88.5,15.0,3.95,10.0,22.0,14.74,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.0,6.5,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,9.0,13.0,11.8,0.0
2016,4,28,5,45,190.0,26.0,3.0,9.5,47.0,23.23,9.69
2016,4,28,6,0,326.0,40.0,3.1,10.0,81.0,59.04,32.09
2016,4,28,6,15,417.0,49.5,3.1,10.0,127.5,100.16,61.32
2016,4,28,6,30,508.0,59.0,3.1,10.0,174.0,151.89,103.19
2016,4,28,6,45,572.5,65.5,3.1,10.5,226.0,204.64,149.38
2016,4,28,7,0,637.0,72.0,3.1,11.0,278.0,264.47,202.46
2016,4,28,7,15,678.0,77.0,3.05,11.5,331.0,321.19,253.26
2016,4,28,7,30,719.0,82.0,3.0,12.0,384.0,381.74,306.08
2016,4,28,7,45,751.0,85.5,2.95,12.5,436.5,440.41,356.0
2016,4,28,8,0,783.0,89.0,2.9,13.0,489.0,500.8,405.66
2016,4,28,8,15,805.0,92.0,2.8,13.0,539.0,556.85,450.98
2016,4,28,8,30,827.0,95.0,2.7,13.0,589.0,613.42,495.28
2016,4,28,8,45,844.0,98.0,2.65,13.5,635.0,666.9,535.1
2016,4,28,9,0,861.0,101.0,2.6,14.0,681.0,717.93,570.77
2016,4,28,9,15,874.0,103.0,2.55,14.0,722.0,765.66,603.48
2016,4,28,9,30,887.0,105.0,2.5,14.0,763.0,811.96,634.68
2016,4,28,9,45,903.0,103.0,2.45,14.5,800.0,854.9,661.82
2016,4,28,10,0,919.0,101.0,2.4,15.0,837.0,896.09,687.29
2016,4,28,10,15,925.5,102.5,2.35,15.0,866.0,930.47,709.02
2016,4,28,10,30,932.0,104.0,2.3,15.0,895.0,962.08,728.73
2016,4,28,10,45,932.5,107.5,2.3,15.5,915.5,987.21,743.14
2016,4,28,11,0,933.0,111.0,2.3,16.0,936.0,1009.0,755.33
2016,4,28,11,15,936.0,111.5,2.35,16.0,950.0,1026.7,766.86
2016,4,28,11,30,939.0,112.0,2.4,16.0,964.0,1040.99,776.27
2016,4,28,11,45,937.0,114.5,2.5,16.0,969.5,1048.93,782.21
2016,4,28,12,0,935.0,117.0,2.6,16.0,975.0,1053.28,785.96
2016,4,28,12,15,934.5,117.0,2.65,16.0,973.0,1052.95,786.23
2016,4,28,12,30,934.0,117.0,2.7,16.0,971.0,1049.06,784.32
2016,4,28,12,45,934.0,115.5,2.8,16.0,962.0,1040.55,779.99
2016,4,28,13,0,934.0,114.0,2.9,16.0,953.0,1028.53,773.41
2016,4,28,13,15,931.0,113.0,2.95,16.0,936.0,1010.66,762.52
2016,4,28,13,30,928.0,112.0,3.0,16.0,919.0,989.48,749.46
2016,4,28,13,45,919.5,112.5,3.1,16.0,894.0,961.6,732.25
2016,4,28,14,0,911.0,113.0,3.2,16.0,869.0,930.9,713.0
2016,4,28,14,15,903.0,111.5,3.3,15.5,837.5,895.92,691.9
2016,4,28,14,30,895.0,110.0,3.4,15.0,806.0,858.47,668.73
2016,4,28,14,45,878.0,111.5,3.5,15.0,767.0,814.69,639.42
2016,4,28,15,0,861.0,113.0,3.6,15.0,728.0,771.96,610.49
2016,4,28,15,15,847.0,110.5,3.65,14.5,685.0,723.35,577.65
2016,4,28,15,30,833.0,108.0,3.7,14.0,642.0,673.67,542.26
2016,4,28,15,45,807.5,107.0,3.8,14.0,593.0,617.55,499.11
2016,4,28,16,0,782.0,106.0,3.9,14.0,544.0,561.97,455.21
2016,4,28,16,15,756.5,102.0,3.9,13.5,493.5,504.12,408.91
2016,4,28,16,30,731.0,98.0,3.9,13.0,443.0,447.44,362.06
2016,4,28,16,45,692.0,93.5,3.95,13.0,390.0,386.12,309.59
2016,4,28,17,0,653.0,89.0,4.0,13.0,337.0,328.09,258.61
2016,4,28,17,15,603.0,82.5,3.95,12.5,284.5,268.29,205.92
2016,4,28,17,30,553.0,76.0,3.9,12.0,232.0,213.64,157.18
2016,4,28,17,45,475.0,67.0,3.85,11.5,181.5,156.6,108.23
2016,4,28,18,0,397.0,58.0,3.8,11.0,131.0,108.49,68.98
2016,4,28,18,15,288.0,44.5,3.6,10.5,88.5,61.98,35.5
2016,4,28,18,30,179.0,31.0,3.4,10.0,46.0,28.88,14.06
2016,4,28,18,45,89.5,15.5,3.2,10.0,23.0,15.24,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,5.5,5.5,1.65,9.0,5.5,0.0,0.0
2016,4,29,5,30,11.0,11.0,1.7,9.0,11.0,10.81,0.0
2016,4,29,5,45,106.5,31.0,1.75,9.5,44.0,28.12,14.34
2016,4,29,6,0,202.0,51.0,1.8,10.0,77.0,60.47,37.7
2016,4,29,6,15,210.5,70.5,1.85,10.0,108.5,93.6,64.88
2016,4,29,6,30,219.0,90.0,1.9,10.0,140.0,127.34,94.4
2016,4,29,6,45,287.0,99.0,1.95,10.0,182.5,166.71,127.33
2016,4,29,7,0,355.0,108.0,2.0,10.0,225.0,214.65,168.38
2016,4,29,7,15,385.5,124.0,2.05,10.0,270.5,262.72,210.5
2016,4,29,7,30,416.0,140.0,2.1,10.0,316.0,313.86,254.52
2016,4,29,7,45,545.5,133.5,2.2,10.5,395.0,391.85,318.86
2016,4,29,8,0,675.0,127.0,2.3,11.0,474.0,484.37,393.68
2016,4,29,8,15,559.0,173.0,2.35,11.0,479.5,497.83,404.3
2016,4,29,8,30,443.0,219.0,2.4,11.0,485.0,500.54,405.47
2016,4,29,8,45,601.5,183.0,2.45,11.0,573.0,593.86,480.21
2016,4,29,9,0,760.0,147.0,2.5,11.0,661.0,697.58,560.7
2016,4,29,9,15,775.0,150.0,2.5,11.0,701.0,744.36,594.32
2016,4,29,9,30,790.0,153.0,2.5,11.0,741.0,788.61,624.93
2016,4,29,9,45,815.0,148.0,2.5,11.5,779.0,832.98,654.1
2016,4,29,10,0,840.0,143.0,2.5,12.0,817.0,876.39,682.13
2016,4,29,10,15,848.0,144.5,2.6,12.0,845.5,910.15,705.21
2016,4,29,10,30,856.0,146.0,2.7,12.0,874.0,941.44,726.63
2016,4,29,10,45,862.0,147.0,2.8,12.5,896.0,967.7,743.22
2016,4,29,11,0,868.0,148.0,2.9,13.0,918.0,985.64,754.14
2016,4,29,11,15,872.0,148.5,3.0,13.0,932.0,1003.29,766.39
2016,4,29,11,30,876.0,149.0,3.1,13.0,946.0,1017.78,776.59
2016,4,29,11,45,879.0,148.5,3.25,13.5,953.0,1027.04,782.33
2016,4,29,12,0,882.0,148.0,3.4,14.0,960.0,1032.99,785.95
2016,4,29,12,15,882.0,148.0,3.5,14.0,958.5,1033.12,786.78
2016,4,29,12,30,882.0,148.0,3.6,14.0,957.0,1029.89,785.48
2016,4,29,12,45,875.0,150.5,3.7,14.0,946.0,1018.96,779.03
2016,4,29,13,0,868.0,153.0,3.8,14.0,935.0,1010.67,774.52
2016,4,29,13,15,864.0,152.0,3.9,14.0,918.0,992.56,763.28
2016,4,29,13,30,860.0,151.0,4.0,14.0,901.0,971.38,749.96
2016,4,29,13,45,853.0,149.5,4.1,14.0,876.0,943.96,732.24
2016,4,29,14,0,846.0,148.0,4.2,14.0,851.0,913.84,712.56
2016,4,29,14,15,837.0,146.0,4.25,14.0,820.0,878.96,689.14
2016,4,29,14,30,828.0,144.0,4.3,14.0,789.0,841.87,664.09
2016,4,29,14,45,717.0,179.0,4.35,14.0,718.5,761.47,606.86
2016,4,29,15,0,606.0,214.0,4.4,14.0,648.0,684.39,547.78
2016,4,29,15,15,691.5,172.5,4.4,14.0,639.5,677.41,545.09
2016,4,29,15,30,777.0,131.0,4.4,14.0,631.0,660.23,533.7
2016,4,29,15,45,759.5,126.0,4.45,14.0,585.0,607.96,493.03
2016,4,29,16,0,742.0,121.0,4.5,14.0,539.0,554.97,450.93
2016,4,29,16,15,716.0,116.5,4.5,13.5,489.0,498.23,405.32
2016,4,29,16,30,690.0,112.0,4.5,13.0,439.0,442.83,359.41
2016,4,29,16,45,660.5,104.5,4.5,13.0,388.0,384.6,309.32
2016,4,29,17,0,631.0,97.0,4.5,13.0,337.0,328.7,259.96
2016,4,29,17,15,581.5,89.5,4.45,12.5,285.0,269.24,207.6
2016,4,29,17,30,532.0,82.0,4.4,12.0,233.0,214.9,159.21
2016,4,29,17,45,466.0,71.5,4.4,12.0,184.0,159.84,111.29
2016,4,29,18,0,400.0,61.0,4.4,12.0,135.0,111.41,71.11
2016,4,29,18,15,292.5,47.0,4.35,11.5,92.0,65.02,37.69
2016,4,29,18,30,185.0,33.0,4.3,11.0,49.0,31.05,15.73
2016,4,29,18,45,92.5,16.5,4.3,11.0,24.5,16.22,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.88,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,13.76,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,25.67,10.92
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,64.56,33.38
2016,4,30,6,15,492.5,46.5,3.65,11.0,140.5,109.14,65.43
2016,4,30,6,30,579.0,55.0,3.7,11.0,189.0,163.73,110.25
2016,4,30,6,45,636.0,60.5,3.8,11.5,242.0,217.89,158.35
2016,4,30,7,0,693.0,66.0,3.9,12.0,295.0,278.9,213.03
2016,4,30,7,15,731.0,71.0,3.9,12.5,349.0,337.58,265.8
2016,4,30,7,30,769.0,76.0,3.9,13.0,403.0,399.67,320.17
2016,4,30,7,45,796.5,79.5,3.95,13.5,456.0,458.39,370.5
2016,4,30,8,0,824.0,83.0,4.0,14.0,509.0,518.75,420.54
2016,4,30,8,15,844.0,85.5,3.95,14.0,559.0,575.09,466.57
2016,4,30,8,30,864.0,88.0,3.9,14.0,609.0,630.6,510.67
2016,4,30,8,45,879.0,91.0,3.85,14.5,654.5,683.99,550.88
2016,4,30,9,0,894.0,94.0,3.8,15.0,700.0,736.58,587.49
2016,4,30,9,15,905.0,95.5,3.75,15.0,741.0,783.52,620.1
2016,4,30,9,30,916.0,97.0,3.7,15.0,782.0,828.79,651.09
2016,4,30,9,45,929.0,96.0,3.65,15.5,818.0,871.2,678.39
2016,4,30,10,0,942.0,95.0,3.6,16.0,854.0,911.58,703.86
2016,4,30,10,15,947.5,96.5,3.55,16.0,882.5,945.62,725.95
2016,4,30,10,30,953.0,98.0,3.5,16.0,911.0,976.77,745.93
2016,4,30,10,45,957.0,98.5,3.5,16.0,932.0,1002.41,762.44
2016,4,30,11,0,961.0,99.0,3.5,16.0,953.0,1024.78,776.78
2016,4,30,11,15,963.0,99.5,3.45,16.0,966.0,1041.84,787.19
2016,4,30,11,30,965.0,100.0,3.4,16.0,979.0,1055.37,795.32
2016,4,30,11,45,965.0,100.5,3.4,16.5,984.5,1063.34,798.76
2016,4,30,12,0,965.0,101.0,3.4,17.0,990.0,1067.64,799.91
2016,4,30,12,15,964.0,101.0,3.35,17.0,987.5,1066.76,798.85
2016,4,30,12,30,963.0,101.0,3.3,17.0,985.0,1062.22,795.52
2016,4,30,12,45,955.5,103.5,3.25,17.0,973.5,1050.25,787.41
2016,4,30,13,0,948.0,106.0,3.2,17.0,962.0,1034.82,777.17
2016,4,30,13,15,944.0,105.5,3.15,17.0,944.0,1016.3,764.97
2016,4,30,13,30,940.0,105.0,3.1,17.0,926.0,994.45,750.63
2016,4,30,13,45,934.5,103.5,3.1,17.5,901.0,966.98,731.58
2016,4,30,14,0,929.0,102.0,3.1,18.0,876.0,936.51,710.56
2016,4,30,14,15,921.5,100.5,3.05,18.0,844.5,901.47,687.37
2016,4,30,14,30,914.0,99.0,3.0,18.0,813.0,863.88,662.34
2016,4,30,14,45,904.0,97.0,3.0,18.0,775.0,821.43,634.06
2016,4,30,15,0,894.0,95.0,3.0,18.0,737.0,777.02,604.11
2016,4,30,15,15,880.5,93.0,2.9,17.5,693.5,728.37,571.33
2016,4,30,15,30,867.0,91.0,2.8,17.0,650.0,678.54,537.0
2016,4,30,15,45,849.0,88.5,2.75,17.0,602.5,624.44,495.97
2016,4,30,16,0,831.0,86.0,2.7,17.0,555.0,570.92,454.27
2016,4,30,16,15,807.5,82.5,2.6,17.0,504.0,512.42,407.51
2016,4,30,16,30,784.0,79.0,2.5,17.0,453.0,454.85,360.16
2016,4,30,16,45,750.5,75.5,2.45,17.0,400.0,394.3,309.3
2016,4,30,17,0,717.0,72.0,2.4,17.0,347.0,336.34,259.19
2016,4,30,17,15,672.0,67.0,2.3,16.5,294.5,275.5,206.35
2016,4,30,17,30,627.0,62.0,2.2,16.0,242.0,219.76,157.11
2016,4,30,17,45,557.5,55.0,2.15,15.5,191.0,162.04,107.72
2016,4,30,18,0,488.0,48.0,2.1,15.0,140.0,112.15,67.0
2016,4,30,18,15,381.5,38.0,2.1,14.5,96.5,64.46,33.39
2016,4,30,18,30,275.0,28.0,2.1,14.0,53.0,29.11,12.88
2016,4,30,18,45,137.5,14.0,2.1,14.0,26.5,10.62,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.3,11.5,9.5,6.88,0.0
2016,5,1,5,30,120.0,14.0,1.2,12.0,19.0,10.66,0.0
2016,5,1,5,45,255.0,26.5,1.2,12.5,55.5,26.64,11.59
2016,5,1,6,0,390.0,39.0,1.2,13.0,92.0,65.23,34.13
2016,5,1,6,15,475.5,47.5,1.15,13.0,140.0,108.91,65.41
2016,5,1,6,30,561.0,56.0,1.1,13.0,188.0,162.48,108.77
2016,5,1,6,45,613.5,62.5,1.1,13.5,240.0,215.54,155.01
2016,5,1,7,0,666.0,69.0,1.1,14.0,292.0,274.24,206.3
2016,5,1,7,15,704.5,74.0,1.15,14.5,345.0,332.36,256.84
2016,5,1,7,30,743.0,79.0,1.2,15.0,398.0,393.21,308.28
2016,5,1,7,45,769.5,83.5,1.25,15.5,450.0,451.08,355.93
2016,5,1,8,0,796.0,88.0,1.3,16.0,502.0,510.53,403.15
2016,5,1,8,15,816.5,91.0,1.3,16.5,551.0,566.26,445.71
2016,5,1,8,30,837.0,94.0,1.3,17.0,600.0,622.33,487.03
2016,5,1,8,45,851.5,97.0,1.3,17.5,645.5,672.96,523.05
2016,5,1,9,0,866.0,100.0,1.3,18.0,691.0,723.95,556.77
2016,5,1,9,15,878.0,102.0,1.25,18.0,731.5,770.96,587.03
2016,5,1,9,30,890.0,104.0,1.2,18.0,772.0,816.45,615.69
2016,5,1,9,45,899.0,106.0,1.2,18.5,807.0,857.7,640.5
2016,5,1,10,0,908.0,108.0,1.2,19.0,842.0,896.74,663.51
2016,5,1,10,15,914.5,109.0,1.1,19.0,870.0,930.12,682.22
2016,5,1,10,30,921.0,110.0,1.0,19.0,898.0,960.76,698.83
2016,5,1,10,45,925.0,111.5,0.95,19.5,919.0,986.67,711.8
2016,5,1,11,0,929.0,113.0,0.9,20.0,940.0,1009.43,722.69
2016,5,1,11,15,932.0,113.5,0.85,20.0,954.0,1026.93,731.64
2016,5,1,11,30,935.0,114.0,0.8,20.0,968.0,1041.05,738.57
2016,5,1,11,45,935.5,114.5,0.75,20.5,973.5,1049.23,740.55
2016,5,1,12,0,936.0,115.0,0.7,21.0,979.0,1053.88,740.53
2016,5,1,12,15,935.5,115.0,0.65,21.0,977.0,1053.47,739.01
2016,5,1,12,30,935.0,115.0,0.6,21.0,975.0,1049.5,735.53
2016,5,1,12,45,933.0,114.0,0.6,21.0,965.5,1039.5,729.79
2016,5,1,13,0,931.0,113.0,0.6,21.0,956.0,1026.02,722.14
2016,5,1,13,15,927.5,112.5,0.65,20.5,938.5,1008.22,714.49
2016,5,1,13,30,924.0,112.0,0.7,20.0,921.0,987.15,704.82
2016,5,1,13,45,917.0,111.0,0.8,20.0,896.0,959.18,690.48
2016,5,1,14,0,910.0,110.0,0.9,20.0,871.0,928.35,674.09
2016,5,1,14,15,902.5,108.5,1.0,19.5,839.5,893.87,656.24
2016,5,1,14,30,895.0,107.0,1.1,19.0,808.0,856.9,636.28
2016,5,1,14,45,883.0,106.0,1.25,19.0,770.0,814.58,611.64
2016,5,1,15,0,871.0,105.0,1.4,19.0,732.0,770.49,585.05
2016,5,1,15,15,857.0,102.5,1.45,18.5,689.0,721.93,554.63
2016,5,1,15,30,843.0,100.0,1.5,18.0,646.0,673.81,523.18
2016,5,1,15,45,823.0,97.5,1.55,18.0,598.0,619.24,483.64
2016,5,1,16,0,803.0,95.0,1.6,18.0,550.0,564.69,442.85
2016,5,1,16,15,779.0,91.5,1.6,17.5,500.0,507.32,399.1
2016,5,1,16,30,755.0,88.0,1.6,17.0,450.0,450.97,354.55
2016,5,1,16,45,720.0,84.0,1.65,17.0,397.0,390.29,304.67
2016,5,1,17,0,685.0,80.0,1.7,17.0,344.0,332.79,255.83
2016,5,1,17,15,639.0,74.0,1.6,16.0,292.0,272.99,204.84
2016,5,1,17,30,593.0,68.0,1.5,15.0,240.0,217.81,156.87
2016,5,1,17,45,524.5,60.0,1.45,14.5,189.5,161.18,108.62
2016,5,1,18,0,456.0,52.0,1.4,14.0,139.0,112.28,68.72
2016,5,1,18,15,352.5,41.0,1.35,13.5,96.0,65.57,35.48
2016,5,1,18,30,249.0,30.0,1.3,13.0,53.0,30.87,14.68
2016,5,1,18,45,124.5,15.0,1.3,13.0,26.5,11.64,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.0,10.0,1.5,1.47,0.0
2016,5,2,5,30,0.0,3.0,1.0,10.0,3.0,2.89,0.0
2016,5,2,5,45,0.0,9.0,1.05,10.5,9.0,8.67,1.21
2016,5,2,6,0,0.0,15.0,1.1,11.0,15.0,14.46,6.59
2016,5,2,6,15,0.0,23.0,1.1,11.0,23.0,22.19,13.45
2016,5,2,6,30,0.0,31.0,1.1,11.0,31.0,29.92,20.28
2016,5,2,6,45,0.0,40.0,1.15,11.5,40.0,38.62,27.8
2016,5,2,7,0,0.0,49.0,1.2,12.0,49.0,47.33,35.19
2016,5,2,7,15,0.0,87.0,1.2,12.0,87.0,84.1,66.37
2016,5,2,7,30,0.0,125.0,1.2,12.0,125.0,120.93,96.99
2016,5,2,7,45,0.0,110.5,1.2,12.5,110.5,106.95,84.77
2016,5,2,8,0,0.0,96.0,1.2,13.0,96.0,92.9,72.67
2016,5,2,8,15,24.0,173.5,1.15,13.0,188.0,184.13,147.6
2016,5,2,8,30,48.0,251.0,1.1,13.0,280.0,277.71,221.64
2016,5,2,8,45,53.0,273.0,1.1,13.5,307.5,305.76,242.15
2016,5,2,9,0,58.0,295.0,1.1,14.0,335.0,334.22,263.02
2016,5,2,9,15,38.0,279.5,1.1,14.0,306.5,306.24,240.4
2016,5,2,9,30,18.0,264.0,1.1,14.0,278.0,272.47,213.48
2016,5,2,9,45,38.5,314.0,1.1,14.5,345.0,345.1,268.99
2016,5,2,10,0,59.0,364.0,1.1,15.0,412.0,415.37,320.64
2016,5,2,10,15,141.0,393.0,1.1,15.0,513.0,526.23,403.29
2016,5,2,10,30,223.0,422.0,1.1,15.0,614.0,635.57,481.75
2016,5,2,10,45,204.0,435.5,1.15,15.5,614.5,637.33,480.26
2016,5,2,11,0,185.0,449.0,1.2,16.0,615.0,637.55,478.82
2016,5,2,11,15,184.5,456.5,1.2,16.0,624.0,648.17,485.84
2016,5,2,11,30,184.0,464.0,1.2,16.0,633.0,657.99,492.22
2016,5,2,11,45,189.0,461.5,1.25,16.0,636.0,662.06,495.46
2016,5,2,12,0,194.0,459.0,1.3,16.0,639.0,665.33,498.26
2016,5,2,12,15,229.0,457.5,1.35,16.0,669.5,698.62,522.8
2016,5,2,12,30,264.0,456.0,1.4,16.0,700.0,737.91,550.87
2016,5,2,12,45,205.5,456.5,1.45,16.0,645.5,671.43,503.57
2016,5,2,13,0,147.0,457.0,1.5,16.0,591.0,612.29,461.4
2016,5,2,13,15,178.0,447.0,1.55,16.0,606.0,628.88,475.37
2016,5,2,13,30,209.0,437.0,1.6,16.0,621.0,643.72,487.44
2016,5,2,13,45,271.0,410.0,1.65,16.0,642.0,673.61,511.19
2016,5,2,14,0,333.0,383.0,1.7,16.0,663.0,693.16,527.54
2016,5,2,14,15,298.5,376.0,1.75,16.0,620.0,645.49,493.69
2016,5,2,14,30,264.0,369.0,1.8,16.0,577.0,598.9,460.68
2016,5,2,14,45,330.5,333.5,1.85,16.0,581.0,605.08,468.4
2016,5,2,15,0,397.0,298.0,1.9,16.0,585.0,605.53,471.29
2016,5,2,15,15,347.0,290.0,1.9,15.5,530.0,544.19,426.54
2016,5,2,15,30,297.0,282.0,1.9,15.0,475.0,486.16,383.76
2016,5,2,15,45,418.5,226.0,1.9,15.0,476.5,494.58,393.01
2016,5,2,16,0,540.0,170.0,1.9,15.0,478.0,487.28,388.83
2016,5,2,16,15,481.5,167.5,1.9,14.5,423.5,425.43,340.43
2016,5,2,16,30,423.0,165.0,1.9,14.0,369.0,368.59,295.26
2016,5,2,16,45,410.5,146.5,1.95,14.0,326.0,320.92,256.02
2016,5,2,17,0,398.0,128.0,2.0,14.0,283.0,274.15,216.38
2016,5,2,17,15,338.5,121.0,1.95,13.5,239.0,224.95,175.05
2016,5,2,17,30,279.0,114.0,1.9,13.0,195.0,181.44,138.51
2016,5,2,17,45,286.0,93.5,1.9,12.5,162.5,145.83,106.47
2016,5,2,18,0,293.0,73.0,1.9,12.0,130.0,109.33,74.05
2016,5,2,18,15,208.0,55.0,1.85,12.0,89.5,67.29,42.65
2016,5,2,18,30,123.0,37.0,1.8,12.0,49.0,35.07,20.09
2016,5,2,18,45,61.5,18.5,1.8,12.0,24.5,15.64,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,10.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,1.3,10.0,11.0,10.61,0.0
2016,5,3,5,45,7.0,29.5,1.3,10.5,31.0,28.28,16.82
2016,5,3,6,0,14.0,48.0,1.3,11.0,51.0,46.46,33.02
2016,5,3,6,15,29.5,70.0,1.25,11.0,77.0,70.51,53.34
2016,5,3,6,30,45.0,92.0,1.2,11.0,103.0,96.7,75.48
2016,5,3,6,45,61.5,112.5,1.2,11.5,131.5,123.71,98.1
2016,5,3,7,0,78.0,133.0,1.2,12.0,160.0,152.71,122.19
2016,5,3,7,15,177.0,151.5,1.25,12.0,225.0,213.07,171.03
2016,5,3,7,30,276.0,170.0,1.3,12.0,290.0,285.07,229.52
2016,5,3,7,45,310.0,187.0,1.4,12.0,337.5,333.99,269.5
