Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,0,344.0,204.0,1.5,12.0,385.0,386.08,311.49
2016,5,3,8,15,327.0,230.5,1.6,12.0,415.5,421.13,338.96
2016,5,3,8,30,310.0,257.0,1.7,12.0,446.0,453.99,364.12
2016,5,3,8,45,206.0,286.5,1.8,12.5,416.0,425.64,339.69
2016,5,3,9,0,102.0,316.0,1.9,13.0,386.0,386.86,306.72
2016,5,3,9,15,186.0,332.5,1.85,13.0,470.0,476.16,376.4
2016,5,3,9,30,270.0,349.0,1.8,13.0,554.0,572.47,448.72
2016,5,3,9,45,248.0,371.5,1.8,13.5,565.5,587.89,457.07
2016,5,3,10,0,226.0,394.0,1.8,14.0,577.0,595.59,460.4
2016,5,3,10,15,216.5,410.0,1.7,14.0,590.5,610.9,469.9
2016,5,3,10,30,207.0,426.0,1.6,14.0,604.0,624.98,478.32
2016,5,3,10,45,175.5,438.0,1.55,14.5,591.5,613.07,467.0
2016,5,3,11,0,144.0,450.0,1.5,15.0,579.0,599.21,454.55
2016,5,3,11,15,132.5,455.0,1.4,15.0,575.5,595.91,450.98
2016,5,3,11,30,121.0,460.0,1.3,15.0,572.0,591.7,446.71
2016,5,3,11,45,114.0,461.0,1.2,15.0,567.0,587.02,442.35
2016,5,3,12,0,107.0,462.0,1.1,15.0,562.0,574.26,432.42
2016,5,3,12,15,262.5,428.5,1.05,15.0,672.0,708.98,531.4
2016,5,3,12,30,418.0,395.0,1.0,15.0,782.0,833.32,617.79
2016,5,3,12,45,425.0,387.5,1.0,15.0,777.5,828.98,613.75
2016,5,3,13,0,432.0,380.0,1.0,15.0,773.0,822.71,610.17
2016,5,3,13,15,624.0,273.5,1.05,15.0,828.5,892.05,663.92
2016,5,3,13,30,816.0,167.0,1.1,15.0,884.0,947.97,702.51
2016,5,3,13,45,585.0,272.5,1.15,15.0,780.0,827.96,621.15
2016,5,3,14,0,354.0,378.0,1.2,15.0,676.0,706.71,533.54
2016,5,3,14,15,382.0,351.0,1.3,15.0,661.5,691.92,527.16
2016,5,3,14,30,410.0,324.0,1.4,15.0,647.0,678.96,520.57
2016,5,3,14,45,245.5,327.0,1.5,15.0,518.0,530.84,411.63
2016,5,3,15,0,81.0,330.0,1.6,15.0,389.0,389.85,304.2
2016,5,3,15,15,89.0,312.5,1.65,14.5,373.5,374.09,294.55
2016,5,3,15,30,97.0,295.0,1.7,14.0,358.0,357.47,283.29
2016,5,3,15,45,101.0,273.5,1.8,14.0,335.0,333.45,265.55
2016,5,3,16,0,105.0,252.0,1.9,14.0,312.0,308.9,247.1
2016,5,3,16,15,129.5,229.5,1.95,14.0,297.0,296.01,237.64
2016,5,3,16,30,154.0,207.0,2.0,14.0,282.0,277.76,223.34
2016,5,3,16,45,131.0,183.0,2.05,14.0,241.5,235.24,188.98
2016,5,3,17,0,108.0,159.0,2.1,14.0,201.0,195.18,156.27
2016,5,3,17,15,90.5,138.5,2.05,13.5,170.5,162.0,129.03
2016,5,3,17,30,73.0,118.0,2.0,13.0,140.0,131.96,104.09
2016,5,3,17,45,58.0,95.5,1.95,13.0,110.5,102.62,79.34
2016,5,3,18,0,43.0,73.0,1.9,13.0,81.0,75.23,56.25
2016,5,3,18,15,21.5,52.0,1.8,12.5,56.0,50.68,36.03
2016,5,3,18,30,0.0,31.0,1.7,12.0,31.0,29.48,17.89
2016,5,3,18,45,0.0,15.5,1.6,12.0,15.5,14.96,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,2.05,11.0,2.5,2.46,0.0
2016,5,4,5,30,0.0,5.0,2.1,11.0,5.0,4.82,0.0
2016,5,4,5,45,0.0,14.5,2.15,11.0,14.5,13.98,5.6
2016,5,4,6,0,0.0,24.0,2.2,11.0,24.0,23.16,13.97
2016,5,4,6,15,0.0,36.0,2.2,11.0,36.0,34.76,24.23
2016,5,4,6,30,0.0,48.0,2.2,11.0,48.0,46.37,34.43
2016,5,4,6,45,0.0,62.0,2.2,11.0,62.0,59.91,46.15
2016,5,4,7,0,0.0,76.0,2.2,11.0,76.0,73.43,57.67
2016,5,4,7,15,0.0,89.0,2.1,11.0,89.0,86.02,68.23
2016,5,4,7,30,0.0,102.0,2.0,11.0,102.0,98.65,78.67
2016,5,4,7,45,45.0,164.5,1.95,11.5,188.5,182.14,147.87
2016,5,4,8,0,90.0,227.0,1.9,12.0,275.0,270.27,218.89
2016,5,4,8,15,120.0,252.5,1.85,12.0,322.5,320.72,258.71
2016,5,4,8,30,150.0,278.0,1.8,12.0,370.0,371.71,298.51
2016,5,4,8,45,191.0,297.5,1.75,12.0,423.5,426.7,341.01
2016,5,4,9,0,232.0,317.0,1.7,12.0,477.0,484.97,385.23
2016,5,4,9,15,283.5,326.0,1.6,12.0,533.0,547.88,432.12
2016,5,4,9,30,335.0,335.0,1.5,12.0,589.0,610.05,477.37
2016,5,4,9,45,241.0,367.0,1.45,12.5,554.5,577.51,448.71
2016,5,4,10,0,147.0,399.0,1.4,13.0,520.0,532.5,411.56
2016,5,4,10,15,144.0,413.5,1.35,13.0,535.5,549.78,423.53
2016,5,4,10,30,141.0,428.0,1.3,13.0,551.0,566.39,434.42
2016,5,4,10,45,109.0,428.0,1.3,13.0,524.5,533.62,409.25
2016,5,4,11,0,77.0,428.0,1.3,13.0,498.0,505.31,387.49
2016,5,4,11,15,89.0,441.5,1.35,13.0,523.0,532.4,407.78
2016,5,4,11,30,101.0,455.0,1.4,13.0,548.0,559.47,427.5
2016,5,4,11,45,114.5,462.5,1.5,13.5,568.5,588.9,448.38
2016,5,4,12,0,128.0,470.0,1.6,14.0,589.0,610.72,463.79
2016,5,4,12,15,192.5,465.0,1.7,14.0,644.0,669.81,508.42
2016,5,4,12,30,257.0,460.0,1.8,14.0,699.0,734.82,556.19
2016,5,4,12,45,241.0,458.0,1.9,14.0,680.5,707.7,537.17
2016,5,4,13,0,225.0,456.0,2.0,14.0,662.0,686.89,523.14
2016,5,4,13,15,251.5,441.5,2.05,14.0,667.0,699.99,534.1
2016,5,4,13,30,278.0,427.0,2.1,14.0,672.0,704.42,538.79
2016,5,4,13,45,360.5,382.5,2.15,14.0,691.0,727.32,558.77
2016,5,4,14,0,443.0,338.0,2.2,14.0,710.0,750.5,578.53
2016,5,4,14,15,355.5,354.5,2.25,14.0,646.0,672.61,521.17
2016,5,4,14,30,268.0,371.0,2.3,14.0,582.0,604.11,470.19
2016,5,4,14,45,261.0,353.0,2.4,14.0,551.0,569.55,446.18
2016,5,4,15,0,254.0,335.0,2.5,14.0,520.0,534.75,421.35
2016,5,4,15,15,266.0,311.5,2.5,14.0,495.0,507.93,402.34
2016,5,4,15,30,278.0,288.0,2.5,14.0,470.0,479.49,381.69
2016,5,4,15,45,202.0,271.5,2.55,14.0,398.5,397.95,318.26
2016,5,4,16,0,126.0,255.0,2.6,14.0,327.0,326.74,262.03
2016,5,4,16,15,121.5,231.5,2.55,13.5,296.0,293.75,236.74
2016,5,4,16,30,117.0,208.0,2.5,13.0,265.0,261.11,211.09
2016,5,4,16,45,136.5,184.0,2.5,13.0,243.5,238.6,192.73
2016,5,4,17,0,156.0,160.0,2.5,13.0,222.0,213.94,171.85
2016,5,4,17,15,137.5,139.5,2.4,12.5,188.5,178.53,142.29
2016,5,4,17,30,119.0,119.0,2.3,12.0,155.0,145.21,114.19
2016,5,4,17,45,99.5,97.0,2.2,12.0,123.0,112.45,86.32
2016,5,4,18,0,80.0,75.0,2.1,12.0,91.0,82.13,60.7
2016,5,4,18,15,52.5,54.0,2.0,11.5,63.5,54.57,38.25
2016,5,4,18,30,25.0,33.0,1.9,11.0,36.0,31.56,19.35
2016,5,4,18,45,12.5,16.5,1.8,11.0,18.0,15.75,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,11.0,6.5,6.39,0.0
2016,5,5,5,30,0.0,13.0,1.8,11.0,13.0,12.54,0.0
2016,5,5,5,45,9.0,32.0,1.9,11.5,33.5,30.32,18.68
2016,5,5,6,0,18.0,51.0,2.0,12.0,54.0,49.62,35.45
2016,5,5,6,15,34.0,73.0,2.05,12.0,80.5,74.06,56.0
2016,5,5,6,30,50.0,95.0,2.1,12.0,107.0,100.67,78.46
2016,5,5,6,45,66.0,115.5,2.2,12.0,136.0,127.91,101.48
2016,5,5,7,0,82.0,136.0,2.3,12.0,165.0,157.05,126.05
2016,5,5,7,15,158.5,157.0,2.3,12.0,223.5,212.02,171.03
2016,5,5,7,30,235.0,178.0,2.3,12.0,282.0,276.19,223.68
2016,5,5,7,45,229.5,202.5,2.3,12.5,314.0,311.5,252.26
2016,5,5,8,0,224.0,227.0,2.3,13.0,346.0,343.65,277.6
2016,5,5,8,15,192.5,253.0,2.25,13.0,362.5,363.33,292.54
2016,5,5,8,30,161.0,279.0,2.2,13.0,379.0,379.67,304.31
2016,5,5,8,45,164.0,301.5,2.2,13.0,409.5,412.59,329.32
2016,5,5,9,0,167.0,324.0,2.2,13.0,440.0,445.46,353.85
2016,5,5,9,15,206.5,340.5,2.15,13.0,492.0,499.87,395.16
2016,5,5,9,30,246.0,357.0,2.1,13.0,544.0,561.6,441.01
2016,5,5,9,45,313.0,356.0,2.1,13.5,605.0,626.22,488.48
2016,5,5,10,0,380.0,355.0,2.1,14.0,666.0,694.28,537.38
2016,5,5,10,15,355.5,377.5,2.1,14.0,676.5,707.46,544.75
2016,5,5,10,30,331.0,400.0,2.1,14.0,687.0,718.14,550.73
2016,5,5,10,45,264.5,426.0,2.1,14.5,659.0,690.58,527.45
2016,5,5,11,0,198.0,452.0,2.1,15.0,631.0,652.81,497.24
2016,5,5,11,15,112.5,406.5,2.15,15.0,508.5,526.04,403.88
2016,5,5,11,30,27.0,361.0,2.2,15.0,386.0,389.45,300.37
2016,5,5,11,45,28.5,362.5,2.25,15.0,389.0,392.82,303.65
2016,5,5,12,0,30.0,364.0,2.3,15.0,392.0,396.04,306.15
2016,5,5,12,15,30.0,363.5,2.3,15.0,391.5,395.52,305.76
2016,5,5,12,30,30.0,363.0,2.3,15.0,391.0,394.82,305.28
2016,5,5,12,45,165.5,394.0,2.3,15.0,545.5,567.02,438.05
2016,5,5,13,0,301.0,425.0,2.3,15.0,700.0,735.57,561.25
2016,5,5,13,15,290.0,426.0,2.25,15.0,687.0,720.82,549.03
2016,5,5,13,30,279.0,427.0,2.2,15.0,674.0,705.24,537.8
2016,5,5,13,45,187.5,416.5,2.2,15.0,580.5,597.17,458.6
2016,5,5,14,0,96.0,406.0,2.2,15.0,487.0,493.25,380.86
2016,5,5,14,15,128.5,395.5,2.2,15.0,499.5,512.84,397.54
2016,5,5,14,30,161.0,385.0,2.2,15.0,512.0,524.16,407.35
2016,5,5,14,45,187.5,364.0,2.2,15.0,505.5,517.34,403.69
2016,5,5,15,0,214.0,343.0,2.2,15.0,499.0,508.09,398.22
2016,5,5,15,15,272.0,310.5,2.15,14.5,496.5,511.23,403.25
2016,5,5,15,30,330.0,278.0,2.1,14.0,494.0,504.57,400.53
2016,5,5,15,45,505.0,209.0,2.05,14.0,512.5,532.64,424.92
2016,5,5,16,0,680.0,140.0,2.0,14.0,531.0,541.49,432.98
2016,5,5,16,15,652.5,134.0,1.95,14.0,482.5,485.58,388.29
2016,5,5,16,30,625.0,128.0,1.9,14.0,434.0,431.28,344.18
2016,5,5,16,45,585.5,122.0,1.85,14.0,383.0,373.78,296.5
2016,5,5,17,0,546.0,116.0,1.8,14.0,332.0,318.42,249.56
2016,5,5,17,15,497.0,106.5,1.7,13.5,282.0,261.86,201.41
2016,5,5,17,30,448.0,97.0,1.6,13.0,232.0,210.38,157.02
2016,5,5,17,45,383.0,85.0,1.55,13.0,184.5,158.57,113.09
2016,5,5,18,0,318.0,73.0,1.5,13.0,137.0,114.08,76.72
2016,5,5,18,15,230.5,56.5,1.35,12.5,96.0,70.92,44.68
2016,5,5,18,30,143.0,40.0,1.2,12.0,55.0,38.97,23.06
2016,5,5,18,45,71.5,20.0,1.1,11.5,27.5,16.88,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,6.5,9.5,1.5,10.0,10.0,9.34,0.0
2016,5,6,5,30,13.0,19.0,1.5,10.0,20.0,17.92,1.14
2016,5,6,5,45,72.5,39.5,1.55,10.5,50.0,37.67,23.61
2016,5,6,6,0,132.0,60.0,1.6,11.0,80.0,66.32,45.11
2016,5,6,6,15,183.5,79.5,1.55,11.0,119.0,101.13,72.53
2016,5,6,6,30,235.0,99.0,1.5,11.0,158.0,142.02,106.24
2016,5,6,6,45,294.5,108.5,1.45,11.0,199.5,181.44,139.36
2016,5,6,7,0,354.0,118.0,1.4,11.0,241.0,228.27,179.22
2016,5,6,7,15,221.5,150.5,1.3,11.0,232.0,230.47,185.16
2016,5,6,7,30,89.0,183.0,1.2,11.0,223.0,216.05,175.0
2016,5,6,7,45,104.0,208.0,1.2,11.0,259.5,253.09,205.11
2016,5,6,8,0,119.0,233.0,1.2,11.0,296.0,293.94,237.58
2016,5,6,8,15,80.0,241.5,1.15,11.0,286.0,283.95,228.6
2016,5,6,8,30,41.0,250.0,1.1,11.0,276.0,272.18,218.07
2016,5,6,8,45,20.5,189.5,1.1,11.5,202.5,200.36,159.89
2016,5,6,9,0,0.0,129.0,1.1,12.0,129.0,125.12,98.19
2016,5,6,9,15,27.0,231.0,1.1,12.0,251.5,248.97,198.28
2016,5,6,9,30,54.0,333.0,1.1,12.0,374.0,374.67,294.94
2016,5,6,9,45,30.5,264.5,1.15,12.0,288.0,288.11,226.96
2016,5,6,10,0,7.0,196.0,1.2,12.0,202.0,197.06,155.04
2016,5,6,10,15,3.5,123.0,1.2,12.0,126.0,122.57,95.41
2016,5,6,10,30,0.0,50.0,1.2,12.0,50.0,48.44,34.66
2016,5,6,10,45,4.0,121.0,1.25,12.5,124.5,121.33,94.42
2016,5,6,11,0,8.0,192.0,1.3,13.0,199.0,195.0,152.93
2016,5,6,11,15,10.5,227.5,1.3,13.0,237.5,232.67,182.2
2016,5,6,11,30,13.0,263.0,1.3,13.0,276.0,270.51,211.36
2016,5,6,11,45,15.5,288.0,1.35,13.0,303.0,298.0,232.39
2016,5,6,12,0,18.0,313.0,1.4,13.0,330.0,325.52,253.36
2016,5,6,12,15,21.0,332.0,1.4,13.0,352.0,347.51,269.97
2016,5,6,12,30,24.0,351.0,1.4,13.0,374.0,369.42,286.47
2016,5,6,12,45,16.0,271.0,1.4,13.0,286.0,281.42,219.39
2016,5,6,13,0,8.0,191.0,1.4,13.0,198.0,194.18,151.69
2016,5,6,13,15,7.5,187.5,1.4,13.0,194.5,190.08,148.83
2016,5,6,13,30,7.0,184.0,1.4,13.0,191.0,185.97,145.68
2016,5,6,13,45,9.0,210.5,1.4,13.0,219.0,213.71,167.82
2016,5,6,14,0,11.0,237.0,1.4,13.0,247.0,241.38,189.68
2016,5,6,14,15,9.0,219.0,1.3,13.0,227.0,221.46,174.03
2016,5,6,14,30,7.0,201.0,1.2,13.0,207.0,201.69,158.61
2016,5,6,14,45,6.0,193.0,1.2,13.0,198.0,192.71,151.81
2016,5,6,15,0,5.0,185.0,1.2,13.0,189.0,183.79,145.0
2016,5,6,15,15,88.5,244.5,1.1,13.0,303.0,309.04,246.37
2016,5,6,15,30,172.0,304.0,1.0,13.0,417.0,420.47,332.33
2016,5,6,15,45,175.0,280.5,0.95,13.0,388.5,389.98,308.64
2016,5,6,16,0,178.0,257.0,0.9,13.0,360.0,358.94,285.27
2016,5,6,16,15,412.0,189.0,0.85,13.0,399.0,411.09,327.67
2016,5,6,16,30,646.0,121.0,0.8,13.0,438.0,434.94,344.52
2016,5,6,16,45,326.5,128.0,0.8,13.0,287.5,268.28,213.16
2016,5,6,17,0,7.0,135.0,0.8,13.0,137.0,132.91,105.99
2016,5,6,17,15,3.5,115.5,0.75,13.0,116.5,112.38,89.63
2016,5,6,17,30,0.0,96.0,0.7,13.0,96.0,92.32,73.05
2016,5,6,17,45,0.0,76.5,0.7,13.0,76.5,73.47,57.11
2016,5,6,18,0,0.0,57.0,0.7,13.0,57.0,54.74,40.99
2016,5,6,18,15,0.0,40.0,0.7,12.5,40.0,38.5,26.85
2016,5,6,18,30,0.0,23.0,0.7,12.0,23.0,22.2,12.45
2016,5,6,18,45,0.0,11.5,0.75,11.5,11.5,11.09,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,11.0,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.5,11.0,18.0,17.38,2.57
2016,5,7,5,45,39.0,38.5,1.6,11.0,44.5,36.02,23.0
2016,5,7,6,0,78.0,59.0,1.7,11.0,71.0,61.58,43.33
2016,5,7,6,15,111.0,80.5,1.75,11.0,105.0,92.05,68.12
2016,5,7,6,30,144.0,102.0,1.8,11.0,139.0,126.57,96.96
2016,5,7,6,45,181.5,118.5,1.85,11.5,175.5,161.49,126.21
2016,5,7,7,0,219.0,135.0,1.9,12.0,212.0,201.29,159.69
2016,5,7,7,15,109.5,135.0,1.95,12.0,173.5,172.88,139.11
2016,5,7,7,30,0.0,135.0,2.0,12.0,135.0,130.55,104.85
2016,5,7,7,45,24.0,176.0,2.05,12.0,189.0,182.05,147.25
2016,5,7,8,0,48.0,217.0,2.1,12.0,243.0,238.15,192.64
2016,5,7,8,15,26.0,198.5,2.1,12.0,213.0,209.92,168.97
2016,5,7,8,30,4.0,180.0,2.1,12.0,183.0,177.38,141.78
2016,5,7,8,45,3.0,173.5,2.15,12.5,175.5,170.6,135.72
2016,5,7,9,0,2.0,167.0,2.2,13.0,168.0,163.71,129.55
2016,5,7,9,15,3.0,171.5,2.15,13.0,174.0,169.02,133.58
2016,5,7,9,30,4.0,176.0,2.1,13.0,180.0,174.4,137.65
2016,5,7,9,45,2.0,154.0,2.1,13.0,156.0,151.36,118.78
2016,5,7,10,0,0.0,132.0,2.1,13.0,132.0,128.2,99.84
2016,5,7,10,15,0.0,104.5,2.05,13.0,104.5,101.38,77.97
2016,5,7,10,30,0.0,77.0,2.0,13.0,77.0,74.63,56.06
2016,5,7,10,45,0.0,79.0,2.0,13.5,79.0,76.59,57.52
2016,5,7,11,0,0.0,81.0,2.0,14.0,81.0,78.56,58.96
2016,5,7,11,15,0.0,71.0,1.95,14.0,71.0,68.85,51.0
2016,5,7,11,30,0.0,61.0,1.9,14.0,61.0,59.15,43.06
2016,5,7,11,45,0.0,87.0,1.9,14.0,87.0,84.46,63.68
2016,5,7,12,0,0.0,113.0,1.9,14.0,113.0,109.86,84.18
2016,5,7,12,15,0.0,85.5,1.85,14.0,85.5,83.01,62.42
2016,5,7,12,30,0.0,58.0,1.8,14.0,58.0,56.24,40.66
2016,5,7,12,45,0.0,82.5,1.75,14.0,82.5,80.06,60.13
2016,5,7,13,0,0.0,107.0,1.7,14.0,107.0,103.95,79.48
2016,5,7,13,15,4.5,159.5,1.65,14.0,164.0,159.66,124.4
2016,5,7,13,30,9.0,212.0,1.6,14.0,221.0,215.45,168.62
2016,5,7,13,45,7.0,191.5,1.6,14.0,198.0,193.13,150.95
2016,5,7,14,0,5.0,171.0,1.6,14.0,175.0,170.94,133.52
2016,5,7,14,15,7.5,199.5,1.55,14.0,205.5,200.93,157.62
2016,5,7,14,30,10.0,228.0,1.5,14.0,236.0,230.79,181.31
2016,5,7,14,45,6.0,195.0,1.5,14.0,200.0,194.66,152.87
2016,5,7,15,0,2.0,162.0,1.5,14.0,164.0,158.94,124.65
2016,5,7,15,15,55.0,231.5,1.45,14.0,268.5,268.14,213.32
2016,5,7,15,30,108.0,301.0,1.4,14.0,373.0,370.74,293.5
2016,5,7,15,45,95.0,276.0,1.4,14.0,336.0,332.04,263.34
2016,5,7,16,0,82.0,251.0,1.4,14.0,299.0,294.48,234.53
2016,5,7,16,15,140.0,230.0,1.35,13.5,302.5,302.13,242.1
2016,5,7,16,30,198.0,209.0,1.3,13.0,306.0,301.11,241.82
2016,5,7,16,45,99.0,165.5,1.3,13.0,214.0,204.78,164.4
2016,5,7,17,0,0.0,122.0,1.3,13.0,122.0,117.79,93.95
2016,5,7,17,15,0.0,103.5,1.2,13.0,103.5,99.8,79.31
2016,5,7,17,30,0.0,85.0,1.1,13.0,85.0,81.88,64.33
2016,5,7,17,45,0.0,68.0,1.05,13.0,68.0,65.47,50.38
2016,5,7,18,0,0.0,51.0,1.0,13.0,51.0,49.15,36.29
2016,5,7,18,15,0.0,36.0,0.95,12.5,36.0,34.77,23.75
2016,5,7,18,30,0.0,21.0,0.9,12.0,21.0,20.27,10.94
2016,5,7,18,45,0.0,10.5,0.9,12.0,10.5,10.12,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,11.5,1.0,11.0,14.0,11.3,0.0
2016,5,8,5,30,83.0,23.0,1.0,11.0,28.0,19.31,4.94
2016,5,8,5,45,183.0,39.0,1.05,11.5,64.0,39.21,22.45
2016,5,8,6,0,283.0,55.0,1.1,12.0,100.0,75.5,46.52
2016,5,8,6,15,358.5,67.0,1.15,12.0,145.0,115.98,77.11
2016,5,8,6,30,434.0,79.0,1.2,12.0,190.0,165.07,117.36
2016,5,8,6,45,289.5,110.0,1.25,12.0,191.5,182.46,139.81
2016,5,8,7,0,145.0,141.0,1.3,12.0,193.0,182.95,145.74
2016,5,8,7,15,123.0,164.0,1.25,12.0,212.5,206.01,165.81
2016,5,8,7,30,101.0,187.0,1.2,12.0,232.0,225.22,181.83
2016,5,8,7,45,117.0,211.5,1.2,12.5,270.0,264.74,213.25
2016,5,8,8,0,133.0,236.0,1.2,13.0,308.0,304.47,244.14
2016,5,8,8,15,85.0,242.0,1.15,13.0,289.5,287.38,229.59
2016,5,8,8,30,37.0,248.0,1.1,13.0,271.0,267.58,212.69
2016,5,8,8,45,37.0,265.5,1.1,13.5,290.0,287.17,227.19
2016,5,8,9,0,37.0,283.0,1.1,14.0,309.0,306.74,241.25
2016,5,8,9,15,30.0,283.5,1.1,14.0,305.5,303.83,238.23
2016,5,8,9,30,23.0,284.0,1.1,14.0,302.0,296.13,231.68
2016,5,8,9,45,33.0,317.5,1.15,14.0,344.5,343.6,267.92
2016,5,8,10,0,43.0,351.0,1.2,14.0,387.0,387.71,300.82
2016,5,8,10,15,40.5,358.5,1.2,14.0,393.5,394.74,305.27
2016,5,8,10,30,38.0,366.0,1.2,14.0,400.0,401.49,309.79
2016,5,8,10,45,117.0,410.5,1.3,14.5,516.0,529.15,405.48
2016,5,8,11,0,196.0,455.0,1.4,15.0,632.0,653.65,494.54
2016,5,8,11,15,104.0,350.0,1.45,15.0,444.0,459.23,352.5
2016,5,8,11,30,12.0,245.0,1.5,15.0,256.0,251.62,194.53
2016,5,8,11,45,22.5,316.0,1.6,15.0,337.0,339.02,262.5
2016,5,8,12,0,33.0,387.0,1.7,15.0,418.0,422.33,324.67
2016,5,8,12,15,27.5,364.5,1.75,15.0,390.0,393.74,302.93
2016,5,8,12,30,22.0,342.0,1.8,15.0,362.0,358.32,276.58
2016,5,8,12,45,31.5,368.5,1.9,15.0,397.0,401.26,309.54
2016,5,8,13,0,41.0,395.0,2.0,15.0,432.0,437.14,336.66
2016,5,8,13,15,27.5,331.5,2.05,15.0,356.5,358.32,277.48
2016,5,8,13,30,14.0,268.0,2.1,15.0,281.0,275.57,214.5
2016,5,8,13,45,20.5,299.0,2.15,15.0,317.0,311.96,243.3
2016,5,8,14,0,27.0,330.0,2.2,15.0,353.0,353.61,275.46
2016,5,8,14,15,27.5,320.5,2.25,15.0,343.5,343.26,267.86
2016,5,8,14,30,28.0,311.0,2.3,15.0,334.0,332.8,260.39
2016,5,8,14,45,24.0,287.5,2.35,15.0,306.5,300.37,235.82
2016,5,8,15,0,20.0,264.0,2.4,15.0,279.0,273.01,215.01
2016,5,8,15,15,26.0,261.5,2.4,14.5,279.5,277.21,219.43
2016,5,8,15,30,32.0,259.0,2.4,14.0,280.0,277.24,220.48
2016,5,8,15,45,25.0,233.5,2.45,14.0,249.5,243.06,193.77
2016,5,8,16,0,18.0,208.0,2.5,14.0,219.0,212.59,169.84
2016,5,8,16,15,10.0,181.5,2.5,13.5,187.5,181.36,145.26
2016,5,8,16,30,2.0,155.0,2.5,13.0,156.0,151.04,121.08
2016,5,8,16,45,8.0,148.5,2.5,13.0,152.0,147.0,118.19
2016,5,8,17,0,14.0,142.0,2.5,13.0,148.0,142.24,114.49
2016,5,8,17,15,9.0,123.0,2.5,12.5,126.5,121.28,97.43
2016,5,8,17,30,4.0,104.0,2.5,12.0,105.0,100.94,80.66
2016,5,8,17,45,238.0,79.5,2.5,12.0,129.5,125.02,91.75
2016,5,8,18,0,472.0,55.0,2.5,12.0,154.0,121.91,77.19
2016,5,8,18,15,379.0,45.0,2.35,11.5,110.5,75.37,42.57
2016,5,8,18,30,286.0,35.0,2.2,11.0,67.0,39.55,20.48
2016,5,8,18,45,143.0,17.5,2.1,11.0,33.5,12.99,1.63
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,43.5,13.0,1.95,10.0,15.5,12.78,0.0
2016,5,9,5,30,87.0,26.0,2.0,10.0,31.0,21.69,7.54
2016,5,9,5,45,190.5,42.0,2.05,10.0,68.5,42.5,25.05
2016,5,9,6,0,294.0,58.0,2.1,10.0,106.0,79.78,50.03
2016,5,9,6,15,372.5,70.0,2.05,10.0,152.5,121.49,81.89
2016,5,9,6,30,451.0,82.0,2.0,10.0,199.0,172.13,123.85
2016,5,9,6,45,225.5,77.5,2.0,10.5,136.0,135.28,103.4
2016,5,9,7,0,0.0,73.0,2.0,11.0,73.0,70.55,55.1
2016,5,9,7,15,0.0,87.0,1.95,11.0,87.0,84.09,66.53
2016,5,9,7,30,0.0,101.0,1.9,11.0,101.0,97.67,77.76
2016,5,9,7,45,0.0,120.0,1.9,11.0,120.0,116.13,92.95
2016,5,9,8,0,0.0,139.0,1.9,11.0,139.0,134.65,108.0
2016,5,9,8,15,3.5,166.0,1.85,11.0,168.5,163.09,131.08
2016,5,9,8,30,7.0,193.0,1.8,11.0,198.0,191.97,154.22
2016,5,9,8,45,12.0,218.5,1.75,11.5,227.0,220.81,176.76
2016,5,9,9,0,17.0,244.0,1.7,12.0,256.0,250.16,199.35
2016,5,9,9,15,15.0,244.0,1.7,12.0,255.0,249.45,198.2
2016,5,9,9,30,13.0,244.0,1.7,12.0,254.0,248.52,197.03
2016,5,9,9,45,28.0,297.5,1.7,12.5,320.5,319.13,251.85
2016,5,9,10,0,43.0,351.0,1.7,13.0,387.0,387.62,303.36
2016,5,9,10,15,40.5,358.5,1.65,13.0,393.0,394.64,307.64
2016,5,9,10,30,38.0,366.0,1.6,13.0,399.0,401.39,312.08
2016,5,9,10,45,54.5,397.0,1.6,13.5,446.0,449.85,347.8
2016,5,9,11,0,71.0,428.0,1.6,14.0,493.0,498.92,383.05
2016,5,9,11,15,134.0,449.0,1.6,14.0,573.0,590.28,450.67
2016,5,9,11,30,197.0,470.0,1.6,14.0,653.0,676.11,512.39
2016,5,9,11,45,259.5,459.0,1.65,14.0,701.5,735.55,555.34
2016,5,9,12,0,322.0,448.0,1.7,14.0,750.0,787.81,593.19
2016,5,9,12,15,239.0,461.5,1.75,14.0,686.0,711.95,538.06
2016,5,9,12,30,156.0,475.0,1.8,14.0,622.0,642.23,487.16
2016,5,9,12,45,162.0,465.0,1.85,14.5,615.5,636.33,483.45
2016,5,9,13,0,168.0,455.0,1.9,15.0,609.0,629.59,478.64
2016,5,9,13,15,531.5,291.5,1.9,15.0,766.5,820.7,625.92
2016,5,9,13,30,895.0,128.0,1.9,15.0,924.0,979.18,735.3
2016,5,9,13,45,518.5,273.5,1.95,15.0,732.0,767.01,586.51
2016,5,9,14,0,142.0,419.0,2.0,15.0,540.0,552.96,423.91
2016,5,9,14,15,270.0,376.5,2.0,15.0,596.0,620.88,479.47
2016,5,9,14,30,398.0,334.0,2.0,15.0,652.0,674.7,521.9
2016,5,9,14,45,231.5,330.5,2.05,15.0,513.5,522.94,407.8
2016,5,9,15,0,65.0,327.0,2.1,15.0,375.0,374.16,292.89
2016,5,9,15,15,55.0,300.5,2.1,14.5,339.5,337.14,266.04
2016,5,9,15,30,45.0,274.0,2.1,14.0,304.0,300.96,238.85
2016,5,9,15,45,43.0,253.5,2.1,14.0,280.5,276.73,220.43
2016,5,9,16,0,41.0,233.0,2.1,14.0,257.0,252.67,201.91
2016,5,9,16,15,28.0,204.0,2.1,14.0,220.0,214.57,171.76
2016,5,9,16,30,15.0,175.0,2.1,14.0,183.0,176.71,141.49
2016,5,9,16,45,7.5,148.0,2.15,14.0,152.0,146.3,117.02
2016,5,9,17,0,0.0,121.0,2.2,14.0,121.0,116.81,93.03
2016,5,9,17,15,0.0,103.5,2.2,13.5,103.5,99.79,79.23
2016,5,9,17,30,0.0,86.0,2.2,13.0,86.0,82.83,65.19
2016,5,9,17,45,217.0,75.0,2.25,13.0,121.0,116.75,85.33
2016,5,9,18,0,434.0,64.0,2.3,13.0,156.0,125.62,81.69
2016,5,9,18,15,338.5,52.0,2.25,12.5,112.0,78.23,46.38
2016,5,9,18,30,243.0,40.0,2.2,12.0,68.0,42.51,23.65
2016,5,9,18,45,121.5,20.0,2.2,11.5,34.0,15.39,3.75
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,12.5,1.65,10.0,16.5,12.29,0.0
2016,5,10,5,30,123.0,25.0,1.7,10.0,33.0,19.48,7.09
2016,5,10,5,45,236.5,39.0,1.75,10.5,71.5,42.01,23.42
2016,5,10,6,0,350.0,53.0,1.8,11.0,110.0,81.05,48.57
2016,5,10,6,15,426.0,62.5,1.7,11.0,157.0,123.93,81.32
2016,5,10,6,30,502.0,72.0,1.6,11.0,204.0,174.76,123.62
2016,5,10,6,45,257.5,99.0,1.55,11.5,167.5,164.3,126.23
2016,5,10,7,0,13.0,126.0,1.5,12.0,131.0,125.46,100.82
2016,5,10,7,15,92.0,157.5,1.35,12.5,199.0,187.25,150.8
2016,5,10,7,30,171.0,189.0,1.2,13.0,267.0,258.96,208.16
2016,5,10,7,45,180.0,212.5,1.05,13.5,303.0,296.39,237.29
2016,5,10,8,0,189.0,236.0,0.9,14.0,339.0,334.62,266.27
2016,5,10,8,15,140.0,257.0,0.8,14.0,337.5,337.06,266.83
2016,5,10,8,30,91.0,278.0,0.7,14.0,336.0,331.56,260.98
2016,5,10,8,45,96.0,300.5,0.65,14.5,365.0,362.13,283.1
2016,5,10,9,0,101.0,323.0,0.6,15.0,394.0,393.01,304.71
2016,5,10,9,15,255.5,318.5,0.6,15.0,511.5,519.4,400.41
2016,5,10,9,30,410.0,314.0,0.6,15.0,629.0,653.69,496.97
2016,5,10,9,45,625.0,227.5,0.6,15.5,732.5,763.82,575.22
2016,5,10,10,0,840.0,141.0,0.6,16.0,836.0,881.0,651.05
2016,5,10,10,15,847.5,143.0,0.65,16.0,864.0,914.32,670.92
2016,5,10,10,30,855.0,145.0,0.7,16.0,892.0,945.19,690.44
2016,5,10,10,45,697.5,247.5,0.8,16.5,866.0,923.82,676.31
2016,5,10,11,0,540.0,350.0,0.9,17.0,840.0,888.85,648.99
2016,5,10,11,15,709.5,247.5,0.95,17.0,901.0,960.05,700.96
2016,5,10,11,30,879.0,145.0,1.0,17.0,962.0,1021.02,739.21
2016,5,10,11,45,696.5,264.0,1.1,17.5,914.0,977.87,711.35
2016,5,10,12,0,514.0,383.0,1.2,18.0,866.0,918.55,667.86
2016,5,10,12,15,332.0,429.0,1.3,18.0,741.0,778.05,572.48
2016,5,10,12,30,150.0,475.0,1.4,18.0,616.0,636.09,472.12
2016,5,10,12,45,520.0,306.0,1.5,18.0,786.0,839.38,626.48
2016,5,10,13,0,890.0,137.0,1.6,18.0,956.0,1013.6,744.08
2016,5,10,13,15,886.5,136.0,1.7,18.0,939.0,995.97,732.43
2016,5,10,13,30,883.0,135.0,1.8,18.0,922.0,975.25,721.11
2016,5,10,13,45,698.5,228.5,1.9,18.0,840.5,888.89,665.98
2016,5,10,14,0,514.0,322.0,2.0,18.0,759.0,798.06,601.39
2016,5,10,14,15,404.0,346.0,2.05,17.5,682.0,710.57,540.53
2016,5,10,14,30,294.0,370.0,2.1,17.0,605.0,624.43,478.79
2016,5,10,14,45,271.5,356.0,2.2,17.0,565.0,580.71,448.4
2016,5,10,15,0,249.0,342.0,2.3,17.0,525.0,537.83,417.75
2016,5,10,15,15,172.0,321.5,2.35,17.0,444.5,446.37,348.95
2016,5,10,15,30,95.0,301.0,2.4,17.0,364.0,361.82,284.05
2016,5,10,15,45,115.5,281.0,2.45,17.0,352.5,352.87,278.54
2016,5,10,16,0,136.0,261.0,2.5,17.0,341.0,338.46,268.23
2016,5,10,16,15,101.5,233.5,2.55,16.5,290.5,282.89,225.15
2016,5,10,16,30,67.0,206.0,2.6,16.0,240.0,233.34,186.29
2016,5,10,16,45,47.5,178.5,2.65,15.5,201.0,193.93,155.13
2016,5,10,17,0,28.0,151.0,2.7,15.0,162.0,156.76,125.36
2016,5,10,17,15,22.0,131.0,2.65,14.5,139.0,133.09,106.23
2016,5,10,17,30,16.0,111.0,2.6,14.0,116.0,110.74,87.9
2016,5,10,17,45,248.0,84.5,2.6,14.0,138.5,132.42,96.95
2016,5,10,18,0,480.0,58.0,2.6,14.0,161.0,127.35,80.89
2016,5,10,18,15,388.0,48.0,2.5,13.5,116.5,80.23,45.81
2016,5,10,18,30,296.0,38.0,2.4,13.0,72.0,43.72,23.18
2016,5,10,18,45,148.0,24.0,2.3,12.5,41.0,18.64,6.48
2016,5,10,19,0,0.0,10.0,2.2,12.0,10.0,9.83,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.0,1.9,10.0,19.0,11.8,0.0
2016,5,11,5,30,197.0,24.0,2.0,10.0,38.0,18.76,7.31
2016,5,11,5,45,310.0,35.5,2.1,10.5,78.0,42.55,21.91
2016,5,11,6,0,423.0,47.0,2.2,11.0,118.0,83.59,47.65
2016,5,11,6,15,211.5,51.0,2.1,11.0,86.5,80.17,53.79
2016,5,11,6,30,0.0,55.0,2.0,11.0,55.0,53.15,40.27
2016,5,11,6,45,0.0,68.0,1.95,11.5,68.0,65.68,50.99
2016,5,11,7,0,0.0,81.0,1.9,12.0,81.0,78.24,61.48
2016,5,11,7,15,0.0,110.0,1.85,12.0,110.0,106.23,84.91
2016,5,11,7,30,0.0,139.0,1.8,12.0,139.0,134.36,108.05
2016,5,11,7,45,33.5,183.5,1.75,12.5,202.0,195.21,157.57
2016,5,11,8,0,67.0,228.0,1.7,13.0,265.0,259.11,208.47
2016,5,11,8,15,74.0,252.0,1.65,13.0,296.5,290.83,233.03
2016,5,11,8,30,81.0,276.0,1.6,13.0,328.0,323.2,257.86
2016,5,11,8,45,108.5,303.0,1.55,13.5,377.0,373.11,295.77
2016,5,11,9,0,136.0,330.0,1.5,14.0,426.0,429.06,337.34
2016,5,11,9,15,101.0,338.0,1.45,14.0,412.0,412.7,323.05
2016,5,11,9,30,66.0,346.0,1.4,14.0,398.0,397.04,309.6
2016,5,11,9,45,44.0,325.5,1.4,14.5,361.0,360.65,280.65
2016,5,11,10,0,22.0,305.0,1.4,15.0,324.0,317.81,246.76
2016,5,11,10,15,25.5,325.0,1.4,15.0,347.0,346.96,268.83
2016,5,11,10,30,29.0,345.0,1.4,15.0,370.0,371.5,286.87
2016,5,11,10,45,27.5,347.0,1.45,15.0,371.5,373.08,287.7
2016,5,11,11,0,26.0,349.0,1.5,15.0,373.0,374.47,288.58
2016,5,11,11,15,112.5,410.0,1.55,15.0,514.5,528.86,405.26
2016,5,11,11,30,199.0,471.0,1.6,15.0,656.0,678.83,512.96
2016,5,11,11,45,160.0,472.0,1.65,15.5,621.5,642.83,484.32
2016,5,11,12,0,121.0,473.0,1.7,16.0,587.0,605.63,456.38
2016,5,11,12,15,80.0,437.5,1.75,16.0,513.5,520.91,395.34
2016,5,11,12,30,39.0,402.0,1.8,16.0,440.0,443.16,338.12
2016,5,11,12,45,478.5,262.5,1.9,16.0,704.5,753.42,578.21
2016,5,11,13,0,918.0,123.0,2.0,16.0,969.0,1026.96,764.86
2016,5,11,13,15,485.0,261.5,2.05,16.0,708.5,745.09,568.57
2016,5,11,13,30,52.0,400.0,2.1,16.0,448.0,450.29,344.2
2016,5,11,13,45,54.5,392.0,2.15,16.0,440.5,442.88,340.98
2016,5,11,14,0,57.0,384.0,2.2,16.0,433.0,435.15,335.89
2016,5,11,14,15,69.5,378.5,2.2,16.0,436.0,438.31,339.17
2016,5,11,14,30,82.0,373.0,2.2,16.0,439.0,440.47,341.67
2016,5,11,14,45,76.5,352.5,2.2,16.0,411.5,411.92,320.65
2016,5,11,15,0,71.0,332.0,2.2,16.0,384.0,383.62,299.82
2016,5,11,15,15,109.5,320.0,2.15,15.5,395.5,395.95,311.46
2016,5,11,15,30,148.0,308.0,2.1,15.0,407.0,408.1,322.53
2016,5,11,15,45,106.0,278.0,2.1,15.0,346.5,340.91,270.45
2016,5,11,16,0,64.0,248.0,2.1,15.0,286.0,280.89,223.52
2016,5,11,16,15,121.0,231.0,2.05,14.5,294.5,293.05,234.83
2016,5,11,16,30,178.0,214.0,2.0,14.0,303.0,296.74,238.41
2016,5,11,16,45,162.0,191.0,1.95,14.0,265.5,256.89,206.09
2016,5,11,17,0,146.0,168.0,1.9,14.0,228.0,218.67,174.81
2016,5,11,17,15,133.5,146.5,1.8,13.5,195.5,184.75,146.81
2016,5,11,17,30,121.0,125.0,1.7,13.0,163.0,152.24,119.57
2016,5,11,17,45,107.5,103.0,1.65,13.0,132.0,120.56,92.61
2016,5,11,18,0,94.0,81.0,1.6,13.0,101.0,90.6,67.17
2016,5,11,18,15,71.5,60.5,1.55,12.5,73.5,62.93,44.53
2016,5,11,18,30,49.0,40.0,1.5,12.0,46.0,38.25,24.75
2016,5,11,18,45,24.5,23.5,1.45,12.0,26.5,20.98,8.76
2016,5,11,19,0,0.0,7.0,1.4,12.0,7.0,6.88,0.0
2016,5,11,19,15,0.0,3.5,1.45,11.5,3.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.5,2.25,9.0,7.5,7.37,0.0
2016,5,12,5,30,0.0,15.0,2.4,9.0,15.0,14.47,4.81
2016,5,12,5,45,0.0,30.5,2.55,9.5,30.5,29.44,18.98
2016,5,12,6,0,0.0,46.0,2.7,10.0,46.0,44.16,32.12
2016,5,12,6,15,0.0,65.5,2.7,10.0,65.5,62.74,48.49
2016,5,12,6,30,0.0,85.0,2.7,10.0,85.0,81.5,64.82
2016,5,12,6,45,3.5,104.5,2.75,10.5,105.5,101.32,81.53
2016,5,12,7,0,7.0,124.0,2.8,11.0,126.0,121.63,98.37
2016,5,12,7,15,4.5,135.0,2.75,11.0,136.5,131.95,106.84
2016,5,12,7,30,2.0,146.0,2.7,11.0,147.0,141.98,114.89
2016,5,12,7,45,5.5,163.0,2.65,11.5,166.0,160.45,129.61
2016,5,12,8,0,9.0,180.0,2.6,12.0,185.0,179.33,144.47
2016,5,12,8,15,23.5,216.0,2.55,12.0,230.5,223.62,180.24
2016,5,12,8,30,38.0,252.0,2.5,12.0,276.0,272.01,218.74
2016,5,12,8,45,43.0,275.0,2.5,12.5,304.0,300.52,240.36
2016,5,12,9,0,48.0,298.0,2.5,13.0,332.0,329.47,262.11
2016,5,12,9,15,99.5,335.0,2.4,13.0,410.5,408.48,323.88
2016,5,12,9,30,151.0,372.0,2.3,13.0,489.0,495.96,390.31
2016,5,12,9,45,152.0,389.5,2.25,13.5,512.0,520.73,406.76
2016,5,12,10,0,153.0,407.0,2.2,14.0,535.0,545.12,423.09
2016,5,12,10,15,149.0,421.5,2.15,14.0,549.0,561.56,434.07
2016,5,12,10,30,145.0,436.0,2.1,14.0,563.0,577.28,444.51
2016,5,12,10,45,174.0,446.5,2.1,14.0,602.5,619.36,475.33
2016,5,12,11,0,203.0,457.0,2.1,14.0,642.0,661.94,505.99
2016,5,12,11,15,199.5,464.5,2.1,14.0,648.5,669.81,510.78
2016,5,12,11,30,196.0,472.0,2.1,14.0,655.0,676.75,515.22
2016,5,12,11,45,162.5,474.0,2.1,14.5,626.5,647.22,491.98
2016,5,12,12,0,129.0,476.0,2.1,15.0,598.0,616.55,468.18
2016,5,12,12,15,165.5,476.0,2.1,15.0,632.0,653.04,495.69
2016,5,12,12,30,202.0,476.0,2.1,15.0,666.0,688.59,521.81
2016,5,12,12,45,352.0,425.5,2.15,15.0,752.5,789.62,597.84
2016,5,12,13,0,502.0,375.0,2.2,15.0,839.0,885.59,667.98
2016,5,12,13,15,496.5,366.0,2.25,15.0,817.5,862.87,652.37
2016,5,12,13,30,491.0,357.0,2.3,15.0,796.0,838.41,636.65
2016,5,12,13,45,652.0,259.5,2.35,15.0,826.5,877.56,670.41
2016,5,12,14,0,813.0,162.0,2.4,15.0,857.0,902.85,689.7
2016,5,12,14,15,804.0,159.5,2.4,14.5,826.5,868.67,668.0
2016,5,12,14,30,795.0,157.0,2.4,14.0,796.0,832.41,645.19
2016,5,12,14,45,788.0,152.0,2.45,14.0,760.5,793.35,619.32
2016,5,12,15,0,781.0,147.0,2.5,14.0,725.0,752.48,591.84
2016,5,12,15,15,765.5,143.5,2.55,14.0,683.5,705.35,558.96
2016,5,12,15,30,750.0,140.0,2.6,14.0,642.0,658.08,524.25
2016,5,12,15,45,475.0,200.5,2.65,14.0,510.5,507.14,406.33
2016,5,12,16,0,200.0,261.0,2.7,14.0,379.0,376.06,301.21
2016,5,12,16,15,336.5,211.5,2.75,13.5,390.0,391.88,316.37
2016,5,12,16,30,473.0,162.0,2.8,13.0,401.0,393.21,317.73
2016,5,12,16,45,355.0,162.0,2.9,13.0,330.5,313.84,252.76
2016,5,12,17,0,237.0,162.0,3.0,13.0,260.0,248.55,199.34
2016,5,12,17,15,213.0,144.0,3.0,12.5,223.0,208.91,166.15
2016,5,12,17,30,189.0,126.0,3.0,12.0,186.0,171.54,134.42
2016,5,12,17,45,168.0,104.5,3.05,12.0,150.5,134.87,102.88
2016,5,12,18,0,147.0,83.0,3.1,12.0,115.0,100.74,73.78
2016,5,12,18,15,112.0,63.0,3.05,11.5,83.5,69.22,48.35
2016,5,12,18,30,77.0,43.0,3.0,11.0,52.0,42.05,27.29
2016,5,12,18,45,38.5,25.5,2.95,11.0,30.0,22.61,10.57
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,42.5,13.0,2.7,10.0,16.5,12.78,0.0
2016,5,13,5,30,85.0,26.0,2.8,10.0,33.0,21.76,10.53
2016,5,13,5,45,152.5,43.5,2.95,10.0,66.0,44.88,27.77
2016,5,13,6,0,220.0,61.0,3.1,10.0,99.0,77.82,51.43
2016,5,13,6,15,262.0,79.0,3.1,10.0,139.0,115.13,81.64
2016,5,13,6,30,304.0,97.0,3.1,10.0,179.0,157.39,117.68
2016,5,13,6,45,349.5,107.5,3.15,10.5,221.0,198.61,153.37
2016,5,13,7,0,395.0,118.0,3.2,11.0,263.0,244.72,193.45
2016,5,13,7,15,263.5,156.0,3.15,11.0,258.5,253.4,204.88
2016,5,13,7,30,132.0,194.0,3.1,11.0,254.0,247.18,201.47
2016,5,13,7,45,274.0,196.0,3.1,11.5,340.5,328.27,267.76
2016,5,13,8,0,416.0,198.0,3.1,12.0,427.0,424.58,345.41
2016,5,13,8,15,402.0,223.0,3.1,12.0,460.5,463.13,375.65
2016,5,13,8,30,388.0,248.0,3.1,12.0,494.0,496.59,401.43
2016,5,13,8,45,221.5,276.0,3.1,12.5,418.5,429.81,345.66
2016,5,13,9,0,55.0,304.0,3.1,13.0,343.0,340.49,271.03
