Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,58.5,324.5,3.15,13.0,368.0,366.48,291.21
2016,5,13,9,30,62.0,345.0,3.2,13.0,393.0,392.66,310.97
2016,5,13,9,45,61.0,359.5,3.25,13.0,409.0,409.13,323.04
2016,5,13,10,0,60.0,374.0,3.3,13.0,425.0,425.37,334.93
2016,5,13,10,15,93.0,404.0,3.35,13.0,485.0,487.73,382.94
2016,5,13,10,30,126.0,434.0,3.4,13.0,545.0,557.56,435.55
2016,5,13,10,45,129.5,441.5,3.5,13.5,557.5,572.05,445.09
2016,5,13,11,0,133.0,449.0,3.6,14.0,570.0,586.16,454.62
2016,5,13,11,15,133.0,455.0,3.7,14.0,578.0,594.86,460.91
2016,5,13,11,30,133.0,461.0,3.8,14.0,586.0,602.97,466.83
2016,5,13,11,45,197.5,458.0,3.9,14.0,644.0,665.46,515.1
2016,5,13,12,0,262.0,455.0,4.0,14.0,702.0,734.47,567.08
2016,5,13,12,15,262.0,454.0,4.05,14.0,700.5,733.42,566.1
2016,5,13,12,30,262.0,453.0,4.1,14.0,699.0,731.18,564.74
2016,5,13,12,45,253.5,456.0,4.15,14.0,692.5,723.46,559.13
2016,5,13,13,0,245.0,459.0,4.2,14.0,686.0,714.77,552.92
2016,5,13,13,15,220.0,453.5,4.2,14.0,654.5,674.46,523.28
2016,5,13,13,30,195.0,448.0,4.2,14.0,623.0,640.46,498.12
2016,5,13,13,45,347.0,387.5,4.25,14.0,689.0,719.54,562.41
2016,5,13,14,0,499.0,327.0,4.3,14.0,755.0,789.77,618.55
2016,5,13,14,15,704.0,215.5,4.25,13.5,795.0,841.33,663.23
2016,5,13,14,30,909.0,104.0,4.2,13.0,835.0,870.92,686.22
2016,5,13,14,45,904.0,100.0,4.2,13.0,799.5,831.03,658.26
2016,5,13,15,0,899.0,96.0,4.2,13.0,764.0,788.86,628.89
2016,5,13,15,15,887.5,94.0,4.15,13.0,722.0,741.94,595.39
2016,5,13,15,30,876.0,92.0,4.1,13.0,680.0,693.67,560.66
2016,5,13,15,45,865.5,88.0,4.05,13.0,634.5,642.9,521.56
2016,5,13,16,0,855.0,84.0,4.0,13.0,589.0,591.18,480.4
2016,5,13,16,15,835.0,81.0,3.9,12.5,539.5,534.91,435.2
2016,5,13,16,30,815.0,78.0,3.8,12.0,490.0,478.6,388.57
2016,5,13,16,45,791.5,73.5,3.75,12.0,438.5,420.05,338.13
2016,5,13,17,0,768.0,69.0,3.7,12.0,387.0,362.96,287.49
2016,5,13,17,15,730.5,65.0,3.6,11.5,334.5,303.52,234.41
2016,5,13,17,30,693.0,61.0,3.5,11.0,282.0,247.61,183.5
2016,5,13,17,45,640.5,55.0,3.45,11.0,230.5,190.32,131.88
2016,5,13,18,0,588.0,49.0,3.4,11.0,179.0,137.57,85.95
2016,5,13,18,15,501.5,41.5,3.2,10.5,132.0,86.99,47.21
2016,5,13,18,30,415.0,34.0,3.0,10.0,85.0,46.29,22.02
2016,5,13,18,45,269.0,23.0,2.85,10.0,50.0,17.52,7.38
2016,5,13,19,0,123.0,12.0,2.7,10.0,15.0,11.8,0.0
2016,5,13,19,15,61.5,6.0,2.7,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,12.5,2.1,11.0,22.5,12.29,0.0
2016,5,14,5,30,254.0,25.0,2.2,11.0,45.0,19.3,9.03
2016,5,14,5,45,363.5,35.0,2.35,11.5,86.0,45.9,22.64
2016,5,14,6,0,473.0,45.0,2.5,12.0,127.0,88.6,49.44
2016,5,14,6,15,541.5,51.5,2.5,12.0,176.0,133.97,84.75
2016,5,14,6,30,610.0,58.0,2.5,12.0,225.0,187.07,130.02
2016,5,14,6,45,305.0,59.5,2.55,12.5,143.0,140.83,105.32
2016,5,14,7,0,0.0,61.0,2.6,13.0,61.0,58.95,44.79
2016,5,14,7,15,0.0,68.5,2.5,13.0,68.5,66.22,50.88
2016,5,14,7,30,0.0,76.0,2.4,13.0,76.0,73.49,56.83
2016,5,14,7,45,0.0,102.5,2.3,13.5,102.5,99.16,77.96
2016,5,14,8,0,0.0,129.0,2.2,14.0,129.0,124.9,98.75
2016,5,14,8,15,4.0,162.5,2.1,14.0,165.0,159.91,127.04
2016,5,14,8,30,8.0,196.0,2.0,14.0,201.0,195.46,155.32
2016,5,14,8,45,13.5,224.5,1.95,14.5,234.0,227.62,180.24
2016,5,14,9,0,19.0,253.0,1.9,15.0,267.0,260.36,205.21
2016,5,14,9,15,35.5,295.0,1.9,15.0,322.5,319.17,250.75
2016,5,14,9,30,52.0,337.0,1.9,15.0,378.0,376.47,294.21
2016,5,14,9,45,34.0,307.5,1.9,15.0,335.0,333.88,260.59
2016,5,14,10,0,16.0,278.0,1.9,15.0,292.0,285.71,222.86
2016,5,14,10,15,52.5,350.0,1.95,15.0,396.5,396.31,308.31
2016,5,14,10,30,89.0,422.0,2.0,15.0,501.0,505.13,389.19
2016,5,14,10,45,75.5,422.0,2.05,15.5,490.0,494.73,379.48
2016,5,14,11,0,62.0,422.0,2.1,16.0,479.0,483.48,369.96
2016,5,14,11,15,111.0,448.5,2.15,16.0,552.0,566.51,431.98
2016,5,14,11,30,160.0,475.0,2.2,16.0,625.0,643.92,488.23
2016,5,14,11,45,169.0,478.0,2.25,16.0,637.5,657.5,497.66
2016,5,14,12,0,178.0,481.0,2.3,16.0,650.0,670.39,507.12
2016,5,14,12,15,162.0,479.5,2.35,16.0,633.0,652.82,494.32
2016,5,14,12,30,146.0,478.0,2.4,16.0,616.0,634.54,481.2
2016,5,14,12,45,121.0,466.5,2.45,16.0,580.0,596.54,453.72
2016,5,14,13,0,96.0,455.0,2.5,16.0,544.0,551.84,421.3
2016,5,14,13,15,138.5,452.5,2.55,16.0,578.5,594.81,454.62
2016,5,14,13,30,181.0,450.0,2.6,16.0,613.0,629.16,481.03
2016,5,14,13,45,97.5,360.0,2.65,16.0,448.0,455.49,352.48
2016,5,14,14,0,14.0,270.0,2.7,16.0,283.0,276.55,215.0
2016,5,14,14,15,12.5,252.5,2.75,16.0,263.5,257.43,200.99
2016,5,14,14,30,11.0,235.0,2.8,16.0,244.0,238.41,186.47
2016,5,14,14,45,9.5,223.0,2.85,16.0,231.0,224.9,176.2
2016,5,14,15,0,8.0,211.0,2.9,16.0,218.0,211.5,165.95
2016,5,14,15,15,4.0,180.0,2.9,15.5,183.5,177.8,139.66
2016,5,14,15,30,0.0,149.0,2.9,15.0,149.0,144.54,113.38
2016,5,14,15,45,0.0,140.0,2.95,15.0,140.0,135.72,106.58
2016,5,14,16,0,0.0,131.0,3.0,15.0,131.0,126.9,99.72
2016,5,14,16,15,117.0,171.5,2.95,14.5,230.5,232.57,187.86
2016,5,14,16,30,234.0,212.0,2.9,14.0,330.0,324.2,261.62
2016,5,14,16,45,117.0,170.5,2.9,14.0,229.5,217.81,175.22
2016,5,14,17,0,0.0,129.0,2.9,14.0,129.0,124.45,99.29
2016,5,14,17,15,0.0,111.0,2.85,14.0,111.0,106.94,85.05
2016,5,14,17,30,0.0,93.0,2.8,14.0,93.0,89.49,70.54
2016,5,14,17,45,236.0,77.5,2.75,14.0,130.5,124.6,91.15
2016,5,14,18,0,472.0,62.0,2.7,14.0,168.0,132.66,85.94
2016,5,14,18,15,383.5,51.5,2.55,13.5,123.5,85.44,50.21
2016,5,14,18,30,295.0,41.0,2.4,13.0,79.0,47.81,25.97
2016,5,14,18,45,177.5,27.0,2.25,13.0,46.5,20.91,10.15
2016,5,14,19,0,60.0,13.0,2.1,13.0,14.0,12.78,0.0
2016,5,14,19,15,30.0,6.5,2.1,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,82.5,14.5,2.2,11.0,21.0,14.25,0.0
2016,5,15,5,30,165.0,29.0,2.2,11.0,42.0,22.51,11.83
2016,5,15,5,45,274.5,41.5,2.25,11.5,82.0,47.99,26.7
2016,5,15,6,0,384.0,54.0,2.3,12.0,122.0,88.75,53.29
2016,5,15,6,15,456.5,63.0,2.15,12.5,169.5,132.17,86.77
2016,5,15,6,30,529.0,72.0,2.0,13.0,217.0,183.83,129.84
2016,5,15,6,45,586.0,77.0,1.85,13.5,268.5,235.43,174.72
2016,5,15,7,0,643.0,82.0,1.7,14.0,320.0,293.06,224.6
2016,5,15,7,15,679.0,87.0,1.65,14.0,371.5,348.38,272.84
2016,5,15,7,30,715.0,92.0,1.6,14.0,423.0,406.86,322.42
2016,5,15,7,45,746.0,94.0,1.55,14.5,474.5,463.25,368.32
2016,5,15,8,0,777.0,96.0,1.5,15.0,526.0,521.0,413.66
2016,5,15,8,15,797.0,99.5,1.5,15.0,574.0,575.47,455.99
2016,5,15,8,30,817.0,103.0,1.5,15.0,622.0,630.27,497.32
2016,5,15,8,45,836.0,103.5,1.5,15.5,667.5,681.34,533.9
2016,5,15,9,0,855.0,104.0,1.5,16.0,713.0,730.38,566.27
2016,5,15,9,15,867.0,106.0,1.55,16.0,752.5,776.28,597.23
2016,5,15,9,30,879.0,108.0,1.6,16.0,792.0,820.7,626.85
2016,5,15,9,45,894.5,106.0,1.65,16.5,828.0,862.27,653.03
2016,5,15,10,0,910.0,104.0,1.7,17.0,864.0,902.1,677.76
2016,5,15,10,15,916.5,105.0,1.85,17.0,891.5,934.93,700.11
2016,5,15,10,30,923.0,106.0,2.0,17.0,919.0,965.06,720.72
2016,5,15,10,45,927.5,107.0,2.15,17.0,940.0,990.44,738.22
2016,5,15,11,0,932.0,108.0,2.3,17.0,961.0,1012.75,753.78
2016,5,15,11,15,934.5,108.5,2.4,17.0,974.5,1029.4,765.14
2016,5,15,11,30,937.0,109.0,2.5,17.0,988.0,1042.71,774.46
2016,5,15,11,45,937.0,110.5,2.7,17.0,993.5,1051.16,781.77
2016,5,15,12,0,937.0,112.0,2.9,17.0,999.0,1056.14,786.87
2016,5,15,12,15,936.5,111.5,2.95,17.0,997.0,1055.09,786.61
2016,5,15,12,30,936.0,111.0,3.0,17.0,995.0,1050.56,784.23
2016,5,15,12,45,936.5,109.5,3.15,17.0,986.0,1042.54,780.57
2016,5,15,13,0,937.0,108.0,3.3,17.0,977.0,1031.07,774.63
2016,5,15,13,15,933.5,107.0,3.35,17.0,960.0,1012.84,763.37
2016,5,15,13,30,930.0,106.0,3.4,17.0,943.0,991.38,750.0
2016,5,15,13,45,924.0,106.0,3.5,17.0,918.5,965.52,733.99
2016,5,15,14,0,918.0,106.0,3.6,17.0,894.0,936.78,715.92
2016,5,15,14,15,911.0,104.5,3.65,16.5,863.5,902.91,695.16
2016,5,15,14,30,904.0,103.0,3.7,16.0,833.0,866.55,672.41
2016,5,15,14,45,894.5,101.0,3.75,16.0,796.0,825.36,644.7
2016,5,15,15,0,885.0,99.0,3.8,16.0,759.0,782.25,615.3
2016,5,15,15,15,872.5,97.0,3.85,16.0,717.0,735.26,582.7
2016,5,15,15,30,860.0,95.0,3.9,16.0,675.0,687.04,548.75
2016,5,15,15,45,842.0,93.0,4.0,16.0,628.5,634.33,508.92
2016,5,15,16,0,824.0,91.0,4.1,16.0,582.0,582.02,468.05
2016,5,15,16,15,803.0,88.0,4.1,15.5,532.5,526.24,423.96
2016,5,15,16,30,782.0,85.0,4.1,15.0,483.0,471.13,378.96
2016,5,15,16,45,751.5,82.0,4.1,15.0,431.5,412.8,329.39
2016,5,15,17,0,721.0,79.0,4.1,15.0,380.0,356.7,280.38
2016,5,15,17,15,681.5,74.0,4.0,14.5,328.0,297.26,228.21
2016,5,15,17,30,642.0,69.0,3.9,14.0,276.0,242.38,179.08
2016,5,15,17,45,581.5,63.0,3.85,14.0,225.5,186.02,129.38
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,136.29,86.95
2016,5,15,18,15,434.5,48.0,3.7,13.5,129.5,87.85,50.08
2016,5,15,18,30,348.0,39.0,3.6,13.0,84.0,49.32,25.61
2016,5,15,18,45,214.0,26.0,3.5,13.0,50.0,20.1,9.86
2016,5,15,19,0,80.0,13.0,3.4,13.0,16.0,12.78,0.0
2016,5,15,19,15,40.0,6.5,3.4,12.5,8.0,6.39,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,14.5,2.0,10.5,21.0,14.25,0.0
2016,5,16,5,30,152.0,29.0,2.0,11.0,42.0,22.45,12.08
2016,5,16,5,45,253.5,42.5,2.05,11.5,81.0,48.26,27.42
2016,5,16,6,0,355.0,56.0,2.1,12.0,120.0,87.43,53.38
2016,5,16,6,15,426.5,66.0,2.05,12.0,167.0,130.78,87.12
2016,5,16,6,30,498.0,76.0,2.0,12.0,214.0,181.55,129.68
2016,5,16,6,45,553.5,82.0,2.0,12.5,264.5,232.0,173.68
2016,5,16,7,0,609.0,88.0,2.0,13.0,315.0,288.35,222.73
2016,5,16,7,15,645.5,93.5,2.0,13.5,366.0,342.52,269.74
2016,5,16,7,30,682.0,99.0,2.0,14.0,417.0,399.94,318.17
2016,5,16,7,45,715.0,101.5,2.05,14.5,468.0,455.61,364.04
2016,5,16,8,0,748.0,104.0,2.1,15.0,519.0,513.87,410.54
2016,5,16,8,15,768.5,107.5,2.1,15.0,566.5,567.21,452.53
2016,5,16,8,30,789.0,111.0,2.1,15.0,614.0,620.97,493.7
2016,5,16,8,45,808.0,112.5,2.1,15.5,658.5,671.82,530.71
2016,5,16,9,0,827.0,114.0,2.1,16.0,703.0,722.36,565.28
2016,5,16,9,15,839.5,116.0,2.1,16.5,742.5,767.86,594.96
2016,5,16,9,30,852.0,118.0,2.1,17.0,782.0,809.44,621.42
2016,5,16,9,45,870.5,114.5,2.1,17.5,818.0,851.08,647.54
2016,5,16,10,0,889.0,111.0,2.1,18.0,854.0,891.23,672.26
2016,5,16,10,15,895.5,112.5,2.1,18.0,882.0,923.94,692.98
2016,5,16,10,30,902.0,114.0,2.1,18.0,910.0,954.04,711.91
2016,5,16,10,45,906.5,115.0,2.15,18.0,930.5,978.94,727.94
2016,5,16,11,0,911.0,116.0,2.2,18.0,951.0,1000.85,742.07
2016,5,16,11,15,914.0,117.0,2.25,18.0,964.5,1018.18,753.29
2016,5,16,11,30,917.0,118.0,2.3,18.0,978.0,1032.26,762.52
2016,5,16,11,45,918.0,118.5,2.35,18.5,984.0,1040.52,766.64
2016,5,16,12,0,919.0,119.0,2.4,19.0,990.0,1045.4,768.72
2016,5,16,12,15,918.5,119.0,2.45,19.0,988.5,1044.87,768.89
2016,5,16,12,30,918.0,119.0,2.5,19.0,987.0,1040.94,767.01
2016,5,16,12,45,917.0,118.5,2.6,19.0,978.0,1032.62,762.92
2016,5,16,13,0,916.0,118.0,2.7,19.0,969.0,1020.95,756.72
2016,5,16,13,15,912.5,117.0,2.75,18.5,952.0,1003.06,747.4
2016,5,16,13,30,909.0,116.0,2.8,18.0,935.0,982.02,736.0
2016,5,16,13,45,904.0,115.0,2.85,18.0,911.0,956.54,720.2
2016,5,16,14,0,899.0,114.0,2.9,18.0,887.0,928.22,702.44
2016,5,16,14,15,891.5,112.5,2.9,18.0,856.5,894.49,680.5
2016,5,16,14,30,884.0,111.0,2.9,18.0,826.0,858.36,656.82
2016,5,16,14,45,870.5,111.0,2.95,18.0,788.5,816.72,629.4
2016,5,16,15,0,857.0,111.0,3.0,18.0,751.0,773.5,600.54
2016,5,16,15,15,844.0,109.0,3.0,17.5,709.5,727.3,569.97
2016,5,16,15,30,831.0,107.0,3.0,17.0,668.0,681.37,538.72
2016,5,16,15,45,806.0,107.0,3.05,17.0,620.5,627.22,498.06
2016,5,16,16,0,781.0,107.0,3.1,17.0,573.0,573.56,456.73
2016,5,16,16,15,758.0,103.0,3.1,16.5,524.0,517.76,413.38
2016,5,16,16,30,735.0,99.0,3.1,16.0,475.0,462.42,369.0
2016,5,16,16,45,700.0,96.0,3.1,16.0,423.5,404.38,320.5
2016,5,16,17,0,665.0,93.0,3.1,16.0,372.0,349.09,273.04
2016,5,16,17,15,622.5,87.0,3.05,15.5,320.5,291.43,223.3
2016,5,16,17,30,580.0,81.0,3.0,15.0,269.0,237.95,176.32
2016,5,16,17,45,520.0,73.0,2.95,14.5,219.5,183.14,128.96
2016,5,16,18,0,460.0,65.0,2.9,14.0,170.0,134.97,88.45
2016,5,16,18,15,373.0,54.5,2.85,13.5,126.0,88.39,53.06
2016,5,16,18,30,286.0,44.0,2.8,13.0,82.0,51.03,28.6
2016,5,16,18,45,168.5,29.0,2.75,13.0,49.0,22.44,11.97
2016,5,16,19,0,51.0,14.0,2.7,13.0,16.0,13.76,0.0
2016,5,16,19,15,25.5,7.0,2.65,12.5,8.0,6.88,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,13.5,1.85,13.5,24.5,10.25,0.0
2016,5,17,5,30,261.0,27.0,1.9,14.0,49.0,20.83,10.85
2016,5,17,5,45,366.5,37.0,1.95,14.5,91.0,49.4,24.66
2016,5,17,6,0,472.0,47.0,2.0,15.0,133.0,92.19,51.77
2016,5,17,6,15,540.0,54.5,2.0,15.0,182.0,138.53,87.76
2016,5,17,6,30,608.0,62.0,2.0,15.0,231.0,192.54,133.28
2016,5,17,6,45,655.0,67.0,2.05,15.5,283.0,245.79,180.18
2016,5,17,7,0,702.0,72.0,2.1,16.0,335.0,304.8,231.76
2016,5,17,7,15,735.0,76.0,2.15,16.5,387.0,360.96,280.52
2016,5,17,7,30,768.0,80.0,2.2,17.0,439.0,419.89,330.17
2016,5,17,7,45,792.5,83.5,2.3,17.5,490.5,476.6,376.79
2016,5,17,8,0,817.0,87.0,2.4,18.0,542.0,534.59,422.92
2016,5,17,8,15,835.5,90.0,2.4,18.0,590.0,589.5,465.84
2016,5,17,8,30,854.0,93.0,2.4,18.0,638.0,643.65,506.99
2016,5,17,8,45,868.0,95.5,2.45,18.5,682.5,694.58,543.61
2016,5,17,9,0,882.0,98.0,2.5,19.0,727.0,744.64,577.07
2016,5,17,9,15,892.5,99.5,2.45,19.0,767.0,789.88,607.06
2016,5,17,9,30,903.0,101.0,2.4,19.0,807.0,833.46,635.48
2016,5,17,9,45,912.0,102.5,2.4,19.5,841.0,873.9,660.52
2016,5,17,10,0,921.0,104.0,2.4,20.0,875.0,912.15,683.76
2016,5,17,10,15,927.0,105.0,2.35,20.0,902.5,944.78,703.84
2016,5,17,10,30,933.0,106.0,2.3,20.0,930.0,974.67,721.98
2016,5,17,10,45,936.5,107.5,2.3,20.5,950.5,999.79,736.05
2016,5,17,11,0,940.0,109.0,2.3,21.0,971.0,1021.78,748.06
2016,5,17,11,15,942.0,109.5,2.25,21.0,984.0,1038.04,757.26
2016,5,17,11,30,944.0,110.0,2.2,21.0,997.0,1050.92,764.38
2016,5,17,11,45,944.0,111.0,2.15,21.0,1002.5,1058.9,768.46
2016,5,17,12,0,944.0,112.0,2.1,21.0,1008.0,1063.4,770.47
2016,5,17,12,15,943.5,111.5,2.05,21.0,1005.5,1062.36,769.1
2016,5,17,12,30,943.0,111.0,2.0,21.0,1003.0,1057.84,765.69
2016,5,17,12,45,940.5,111.0,2.0,21.5,993.0,1048.38,758.51
2016,5,17,13,0,938.0,111.0,2.0,22.0,983.0,1035.51,749.35
2016,5,17,13,15,934.5,110.0,2.0,22.0,966.0,1017.32,738.36
2016,5,17,13,30,931.0,109.0,2.0,22.0,949.0,995.91,725.41
2016,5,17,13,45,924.5,109.0,2.0,22.0,924.5,969.63,709.35
2016,5,17,14,0,918.0,109.0,2.0,22.0,900.0,940.5,691.45
2016,5,17,14,15,910.5,107.5,2.05,21.5,869.0,906.28,671.94
2016,5,17,14,30,903.0,106.0,2.1,21.0,838.0,869.6,650.52
2016,5,17,14,45,893.5,104.0,2.15,21.0,801.0,828.54,624.56
2016,5,17,15,0,884.0,102.0,2.2,21.0,764.0,785.55,596.93
2016,5,17,15,15,871.5,100.0,2.25,20.5,722.0,738.69,567.26
2016,5,17,15,30,859.0,98.0,2.3,20.0,680.0,690.6,536.08
2016,5,17,15,45,842.0,95.5,2.35,20.0,633.5,639.07,498.66
2016,5,17,16,0,825.0,93.0,2.4,20.0,587.0,586.01,458.88
2016,5,17,16,15,803.5,90.0,2.4,19.5,537.5,529.98,416.28
2016,5,17,16,30,782.0,87.0,2.4,19.0,488.0,474.67,372.74
2016,5,17,16,45,751.5,83.5,2.45,19.0,436.0,415.88,324.55
2016,5,17,17,0,721.0,80.0,2.5,19.0,384.0,359.32,276.72
2016,5,17,17,15,682.0,75.0,2.4,18.5,332.0,300.03,226.04
2016,5,17,17,30,643.0,70.0,2.3,18.0,280.0,245.26,178.18
2016,5,17,17,45,583.0,64.0,2.25,17.5,229.5,188.88,129.77
2016,5,17,18,0,523.0,58.0,2.2,17.0,179.0,139.06,88.1
2016,5,17,18,15,439.0,49.0,2.15,16.5,133.5,90.58,51.43
2016,5,17,18,30,355.0,40.0,2.1,16.0,88.0,51.7,26.67
2016,5,17,18,45,225.0,27.5,2.05,15.5,53.0,21.26,11.15
2016,5,17,19,0,95.0,15.0,2.0,15.0,18.0,11.7,0.0
2016,5,17,19,15,47.5,7.5,1.95,14.5,9.0,7.37,0.0
2016,5,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,14.5,1.3,13.0,24.0,11.27,0.0
2016,5,18,5,30,216.0,29.0,1.3,13.0,48.0,22.36,12.35
2016,5,18,5,45,316.5,40.5,1.35,13.0,88.5,50.67,27.23
2016,5,18,6,0,417.0,52.0,1.4,13.0,129.0,91.66,54.04
2016,5,18,6,15,484.5,60.5,1.3,13.0,176.5,135.81,88.49
2016,5,18,6,30,552.0,69.0,1.2,13.0,224.0,187.6,132.03
2016,5,18,6,45,599.0,75.0,1.15,13.5,274.5,238.74,176.72
2016,5,18,7,0,646.0,81.0,1.1,14.0,325.0,294.76,225.23
2016,5,18,7,15,680.0,86.0,1.0,14.5,375.5,349.41,271.78
2016,5,18,7,30,714.0,91.0,0.9,15.0,426.0,407.0,319.03
2016,5,18,7,45,738.5,95.0,0.85,15.5,475.5,462.08,362.85
2016,5,18,8,0,763.0,99.0,0.8,16.0,525.0,517.85,405.49
2016,5,18,8,15,782.5,102.5,0.8,16.5,572.5,571.24,445.15
2016,5,18,8,30,802.0,106.0,0.8,17.0,620.0,624.93,483.65
2016,5,18,8,45,813.5,110.0,0.85,17.5,662.5,673.68,517.9
2016,5,18,9,0,825.0,114.0,0.9,18.0,705.0,721.49,549.43
2016,5,18,9,15,836.5,116.5,1.0,18.0,743.5,766.58,579.85
2016,5,18,9,30,848.0,119.0,1.1,18.0,782.0,807.71,607.37
2016,5,18,9,45,861.0,118.0,1.2,18.0,816.5,847.07,633.59
2016,5,18,10,0,874.0,117.0,1.3,18.0,851.0,884.64,658.5
2016,5,18,10,15,880.5,118.5,1.4,18.0,878.0,916.89,679.83
2016,5,18,10,30,887.0,120.0,1.5,18.0,905.0,946.56,699.51
2016,5,18,10,45,889.0,122.5,1.6,18.5,924.5,970.26,713.98
2016,5,18,11,0,891.0,125.0,1.7,19.0,944.0,990.93,726.54
2016,5,18,11,15,894.0,125.5,1.75,19.0,957.5,1007.43,737.17
2016,5,18,11,30,897.0,126.0,1.8,19.0,971.0,1020.77,745.9
2016,5,18,11,45,899.5,125.5,1.85,19.0,977.0,1029.36,751.71
2016,5,18,12,0,902.0,125.0,1.9,19.0,983.0,1034.67,755.59
2016,5,18,12,15,901.5,125.0,1.95,19.0,981.0,1034.16,755.88
2016,5,18,12,30,901.0,125.0,2.0,19.0,979.0,1030.33,754.19
2016,5,18,12,45,898.5,125.0,2.05,19.0,969.5,1021.19,749.22
2016,5,18,13,0,896.0,125.0,2.1,19.0,960.0,1008.82,742.26
2016,5,18,13,15,892.5,124.5,2.15,18.5,943.5,991.79,733.74
2016,5,18,13,30,889.0,124.0,2.2,18.0,927.0,971.69,723.2
2016,5,18,13,45,881.5,124.0,2.3,18.0,903.0,945.43,707.68
2016,5,18,14,0,874.0,124.0,2.4,18.0,879.0,916.51,690.25
2016,5,18,14,15,866.5,122.5,2.45,17.5,849.0,883.57,670.74
2016,5,18,14,30,859.0,121.0,2.5,17.0,819.0,848.31,649.37
2016,5,18,14,45,845.5,121.0,2.55,17.0,782.0,807.59,622.69
2016,5,18,15,0,832.0,121.0,2.6,17.0,745.0,767.63,596.23
2016,5,18,15,15,819.0,118.0,2.6,16.5,704.0,721.11,565.46
2016,5,18,15,30,806.0,115.0,2.6,16.0,663.0,673.54,532.71
2016,5,18,15,45,792.0,111.0,2.65,16.0,618.5,623.53,495.45
2016,5,18,16,0,778.0,107.0,2.7,16.0,574.0,573.05,456.79
2016,5,18,16,15,756.0,103.0,2.7,15.5,525.5,518.02,414.12
2016,5,18,16,30,734.0,99.0,2.7,15.0,477.0,463.33,370.33
2016,5,18,16,45,711.0,92.5,2.7,15.0,427.5,407.17,323.37
2016,5,18,17,0,688.0,86.0,2.7,15.0,378.0,352.53,276.3
2016,5,18,17,15,648.5,81.0,2.7,14.5,327.0,295.64,226.99
2016,5,18,17,30,609.0,76.0,2.7,14.0,276.0,242.55,180.02
2016,5,18,17,45,551.5,69.0,2.75,14.0,226.5,187.59,131.89
2016,5,18,18,0,494.0,62.0,2.8,14.0,177.0,138.92,90.42
2016,5,18,18,15,409.5,52.5,2.8,13.5,132.0,91.45,54.03
2016,5,18,18,30,325.0,43.0,2.8,13.0,87.0,53.65,29.36
2016,5,18,18,45,200.0,29.5,2.85,13.0,53.0,22.74,12.7
2016,5,18,19,0,75.0,16.0,2.9,13.0,19.0,12.49,0.0
2016,5,18,19,15,37.5,8.0,2.95,12.5,9.5,7.86,0.0
2016,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,48.5,16.0,3.95,10.0,20.5,13.61,0.0
2016,5,19,5,30,97.0,32.0,4.1,10.0,41.0,26.54,16.09
2016,5,19,5,45,162.5,49.5,4.35,10.5,75.0,51.99,33.14
2016,5,19,6,0,228.0,67.0,4.6,11.0,109.0,85.79,57.66
2016,5,19,6,15,269.5,84.0,4.6,11.0,149.0,122.78,87.81
2016,5,19,6,30,311.0,101.0,4.6,11.0,189.0,164.51,123.5
2016,5,19,6,45,363.0,110.5,4.7,11.5,232.5,207.11,160.25
2016,5,19,7,0,415.0,120.0,4.8,12.0,276.0,255.28,202.03
2016,5,19,7,15,399.0,143.5,4.6,12.0,312.0,296.02,238.56
2016,5,19,7,30,383.0,167.0,4.4,12.0,348.0,334.76,272.19
2016,5,19,7,45,574.5,130.5,4.25,12.5,435.0,416.48,339.62
2016,5,19,8,0,766.0,94.0,4.1,13.0,522.0,514.82,419.61
2016,5,19,8,15,704.0,129.0,4.0,13.0,549.0,551.64,448.58
2016,5,19,8,30,642.0,164.0,3.9,13.0,576.0,581.39,471.0
2016,5,19,8,45,759.5,137.0,3.8,13.5,657.5,664.27,535.3
2016,5,19,9,0,877.0,110.0,3.7,14.0,739.0,753.75,600.73
2016,5,19,9,15,888.0,112.0,3.55,14.0,778.5,799.63,631.74
2016,5,19,9,30,899.0,114.0,3.4,14.0,818.0,843.91,661.33
2016,5,19,9,45,900.0,120.0,3.25,14.5,850.5,882.01,684.77
2016,5,19,10,0,901.0,126.0,3.1,15.0,883.0,917.41,705.89
2016,5,19,10,15,907.0,127.5,3.15,15.0,910.0,949.95,727.53
2016,5,19,10,30,913.0,129.0,3.2,15.0,937.0,979.81,747.29
2016,5,19,10,45,918.0,129.0,3.25,15.0,957.5,1004.37,763.45
2016,5,19,11,0,923.0,129.0,3.3,15.0,978.0,1025.92,777.64
2016,5,19,11,15,925.5,130.0,3.35,15.0,991.5,1042.9,788.84
2016,5,19,11,30,928.0,131.0,3.4,15.0,1005.0,1056.59,797.96
2016,5,19,11,45,930.5,130.0,3.45,15.5,1011.0,1064.91,802.09
2016,5,19,12,0,933.0,129.0,3.5,16.0,1017.0,1069.84,804.1
2016,5,19,12,15,750.0,245.0,3.55,16.0,958.0,1014.85,767.44
2016,5,19,12,30,567.0,361.0,3.6,16.0,899.0,946.29,716.66
2016,5,19,12,45,537.0,370.5,3.7,16.0,876.0,921.54,700.07
2016,5,19,13,0,507.0,380.0,3.8,16.0,853.0,895.11,681.82
2016,5,19,13,15,520.5,364.5,3.95,16.0,842.5,884.23,676.2
2016,5,19,13,30,534.0,349.0,4.1,16.0,832.0,870.92,668.71
2016,5,19,13,45,726.5,233.5,4.25,16.0,872.5,920.96,710.99
2016,5,19,14,0,919.0,118.0,4.4,16.0,913.0,951.21,733.77
2016,5,19,14,15,722.5,205.5,4.5,15.5,817.0,848.49,663.66
2016,5,19,14,30,526.0,293.0,4.6,15.0,721.0,746.08,587.21
2016,5,19,14,45,544.5,269.0,4.7,15.0,694.5,717.41,568.37
2016,5,19,15,0,563.0,245.0,4.8,15.0,668.0,685.87,546.56
2016,5,19,15,15,704.5,178.0,4.9,14.5,677.5,699.73,562.28
2016,5,19,15,30,846.0,111.0,5.0,14.0,687.0,697.43,564.92
2016,5,19,15,45,667.0,155.5,5.1,13.5,590.5,589.07,479.43
2016,5,19,16,0,488.0,200.0,5.2,13.0,494.0,492.54,401.81
2016,5,19,16,15,490.5,181.5,5.25,12.5,456.0,450.24,368.52
2016,5,19,16,30,493.0,163.0,5.3,12.0,418.0,406.92,333.15
2016,5,19,16,45,400.0,161.0,5.4,12.0,354.0,336.59,274.3
2016,5,19,17,0,307.0,159.0,5.5,12.0,290.0,274.32,221.99
2016,5,19,17,15,279.5,144.0,5.4,11.5,251.0,232.57,186.18
2016,5,19,17,30,252.0,129.0,5.3,11.0,212.0,193.65,152.43
2016,5,19,17,45,228.0,109.0,5.25,11.0,174.5,153.79,117.56
2016,5,19,18,0,204.0,89.0,5.2,11.0,137.0,116.71,85.49
2016,5,19,18,15,167.5,69.5,5.2,11.0,102.5,81.61,56.7
2016,5,19,18,30,131.0,50.0,5.2,11.0,68.0,50.93,33.1
2016,5,19,18,45,65.5,33.0,5.25,11.0,42.0,28.82,17.98
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,15.35,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,108.5,16.5,4.5,9.0,26.5,12.86,0.0
2016,5,20,5,30,217.0,33.0,4.5,9.0,53.0,25.57,15.54
2016,5,20,5,45,325.0,44.5,4.55,9.5,95.0,55.69,31.36
2016,5,20,6,0,433.0,56.0,4.6,10.0,137.0,98.1,59.49
2016,5,20,6,15,502.5,64.0,4.6,10.0,185.5,143.07,95.32
2016,5,20,6,30,572.0,72.0,4.6,10.0,234.0,195.89,140.84
2016,5,20,6,45,362.5,112.5,4.7,10.5,222.5,209.12,162.54
2016,5,20,7,0,153.0,153.0,4.8,11.0,211.0,198.46,160.29
2016,5,20,7,15,186.0,174.0,4.75,11.0,255.0,240.91,196.19
2016,5,20,7,30,219.0,195.0,4.7,11.0,299.0,286.85,234.68
2016,5,20,7,45,259.5,212.5,4.7,11.5,348.5,338.04,276.65
2016,5,20,8,0,300.0,230.0,4.7,12.0,398.0,391.79,320.1
2016,5,20,8,15,566.0,167.5,4.65,12.0,519.0,508.33,416.69
2016,5,20,8,30,832.0,105.0,4.6,12.0,640.0,643.71,526.4
2016,5,20,8,45,554.0,214.5,4.6,12.0,581.0,599.94,487.17
2016,5,20,9,0,276.0,324.0,4.6,12.0,522.0,527.99,424.93
2016,5,20,9,15,309.0,335.0,4.6,12.0,568.5,576.75,463.02
2016,5,20,9,30,342.0,346.0,4.6,12.0,615.0,627.2,501.46
2016,5,20,9,45,620.5,232.0,4.6,12.5,745.0,765.61,611.93
2016,5,20,10,0,899.0,118.0,4.6,13.0,875.0,907.68,714.79
2016,5,20,10,15,905.5,119.5,4.6,13.0,902.5,940.59,736.45
2016,5,20,10,30,912.0,121.0,4.6,13.0,930.0,970.85,756.87
2016,5,20,10,45,914.0,123.5,4.65,13.0,950.0,995.07,773.45
2016,5,20,11,0,916.0,126.0,4.7,13.0,970.0,1016.17,787.93
2016,5,20,11,15,918.5,126.5,4.7,13.0,983.0,1032.54,798.72
2016,5,20,11,30,921.0,127.0,4.7,13.0,996.0,1045.65,807.37
2016,5,20,11,45,920.0,129.0,4.75,13.0,1001.0,1053.47,812.93
2016,5,20,12,0,919.0,131.0,4.8,13.0,1006.0,1057.89,816.3
2016,5,20,12,15,918.5,131.0,4.8,13.0,1004.0,1057.41,815.93
2016,5,20,12,30,918.0,131.0,4.8,13.0,1002.0,1053.55,813.37
2016,5,20,12,45,912.5,132.5,4.85,13.0,991.5,1042.88,806.68
2016,5,20,13,0,907.0,134.0,4.9,13.0,981.0,1028.99,797.85
2016,5,20,13,15,902.5,133.5,4.9,13.0,963.5,1010.9,785.72
2016,5,20,13,30,898.0,133.0,4.9,13.0,946.0,989.74,771.51
2016,5,20,13,45,547.5,280.5,4.9,13.0,772.5,801.49,633.1
2016,5,20,14,0,197.0,428.0,4.9,13.0,599.0,610.37,480.42
2016,5,20,14,15,531.5,278.5,4.9,12.5,717.0,754.21,601.83
2016,5,20,14,30,866.0,129.0,4.9,12.0,835.0,863.01,688.05
2016,5,20,14,45,644.5,213.0,4.9,12.0,725.5,743.68,598.05
2016,5,20,15,0,423.0,297.0,4.9,12.0,616.0,630.25,506.99
2016,5,20,15,15,620.0,208.5,4.85,12.0,646.5,668.94,542.28
2016,5,20,15,30,817.0,120.0,4.8,12.0,677.0,687.27,560.22
2016,5,20,15,45,800.5,116.0,4.8,12.0,631.0,635.23,519.18
2016,5,20,16,0,784.0,112.0,4.8,12.0,585.0,582.94,477.33
2016,5,20,16,15,536.0,160.5,4.7,11.5,472.0,454.75,372.9
2016,5,20,16,30,288.0,209.0,4.6,11.0,359.0,348.93,285.6
2016,5,20,16,45,238.5,191.5,4.55,11.0,307.0,293.55,239.81
2016,5,20,17,0,189.0,174.0,4.5,11.0,255.0,242.26,197.0
2016,5,20,17,15,391.0,128.5,4.4,11.0,268.0,256.09,203.7
2016,5,20,17,30,593.0,83.0,4.3,11.0,281.0,246.46,186.77
2016,5,20,17,45,531.0,76.0,4.25,11.0,231.0,191.29,137.82
2016,5,20,18,0,469.0,69.0,4.2,11.0,181.0,142.94,96.21
2016,5,20,18,15,383.5,59.0,4.05,10.5,135.5,95.36,59.09
2016,5,20,18,30,298.0,49.0,3.9,10.0,90.0,58.05,33.97
2016,5,20,18,45,181.5,34.0,3.8,10.0,56.0,26.34,16.24
2016,5,20,19,0,65.0,19.0,3.7,10.0,22.0,16.04,0.0
2016,5,20,19,15,32.5,9.5,3.6,10.0,11.0,9.34,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,10.0,12.0,11.58,0.0
2016,5,21,5,30,0.0,24.0,2.1,10.0,24.0,23.18,13.65
2016,5,21,5,45,0.0,42.0,2.2,10.0,42.0,40.01,28.19
2016,5,21,6,0,0.0,60.0,2.3,10.0,60.0,57.12,43.39
2016,5,21,6,15,6.5,80.5,2.35,10.0,82.0,77.79,61.21
2016,5,21,6,30,13.0,101.0,2.4,10.0,104.0,99.37,79.63
2016,5,21,6,45,20.0,120.5,2.45,10.5,127.5,121.01,97.71
2016,5,21,7,0,27.0,140.0,2.5,11.0,151.0,143.67,116.42
2016,5,21,7,15,63.5,169.5,2.6,11.0,198.5,188.25,153.09
2016,5,21,7,30,100.0,199.0,2.7,11.0,246.0,236.95,193.03
2016,5,21,7,45,64.0,205.5,2.8,11.0,237.0,231.47,188.31
2016,5,21,8,0,28.0,212.0,2.9,11.0,228.0,222.07,179.99
2016,5,21,8,15,93.0,253.0,2.95,11.0,312.0,302.85,245.93
2016,5,21,8,30,158.0,294.0,3.0,11.0,396.0,392.71,317.67
2016,5,21,8,45,449.5,226.0,3.1,11.5,544.0,539.76,437.3
2016,5,21,9,0,741.0,158.0,3.2,12.0,692.0,706.21,567.47
2016,5,21,9,15,556.5,248.5,3.15,12.0,661.5,684.34,544.93
2016,5,21,9,30,372.0,339.0,3.1,12.0,631.0,644.26,509.41
2016,5,21,9,45,581.5,254.0,3.1,12.0,733.0,754.64,596.68
2016,5,21,10,0,791.0,169.0,3.1,12.0,835.0,868.88,680.46
2016,5,21,10,15,536.0,297.0,3.05,12.0,755.0,792.89,619.65
2016,5,21,10,30,281.0,425.0,3.0,12.0,675.0,696.06,540.76
2016,5,21,10,45,358.0,404.5,3.0,12.0,730.0,755.17,586.34
2016,5,21,11,0,435.0,384.0,3.0,12.0,785.0,821.03,634.86
2016,5,21,11,15,460.5,388.5,2.95,12.0,818.5,857.81,660.14
2016,5,21,11,30,486.0,393.0,2.9,12.0,852.0,893.4,684.57
2016,5,21,11,45,438.0,406.0,2.9,12.0,821.5,862.64,661.25
2016,5,21,12,0,390.0,419.0,2.9,12.0,791.0,824.48,633.31
2016,5,21,12,15,342.0,440.0,2.9,12.0,766.0,797.95,613.12
2016,5,21,12,30,294.0,461.0,2.9,12.0,741.0,770.08,591.81
2016,5,21,12,45,302.5,453.5,2.9,12.0,739.0,768.24,591.25
2016,5,21,13,0,311.0,446.0,2.9,12.0,737.0,764.97,589.52
2016,5,21,13,15,393.0,406.5,2.9,12.0,767.5,798.49,616.72
2016,5,21,13,30,475.0,367.0,2.9,12.0,798.0,833.11,644.05
2016,5,21,13,45,503.5,345.0,2.9,12.0,791.0,826.01,640.27
2016,5,21,14,0,532.0,323.0,2.9,12.0,784.0,815.8,634.62
2016,5,21,14,15,559.0,296.5,2.9,12.0,766.0,796.46,622.51
2016,5,21,14,30,586.0,270.0,2.9,12.0,748.0,773.71,607.87
2016,5,21,14,45,467.5,298.0,2.9,12.0,668.5,684.62,540.57
2016,5,21,15,0,349.0,326.0,2.9,12.0,589.0,598.72,474.82
2016,5,21,15,15,365.0,301.5,2.9,12.0,563.5,570.67,455.29
2016,5,21,15,30,381.0,277.0,2.9,12.0,538.0,540.47,433.36
2016,5,21,15,45,440.0,237.0,2.9,12.5,518.5,523.33,421.02
2016,5,21,16,0,499.0,197.0,2.9,13.0,499.0,496.83,400.74
2016,5,21,16,15,598.0,155.5,2.9,12.5,488.0,485.73,393.07
2016,5,21,16,30,697.0,114.0,2.9,12.0,477.0,462.1,373.97
2016,5,21,16,45,411.5,145.5,2.95,12.0,354.5,327.38,264.57
2016,5,21,17,0,126.0,177.0,3.0,12.0,232.0,220.73,178.4
2016,5,21,17,15,344.5,132.5,2.95,12.0,254.5,244.75,193.92
2016,5,21,17,30,563.0,88.0,2.9,12.0,277.0,243.66,184.14
2016,5,21,17,45,508.0,79.5,2.9,12.0,228.0,190.23,137.04
2016,5,21,18,0,453.0,71.0,2.9,12.0,179.0,142.84,96.37
2016,5,21,18,15,372.5,60.0,2.7,11.5,135.0,95.63,59.51
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,58.22,34.04
2016,5,21,18,45,185.0,34.0,2.35,10.5,57.0,26.3,16.34
2016,5,21,19,0,78.0,19.0,2.2,10.0,23.0,16.05,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.0,11.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,17.5,1.7,10.0,27.0,13.63,0.0
2016,5,22,5,30,206.0,35.0,1.8,10.0,54.0,27.13,17.07
2016,5,22,5,45,299.5,47.5,1.95,10.5,94.5,56.98,32.97
2016,5,22,6,0,393.0,60.0,2.1,11.0,135.0,97.5,60.41
2016,5,22,6,15,222.5,85.0,2.1,11.0,130.0,116.53,84.47
2016,5,22,6,30,52.0,110.0,2.1,11.0,125.0,116.09,91.99
2016,5,22,6,45,61.0,130.5,2.1,11.5,151.5,141.72,113.55
2016,5,22,7,0,70.0,151.0,2.1,12.0,178.0,168.44,135.71
2016,5,22,7,15,35.0,148.5,2.05,12.0,162.0,157.11,126.8
2016,5,22,7,30,0.0,146.0,2.0,12.0,146.0,140.99,113.33
2016,5,22,7,45,118.0,193.5,2.0,12.0,260.0,248.09,201.34
2016,5,22,8,0,236.0,241.0,2.0,12.0,374.0,367.71,297.18
2016,5,22,8,15,493.5,187.5,1.95,12.0,497.0,483.64,390.48
2016,5,22,8,30,751.0,134.0,1.9,12.0,620.0,621.6,498.25
2016,5,22,8,45,764.5,139.0,1.9,12.5,662.5,670.19,532.85
2016,5,22,9,0,778.0,144.0,1.9,13.0,705.0,718.33,566.87
2016,5,22,9,15,790.5,147.0,1.9,13.0,743.5,762.81,597.31
2016,5,22,9,30,803.0,150.0,1.9,13.0,782.0,806.06,626.39
2016,5,22,9,45,825.0,144.5,1.95,13.0,817.5,847.22,654.16
2016,5,22,10,0,847.0,139.0,2.0,13.0,853.0,887.21,680.93
2016,5,22,10,15,691.5,237.0,2.05,13.0,832.5,873.67,670.76
2016,5,22,10,30,536.0,335.0,2.1,13.0,812.0,845.64,646.08
2016,5,22,10,45,500.5,357.0,2.15,13.5,810.5,846.86,644.82
2016,5,22,11,0,465.0,379.0,2.2,14.0,809.0,844.82,641.0
2016,5,22,11,15,445.0,389.5,2.25,14.0,806.0,843.48,639.56
2016,5,22,11,30,425.0,400.0,2.3,14.0,803.0,839.84,636.56
2016,5,22,11,45,398.0,414.5,2.4,14.0,793.5,826.06,626.84
2016,5,22,12,0,371.0,429.0,2.5,14.0,784.0,815.57,619.32
2016,5,22,12,15,311.5,451.0,2.55,14.0,748.5,778.52,591.81
2016,5,22,12,30,252.0,473.0,2.6,14.0,713.0,740.28,563.4
2016,5,22,12,45,278.5,460.5,2.7,14.0,723.5,751.48,573.34
2016,5,22,13,0,305.0,448.0,2.8,14.0,734.0,761.01,581.74
2016,5,22,13,15,336.0,426.5,2.85,14.0,736.5,763.8,585.48
2016,5,22,13,30,367.0,405.0,2.9,14.0,739.0,764.32,587.67
2016,5,22,13,45,268.0,417.5,2.95,14.0,658.0,676.48,522.4
2016,5,22,14,0,169.0,430.0,3.0,14.0,577.0,587.03,455.18
2016,5,22,14,15,263.0,396.5,3.05,13.5,616.0,634.33,495.19
2016,5,22,14,30,357.0,363.0,3.1,13.0,655.0,670.18,525.73
2016,5,22,14,45,451.0,307.0,3.15,13.0,659.5,680.37,536.7
2016,5,22,15,0,545.0,251.0,3.2,13.0,664.0,678.75,538.9
2016,5,22,15,15,518.0,243.0,3.2,13.0,618.0,627.92,500.89
2016,5,22,15,30,491.0,235.0,3.2,13.0,572.0,577.97,463.22
2016,5,22,15,45,484.5,220.0,3.25,13.0,534.0,535.47,431.11
2016,5,22,16,0,478.0,205.0,3.3,13.0,496.0,492.56,397.91
2016,5,22,16,15,498.5,180.5,3.3,12.5,461.5,454.83,368.87
2016,5,22,16,30,519.0,156.0,3.3,12.0,427.0,414.32,336.43
2016,5,22,16,45,426.5,156.5,3.3,12.0,364.0,345.15,279.24
2016,5,22,17,0,334.0,157.0,3.3,12.0,301.0,283.91,228.31
2016,5,22,17,15,308.0,141.5,3.2,12.0,261.0,240.73,191.25
2016,5,22,17,30,282.0,126.0,3.1,12.0,221.0,200.2,156.04
2016,5,22,17,45,261.0,106.5,3.05,12.0,183.0,159.84,120.81
2016,5,22,18,0,240.0,87.0,3.0,12.0,145.0,121.91,87.98
2016,5,22,18,15,200.0,69.0,2.8,11.5,109.5,85.71,58.62
2016,5,22,18,30,160.0,51.0,2.6,11.0,74.0,54.24,34.86
2016,5,22,18,45,80.0,35.0,2.45,11.0,46.5,29.15,18.83
2016,5,22,19,0,0.0,19.0,2.3,11.0,19.0,18.05,0.0
2016,5,22,19,15,0.0,9.5,2.25,10.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
