Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,15,108.5,16.5,2.2,10.0,27.0,12.78,0.0
2016,5,23,5,30,217.0,33.0,2.3,10.0,54.0,25.48,15.79
2016,5,23,5,45,309.0,45.0,2.4,10.5,94.0,55.59,31.43
2016,5,23,6,0,401.0,57.0,2.5,11.0,134.0,96.55,59.27
2016,5,23,6,15,466.0,65.5,2.5,11.0,181.0,139.52,93.49
2016,5,23,6,30,531.0,74.0,2.5,11.0,228.0,189.83,136.48
2016,5,23,6,45,576.0,81.0,2.55,11.5,277.5,240.21,181.24
2016,5,23,7,0,621.0,88.0,2.6,12.0,327.0,295.26,229.87
2016,5,23,7,15,655.0,93.5,2.55,12.0,377.5,348.98,277.33
2016,5,23,7,30,689.0,99.0,2.5,12.0,428.0,405.65,326.13
2016,5,23,7,45,712.5,104.0,2.5,12.5,476.5,459.3,370.76
2016,5,23,8,0,736.0,109.0,2.5,13.0,525.0,514.27,415.0
2016,5,23,8,15,755.5,113.0,2.5,13.0,571.5,567.07,457.05
2016,5,23,8,30,775.0,117.0,2.5,13.0,618.0,619.87,498.0
2016,5,23,8,45,505.0,225.0,2.5,13.5,560.5,576.86,459.65
2016,5,23,9,0,235.0,333.0,2.5,14.0,503.0,503.39,397.15
2016,5,23,9,15,288.0,340.0,2.5,14.0,559.5,565.36,444.71
2016,5,23,9,30,341.0,347.0,2.5,14.0,616.0,627.13,490.64
2016,5,23,9,45,349.5,362.0,2.5,14.5,647.5,662.33,514.44
2016,5,23,10,0,358.0,377.0,2.5,15.0,679.0,697.04,537.7
2016,5,23,10,15,324.5,400.5,2.5,15.0,681.0,701.92,539.23
2016,5,23,10,30,291.0,424.0,2.5,15.0,683.0,703.98,538.93
2016,5,23,10,45,263.0,441.5,2.55,15.0,679.5,702.58,536.73
2016,5,23,11,0,235.0,459.0,2.6,15.0,676.0,693.3,529.06
2016,5,23,11,15,203.0,469.5,2.6,15.0,659.0,676.74,515.92
2016,5,23,11,30,171.0,480.0,2.6,15.0,642.0,658.52,501.63
2016,5,23,11,45,139.0,478.0,2.65,15.0,610.5,626.16,477.56
2016,5,23,12,0,107.0,476.0,2.7,15.0,579.0,586.13,447.93
2016,5,23,12,15,82.0,457.0,2.7,15.0,536.0,541.58,414.99
2016,5,23,12,30,57.0,438.0,2.7,15.0,493.0,496.73,381.51
2016,5,23,12,45,144.5,453.0,2.75,15.0,589.5,604.7,464.2
2016,5,23,13,0,232.0,468.0,2.8,15.0,686.0,703.77,537.69
2016,5,23,13,15,542.0,306.5,2.8,15.0,803.0,846.19,649.01
2016,5,23,13,30,852.0,145.0,2.8,15.0,920.0,958.78,729.75
2016,5,23,13,45,468.0,279.0,2.85,15.0,703.0,726.49,562.58
2016,5,23,14,0,84.0,413.0,2.9,15.0,486.0,487.85,377.09
2016,5,23,14,15,220.0,389.0,2.9,15.0,571.0,584.36,454.94
2016,5,23,14,30,356.0,365.0,2.9,15.0,656.0,671.4,522.18
2016,5,23,14,45,181.5,284.0,2.95,15.0,432.5,431.52,340.85
2016,5,23,15,0,7.0,203.0,3.0,15.0,209.0,202.79,159.07
2016,5,23,15,15,6.0,196.5,3.0,14.5,201.5,195.32,154.21
2016,5,23,15,30,5.0,190.0,3.0,14.0,194.0,187.92,148.89
2016,5,23,15,45,7.5,193.5,3.05,14.0,199.0,192.59,153.13
2016,5,23,16,0,10.0,197.0,3.1,14.0,204.0,196.97,157.13
2016,5,23,16,15,156.5,203.0,3.1,13.5,286.0,285.67,231.42
2016,5,23,16,30,303.0,209.0,3.1,13.0,368.0,357.09,289.1
2016,5,23,16,45,161.5,182.5,3.15,13.0,266.5,249.99,201.98
2016,5,23,17,0,20.0,156.0,3.2,13.0,165.0,158.08,127.31
2016,5,23,17,15,15.0,137.0,3.2,12.5,143.0,136.71,110.16
2016,5,23,17,30,10.0,118.0,3.2,12.0,121.0,115.95,93.16
2016,5,23,17,45,250.5,91.5,3.2,12.0,153.0,143.87,108.02
2016,5,23,18,0,491.0,65.0,3.2,12.0,185.0,144.8,96.64
2016,5,23,18,15,413.5,55.5,3.1,11.5,140.0,97.83,59.59
2016,5,23,18,30,336.0,46.0,3.0,11.0,95.0,59.69,33.6
2016,5,23,18,45,225.0,32.5,2.9,11.0,60.0,25.96,16.27
2016,5,23,19,0,114.0,19.0,2.8,11.0,25.0,14.78,0.0
2016,5,23,19,15,57.0,9.5,2.75,11.0,12.5,9.34,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.5,16.5,2.6,11.0,28.5,12.75,0.0
2016,5,24,5,30,235.0,33.0,2.7,11.0,57.0,25.72,16.01
2016,5,24,5,45,332.0,44.0,2.85,11.0,98.0,56.64,31.44
2016,5,24,6,0,429.0,55.0,3.0,11.0,139.0,98.03,59.32
2016,5,24,6,15,494.0,63.0,3.0,11.0,186.5,142.12,94.56
2016,5,24,6,30,559.0,71.0,3.0,11.0,234.0,193.51,138.71
2016,5,24,6,45,290.5,105.0,3.0,11.5,191.0,182.56,141.48
2016,5,24,7,0,22.0,139.0,3.0,12.0,148.0,140.89,113.69
2016,5,24,7,15,14.0,147.5,3.0,12.0,153.5,147.54,119.23
2016,5,24,7,30,6.0,156.0,3.0,12.0,159.0,153.24,123.67
2016,5,24,7,45,4.0,160.5,3.0,12.5,162.5,157.16,126.27
2016,5,24,8,0,2.0,165.0,3.0,13.0,166.0,160.82,128.6
2016,5,24,8,15,8.5,193.5,3.0,13.0,199.0,192.63,154.23
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,225.17,180.13
2016,5,24,8,45,30.0,261.5,3.0,13.0,283.0,277.56,221.75
2016,5,24,9,0,45.0,301.0,3.0,13.0,334.0,329.5,262.36
2016,5,24,9,15,76.5,337.5,2.95,13.0,396.5,392.52,311.44
2016,5,24,9,30,108.0,374.0,2.9,13.0,459.0,457.98,361.48
2016,5,24,9,45,196.0,386.0,2.9,13.5,548.5,552.88,433.97
2016,5,24,10,0,284.0,398.0,2.9,14.0,638.0,653.58,508.53
2016,5,24,10,15,169.0,398.5,2.9,14.0,542.5,554.69,431.63
2016,5,24,10,30,54.0,399.0,2.9,14.0,447.0,448.25,348.33
2016,5,24,10,45,36.5,360.5,2.95,14.0,394.0,394.19,307.31
2016,5,24,11,0,19.0,322.0,3.0,14.0,341.0,333.94,260.75
2016,5,24,11,15,40.0,380.5,3.0,14.0,419.5,419.77,326.9
2016,5,24,11,30,61.0,439.0,3.0,14.0,498.0,500.97,387.67
2016,5,24,11,45,59.0,440.0,3.0,14.0,497.0,500.66,386.82
2016,5,24,12,0,57.0,441.0,3.0,14.0,496.0,500.01,386.19
2016,5,24,12,15,38.0,386.0,3.0,14.0,422.5,424.79,329.55
2016,5,24,12,30,19.0,331.0,3.0,14.0,349.0,343.8,267.82
2016,5,24,12,45,26.0,358.5,3.05,14.0,383.5,384.24,299.32
2016,5,24,13,0,33.0,386.0,3.1,14.0,418.0,418.54,325.53
2016,5,24,13,15,39.5,392.0,3.1,14.0,429.0,430.14,334.57
2016,5,24,13,30,46.0,398.0,3.1,14.0,440.0,441.32,343.43
2016,5,24,13,45,35.0,362.0,3.15,14.0,394.0,393.22,307.04
2016,5,24,14,0,24.0,326.0,3.2,14.0,348.0,340.8,267.12
2016,5,24,14,15,18.5,291.5,3.2,14.0,308.0,301.01,236.66
2016,5,24,14,30,13.0,257.0,3.2,14.0,268.0,261.61,206.13
2016,5,24,14,45,8.5,218.5,3.25,14.0,225.5,219.56,173.21
2016,5,24,15,0,4.0,180.0,3.3,14.0,183.0,177.97,140.23
2016,5,24,15,15,3.0,174.5,3.3,13.5,176.5,171.62,135.72
2016,5,24,15,30,2.0,169.0,3.3,13.0,170.0,165.35,131.19
2016,5,24,15,45,1.0,162.0,3.3,13.0,162.5,157.71,125.29
2016,5,24,16,0,0.0,155.0,3.3,13.0,155.0,150.16,119.46
2016,5,24,16,15,4.5,164.5,3.3,13.0,167.0,161.72,129.41
2016,5,24,16,30,9.0,174.0,3.3,13.0,179.0,172.72,138.86
2016,5,24,16,45,4.5,153.0,3.35,13.0,155.5,149.73,120.27
2016,5,24,17,0,0.0,132.0,3.4,13.0,132.0,127.28,102.03
2016,5,24,17,15,0.0,115.0,3.4,12.5,115.0,110.74,88.68
2016,5,24,17,30,0.0,98.0,3.4,12.0,98.0,94.26,75.12
2016,5,24,17,45,241.5,83.0,3.4,12.0,142.5,134.21,100.32
2016,5,24,18,0,483.0,68.0,3.4,12.0,187.0,147.01,98.94
2016,5,24,18,15,405.0,58.0,3.3,11.5,142.0,99.86,61.67
2016,5,24,18,30,327.0,48.0,3.2,11.0,97.0,60.93,34.8
2016,5,24,18,45,217.0,34.5,3.1,11.0,62.0,28.01,18.11
2016,5,24,19,0,107.0,21.0,3.0,11.0,27.0,16.41,0.12
2016,5,24,19,15,53.5,10.5,2.95,11.0,13.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.0,17.0,2.3,11.0,28.5,13.14,0.0
2016,5,25,5,30,234.0,34.0,2.4,11.0,57.0,26.77,16.97
2016,5,25,5,45,326.5,45.0,2.55,11.5,97.5,57.51,32.23
2016,5,25,6,0,419.0,56.0,2.7,12.0,138.0,98.12,59.58
2016,5,25,6,15,483.5,64.0,2.7,12.0,185.0,141.58,94.2
2016,5,25,6,30,548.0,72.0,2.7,12.0,232.0,192.27,137.54
2016,5,25,6,45,274.0,79.0,2.75,12.0,159.0,153.25,117.21
2016,5,25,7,0,0.0,86.0,2.8,12.0,86.0,83.04,65.4
2016,5,25,7,15,0.0,98.0,2.8,12.0,98.0,94.67,75.08
2016,5,25,7,30,0.0,110.0,2.8,12.0,110.0,106.31,84.59
2016,5,25,7,45,2.0,140.5,2.85,12.5,141.5,136.85,109.52
2016,5,25,8,0,4.0,171.0,2.9,13.0,173.0,167.72,134.28
2016,5,25,8,15,6.0,185.5,2.9,13.0,189.0,183.35,146.59
2016,5,25,8,30,8.0,200.0,2.9,13.0,205.0,199.2,159.02
2016,5,25,8,45,8.0,204.0,2.95,13.0,209.5,203.61,162.16
2016,5,25,9,0,8.0,208.0,3.0,13.0,214.0,207.99,165.31
2016,5,25,9,15,10.0,224.5,3.0,13.0,232.5,226.13,179.52
2016,5,25,9,30,12.0,241.0,3.0,13.0,251.0,244.44,193.74
2016,5,25,9,45,11.5,237.5,3.0,13.5,247.5,241.11,190.38
2016,5,25,10,0,11.0,234.0,3.0,14.0,244.0,237.7,187.06
2016,5,25,10,15,26.0,307.0,3.0,14.0,330.5,328.24,257.95
2016,5,25,10,30,41.0,380.0,3.0,14.0,417.0,416.85,325.42
2016,5,25,10,45,156.5,415.5,3.0,14.5,559.5,569.4,442.07
2016,5,25,11,0,272.0,451.0,3.0,15.0,702.0,726.3,556.53
2016,5,25,11,15,279.0,456.0,3.0,15.0,717.0,743.04,567.15
2016,5,25,11,30,286.0,461.0,3.0,15.0,732.0,758.81,578.1
2016,5,25,11,45,164.0,438.5,3.05,15.0,594.0,610.41,468.52
2016,5,25,12,0,42.0,416.0,3.1,15.0,456.0,459.31,353.76
2016,5,25,12,15,36.0,400.5,3.15,15.0,435.0,437.49,338.07
2016,5,25,12,30,30.0,385.0,3.2,15.0,414.0,415.48,321.56
2016,5,25,12,45,245.0,388.5,3.25,15.0,619.0,644.23,499.49
2016,5,25,13,0,460.0,392.0,3.3,15.0,824.0,860.68,658.19
2016,5,25,13,15,310.5,424.0,3.35,15.0,713.5,736.38,564.89
2016,5,25,13,30,161.0,456.0,3.4,15.0,603.0,615.14,473.55
2016,5,25,13,45,105.5,419.5,3.5,15.0,515.0,516.84,400.92
2016,5,25,14,0,50.0,383.0,3.6,15.0,427.0,426.64,332.32
2016,5,25,14,15,119.5,391.0,3.65,15.0,490.5,498.49,389.83
2016,5,25,14,30,189.0,399.0,3.7,15.0,554.0,560.47,438.48
2016,5,25,14,45,271.5,363.0,3.75,15.0,575.0,587.71,461.74
2016,5,25,15,0,354.0,327.0,3.8,15.0,596.0,604.0,476.74
2016,5,25,15,15,238.5,322.5,3.85,14.5,499.5,499.56,396.58
2016,5,25,15,30,123.0,318.0,3.9,14.0,403.0,400.81,319.4
2016,5,25,15,45,121.0,295.5,3.95,14.0,374.5,370.67,296.76
2016,5,25,16,0,119.0,273.0,4.0,14.0,346.0,340.54,273.58
2016,5,25,16,15,447.0,181.0,4.0,13.5,422.0,428.24,347.98
2016,5,25,16,30,775.0,89.0,4.0,13.0,498.0,479.35,388.91
2016,5,25,16,45,742.0,87.0,4.05,13.0,446.5,421.5,339.36
2016,5,25,17,0,709.0,85.0,4.1,13.0,395.0,365.24,290.39
2016,5,25,17,15,672.0,80.0,4.1,12.5,344.5,308.1,240.15
2016,5,25,17,30,635.0,75.0,4.1,12.0,294.0,254.42,191.94
2016,5,25,17,45,572.0,70.5,4.1,12.0,243.0,198.94,142.74
2016,5,25,18,0,509.0,66.0,4.1,12.0,192.0,150.27,100.66
2016,5,25,18,15,430.0,57.0,4.0,11.5,146.5,102.43,62.76
2016,5,25,18,30,351.0,48.0,3.9,11.0,101.0,63.58,36.09
2016,5,25,18,45,227.0,35.0,3.8,11.0,64.5,28.91,18.97
2016,5,25,19,0,103.0,22.0,3.7,11.0,28.0,17.2,1.68
2016,5,25,19,15,51.5,11.0,3.65,11.0,14.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,19.0,1.9,10.5,28.0,14.75,0.0
2016,5,26,5,30,178.0,38.0,1.9,11.0,56.0,30.14,19.9
2016,5,26,5,45,271.0,51.5,1.95,11.5,96.0,59.79,35.89
2016,5,26,6,0,364.0,65.0,2.0,12.0,136.0,99.81,63.36
2016,5,26,6,15,431.0,74.5,1.9,12.0,183.0,142.19,96.87
2016,5,26,6,30,498.0,84.0,1.8,12.0,230.0,192.82,139.54
2016,5,26,6,45,358.0,117.5,1.75,12.5,233.0,213.59,164.27
2016,5,26,7,0,218.0,151.0,1.7,13.0,236.0,219.14,173.81
2016,5,26,7,15,441.5,131.0,1.6,13.0,333.0,301.53,239.55
2016,5,26,7,30,665.0,111.0,1.5,13.0,430.0,407.39,324.31
2016,5,26,7,45,430.0,179.5,1.4,13.5,394.5,392.41,313.19
2016,5,26,8,0,195.0,248.0,1.3,14.0,359.0,350.09,278.46
2016,5,26,8,15,258.0,260.5,1.25,14.0,420.5,412.75,327.52
2016,5,26,8,30,321.0,273.0,1.2,14.0,482.0,479.01,377.73
2016,5,26,8,45,184.0,288.5,1.15,14.5,410.0,412.96,324.14
2016,5,26,9,0,47.0,304.0,1.1,15.0,338.0,333.81,260.08
2016,5,26,9,15,52.5,326.0,1.05,15.0,366.0,362.41,281.68
2016,5,26,9,30,58.0,348.0,1.0,15.0,394.0,391.38,302.6
2016,5,26,9,45,103.0,381.5,1.0,15.5,467.5,465.45,357.17
2016,5,26,10,0,148.0,415.0,1.0,16.0,541.0,547.11,415.24
2016,5,26,10,15,494.5,283.5,1.0,16.0,722.0,741.27,560.9
2016,5,26,10,30,841.0,152.0,1.0,16.0,903.0,940.69,695.18
2016,5,26,10,45,849.0,151.5,1.05,16.5,924.0,966.31,707.77
2016,5,26,11,0,857.0,151.0,1.1,17.0,945.0,984.11,717.81
2016,5,26,11,15,860.0,151.5,1.15,17.0,958.0,1000.12,728.23
2016,5,26,11,30,863.0,152.0,1.2,17.0,971.0,1013.11,736.83
2016,5,26,11,45,867.0,151.0,1.3,17.0,978.0,1022.54,744.21
2016,5,26,12,0,871.0,150.0,1.4,17.0,985.0,1028.86,749.72
2016,5,26,12,15,871.0,150.0,1.55,17.0,983.5,1029.0,752.2
2016,5,26,12,30,871.0,150.0,1.7,17.0,982.0,1025.97,752.67
2016,5,26,12,45,877.0,144.0,1.85,17.0,975.5,1019.73,751.05
2016,5,26,13,0,883.0,138.0,2.0,17.0,969.0,1010.18,747.25
2016,5,26,13,15,880.0,137.5,2.15,17.0,953.0,994.12,739.1
2016,5,26,13,30,877.0,137.0,2.3,17.0,937.0,975.03,728.88
2016,5,26,13,45,871.0,136.5,2.45,17.0,913.5,950.23,714.68
2016,5,26,14,0,865.0,136.0,2.6,17.0,890.0,922.75,698.49
2016,5,26,14,15,857.5,134.0,2.7,16.5,861.0,889.92,679.25
2016,5,26,14,30,850.0,132.0,2.8,16.0,832.0,854.81,658.13
2016,5,26,14,45,840.5,130.0,2.9,16.0,796.5,818.67,634.73
2016,5,26,15,0,831.0,128.0,3.0,16.0,761.0,777.68,607.53
2016,5,26,15,15,818.5,125.5,3.05,15.5,720.5,732.43,577.68
2016,5,26,15,30,806.0,123.0,3.1,15.0,680.0,686.09,545.76
2016,5,26,15,45,789.5,120.0,3.2,15.0,635.5,635.81,508.16
2016,5,26,16,0,773.0,117.0,3.3,15.0,591.0,585.28,469.33
2016,5,26,16,15,751.0,113.0,3.35,14.5,543.0,530.4,426.7
2016,5,26,16,30,729.0,109.0,3.4,14.0,495.0,476.51,383.48
2016,5,26,16,45,698.5,105.0,3.45,14.0,444.5,419.91,336.11
2016,5,26,17,0,668.0,101.0,3.5,14.0,394.0,365.57,289.35
2016,5,26,17,15,628.5,95.0,3.45,13.5,343.0,308.71,240.1
2016,5,26,17,30,589.0,89.0,3.4,13.0,292.0,255.63,193.21
2016,5,26,17,45,531.0,81.5,3.4,13.0,242.5,200.85,145.16
2016,5,26,18,0,473.0,74.0,3.4,13.0,193.0,152.4,103.55
2016,5,26,18,15,393.0,63.5,3.3,12.5,147.0,104.11,65.5
2016,5,26,18,30,313.0,53.0,3.2,12.0,101.0,65.52,38.74
2016,5,26,18,45,202.0,38.0,3.1,12.0,65.0,31.64,21.3
2016,5,26,19,0,91.0,23.0,3.0,12.0,29.0,19.3,3.73
2016,5,26,19,15,45.5,11.5,2.95,11.5,14.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,19.5,1.0,10.5,28.5,15.14,0.01
2016,5,27,5,30,181.0,39.0,1.0,11.0,57.0,31.13,20.85
2016,5,27,5,45,279.0,51.5,1.05,11.5,98.0,60.42,36.14
2016,5,27,6,0,377.0,64.0,1.1,12.0,139.0,100.57,63.39
2016,5,27,6,15,443.5,74.0,1.15,12.0,186.5,144.04,97.76
2016,5,27,6,30,510.0,84.0,1.2,12.0,234.0,195.71,141.21
2016,5,27,6,45,563.5,89.5,1.25,12.5,285.0,245.84,184.66
2016,5,27,7,0,617.0,95.0,1.3,13.0,336.0,301.58,232.7
2016,5,27,7,15,652.0,100.5,1.3,13.5,386.5,355.42,278.72
2016,5,27,7,30,687.0,106.0,1.3,14.0,437.0,412.32,325.89
2016,5,27,7,45,719.0,108.5,1.3,14.5,487.5,467.52,370.37
2016,5,27,8,0,751.0,111.0,1.3,15.0,538.0,525.24,415.31
2016,5,27,8,15,771.0,114.5,1.25,15.0,585.5,578.1,455.62
2016,5,27,8,30,791.0,118.0,1.2,15.0,633.0,631.34,494.93
2016,5,27,8,45,810.0,119.0,1.2,15.5,677.0,681.47,530.36
2016,5,27,9,0,829.0,120.0,1.2,16.0,721.0,731.31,563.47
2016,5,27,9,15,841.0,122.0,1.15,16.5,760.0,776.21,591.18
2016,5,27,9,30,853.0,124.0,1.1,17.0,799.0,817.22,615.66
2016,5,27,9,45,870.5,120.5,1.05,17.5,834.5,857.87,639.41
2016,5,27,10,0,888.0,117.0,1.0,18.0,870.0,897.0,661.64
2016,5,27,10,15,894.0,118.5,0.95,18.0,897.0,929.06,680.14
2016,5,27,10,30,900.0,120.0,0.9,18.0,924.0,958.52,696.84
2016,5,27,10,45,906.0,120.0,0.9,18.5,945.0,983.7,710.35
2016,5,27,11,0,912.0,120.0,0.9,19.0,966.0,1005.99,722.04
2016,5,27,11,15,914.5,120.5,0.95,19.0,979.0,1022.33,732.46
2016,5,27,11,30,917.0,121.0,1.0,19.0,992.0,1035.46,741.06
2016,5,27,11,45,918.0,121.5,1.1,19.5,998.0,1043.82,746.44
2016,5,27,12,0,919.0,122.0,1.2,20.0,1004.0,1048.86,749.85
2016,5,27,12,15,919.0,122.5,1.35,20.0,1002.5,1049.54,752.96
2016,5,27,12,30,919.0,123.0,1.5,20.0,1001.0,1046.88,753.98
2016,5,27,12,45,913.0,125.0,1.65,20.0,990.5,1036.43,750.03
2016,5,27,13,0,907.0,127.0,1.8,20.0,980.0,1022.78,744.01
2016,5,27,13,15,903.5,126.5,1.9,20.0,964.0,1005.93,735.16
2016,5,27,13,30,900.0,126.0,2.0,20.0,948.0,985.99,724.26
2016,5,27,13,45,893.5,125.5,2.15,20.0,924.0,960.29,710.06
2016,5,27,14,0,887.0,125.0,2.3,20.0,900.0,931.86,693.82
2016,5,27,14,15,880.0,123.5,2.35,19.5,870.5,899.41,674.98
2016,5,27,14,30,873.0,122.0,2.4,19.0,841.0,864.58,654.3
2016,5,27,14,45,861.0,121.0,2.5,19.0,804.5,824.0,628.49
2016,5,27,15,0,849.0,120.0,2.6,19.0,768.0,781.77,601.14
2016,5,27,15,15,836.5,118.0,2.6,18.5,727.5,738.53,573.14
2016,5,27,15,30,824.0,116.0,2.6,18.0,687.0,692.02,541.96
2016,5,27,15,45,804.0,114.5,2.65,18.0,641.0,640.26,503.83
2016,5,27,16,0,784.0,113.0,2.7,18.0,595.0,588.53,464.72
2016,5,27,16,15,762.0,109.0,2.7,17.5,546.5,533.52,422.72
2016,5,27,16,30,740.0,105.0,2.7,17.0,498.0,478.76,379.57
2016,5,27,16,45,707.5,102.0,2.75,17.0,447.0,421.72,332.72
2016,5,27,17,0,675.0,99.0,2.8,17.0,396.0,367.12,286.57
2016,5,27,17,15,636.0,93.0,2.75,16.5,345.0,310.07,237.92
2016,5,27,17,30,597.0,87.0,2.7,16.0,294.0,256.73,191.47
2016,5,27,17,45,538.5,80.0,2.65,15.5,244.0,201.84,144.22
2016,5,27,18,0,480.0,73.0,2.6,15.0,194.0,153.32,103.18
2016,5,27,18,15,403.0,62.5,2.5,14.5,148.5,105.0,65.26
2016,5,27,18,30,326.0,52.0,2.4,14.0,103.0,65.99,38.25
2016,5,27,18,45,216.5,38.0,2.35,14.0,66.5,32.16,18.85
2016,5,27,19,0,107.0,24.0,2.3,14.0,30.0,18.78,4.37
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.0,11.8,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,18.0,1.5,12.5,30.0,13.89,0.08
2016,5,28,5,30,223.0,36.0,1.5,13.0,60.0,28.91,18.83
2016,5,28,5,45,315.0,48.0,1.55,13.5,101.0,59.61,33.95
2016,5,28,6,0,407.0,60.0,1.6,14.0,142.0,101.19,62.16
2016,5,28,6,15,471.0,69.0,1.65,14.0,189.0,144.86,96.66
2016,5,28,6,30,535.0,78.0,1.7,14.0,236.0,195.71,139.56
2016,5,28,6,45,581.5,85.0,1.75,14.5,286.5,246.68,183.98
2016,5,28,7,0,628.0,92.0,1.8,15.0,337.0,302.47,232.24
2016,5,28,7,15,662.0,97.0,1.75,15.0,387.5,355.98,278.5
2016,5,28,7,30,696.0,102.0,1.7,15.0,438.0,412.42,325.97
2016,5,28,7,45,722.5,106.5,1.65,15.5,488.0,467.3,370.24
2016,5,28,8,0,749.0,111.0,1.6,16.0,538.0,523.77,414.17
2016,5,28,8,15,768.5,114.5,1.55,16.5,585.0,576.6,453.84
2016,5,28,8,30,788.0,118.0,1.5,17.0,632.0,629.38,492.09
2016,5,28,8,45,804.0,121.0,1.45,17.5,675.5,679.31,526.98
2016,5,28,9,0,820.0,124.0,1.4,18.0,719.0,728.72,559.48
2016,5,28,9,15,832.0,126.0,1.3,18.0,758.0,773.26,587.6
2016,5,28,9,30,844.0,128.0,1.2,18.0,797.0,816.46,614.18
2016,5,28,9,45,853.0,130.0,1.2,18.5,830.5,852.58,635.64
2016,5,28,10,0,862.0,132.0,1.2,19.0,864.0,889.3,657.28
2016,5,28,10,15,869.0,133.5,1.2,19.0,891.0,921.54,676.98
2016,5,28,10,30,876.0,135.0,1.2,19.0,918.0,951.3,695.01
2016,5,28,10,45,881.0,136.0,1.2,19.5,938.5,976.03,708.44
2016,5,28,11,0,886.0,137.0,1.2,20.0,959.0,997.91,720.05
2016,5,28,11,15,889.0,138.0,1.25,20.0,972.5,1014.87,730.85
2016,5,28,11,30,892.0,139.0,1.3,20.0,986.0,1028.72,739.86
2016,5,28,11,45,893.5,139.0,1.4,20.0,992.0,1036.91,746.31
2016,5,28,12,0,895.0,139.0,1.5,20.0,998.0,1041.87,750.87
2016,5,28,12,15,895.0,139.5,1.6,20.0,997.0,1042.57,752.85
2016,5,28,12,30,895.0,140.0,1.7,20.0,996.0,1040.02,752.87
2016,5,28,12,45,885.0,144.5,1.8,20.0,984.5,1028.29,747.12
2016,5,28,13,0,875.0,149.0,1.9,20.0,973.0,1013.52,739.5
2016,5,28,13,15,871.5,148.0,1.95,20.0,957.0,996.67,729.9
2016,5,28,13,30,868.0,147.0,2.0,20.0,941.0,976.85,718.38
2016,5,28,13,45,863.5,145.0,2.1,20.0,918.0,952.23,704.27
2016,5,28,14,0,859.0,143.0,2.2,20.0,895.0,924.88,688.23
2016,5,28,14,15,851.5,141.0,2.25,19.5,865.0,895.95,671.76
2016,5,28,14,30,844.0,139.0,2.3,19.0,835.0,860.72,650.81
2016,5,28,14,45,834.5,136.5,2.35,19.0,799.5,821.28,625.47
2016,5,28,15,0,825.0,134.0,2.4,19.0,764.0,780.08,598.61
2016,5,28,15,15,811.5,131.0,2.4,18.5,723.5,733.9,568.6
2016,5,28,15,30,798.0,128.0,2.4,18.0,683.0,686.73,536.52
2016,5,28,15,45,782.0,124.0,2.45,18.0,638.0,636.19,499.56
2016,5,28,16,0,766.0,120.0,2.5,18.0,593.0,585.38,461.39
2016,5,28,16,15,743.5,116.0,2.5,17.5,544.5,530.62,419.75
2016,5,28,16,30,721.0,112.0,2.5,17.0,496.0,476.9,377.58
2016,5,28,16,45,693.0,107.0,2.5,17.0,446.0,420.87,331.65
2016,5,28,17,0,665.0,102.0,2.5,17.0,396.0,366.84,286.09
2016,5,28,17,15,625.5,95.5,2.4,16.5,345.0,309.65,237.51
2016,5,28,17,30,586.0,89.0,2.3,16.0,294.0,256.24,191.19
2016,5,28,17,45,533.0,81.0,2.25,15.5,244.5,202.23,144.68
2016,5,28,18,0,480.0,73.0,2.2,15.0,195.0,153.97,103.72
2016,5,28,18,15,403.0,63.0,2.1,14.5,149.5,106.06,66.11
2016,5,28,18,30,326.0,53.0,2.0,14.0,104.0,67.4,39.31
2016,5,28,18,45,219.5,38.5,1.9,13.5,67.5,33.02,19.4
2016,5,28,19,0,113.0,24.0,1.8,13.0,31.0,18.73,5.2
2016,5,28,19,15,56.5,12.0,1.8,12.5,15.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,111.5,18.5,1.65,10.5,30.5,14.28,0.81
2016,5,29,5,30,223.0,37.0,1.6,11.0,61.0,29.88,19.88
2016,5,29,5,45,319.0,49.0,1.55,11.5,102.5,60.87,35.13
2016,5,29,6,0,415.0,61.0,1.5,12.0,144.0,103.22,64.01
2016,5,29,6,15,480.5,69.5,1.4,12.0,192.0,147.1,98.84
2016,5,29,6,30,546.0,78.0,1.3,12.0,240.0,198.33,142.19
2016,5,29,6,45,592.5,84.5,1.25,12.5,290.5,249.41,186.81
2016,5,29,7,0,639.0,91.0,1.2,13.0,341.0,305.29,235.1
2016,5,29,7,15,673.0,96.5,1.15,13.5,392.0,359.85,281.57
2016,5,29,7,30,707.0,102.0,1.1,14.0,443.0,417.34,328.92
2016,5,29,7,45,585.5,148.0,1.05,14.5,451.0,440.25,347.8
2016,5,29,8,0,464.0,194.0,1.0,15.0,459.0,448.31,353.49
2016,5,29,8,15,421.0,226.5,1.0,15.0,482.5,478.64,376.2
2016,5,29,8,30,378.0,259.0,1.0,15.0,506.0,501.53,392.33
2016,5,29,8,45,422.5,261.5,1.0,15.5,554.5,555.78,431.77
2016,5,29,9,0,467.0,264.0,1.0,16.0,603.0,610.18,470.18
2016,5,29,9,15,314.5,323.0,1.05,16.0,556.5,568.01,435.86
2016,5,29,9,30,162.0,382.0,1.1,16.0,510.0,513.08,392.15
2016,5,29,9,45,249.5,383.0,1.15,16.5,590.0,598.52,455.2
2016,5,29,10,0,337.0,384.0,1.2,17.0,670.0,684.87,516.06
2016,5,29,10,15,343.5,391.0,1.25,17.0,691.0,708.44,531.53
2016,5,29,10,30,350.0,398.0,1.3,17.0,712.0,731.19,547.03
2016,5,29,10,45,341.5,417.0,1.4,17.5,728.5,750.97,559.28
2016,5,29,11,0,333.0,436.0,1.5,18.0,745.0,769.21,570.43
2016,5,29,11,15,607.5,291.0,1.55,18.0,865.0,902.68,669.27
2016,5,29,11,30,882.0,146.0,1.6,18.0,985.0,1025.71,749.96
2016,5,29,11,45,883.5,146.5,1.7,18.0,990.5,1034.34,755.19
2016,5,29,12,0,885.0,147.0,1.8,18.0,996.0,1039.79,759.91
2016,5,29,12,15,884.5,147.0,1.85,18.0,994.5,1039.52,760.38
2016,5,29,12,30,884.0,147.0,1.9,18.0,993.0,1036.03,758.95
2016,5,29,12,45,876.5,150.0,1.95,18.0,982.5,1025.39,753.03
2016,5,29,13,0,869.0,153.0,2.0,18.0,972.0,1011.7,745.27
2016,5,29,13,15,865.5,152.0,2.05,18.0,956.0,994.98,735.59
2016,5,29,13,30,862.0,151.0,2.1,18.0,940.0,975.32,724.01
2016,5,29,13,45,859.5,147.5,2.15,18.0,917.5,951.24,709.5
2016,5,29,14,0,857.0,144.0,2.2,18.0,895.0,924.35,693.09
2016,5,29,14,15,849.5,142.0,2.25,18.0,865.5,895.54,675.29
2016,5,29,14,30,842.0,140.0,2.3,18.0,836.0,860.43,653.04
2016,5,29,14,45,834.5,136.5,2.35,18.0,801.0,821.7,628.1
2016,5,29,15,0,827.0,133.0,2.4,18.0,766.0,781.09,601.54
2016,5,29,15,15,814.0,130.0,2.4,17.5,725.5,735.25,571.66
2016,5,29,15,30,801.0,127.0,2.4,17.0,685.0,688.37,539.76
2016,5,29,15,45,509.0,200.5,2.45,17.0,546.5,534.38,421.62
2016,5,29,16,0,217.0,274.0,2.5,17.0,408.0,400.76,316.18
2016,5,29,16,15,261.0,243.5,2.5,16.5,392.0,385.59,306.34
2016,5,29,16,30,305.0,213.0,2.5,16.0,376.0,363.55,289.79
2016,5,29,16,45,178.0,193.5,2.55,16.0,286.5,268.91,214.37
2016,5,29,17,0,51.0,174.0,2.6,16.0,197.0,188.1,149.85
2016,5,29,17,15,322.0,131.5,2.6,15.5,247.0,238.54,187.09
2016,5,29,17,30,593.0,89.0,2.6,15.0,297.0,259.0,194.5
2016,5,29,17,45,539.5,81.5,2.65,15.0,247.5,204.94,147.21
2016,5,29,18,0,486.0,74.0,2.7,15.0,198.0,156.67,105.87
2016,5,29,18,15,408.5,64.0,2.6,14.5,152.5,108.24,67.73
2016,5,29,18,30,331.0,54.0,2.5,14.0,107.0,69.15,40.49
2016,5,29,18,45,221.5,39.5,2.45,13.5,70.0,34.29,20.23
2016,5,29,19,0,112.0,25.0,2.4,13.0,33.0,19.52,6.36
2016,5,29,19,15,56.0,12.5,2.4,12.5,16.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,11.0,31.5,14.27,1.24
2016,5,30,5,30,247.0,37.0,0.8,11.0,63.0,30.12,20.16
2016,5,30,5,45,345.5,47.5,0.8,11.5,105.5,61.8,35.02
2016,5,30,6,0,444.0,58.0,0.8,12.0,148.0,103.77,63.17
2016,5,30,6,15,508.0,66.0,0.75,12.5,196.0,148.54,98.5
2016,5,30,6,30,572.0,74.0,0.7,13.0,244.0,200.46,142.02
2016,5,30,6,45,452.5,106.0,0.7,13.5,256.5,229.62,173.12
2016,5,30,7,0,333.0,138.0,0.7,14.0,269.0,245.64,191.25
2016,5,30,7,15,533.5,115.5,0.7,14.0,358.5,323.84,253.32
2016,5,30,7,30,734.0,93.0,0.7,14.0,448.0,420.42,329.7
2016,5,30,7,45,760.0,96.0,0.75,14.5,498.0,476.01,373.85
2016,5,30,8,0,786.0,99.0,0.8,15.0,548.0,532.32,417.45
2016,5,30,8,15,804.5,102.0,0.8,15.5,595.5,585.34,456.78
2016,5,30,8,30,823.0,105.0,0.8,16.0,643.0,638.55,494.89
2016,5,30,8,45,837.5,107.5,0.85,16.5,686.5,688.4,529.96
2016,5,30,9,0,852.0,110.0,0.9,17.0,730.0,735.98,560.95
2016,5,30,9,15,636.5,213.0,0.95,17.0,690.0,711.16,540.2
2016,5,30,9,30,421.0,316.0,1.0,17.0,650.0,663.42,501.83
2016,5,30,9,45,655.5,216.5,1.1,17.5,761.5,778.45,587.77
2016,5,30,10,0,890.0,117.0,1.2,18.0,873.0,898.33,666.63
2016,5,30,10,15,896.5,118.5,1.25,18.0,900.0,930.9,686.25
2016,5,30,10,30,903.0,120.0,1.3,18.0,927.0,960.89,705.28
2016,5,30,10,45,663.5,255.0,1.4,18.0,855.5,898.11,664.5
2016,5,30,11,0,424.0,390.0,1.5,18.0,784.0,814.85,602.71
2016,5,30,11,15,439.5,381.0,1.55,18.0,794.5,828.21,613.45
2016,5,30,11,30,455.0,372.0,1.6,18.0,805.0,840.16,622.22
2016,5,30,11,45,686.0,248.0,1.7,18.0,905.0,949.98,702.8
2016,5,30,12,0,917.0,124.0,1.8,18.0,1005.0,1048.77,766.68
2016,5,30,12,15,916.5,124.0,1.85,18.0,1003.5,1048.54,766.03
2016,5,30,12,30,916.0,124.0,1.9,18.0,1002.0,1044.99,764.57
2016,5,30,12,45,912.5,124.5,1.95,18.0,992.0,1035.64,759.51
2016,5,30,13,0,909.0,125.0,2.0,18.0,982.0,1023.06,752.49
2016,5,30,13,15,905.5,124.5,2.05,18.0,966.0,1006.31,742.83
2016,5,30,13,30,902.0,124.0,2.1,18.0,950.0,986.48,731.2
2016,5,30,13,45,897.0,122.5,2.2,18.0,926.5,961.27,716.55
2016,5,30,14,0,892.0,121.0,2.3,18.0,903.0,933.25,699.92
2016,5,30,14,15,885.0,119.5,2.35,18.0,873.5,900.81,679.66
2016,5,30,14,30,878.0,118.0,2.4,18.0,844.0,865.99,657.61
2016,5,30,14,45,679.5,197.5,2.5,18.0,745.5,759.3,584.82
2016,5,30,15,0,481.0,277.0,2.6,18.0,647.0,657.05,508.27
2016,5,30,15,15,583.5,222.5,2.6,18.0,646.5,659.36,513.62
2016,5,30,15,30,686.0,168.0,2.6,18.0,646.0,650.75,509.74
2016,5,30,15,45,678.0,158.0,2.65,18.0,604.5,604.05,475.29
2016,5,30,16,0,670.0,148.0,2.7,18.0,563.0,556.62,439.65
2016,5,30,16,15,718.0,122.0,2.65,17.5,534.5,523.81,415.09
2016,5,30,16,30,766.0,96.0,2.6,17.0,506.0,485.66,384.94
2016,5,30,16,45,402.5,133.5,2.6,17.0,347.0,315.29,250.11
2016,5,30,17,0,39.0,171.0,2.6,17.0,188.0,180.48,143.09
2016,5,30,17,15,34.0,151.0,2.5,16.5,164.5,156.77,124.46
2016,5,30,17,30,29.0,131.0,2.4,16.0,141.0,133.68,105.81
2016,5,30,17,45,285.0,98.0,2.35,16.0,172.5,160.44,119.1
2016,5,30,18,0,541.0,65.0,2.3,16.0,204.0,158.61,104.89
2016,5,30,18,15,467.0,56.5,2.15,15.5,158.0,109.66,66.08
2016,5,30,18,30,393.0,48.0,2.0,15.0,112.0,69.07,37.95
2016,5,30,18,45,280.0,36.5,1.95,14.5,74.0,33.4,18.62
2016,5,30,19,0,167.0,25.0,1.9,14.0,36.0,19.49,6.9
2016,5,30,19,15,83.5,12.5,1.9,13.5,18.0,12.29,0.0
2016,5,30,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,93.0,18.5,1.55,11.5,29.0,14.25,1.58
2016,5,31,5,30,186.0,37.0,1.5,12.0,58.0,29.87,19.87
2016,5,31,5,45,255.5,52.0,1.5,12.5,95.5,59.88,36.22
2016,5,31,6,0,325.0,67.0,1.5,13.0,133.0,97.74,63.07
2016,5,31,6,15,372.5,80.5,1.45,13.0,176.0,138.32,95.77
2016,5,31,6,30,420.0,94.0,1.4,13.0,219.0,184.21,134.63
2016,5,31,6,45,472.0,99.0,1.35,13.5,264.5,228.51,172.58
2016,5,31,7,0,524.0,104.0,1.3,14.0,310.0,279.18,215.76
2016,5,31,7,15,630.0,99.0,1.3,14.0,380.5,345.46,270.78
2016,5,31,7,30,736.0,94.0,1.3,14.0,451.0,422.26,333.51
2016,5,31,7,45,551.0,157.0,1.3,14.5,440.5,430.37,341.14
2016,5,31,8,0,366.0,220.0,1.3,15.0,430.0,417.82,330.78
2016,5,31,8,15,295.5,256.5,1.25,15.5,435.0,430.71,339.23
2016,5,31,8,30,225.0,293.0,1.2,16.0,440.0,434.0,339.4
2016,5,31,8,45,303.5,298.0,1.2,16.5,510.5,506.86,393.86
2016,5,31,9,0,382.0,303.0,1.2,17.0,581.0,583.21,449.01
2016,5,31,9,15,631.0,209.5,1.2,17.0,697.5,703.27,539.21
2016,5,31,9,30,880.0,116.0,1.2,17.0,814.0,830.39,626.74
2016,5,31,9,45,889.5,117.0,1.25,17.5,848.0,869.72,649.94
2016,5,31,10,0,899.0,118.0,1.3,18.0,882.0,907.0,672.6
2016,5,31,10,15,905.5,119.0,1.35,18.0,909.5,939.32,693.14
2016,5,31,10,30,912.0,120.0,1.4,18.0,937.0,969.04,711.99
2016,5,31,10,45,678.0,253.5,1.45,18.5,868.5,910.13,671.97
2016,5,31,11,0,444.0,387.0,1.5,19.0,800.0,830.97,611.52
2016,5,31,11,15,686.0,255.0,1.55,19.0,903.5,943.23,694.43
2016,5,31,11,30,928.0,123.0,1.6,19.0,1007.0,1048.03,760.74
2016,5,31,11,45,929.5,123.5,1.65,19.0,1013.0,1057.07,765.66
2016,5,31,12,0,931.0,124.0,1.7,19.0,1019.0,1062.76,769.8
2016,5,31,12,15,931.0,123.5,1.75,19.0,1018.0,1062.57,770.37
2016,5,31,12,30,931.0,123.0,1.8,19.0,1017.0,1059.0,768.96
2016,5,31,12,45,935.0,119.5,1.9,19.5,1009.5,1052.99,765.4
2016,5,31,13,0,939.0,116.0,2.0,20.0,1002.0,1043.54,759.69
2016,5,31,13,15,936.0,115.5,2.05,20.0,986.0,1026.89,750.23
2016,5,31,13,30,933.0,115.0,2.1,20.0,970.0,1007.05,738.78
2016,5,31,13,45,928.0,114.0,2.2,20.0,946.5,981.73,724.32
2016,5,31,14,0,923.0,113.0,2.3,20.0,923.0,953.51,707.84
2016,5,31,14,15,916.5,111.5,2.3,19.5,893.5,920.71,688.49
2016,5,31,14,30,910.0,110.0,2.3,19.0,864.0,885.4,667.26
2016,5,31,14,45,901.0,108.5,2.35,19.0,828.0,845.72,641.99
2016,5,31,15,0,892.0,107.0,2.4,19.0,792.0,804.07,615.06
2016,5,31,15,15,880.5,105.0,2.4,19.0,751.0,758.32,584.52
2016,5,31,15,30,869.0,103.0,2.4,19.0,710.0,711.23,552.66
2016,5,31,15,45,853.5,100.5,2.45,19.0,664.5,660.8,516.54
2016,5,31,16,0,838.0,98.0,2.5,19.0,619.0,608.71,477.66
2016,5,31,16,15,818.5,95.0,2.45,18.5,570.0,553.69,435.88
2016,5,31,16,30,799.0,92.0,2.4,18.0,521.0,499.12,393.09
2016,5,31,16,45,772.5,88.5,2.4,18.0,470.0,441.58,346.09
2016,5,31,17,0,746.0,85.0,2.4,18.0,419.0,385.76,299.09
2016,5,31,17,15,710.0,80.0,2.3,17.5,367.0,326.11,248.39
2016,5,31,17,30,674.0,75.0,2.2,17.0,315.0,270.63,200.04
2016,5,31,17,45,623.0,69.5,2.15,16.5,263.5,214.63,151.42
2016,5,31,18,0,572.0,64.0,2.1,16.0,212.0,164.04,108.03
2016,5,31,18,15,497.0,56.0,2.05,15.5,164.5,113.64,68.07
2016,5,31,18,30,422.0,48.0,2.0,15.0,117.0,71.7,38.96
2016,5,31,18,45,305.5,36.5,1.95,14.5,78.0,34.22,18.75
2016,5,31,19,0,189.0,25.0,1.9,14.0,39.0,19.45,7.38
2016,5,31,19,15,94.5,12.5,1.95,13.5,19.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,142.5,18.5,2.35,11.0,34.0,14.24,1.9
2016,6,1,5,30,285.0,37.0,2.4,11.0,68.0,31.26,21.17
2016,6,1,5,45,377.5,48.0,2.5,11.5,111.0,64.37,36.04
2016,6,1,6,0,470.0,59.0,2.6,12.0,154.0,107.91,65.63
2016,6,1,6,15,534.5,66.5,2.55,12.0,203.5,153.71,102.33
2016,6,1,6,30,599.0,74.0,2.5,12.0,253.0,206.7,147.79
2016,6,1,6,45,645.0,79.5,2.5,12.5,305.0,259.52,194.66
2016,6,1,7,0,691.0,85.0,2.5,13.0,357.0,317.03,245.28
2016,6,1,7,15,345.5,104.0,2.5,13.0,240.0,237.81,189.72
2016,6,1,7,30,0.0,123.0,2.5,13.0,123.0,118.8,94.4
2016,6,1,7,45,8.0,161.5,2.5,13.5,166.5,160.04,128.1
2016,6,1,8,0,16.0,200.0,2.5,14.0,210.0,202.26,161.76
2016,6,1,8,15,19.0,219.0,2.45,14.0,231.5,223.53,178.34
2016,6,1,8,30,22.0,238.0,2.4,14.0,253.0,245.1,195.05
2016,6,1,8,45,15.5,225.5,2.4,14.5,236.5,229.64,181.79
2016,6,1,9,0,9.0,213.0,2.4,15.0,220.0,213.51,168.14
2016,6,1,9,15,18.5,259.5,2.35,15.0,274.0,266.86,210.06
2016,6,1,9,30,28.0,306.0,2.3,15.0,328.0,324.77,254.55
2016,6,1,9,45,285.5,306.5,2.3,15.5,548.5,551.37,432.36
2016,6,1,10,0,543.0,307.0,2.3,16.0,769.0,790.95,607.14
2016,6,1,10,15,423.5,365.0,2.3,16.0,732.0,757.88,577.63
2016,6,1,10,30,304.0,423.0,2.3,16.0,695.0,713.42,542.24
2016,6,1,10,45,165.0,390.0,2.3,16.5,538.5,550.69,421.67
2016,6,1,11,0,26.0,357.0,2.3,17.0,382.0,380.97,291.74
2016,6,1,11,15,224.5,381.0,2.3,17.0,595.5,612.04,469.02
2016,6,1,11,30,423.0,405.0,2.3,17.0,809.0,841.19,632.21
2016,6,1,11,45,432.0,399.0,2.3,17.0,813.5,847.95,634.9
2016,6,1,12,0,441.0,393.0,2.3,17.0,818.0,852.97,638.54
2016,6,1,12,15,415.5,403.0,2.3,17.0,802.5,837.61,627.2
2016,6,1,12,30,390.0,413.0,2.3,17.0,787.0,815.66,611.66
2016,6,1,12,45,374.5,421.0,2.35,17.0,778.0,805.37,604.71
2016,6,1,13,0,359.0,429.0,2.4,17.0,769.0,793.8,596.77
2016,6,1,13,15,448.5,391.0,2.4,17.0,808.0,840.81,632.33
2016,6,1,13,30,538.0,353.0,2.4,17.0,847.0,878.98,661.07
2016,6,1,13,45,321.5,390.0,2.45,17.0,683.0,697.92,530.35
2016,6,1,14,0,105.0,427.0,2.5,17.0,519.0,520.57,397.77
2016,6,1,14,15,120.0,415.0,2.45,17.0,517.0,522.82,401.28
2016,6,1,14,30,135.0,403.0,2.4,17.0,515.0,518.77,399.18
2016,6,1,14,45,80.0,345.5,2.4,17.0,411.5,406.83,315.36
2016,6,1,15,0,25.0,288.0,2.4,17.0,308.0,300.09,233.57
2016,6,1,15,15,68.0,305.0,2.4,16.5,354.0,350.41,274.82
2016,6,1,15,30,111.0,322.0,2.4,16.0,400.0,393.68,309.67
2016,6,1,15,45,259.0,278.5,2.4,16.0,444.5,446.71,353.6
2016,6,1,16,0,407.0,235.0,2.4,16.0,489.0,482.59,382.98
2016,6,1,16,15,205.5,200.5,2.35,15.5,329.0,313.24,250.33
2016,6,1,16,30,4.0,166.0,2.3,15.0,169.0,162.48,128.77
2016,6,1,16,45,2.0,151.0,2.3,15.0,152.5,146.67,116.59
2016,6,1,17,0,0.0,136.0,2.3,15.0,136.0,131.09,104.19
2016,6,1,17,15,0.0,119.0,2.25,14.5,119.0,114.56,91.02
2016,6,1,17,30,0.0,102.0,2.2,14.0,102.0,98.09,77.65
2016,6,1,17,45,0.0,85.5,2.2,14.0,85.5,82.15,64.36
2016,6,1,18,0,0.0,69.0,2.2,14.0,69.0,66.29,50.91
2016,6,1,18,15,0.0,53.5,2.1,13.5,53.5,51.46,38.2
2016,6,1,18,30,0.0,38.0,2.0,13.0,38.0,36.71,25.38
2016,6,1,18,45,0.0,25.0,1.9,13.0,25.0,24.13,14.24
2016,6,1,19,0,0.0,12.0,1.8,13.0,12.0,11.57,2.4
2016,6,1,19,15,0.0,6.0,1.85,12.5,6.0,5.9,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
