Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,5,15,146.0,18.5,1.65,10.5,34.5,14.23,2.18
2016,6,2,5,30,292.0,37.0,1.6,11.0,69.0,31.34,21.28
2016,6,2,5,45,390.5,47.0,1.6,11.5,113.0,64.23,35.48
2016,6,2,6,0,489.0,57.0,1.6,12.0,157.0,108.23,65.03
2016,6,2,6,15,552.5,64.0,1.5,12.0,206.5,154.43,101.98
2016,6,2,6,30,616.0,71.0,1.4,12.0,256.0,207.68,147.5
2016,6,2,6,45,661.0,76.5,1.35,12.5,308.0,261.11,194.56
2016,6,2,7,0,706.0,82.0,1.3,13.0,360.0,319.11,245.02
2016,6,2,7,15,406.5,143.0,1.2,13.5,308.5,299.3,236.36
2016,6,2,7,30,107.0,204.0,1.1,14.0,257.0,245.63,195.91
2016,6,2,7,45,462.5,150.5,1.05,14.5,411.5,379.86,302.75
2016,6,2,8,0,818.0,97.0,1.0,15.0,566.0,547.43,431.09
2016,6,2,8,15,486.0,198.0,0.95,15.0,483.0,488.92,383.71
2016,6,2,8,30,154.0,299.0,0.9,15.0,400.0,394.09,307.57
2016,6,2,8,45,239.0,307.5,0.85,15.5,476.0,471.69,366.45
2016,6,2,9,0,324.0,316.0,0.8,16.0,552.0,553.53,425.36
2016,6,2,9,15,230.0,348.5,0.75,16.5,520.5,524.32,399.7
2016,6,2,9,30,136.0,381.0,0.7,17.0,489.0,490.62,371.51
2016,6,2,9,45,521.0,251.5,0.7,17.5,691.0,698.32,527.37
2016,6,2,10,0,906.0,122.0,0.7,18.0,893.0,916.7,671.29
2016,6,2,10,15,912.0,123.5,0.7,18.0,920.5,949.29,687.84
2016,6,2,10,30,918.0,125.0,0.7,18.0,948.0,979.23,705.42
2016,6,2,10,45,511.0,291.5,0.75,18.5,751.5,788.82,577.94
2016,6,2,11,0,104.0,458.0,0.8,19.0,555.0,558.68,410.66
2016,6,2,11,15,517.5,293.0,0.85,19.0,785.0,815.14,600.87
2016,6,2,11,30,931.0,128.0,0.9,19.0,1015.0,1055.8,754.57
2016,6,2,11,45,932.5,127.5,0.95,19.5,1021.0,1063.92,755.25
2016,6,2,12,0,934.0,127.0,1.0,20.0,1027.0,1068.68,757.57
2016,6,2,12,15,556.5,307.5,1.05,20.0,843.5,882.35,638.49
2016,6,2,12,30,179.0,488.0,1.1,20.0,660.0,675.25,491.82
2016,6,2,12,45,368.5,424.0,1.2,20.5,774.0,802.41,585.43
2016,6,2,13,0,558.0,360.0,1.3,21.0,888.0,924.46,669.04
2016,6,2,13,15,410.5,403.5,1.4,21.0,789.0,816.45,594.81
2016,6,2,13,30,263.0,447.0,1.5,21.0,690.0,707.79,520.1
2016,6,2,13,45,595.0,280.0,1.6,21.0,809.5,847.07,627.14
2016,6,2,14,0,927.0,113.0,1.7,21.0,929.0,957.79,702.55
2016,6,2,14,15,768.0,189.0,1.75,20.5,850.0,874.93,649.56
2016,6,2,14,30,609.0,265.0,1.8,20.0,771.0,791.62,593.99
2016,6,2,14,45,563.0,266.0,1.9,20.0,718.5,732.46,554.52
2016,6,2,15,0,517.0,267.0,2.0,20.0,666.0,675.81,515.53
2016,6,2,15,15,694.5,184.5,2.05,20.0,690.0,704.7,541.27
2016,6,2,15,30,872.0,102.0,2.1,20.0,714.0,713.59,550.76
2016,6,2,15,45,857.0,99.5,2.15,20.0,668.0,662.59,514.35
2016,6,2,16,0,842.0,97.0,2.2,20.0,622.0,611.56,476.66
2016,6,2,16,15,822.5,94.0,2.2,19.5,573.0,556.42,435.39
2016,6,2,16,30,803.0,91.0,2.2,19.0,524.0,501.72,393.04
2016,6,2,16,45,777.0,87.0,2.25,18.5,473.0,443.76,346.87
2016,6,2,17,0,751.0,83.0,2.3,18.0,422.0,387.45,300.37
2016,6,2,17,15,716.0,78.5,2.25,17.5,370.0,329.42,251.05
2016,6,2,17,30,681.0,74.0,2.2,17.0,318.0,273.39,202.3
2016,6,2,17,45,632.5,68.5,2.2,16.5,267.0,217.55,153.73
2016,6,2,18,0,584.0,63.0,2.2,16.0,216.0,166.83,110.03
2016,6,2,18,15,511.0,55.0,2.1,15.5,168.5,115.88,69.34
2016,6,2,18,30,438.0,47.0,2.0,15.0,121.0,73.13,39.31
2016,6,2,18,45,325.5,36.5,1.95,14.5,81.0,35.49,18.99
2016,6,2,19,0,213.0,26.0,1.9,14.0,41.0,20.57,8.98
2016,6,2,19,15,106.5,13.0,1.9,14.0,20.5,12.78,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,5,15,158.0,17.5,1.1,13.0,35.0,12.99,1.63
2016,6,3,5,30,316.0,35.0,1.1,13.0,70.0,29.52,19.59
2016,6,3,5,45,409.0,44.0,1.1,13.5,113.0,62.49,33.12
2016,6,3,6,0,502.0,53.0,1.1,14.0,156.0,105.93,62.01
2016,6,3,6,15,562.5,60.0,1.0,14.5,205.0,152.31,98.71
2016,6,3,6,30,623.0,67.0,0.9,15.0,254.0,205.39,143.36
2016,6,3,6,45,666.0,71.5,0.85,15.5,305.0,257.61,188.78
2016,6,3,7,0,709.0,76.0,0.8,16.0,356.0,315.21,238.07
2016,6,3,7,15,739.5,80.0,0.75,16.5,407.5,370.31,284.42
2016,6,3,7,30,770.0,84.0,0.7,17.0,459.0,427.88,331.07
2016,6,3,7,45,793.5,87.5,0.65,17.5,509.0,483.67,374.61
2016,6,3,8,0,817.0,91.0,0.6,18.0,559.0,540.65,417.22
2016,6,3,8,15,834.5,93.5,0.55,18.5,606.5,593.95,455.46
2016,6,3,8,30,852.0,96.0,0.5,19.0,654.0,646.59,491.71
2016,6,3,8,45,865.0,98.5,0.5,20.0,697.5,696.28,523.92
2016,6,3,9,0,878.0,101.0,0.5,21.0,741.0,745.07,552.88
2016,6,3,9,15,888.5,102.5,0.45,21.0,780.0,789.78,579.75
2016,6,3,9,30,899.0,104.0,0.4,21.0,819.0,832.9,605.11
2016,6,3,9,45,912.0,102.5,0.4,21.5,853.5,873.27,628.02
2016,6,3,10,0,925.0,101.0,0.4,22.0,888.0,911.75,649.41
2016,6,3,10,15,930.5,102.0,0.55,22.0,915.5,943.92,671.09
2016,6,3,10,30,936.0,103.0,0.7,22.0,943.0,973.37,691.24
2016,6,3,10,45,777.5,209.5,0.85,22.5,917.5,959.11,683.03
2016,6,3,11,0,619.0,316.0,1.0,23.0,892.0,927.77,661.91
2016,6,3,11,15,782.5,211.5,1.1,23.0,951.0,989.1,704.68
2016,6,3,11,30,946.0,107.0,1.2,23.0,1010.0,1049.3,742.52
2016,6,3,11,45,946.0,108.0,1.35,23.0,1015.5,1057.59,749.28
2016,6,3,12,0,946.0,109.0,1.5,23.0,1021.0,1062.47,754.64
2016,6,3,12,15,946.0,109.0,1.6,23.0,1020.0,1062.9,756.47
2016,6,3,12,30,946.0,109.0,1.7,23.0,1019.0,1059.91,756.27
2016,6,3,12,45,935.5,114.5,1.8,23.0,1007.5,1048.65,750.96
2016,6,3,13,0,925.0,120.0,1.9,23.0,996.0,1034.19,743.72
2016,6,3,13,15,922.0,119.5,1.95,23.0,979.5,1017.89,734.66
2016,6,3,13,30,919.0,119.0,2.0,23.0,963.0,998.44,723.6
2016,6,3,13,45,914.5,117.5,2.05,23.0,940.5,973.54,709.04
2016,6,3,14,0,910.0,116.0,2.1,23.0,918.0,945.75,692.57
2016,6,3,14,15,903.5,114.5,2.1,22.5,888.5,913.47,673.85
2016,6,3,14,30,897.0,113.0,2.1,22.0,859.0,878.71,653.31
2016,6,3,14,45,727.0,184.0,2.15,22.0,771.5,785.68,592.01
2016,6,3,15,0,557.0,255.0,2.2,22.0,684.0,695.25,526.89
2016,6,3,15,15,434.0,279.5,2.15,22.0,603.5,605.39,461.39
2016,6,3,15,30,311.0,304.0,2.1,22.0,523.0,521.23,398.74
2016,6,3,15,45,443.5,240.5,2.1,22.0,530.0,532.88,410.77
2016,6,3,16,0,576.0,177.0,2.1,22.0,537.0,530.44,410.87
2016,6,3,16,15,684.5,134.5,2.05,21.5,529.0,520.13,404.02
2016,6,3,16,30,793.0,92.0,2.0,21.0,521.0,498.42,387.2
2016,6,3,16,45,767.5,88.0,2.0,21.0,470.5,441.21,341.13
2016,6,3,17,0,742.0,84.0,2.0,21.0,420.0,385.62,295.15
2016,6,3,17,15,707.5,79.5,1.9,20.5,368.5,327.21,246.24
2016,6,3,17,30,673.0,75.0,1.8,20.0,317.0,272.8,199.47
2016,6,3,17,45,625.0,69.5,1.7,19.5,266.5,217.49,151.99
2016,6,3,18,0,577.0,64.0,1.6,19.0,216.0,167.24,109.26
2016,6,3,18,15,505.5,56.0,1.55,18.0,169.0,116.8,69.58
2016,6,3,18,30,434.0,48.0,1.5,17.0,122.0,74.39,40.04
2016,6,3,18,45,325.5,37.0,1.45,16.5,82.5,36.44,19.34
2016,6,3,19,0,217.0,26.0,1.4,16.0,43.0,20.46,9.13
2016,6,3,19,15,108.5,13.0,1.4,15.5,21.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,13.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,14.0,7.0,6.88,0.0
2016,6,4,5,15,50.0,22.5,0.9,14.0,28.0,20.05,5.82
2016,6,4,5,30,100.0,38.0,0.8,14.0,49.0,32.28,21.87
2016,6,4,5,45,134.5,56.5,0.75,14.0,79.5,57.93,38.43
2016,6,4,6,0,169.0,75.0,0.7,14.0,110.0,87.81,61.24
2016,6,4,6,15,192.5,95.0,0.7,14.0,145.0,121.22,88.64
2016,6,4,6,30,216.0,115.0,0.7,14.0,180.0,157.43,119.03
2016,6,4,6,45,237.0,132.5,0.7,14.5,216.0,193.3,149.09
2016,6,4,7,0,258.0,150.0,0.7,15.0,252.0,231.44,180.67
2016,6,4,7,15,156.0,172.0,0.75,15.0,236.5,227.24,179.77
2016,6,4,7,30,54.0,194.0,0.8,15.0,221.0,211.4,167.91
2016,6,4,7,45,47.0,210.0,0.85,15.5,235.0,226.93,179.79
2016,6,4,8,0,40.0,226.0,0.9,16.0,249.0,241.71,190.62
2016,6,4,8,15,67.0,259.0,0.95,16.0,301.5,292.57,230.14
2016,6,4,8,30,94.0,292.0,1.0,16.0,354.0,346.11,270.92
2016,6,4,8,45,133.5,317.5,1.05,16.0,411.5,406.06,316.2
2016,6,4,9,0,173.0,343.0,1.1,16.0,469.0,466.82,361.31
2016,6,4,9,15,188.5,361.5,1.1,16.0,506.0,505.1,388.57
2016,6,4,9,30,204.0,380.0,1.1,16.0,543.0,544.11,416.17
2016,6,4,9,45,204.5,397.5,1.1,16.5,566.5,570.1,432.94
2016,6,4,10,0,205.0,415.0,1.1,17.0,590.0,595.54,449.2
2016,6,4,10,15,155.0,426.0,1.15,17.0,561.0,568.43,428.2
2016,6,4,10,30,105.0,437.0,1.2,17.0,532.0,532.91,401.51
2016,6,4,10,45,150.5,452.0,1.25,17.0,591.0,599.46,450.17
2016,6,4,11,0,196.0,467.0,1.3,17.0,650.0,662.07,494.48
2016,6,4,11,15,257.5,460.5,1.3,17.0,704.0,724.88,538.59
2016,6,4,11,30,319.0,454.0,1.3,17.0,758.0,782.77,578.7
2016,6,4,11,45,203.5,462.5,1.35,17.0,657.5,673.2,500.59
2016,6,4,12,0,88.0,471.0,1.4,17.0,557.0,560.82,419.5
2016,6,4,12,15,79.0,463.5,1.4,17.0,540.5,544.19,408.38
2016,6,4,12,30,70.0,456.0,1.4,17.0,524.0,527.18,396.19
2016,6,4,12,45,46.0,399.5,1.4,17.5,444.0,445.12,336.28
2016,6,4,13,0,22.0,343.0,1.4,18.0,364.0,357.94,271.83
2016,6,4,13,15,86.0,402.0,1.4,18.0,482.0,484.7,367.37
2016,6,4,13,30,150.0,461.0,1.4,18.0,600.0,609.13,456.46
2016,6,4,13,45,236.0,434.5,1.45,18.5,646.0,658.37,492.47
2016,6,4,14,0,322.0,408.0,1.5,19.0,692.0,707.82,528.56
2016,6,4,14,15,407.0,359.5,1.5,19.0,706.5,727.7,545.0
2016,6,4,14,30,492.0,311.0,1.5,19.0,721.0,737.85,554.95
2016,6,4,14,45,658.5,220.0,1.5,19.0,744.0,766.35,579.75
2016,6,4,15,0,825.0,129.0,1.5,19.0,767.0,778.39,590.17
2016,6,4,15,15,812.5,126.5,1.5,19.0,727.0,733.78,560.35
2016,6,4,15,30,800.0,124.0,1.5,19.0,687.0,688.1,529.49
2016,6,4,15,45,790.5,118.0,1.55,19.0,644.0,640.0,495.49
2016,6,4,16,0,781.0,112.0,1.6,19.0,601.0,591.04,459.81
2016,6,4,16,15,760.5,108.5,1.6,18.5,554.0,537.76,420.23
2016,6,4,16,30,740.0,105.0,1.6,18.0,507.0,484.53,379.38
2016,6,4,16,45,720.0,98.5,1.65,18.0,458.5,429.88,335.57
2016,6,4,17,0,700.0,92.0,1.7,18.0,410.0,376.35,291.2
2016,6,4,17,15,664.5,87.0,1.7,17.5,359.5,320.19,244.04
2016,6,4,17,30,629.0,82.0,1.7,17.0,309.0,267.28,198.45
2016,6,4,17,45,587.5,74.0,1.7,16.5,260.5,213.49,151.88
2016,6,4,18,0,546.0,66.0,1.7,16.0,212.0,164.09,109.34
2016,6,4,18,15,476.5,57.5,1.65,15.5,165.5,115.08,70.14
2016,6,4,18,30,407.0,49.0,1.6,15.0,119.0,73.88,40.86
2016,6,4,18,45,309.0,37.5,1.55,14.5,80.5,37.02,20.02
2016,6,4,19,0,211.0,26.0,1.5,14.0,42.0,20.35,9.45
2016,6,4,19,15,105.5,13.0,1.55,13.5,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,11.0,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,11.0,10.0,8.85,0.0
2016,6,5,5,15,179.0,22.0,1.65,11.5,39.5,17.08,4.39
2016,6,5,5,30,305.0,35.0,1.7,12.0,69.0,29.45,19.63
2016,6,5,5,45,395.0,44.5,1.8,12.5,111.5,62.09,33.39
2016,6,5,6,0,485.0,54.0,1.9,13.0,154.0,104.84,62.14
2016,6,5,6,15,366.0,83.0,1.85,13.0,170.5,139.42,97.05
2016,6,5,6,30,247.0,112.0,1.8,13.0,187.0,161.67,122.29
2016,6,5,6,45,272.0,128.5,1.8,13.5,225.0,199.39,154.47
2016,6,5,7,0,297.0,145.0,1.8,14.0,263.0,239.78,188.6
2016,6,5,7,15,171.0,168.0,1.8,14.0,238.0,229.25,183.09
2016,6,5,7,30,45.0,191.0,1.8,14.0,213.0,204.49,163.9
2016,6,5,7,45,47.5,212.0,1.8,14.5,237.5,229.07,183.16
2016,6,5,8,0,50.0,233.0,1.8,15.0,262.0,253.91,202.16
2016,6,5,8,15,43.0,246.0,1.85,15.0,272.5,265.56,210.77
2016,6,5,8,30,36.0,259.0,1.9,15.0,283.0,276.45,218.71
2016,6,5,8,45,54.5,292.0,2.0,15.5,331.0,323.85,255.11
2016,6,5,9,0,73.0,325.0,2.1,16.0,379.0,372.92,292.06
2016,6,5,9,15,479.5,217.5,2.15,16.0,597.0,592.1,466.92
2016,6,5,9,30,886.0,110.0,2.2,16.0,815.0,827.94,638.67
2016,6,5,9,45,899.5,108.5,2.3,16.5,850.0,868.31,662.89
2016,6,5,10,0,913.0,107.0,2.4,17.0,885.0,906.87,687.53
2016,6,5,10,15,693.0,233.0,2.4,17.0,834.5,868.43,659.97
2016,6,5,10,30,473.0,359.0,2.4,17.0,784.0,808.78,611.63
2016,6,5,10,45,442.5,377.0,2.45,17.0,781.5,809.38,611.5
2016,6,5,11,0,412.0,395.0,2.5,17.0,779.0,807.13,608.87
2016,6,5,11,15,349.0,429.5,2.5,17.0,758.5,782.81,589.58
2016,6,5,11,30,286.0,464.0,2.5,17.0,738.0,760.11,571.39
2016,6,5,11,45,612.5,289.0,2.5,17.0,879.0,917.02,690.93
2016,6,5,12,0,939.0,114.0,2.5,17.0,1020.0,1060.4,786.26
2016,6,5,12,15,939.0,114.5,2.45,17.0,1019.5,1061.42,784.77
2016,6,5,12,30,939.0,115.0,2.4,17.0,1019.0,1059.05,782.72
2016,6,5,12,45,622.0,284.5,2.4,17.5,881.5,918.62,687.28
2016,6,5,13,0,305.0,454.0,2.4,18.0,744.0,766.0,572.41
2016,6,5,13,15,609.5,288.5,2.4,18.0,854.5,894.32,672.55
2016,6,5,13,30,914.0,123.0,2.4,18.0,965.0,998.16,743.24
2016,6,5,13,45,911.0,121.0,2.4,18.0,942.5,974.36,727.04
2016,6,5,14,0,908.0,119.0,2.4,18.0,920.0,947.62,710.21
2016,6,5,14,15,671.5,224.5,2.45,18.0,806.5,826.85,629.33
2016,6,5,14,30,435.0,330.0,2.5,18.0,693.0,708.5,541.24
2016,6,5,14,45,260.0,343.0,2.55,18.0,557.5,559.05,431.12
2016,6,5,15,0,85.0,356.0,2.6,18.0,422.0,417.71,322.93
2016,6,5,15,15,165.0,338.0,2.65,18.0,457.0,458.28,356.89
2016,6,5,15,30,245.0,320.0,2.7,18.0,492.0,491.31,383.77
2016,6,5,15,45,191.5,301.5,2.75,18.0,431.0,423.24,331.86
2016,6,5,16,0,138.0,283.0,2.8,18.0,370.0,362.53,285.24
2016,6,5,16,15,70.5,223.5,2.8,17.5,268.0,257.14,203.36
2016,6,5,16,30,3.0,164.0,2.8,17.0,166.0,160.04,126.02
2016,6,5,16,45,1.5,147.0,2.85,17.0,148.0,142.6,112.43
2016,6,5,17,0,0.0,130.0,2.9,17.0,130.0,125.36,98.73
2016,6,5,17,15,8.5,129.0,2.85,16.5,132.0,127.08,100.56
2016,6,5,17,30,17.0,128.0,2.8,16.0,134.0,127.69,101.24
2016,6,5,17,45,295.0,96.0,2.8,15.5,176.0,162.95,121.5
2016,6,5,18,0,573.0,64.0,2.8,15.0,218.0,167.98,112.33
2016,6,5,18,15,503.0,56.5,2.7,14.5,170.5,118.29,72.06
2016,6,5,18,30,433.0,49.0,2.6,14.0,123.0,76.46,42.12
2016,6,5,18,45,327.5,38.0,2.55,14.0,83.5,38.37,20.64
2016,6,5,19,0,222.0,27.0,2.5,14.0,44.0,21.24,10.35
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.0,13.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,11.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,12.0,10.0,8.85,0.0
2016,6,6,5,15,175.0,21.5,2.5,12.0,38.5,16.65,4.26
2016,6,6,5,30,295.0,34.0,2.5,12.0,67.0,28.38,18.72
2016,6,6,5,45,382.0,43.0,2.5,12.5,108.0,59.82,31.92
2016,6,6,6,0,469.0,52.0,2.5,13.0,149.0,101.0,59.64
2016,6,6,6,15,527.0,58.5,2.45,13.0,195.5,144.56,94.64
2016,6,6,6,30,585.0,65.0,2.4,13.0,242.0,194.53,137.65
2016,6,6,6,45,419.5,108.0,2.4,13.5,247.0,221.78,169.07
2016,6,6,7,0,254.0,151.0,2.4,14.0,252.0,230.84,182.39
2016,6,6,7,15,130.0,154.5,2.4,14.0,206.5,200.33,160.35
2016,6,6,7,30,6.0,158.0,2.4,14.0,161.0,155.03,123.92
2016,6,6,7,45,8.5,173.5,2.4,14.5,178.5,171.79,137.08
2016,6,6,8,0,11.0,189.0,2.4,15.0,196.0,188.81,150.17
2016,6,6,8,15,12.5,205.0,2.4,15.0,213.0,205.99,163.52
2016,6,6,8,30,14.0,221.0,2.4,15.0,230.0,223.31,176.89
2016,6,6,8,45,20.5,249.5,2.45,15.5,264.0,256.41,202.38
2016,6,6,9,0,27.0,278.0,2.5,16.0,298.0,292.83,230.05
2016,6,6,9,15,30.5,299.0,2.5,16.0,322.5,317.93,248.95
2016,6,6,9,30,34.0,320.0,2.5,16.0,347.0,343.3,267.95
2016,6,6,9,45,30.5,323.5,2.55,16.0,348.5,345.52,269.07
2016,6,6,10,0,27.0,327.0,2.6,16.0,350.0,347.39,270.04
2016,6,6,10,15,22.5,316.5,2.6,16.0,336.5,329.61,256.03
2016,6,6,10,30,18.0,306.0,2.6,16.0,323.0,315.8,245.12
2016,6,6,10,45,21.0,327.5,2.65,16.5,347.5,340.46,263.37
2016,6,6,11,0,24.0,349.0,2.7,17.0,372.0,370.7,285.51
2016,6,6,11,15,35.5,386.5,2.65,17.0,421.0,420.56,322.77
2016,6,6,11,30,47.0,424.0,2.6,17.0,470.0,470.72,359.64
2016,6,6,11,45,43.0,419.0,2.6,17.0,461.0,462.23,352.89
2016,6,6,12,0,39.0,414.0,2.6,17.0,452.0,453.44,346.26
2016,6,6,12,15,93.5,451.5,2.6,17.0,541.5,546.36,416.21
2016,6,6,12,30,148.0,489.0,2.6,17.0,631.0,644.96,487.91
2016,6,6,12,45,121.5,477.0,2.6,17.0,593.0,605.08,458.12
2016,6,6,13,0,95.0,465.0,2.6,17.0,555.0,559.12,424.7
2016,6,6,13,15,75.0,441.0,2.6,17.0,511.0,513.59,391.59
2016,6,6,13,30,55.0,417.0,2.6,17.0,467.0,468.46,358.38
2016,6,6,13,45,38.0,367.5,2.6,17.0,402.0,401.0,308.43
2016,6,6,14,0,21.0,318.0,2.6,17.0,337.0,329.98,254.98
2016,6,6,14,15,22.0,313.5,2.6,16.5,333.0,325.66,252.79
2016,6,6,14,30,23.0,309.0,2.6,16.0,329.0,321.22,250.26
2016,6,6,14,45,18.0,275.5,2.65,16.0,290.5,283.19,221.26
2016,6,6,15,0,13.0,242.0,2.7,16.0,252.0,245.6,192.36
2016,6,6,15,15,14.0,240.0,2.7,16.0,250.5,243.71,191.39
2016,6,6,15,30,15.0,238.0,2.7,16.0,249.0,241.69,190.23
2016,6,6,15,45,31.0,247.5,2.75,16.0,268.0,262.55,207.54
2016,6,6,16,0,47.0,257.0,2.8,16.0,287.0,279.58,221.65
2016,6,6,16,15,33.0,226.0,2.85,15.5,246.0,238.55,189.78
2016,6,6,16,30,19.0,195.0,2.9,15.0,205.0,198.12,158.05
2016,6,6,16,45,9.5,154.0,2.95,15.0,159.0,153.01,121.8
2016,6,6,17,0,0.0,113.0,3.0,15.0,113.0,109.08,85.99
2016,6,6,17,15,0.0,86.0,3.0,14.5,86.0,83.08,64.74
2016,6,6,17,30,0.0,59.0,3.0,14.0,59.0,57.01,43.02
2016,6,6,17,45,0.0,49.5,3.0,14.0,49.5,47.81,35.28
2016,6,6,18,0,0.0,40.0,3.0,14.0,40.0,38.62,27.43
2016,6,6,18,15,0.0,31.5,2.95,13.5,31.5,30.4,20.35
2016,6,6,18,30,0.0,23.0,2.9,13.0,23.0,22.19,13.18
2016,6,6,18,45,0.0,15.5,2.9,13.0,15.5,14.95,6.76
2016,6,6,19,0,0.0,8.0,2.9,13.0,8.0,7.71,0.26
2016,6,6,19,15,0.0,4.0,2.9,12.5,4.0,3.93,0.0
2016,6,6,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,2.4,12.0,10.0,8.85,0.0
2016,6,7,5,15,150.0,23.0,2.4,12.0,38.5,17.88,5.11
2016,6,7,5,30,264.0,37.0,2.4,12.0,67.0,30.49,20.54
2016,6,7,5,45,357.0,47.0,2.45,12.5,108.5,62.05,34.65
2016,6,7,6,0,450.0,57.0,2.5,13.0,150.0,103.46,62.54
2016,6,7,6,15,511.0,64.5,2.45,13.0,197.5,147.41,97.68
2016,6,7,6,30,572.0,72.0,2.4,13.0,245.0,198.14,141.07
2016,6,7,6,45,292.5,104.5,2.35,13.5,194.0,182.48,140.14
2016,6,7,7,0,13.0,137.0,2.3,14.0,143.0,135.87,108.65
2016,6,7,7,15,36.0,166.5,2.25,14.0,184.0,174.3,139.98
2016,6,7,7,30,59.0,196.0,2.2,14.0,225.0,215.4,173.1
2016,6,7,7,45,36.5,196.0,2.15,14.5,214.5,208.11,166.45
2016,6,7,8,0,14.0,196.0,2.1,15.0,204.0,197.2,156.75
2016,6,7,8,15,19.0,219.0,2.1,15.0,231.0,223.41,177.38
2016,6,7,8,30,24.0,242.0,2.1,15.0,258.0,250.14,198.12
2016,6,7,8,45,20.0,245.5,2.15,15.5,259.5,252.14,198.72
2016,6,7,9,0,16.0,249.0,2.2,16.0,261.0,253.71,199.06
2016,6,7,9,15,32.0,294.5,2.25,16.0,319.5,314.56,246.31
2016,6,7,9,30,48.0,340.0,2.3,16.0,378.0,374.45,291.83
2016,6,7,9,45,54.0,362.0,2.35,16.0,407.0,403.7,313.41
2016,6,7,10,0,60.0,384.0,2.4,16.0,436.0,433.26,335.21
2016,6,7,10,15,68.0,403.5,2.45,16.0,463.5,462.34,356.6
2016,6,7,10,30,76.0,423.0,2.5,16.0,491.0,491.68,378.06
2016,6,7,10,45,99.5,444.0,2.6,16.5,535.5,537.35,411.3
2016,6,7,11,0,123.0,465.0,2.7,17.0,580.0,589.31,448.48
2016,6,7,11,15,103.5,463.5,2.75,17.0,561.5,565.32,430.15
2016,6,7,11,30,84.0,462.0,2.8,17.0,543.0,546.01,415.55
2016,6,7,11,45,257.5,438.0,2.85,17.0,686.5,707.65,537.88
2016,6,7,12,0,431.0,414.0,2.9,17.0,830.0,863.24,650.33
2016,6,7,12,15,290.0,451.0,2.9,17.0,731.0,755.06,569.72
2016,6,7,12,30,149.0,488.0,2.9,17.0,632.0,644.87,487.7
2016,6,7,12,45,116.0,473.0,2.95,17.0,585.0,595.48,452.3
2016,6,7,13,0,83.0,458.0,3.0,17.0,538.0,540.15,411.76
2016,6,7,13,15,89.5,453.5,3.0,17.0,538.5,540.33,412.7
2016,6,7,13,30,96.0,449.0,3.0,17.0,539.0,539.95,412.96
2016,6,7,13,45,88.0,433.0,3.05,17.0,513.5,513.78,394.05
2016,6,7,14,0,80.0,417.0,3.1,17.0,488.0,487.68,375.22
2016,6,7,14,15,48.5,349.0,3.1,16.5,392.0,388.77,301.63
2016,6,7,14,30,17.0,281.0,3.1,16.0,296.0,288.53,225.12
2016,6,7,14,45,26.5,297.0,3.15,16.0,318.5,314.78,246.45
2016,6,7,15,0,36.0,313.0,3.2,16.0,341.0,336.68,263.98
2016,6,7,15,15,20.0,248.0,3.2,16.0,263.5,255.99,201.23
2016,6,7,15,30,4.0,183.0,3.2,16.0,186.0,180.35,141.44
2016,6,7,15,45,8.0,195.5,3.2,16.0,201.0,194.84,153.64
2016,6,7,16,0,12.0,208.0,3.2,16.0,216.0,208.87,165.31
2016,6,7,16,15,20.0,206.5,3.15,15.5,218.0,211.08,167.92
2016,6,7,16,30,28.0,205.0,3.1,15.0,220.0,213.33,170.53
2016,6,7,16,45,14.0,159.0,3.1,15.0,166.5,159.9,127.44
2016,6,7,17,0,0.0,113.0,3.1,15.0,113.0,109.08,85.99
2016,6,7,17,15,0.0,88.5,3.1,14.5,88.5,85.47,66.75
2016,6,7,17,30,0.0,64.0,3.1,14.0,64.0,61.86,47.13
2016,6,7,17,45,264.5,67.5,3.1,14.0,139.0,129.32,95.41
2016,6,7,18,0,529.0,71.0,3.1,14.0,214.0,167.69,114.56
2016,6,7,18,15,458.5,62.5,3.0,13.5,168.0,119.27,75.16
2016,6,7,18,30,388.0,54.0,2.9,13.0,122.0,78.79,45.79
2016,6,7,18,45,287.0,41.5,2.85,13.0,83.5,41.03,23.21
2016,6,7,19,0,186.0,29.0,2.8,13.0,45.0,22.49,11.8
2016,6,7,19,15,93.0,14.5,2.8,12.5,22.5,14.25,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,11.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,12.0,7.0,6.88,0.0
2016,6,8,5,15,23.5,22.5,2.95,12.0,25.0,20.08,6.54
2016,6,8,5,30,47.0,38.0,3.0,12.0,43.0,33.65,23.25
2016,6,8,5,45,65.5,57.0,3.15,12.0,68.5,55.42,38.94
2016,6,8,6,0,84.0,76.0,3.3,12.0,94.0,79.69,58.66
2016,6,8,6,15,96.5,97.0,3.35,12.0,122.5,107.02,81.76
2016,6,8,6,30,109.0,118.0,3.4,12.0,151.0,135.98,106.5
2016,6,8,6,45,117.5,139.0,3.5,12.5,180.5,165.34,131.47
2016,6,8,7,0,126.0,160.0,3.6,13.0,210.0,195.72,157.0
2016,6,8,7,15,70.5,165.0,3.65,13.0,194.0,186.31,150.34
2016,6,8,7,30,15.0,170.0,3.7,13.0,178.0,170.49,137.4
2016,6,8,7,45,150.5,204.0,3.75,13.5,290.0,273.49,221.54
2016,6,8,8,0,286.0,238.0,3.8,14.0,402.0,390.53,315.35
2016,6,8,8,15,198.5,267.0,3.8,14.0,385.5,380.18,305.77
2016,6,8,8,30,111.0,296.0,3.8,14.0,369.0,360.61,288.49
2016,6,8,8,45,143.5,319.0,3.85,14.0,420.0,413.94,330.42
2016,6,8,9,0,176.0,342.0,3.9,14.0,471.0,467.5,371.81
2016,6,8,9,15,334.0,315.5,3.9,14.0,576.0,573.79,456.31
2016,6,8,9,30,492.0,289.0,3.9,14.0,681.0,691.88,547.43
2016,6,8,9,45,567.5,274.0,3.9,14.5,744.0,758.48,595.98
2016,6,8,10,0,643.0,259.0,3.9,15.0,807.0,829.28,646.83
2016,6,8,10,15,542.0,312.0,3.9,15.0,784.0,810.04,628.95
2016,6,8,10,30,441.0,365.0,3.9,15.0,761.0,784.56,607.01
2016,6,8,10,45,661.0,250.5,3.9,15.0,859.5,889.29,688.87
2016,6,8,11,0,881.0,136.0,3.9,15.0,958.0,990.18,758.13
2016,6,8,11,15,884.0,137.0,3.95,15.0,971.5,1007.33,768.95
2016,6,8,11,30,887.0,138.0,4.0,15.0,985.0,1021.42,778.43
2016,6,8,11,45,668.0,276.0,4.05,15.0,916.5,959.05,735.05
2016,6,8,12,0,449.0,414.0,4.1,15.0,848.0,881.18,672.96
2016,6,8,12,15,484.5,403.0,4.1,15.0,870.5,906.17,692.08
2016,6,8,12,30,520.0,392.0,4.1,15.0,893.0,929.03,708.96
2016,6,8,12,45,693.0,271.5,4.1,15.0,933.0,976.17,748.41
2016,6,8,13,0,866.0,151.0,4.1,15.0,973.0,1007.76,770.17
2016,6,8,13,15,598.5,291.5,4.05,15.0,855.5,886.83,683.52
2016,6,8,13,30,331.0,432.0,4.0,15.0,738.0,757.3,582.75
2016,6,8,13,45,454.0,372.0,4.0,15.0,780.0,807.94,624.47
2016,6,8,14,0,577.0,312.0,4.0,15.0,822.0,847.64,656.88
2016,6,8,14,15,518.5,316.5,3.95,14.5,764.0,783.71,610.93
2016,6,8,14,30,460.0,321.0,3.9,14.0,706.0,721.36,566.02
2016,6,8,14,45,405.0,328.5,3.85,14.0,657.0,666.98,525.23
2016,6,8,15,0,350.0,336.0,3.8,14.0,608.0,612.01,483.54
2016,6,8,15,15,332.5,321.0,3.8,14.0,568.5,569.2,451.84
2016,6,8,15,30,315.0,306.0,3.8,14.0,529.0,526.97,420.08
2016,6,8,15,45,414.5,253.0,3.8,14.0,527.0,527.68,423.3
2016,6,8,16,0,514.0,200.0,3.8,14.0,525.0,516.02,416.02
2016,6,8,16,15,477.5,194.5,3.8,14.0,477.5,464.01,374.5
2016,6,8,16,30,441.0,189.0,3.8,14.0,430.0,414.67,334.56
2016,6,8,16,45,428.5,171.0,3.8,14.0,387.0,367.32,295.7
2016,6,8,17,0,416.0,153.0,3.8,14.0,344.0,320.78,256.59
2016,6,8,17,15,530.0,116.5,3.75,13.5,330.0,302.7,238.27
2016,6,8,17,30,644.0,80.0,3.7,13.0,316.0,272.78,207.53
2016,6,8,17,45,597.0,74.0,3.7,13.0,267.0,218.66,159.13
2016,6,8,18,0,550.0,68.0,3.7,13.0,218.0,169.49,115.69
2016,6,8,18,15,482.0,60.0,3.55,13.0,171.5,120.66,75.5
2016,6,8,18,30,414.0,52.0,3.4,13.0,125.0,79.47,45.28
2016,6,8,18,45,314.0,40.5,3.3,13.0,86.0,41.72,23.11
2016,6,8,19,0,214.0,29.0,3.2,13.0,47.0,22.46,11.95
2016,6,8,19,15,107.0,14.5,3.15,12.5,23.5,14.25,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,3.1,12.0,11.0,9.83,0.0
2016,6,9,5,15,158.5,23.5,3.25,12.0,40.0,18.29,5.52
2016,6,9,5,30,278.0,37.0,3.4,12.0,69.0,30.46,20.51
2016,6,9,5,45,368.5,47.0,3.6,12.5,111.0,62.55,34.72
2016,6,9,6,0,459.0,57.0,3.8,13.0,153.0,104.23,62.84
2016,6,9,6,15,229.5,66.5,3.8,13.0,114.5,100.42,70.21
2016,6,9,6,30,0.0,76.0,3.8,13.0,76.0,73.14,56.99
2016,6,9,6,45,0.0,91.0,3.8,13.5,91.0,87.59,69.08
2016,6,9,7,0,0.0,106.0,3.8,14.0,106.0,102.1,80.96
2016,6,9,7,15,0.0,124.5,3.75,14.0,124.5,120.0,95.64
2016,6,9,7,30,0.0,143.0,3.7,14.0,143.0,137.97,110.18
2016,6,9,7,45,1.0,153.5,3.7,14.0,154.0,148.79,118.7
2016,6,9,8,0,2.0,164.0,3.7,14.0,165.0,159.72,127.25
2016,6,9,8,15,8.0,192.5,3.65,14.0,197.5,191.15,152.51
2016,6,9,8,30,14.0,221.0,3.6,14.0,230.0,223.26,178.02
2016,6,9,8,45,16.5,240.0,3.55,14.5,251.5,244.33,194.03
2016,6,9,9,0,19.0,259.0,3.5,15.0,273.0,265.63,210.06
2016,6,9,9,15,18.0,265.5,3.45,15.0,279.5,272.2,214.69
2016,6,9,9,30,17.0,272.0,3.4,15.0,286.0,278.63,219.26
2016,6,9,9,45,17.5,283.0,3.4,15.0,298.0,290.62,228.26
2016,6,9,10,0,18.0,294.0,3.4,15.0,310.0,302.61,237.22
2016,6,9,10,15,27.5,333.5,3.35,15.0,358.0,355.42,277.83
2016,6,9,10,30,37.0,373.0,3.3,15.0,406.0,405.04,315.33
2016,6,9,10,45,28.0,347.0,3.3,15.5,373.0,371.55,288.63
2016,6,9,11,0,19.0,321.0,3.3,16.0,340.0,332.56,258.02
2016,6,9,11,15,23.0,347.5,3.3,16.0,370.0,363.17,281.41
2016,6,9,11,30,27.0,374.0,3.3,16.0,400.0,400.02,309.08
2016,6,9,11,45,28.5,375.0,3.35,16.0,402.5,402.94,311.17
2016,6,9,12,0,30.0,376.0,3.4,16.0,405.0,405.7,313.31
2016,6,9,12,15,36.0,397.0,3.45,16.0,432.0,433.07,334.07
2016,6,9,12,30,42.0,418.0,3.5,16.0,459.0,460.23,354.48
2016,6,9,12,45,479.5,268.0,3.55,16.0,724.0,759.25,590.19
2016,6,9,13,0,917.0,118.0,3.6,16.0,989.0,1025.04,777.53
2016,6,9,13,15,465.0,192.0,3.65,16.0,634.0,656.88,515.05
2016,6,9,13,30,13.0,266.0,3.7,16.0,279.0,272.2,211.08
2016,6,9,13,45,29.5,325.0,3.75,16.0,352.0,350.23,273.01
2016,6,9,14,0,46.0,384.0,3.8,16.0,425.0,423.48,329.2
2016,6,9,14,15,54.0,380.0,3.8,16.0,427.0,424.75,330.57
2016,6,9,14,30,62.0,376.0,3.8,16.0,429.0,425.35,331.74
2016,6,9,14,45,75.0,367.5,3.85,16.0,428.5,424.81,332.32
2016,6,9,15,0,88.0,359.0,3.9,16.0,428.0,423.13,332.03
2016,6,9,15,15,156.5,342.0,3.95,15.5,456.0,456.24,360.54
2016,6,9,15,30,225.0,325.0,4.0,15.0,484.0,479.9,381.4
2016,6,9,15,45,524.0,210.5,4.05,15.0,550.0,558.29,448.16
2016,6,9,16,0,823.0,96.0,4.1,15.0,616.0,603.87,487.03
2016,6,9,16,15,804.5,93.0,4.1,14.5,568.5,550.43,444.72
2016,6,9,16,30,786.0,90.0,4.1,14.0,521.0,497.33,401.87
2016,6,9,16,45,761.5,86.5,4.15,14.0,471.5,441.55,355.02
2016,6,9,17,0,737.0,83.0,4.2,14.0,422.0,387.27,308.08
2016,6,9,17,15,704.0,78.5,4.2,13.5,371.5,330.7,258.7
2016,6,9,17,30,671.0,74.0,4.2,13.0,321.0,275.88,209.76
2016,6,9,17,45,626.0,68.5,4.2,13.0,271.5,221.28,160.62
2016,6,9,18,0,581.0,63.0,4.2,13.0,222.0,171.37,116.17
2016,6,9,18,15,515.0,55.5,4.1,12.5,175.5,121.53,74.98
2016,6,9,18,30,449.0,48.0,4.0,12.0,129.0,79.07,43.68
2016,6,9,18,45,352.5,38.0,3.95,12.0,89.5,40.8,21.51
2016,6,9,19,0,256.0,28.0,3.9,12.0,50.0,21.85,11.68
2016,6,9,19,15,128.0,14.0,3.85,12.0,25.0,10.68,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,39.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,78.0,10.0,3.4,12.0,12.0,9.83,0.0
2016,6,10,5,15,209.0,21.5,3.55,12.0,41.5,16.61,4.53
2016,6,10,5,30,340.0,33.0,3.7,12.0,71.0,27.4,17.89
2016,6,10,5,45,420.0,42.0,3.85,12.5,113.0,60.77,31.54
2016,6,10,6,0,500.0,51.0,4.0,13.0,155.0,103.08,60.12
2016,6,10,6,15,558.0,57.0,4.05,13.0,202.5,147.76,96.1
2016,6,10,6,30,616.0,63.0,4.1,13.0,250.0,198.81,140.38
2016,6,10,6,45,347.5,110.5,4.2,13.5,219.5,203.19,156.19
2016,6,10,7,0,79.0,158.0,4.3,14.0,189.0,177.64,142.4
2016,6,10,7,15,242.5,163.0,4.3,14.0,277.5,252.42,202.63
2016,6,10,7,30,406.0,168.0,4.3,14.0,366.0,344.9,278.05
2016,6,10,7,45,500.5,159.0,4.3,14.5,429.0,405.36,327.54
2016,6,10,8,0,595.0,150.0,4.3,15.0,492.0,475.85,384.5
2016,6,10,8,15,521.0,193.5,4.3,15.0,511.5,503.45,405.82
2016,6,10,8,30,447.0,237.0,4.3,15.0,531.0,524.58,421.11
2016,6,10,8,45,522.0,227.0,4.3,15.5,592.0,587.47,469.8
2016,6,10,9,0,597.0,217.0,4.3,16.0,653.0,656.87,522.22
2016,6,10,9,15,514.5,264.0,4.25,16.0,654.0,664.06,524.6
2016,6,10,9,30,432.0,311.0,4.2,16.0,655.0,664.93,522.19
2016,6,10,9,45,353.5,356.5,4.2,16.0,646.0,657.05,513.47
2016,6,10,10,0,275.0,402.0,4.2,16.0,637.0,646.83,502.78
2016,6,10,10,15,236.0,423.5,4.2,16.0,630.0,637.86,494.49
2016,6,10,10,30,197.0,445.0,4.2,16.0,623.0,630.43,487.19
2016,6,10,10,45,166.5,456.0,4.25,16.0,608.5,617.93,476.78
2016,6,10,11,0,136.0,467.0,4.3,16.0,594.0,603.56,464.98
2016,6,10,11,15,272.0,438.0,4.3,16.0,697.0,715.39,551.15
2016,6,10,11,30,408.0,409.0,4.3,16.0,800.0,828.96,635.72
2016,6,10,11,45,408.0,412.5,4.3,16.0,805.0,836.28,639.93
2016,6,10,12,0,408.0,416.0,4.3,16.0,810.0,841.89,643.67
2016,6,10,12,15,470.5,400.5,4.3,16.0,854.5,889.49,678.9
2016,6,10,12,30,533.0,385.0,4.3,16.0,899.0,934.95,712.03
2016,6,10,12,45,713.5,262.0,4.3,16.0,944.0,987.05,754.16
2016,6,10,13,0,894.0,139.0,4.3,16.0,989.0,1023.6,779.28
2016,6,10,13,15,702.0,253.0,4.3,16.0,914.0,949.0,727.84
2016,6,10,13,30,510.0,367.0,4.3,16.0,839.0,866.99,665.0
2016,6,10,13,45,506.5,355.0,4.3,16.0,814.0,840.18,647.19
2016,6,10,14,0,503.0,343.0,4.3,16.0,789.0,811.74,627.74
2016,6,10,14,15,686.5,236.5,4.3,16.0,823.5,853.38,664.31
2016,6,10,14,30,870.0,130.0,4.3,16.0,858.0,875.8,681.29
2016,6,10,14,45,865.0,126.0,4.3,16.0,824.5,838.71,655.67
2016,6,10,15,0,860.0,122.0,4.3,16.0,791.0,799.46,628.7
2016,6,10,15,15,848.5,119.5,4.3,16.0,751.0,756.64,598.89
2016,6,10,15,30,837.0,117.0,4.3,16.0,711.0,710.43,566.24
2016,6,10,15,45,825.5,112.5,4.3,16.0,667.0,661.17,529.17
2016,6,10,16,0,814.0,108.0,4.3,16.0,623.0,611.13,490.43
2016,6,10,16,15,794.5,104.5,4.3,15.5,575.5,557.01,448.35
2016,6,10,16,30,775.0,101.0,4.3,15.0,528.0,503.36,405.34
2016,6,10,16,45,751.0,96.5,4.3,15.0,478.0,447.34,358.45
2016,6,10,17,0,727.0,92.0,4.3,15.0,428.0,391.86,310.77
2016,6,10,17,15,692.0,87.5,4.25,14.5,376.5,334.89,261.36
2016,6,10,17,30,657.0,83.0,4.2,14.0,325.0,281.06,213.58
2016,6,10,17,45,608.5,76.5,4.2,14.0,274.5,225.29,163.97
2016,6,10,18,0,560.0,70.0,4.2,14.0,224.0,174.64,119.36
2016,6,10,18,15,490.0,62.0,4.0,13.5,177.0,124.85,78.57
2016,6,10,18,30,420.0,54.0,3.8,13.0,130.0,82.91,47.78
2016,6,10,18,45,315.5,42.5,3.65,12.5,89.5,44.5,25.06
2016,6,10,19,0,211.0,31.0,3.5,12.0,49.0,24.05,13.58
2016,6,10,19,15,105.5,15.5,3.4,12.0,24.5,12.09,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,10.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,11.0,7.0,6.88,0.0
2016,6,11,5,15,33.5,23.0,1.95,11.5,26.5,20.49,6.96
2016,6,11,5,30,67.0,39.0,2.0,12.0,46.0,34.48,23.98
2016,6,11,5,45,96.0,58.0,2.1,12.5,74.5,57.97,40.03
2016,6,11,6,0,125.0,77.0,2.2,13.0,103.0,85.13,61.23
2016,6,11,6,15,143.5,97.5,2.2,13.0,135.0,115.3,86.34
2016,6,11,6,30,162.0,118.0,2.2,13.0,167.0,147.74,113.84
2016,6,11,6,45,180.0,137.5,2.2,13.5,201.0,181.28,142.16
2016,6,11,7,0,198.0,157.0,2.2,14.0,235.0,216.81,171.89
2016,6,11,7,15,105.5,162.0,2.15,14.5,204.5,197.52,157.84
2016,6,11,7,30,13.0,167.0,2.1,15.0,174.0,166.69,132.88
2016,6,11,7,45,9.0,171.0,2.1,15.5,176.0,169.57,134.65
2016,6,11,8,0,5.0,175.0,2.1,16.0,178.0,171.96,135.87
2016,6,11,8,15,57.5,235.5,2.0,16.5,273.0,263.62,208.81
2016,6,11,8,30,110.0,296.0,1.9,17.0,368.0,359.71,282.72
2016,6,11,8,45,171.0,316.0,1.85,17.5,437.0,429.43,335.14
2016,6,11,9,0,232.0,336.0,1.8,18.0,506.0,501.8,388.42
2016,6,11,9,15,270.0,347.5,1.7,18.0,555.0,556.04,427.37
2016,6,11,9,30,308.0,359.0,1.6,18.0,604.0,609.39,465.02
2016,6,11,9,45,358.5,355.0,1.55,18.5,652.0,659.53,499.62
2016,6,11,10,0,409.0,351.0,1.5,19.0,700.0,715.78,537.6
2016,6,11,10,15,652.0,237.5,1.4,19.5,813.5,834.51,622.53
2016,6,11,10,30,895.0,124.0,1.3,20.0,927.0,954.66,697.12
2016,6,11,10,45,900.0,124.5,1.25,20.5,948.5,979.58,708.64
2016,6,11,11,0,905.0,125.0,1.2,21.0,970.0,1001.63,719.43
2016,6,11,11,15,908.0,125.5,1.2,21.0,984.0,1018.74,729.37
2016,6,11,11,30,911.0,126.0,1.2,21.0,998.0,1032.73,737.49
2016,6,11,11,45,912.5,126.5,1.2,21.0,1004.5,1042.02,742.81
2016,6,11,12,0,914.0,127.0,1.2,21.0,1011.0,1048.06,746.28
2016,6,11,12,15,914.5,127.0,1.3,21.0,1010.5,1049.32,748.8
2016,6,11,12,30,915.0,127.0,1.4,21.0,1010.0,1047.29,749.38
2016,6,11,12,45,921.0,122.0,1.55,21.0,1004.5,1042.42,749.06
2016,6,11,13,0,927.0,117.0,1.7,21.0,999.0,1034.13,746.52
2016,6,11,13,15,924.5,116.5,1.85,21.0,983.5,1018.69,739.36
2016,6,11,13,30,922.0,116.0,2.0,21.0,968.0,1000.09,730.07
2016,6,11,13,45,917.0,115.5,2.2,21.0,946.0,976.08,717.65
2016,6,11,14,0,912.0,115.0,2.4,21.0,924.0,949.21,703.03
2016,6,11,14,15,906.0,114.0,2.5,20.5,895.0,918.22,685.74
2016,6,11,14,30,900.0,113.0,2.6,20.0,866.0,884.73,666.47
2016,6,11,14,45,889.5,112.5,2.75,20.0,831.0,845.71,642.17
2016,6,11,15,0,879.0,112.0,2.9,20.0,796.0,804.83,616.16
2016,6,11,15,15,868.0,109.5,2.95,20.0,756.0,759.95,586.29
2016,6,11,15,30,857.0,107.0,3.0,20.0,716.0,713.71,555.03
2016,6,11,15,45,839.0,106.0,3.05,20.0,670.5,664.12,519.45
2016,6,11,16,0,821.0,105.0,3.1,20.0,625.0,613.06,481.16
2016,6,11,16,15,801.5,102.0,3.05,19.5,577.5,559.14,440.29
2016,6,11,16,30,782.0,99.0,3.0,19.0,530.0,505.67,398.49
2016,6,11,16,45,752.5,96.0,3.0,18.5,479.0,448.25,352.43
2016,6,11,17,0,723.0,93.0,3.0,18.0,428.0,391.89,305.84
2016,6,11,17,15,688.5,88.0,2.95,17.5,377.0,334.82,257.39
2016,6,11,17,30,654.0,83.0,2.9,17.0,326.0,280.83,210.42
2016,6,11,17,45,604.0,77.0,2.85,16.5,275.0,225.3,162.2
2016,6,11,18,0,554.0,71.0,2.8,16.0,224.0,175.04,118.83
2016,6,11,18,15,486.0,62.5,2.75,15.5,177.0,125.32,78.45
2016,6,11,18,30,418.0,54.0,2.7,15.0,130.0,83.23,47.64
2016,6,11,18,45,316.5,42.5,2.65,14.5,90.0,44.89,24.98
2016,6,11,19,0,215.0,31.0,2.6,14.0,50.0,24.02,13.55
2016,6,11,19,15,107.5,15.5,2.55,13.5,25.0,12.08,0.0
2016,6,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
