Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.0,2.1,11.0,5.5,0.0,0.0
2016,6,12,5,0,26.0,10.0,2.1,11.0,11.0,9.83,0.0
2016,6,12,5,15,136.0,25.5,2.2,11.5,40.0,19.95,6.61
2016,6,12,5,30,246.0,41.0,2.3,12.0,69.0,33.29,22.96
2016,6,12,5,45,336.0,52.5,2.4,12.5,110.5,64.63,37.66
2016,6,12,6,0,426.0,64.0,2.5,13.0,152.0,106.62,66.26
2016,6,12,6,15,489.0,72.5,2.45,13.0,200.0,150.33,100.98
2016,6,12,6,30,552.0,81.0,2.4,13.0,248.0,201.08,144.05
2016,6,12,6,45,601.5,86.0,2.35,13.5,298.5,251.5,188.21
2016,6,12,7,0,651.0,91.0,2.3,14.0,349.0,307.02,236.55
2016,6,12,7,15,683.5,96.0,2.25,14.0,399.5,360.79,283.55
2016,6,12,7,30,716.0,101.0,2.2,14.0,450.0,417.31,331.66
2016,6,12,7,45,744.0,104.0,2.15,14.5,500.0,472.13,376.51
2016,6,12,8,0,772.0,107.0,2.1,15.0,550.0,529.18,421.56
2016,6,12,8,15,577.0,183.0,2.05,15.0,529.5,525.66,417.57
2016,6,12,8,30,382.0,259.0,2.0,15.0,509.0,501.57,396.57
2016,6,12,8,45,318.0,295.5,1.95,15.5,513.5,512.18,402.28
2016,6,12,9,0,254.0,332.0,1.9,16.0,518.0,516.7,402.66
2016,6,12,9,15,287.5,343.5,1.9,16.0,564.5,565.27,438.6
2016,6,12,9,30,321.0,355.0,1.9,16.0,611.0,615.64,475.01
2016,6,12,9,45,392.5,342.0,1.9,16.5,668.0,674.75,517.48
2016,6,12,10,0,464.0,329.0,1.9,17.0,725.0,741.54,564.28
2016,6,12,10,15,682.5,225.5,1.95,17.0,828.0,849.55,644.66
2016,6,12,10,30,901.0,122.0,2.0,17.0,931.0,957.89,716.31
2016,6,12,10,45,903.5,123.5,2.1,17.0,951.0,981.62,731.27
2016,6,12,11,0,906.0,125.0,2.2,17.0,971.0,1002.37,745.26
2016,6,12,11,15,682.0,265.0,2.25,17.0,907.0,947.17,708.52
2016,6,12,11,30,458.0,405.0,2.3,17.0,843.0,874.21,652.13
2016,6,12,11,45,426.5,413.0,2.4,17.0,823.0,855.03,639.62
2016,6,12,12,0,395.0,421.0,2.5,17.0,803.0,829.1,621.96
2016,6,12,12,15,423.0,417.0,2.55,17.0,825.5,858.2,643.07
2016,6,12,12,30,451.0,413.0,2.6,17.0,848.0,880.86,659.39
2016,6,12,12,45,676.5,271.0,2.65,17.0,917.5,959.38,721.24
2016,6,12,13,0,902.0,129.0,2.7,17.0,987.0,1021.73,762.93
2016,6,12,13,15,898.5,128.5,2.7,17.0,971.5,1005.71,752.09
2016,6,12,13,30,895.0,128.0,2.7,17.0,956.0,986.65,740.06
2016,6,12,13,45,889.5,127.0,2.7,17.0,933.0,962.27,724.52
2016,6,12,14,0,884.0,126.0,2.7,17.0,910.0,935.14,707.14
2016,6,12,14,15,877.0,124.5,2.65,17.0,881.0,903.58,686.3
2016,6,12,14,30,870.0,123.0,2.6,17.0,852.0,869.64,663.79
2016,6,12,14,45,860.5,121.0,2.6,17.0,817.5,830.95,638.24
2016,6,12,15,0,851.0,119.0,2.6,17.0,783.0,790.42,611.19
2016,6,12,15,15,839.0,117.0,2.55,16.5,743.0,748.11,583.38
2016,6,12,15,30,827.0,115.0,2.5,16.0,703.0,702.53,552.8
2016,6,12,15,45,811.5,112.0,2.45,16.0,659.0,652.66,515.94
2016,6,12,16,0,796.0,109.0,2.4,16.0,615.0,602.37,477.68
2016,6,12,16,15,576.0,160.0,2.35,16.0,511.0,489.15,388.77
2016,6,12,16,30,356.0,211.0,2.3,16.0,407.0,391.85,311.36
2016,6,12,16,45,196.0,193.5,2.3,16.0,300.0,279.71,222.73
2016,6,12,17,0,36.0,176.0,2.3,16.0,193.0,184.51,146.78
2016,6,12,17,15,27.5,154.0,2.25,15.5,166.0,157.79,125.72
2016,6,12,17,30,19.0,132.0,2.2,15.0,139.0,132.25,105.22
2016,6,12,17,45,13.0,113.0,2.2,15.0,118.0,111.23,87.97
2016,6,12,18,0,7.0,94.0,2.2,15.0,97.0,90.95,71.16
2016,6,12,18,15,212.5,73.5,2.15,14.5,113.0,97.75,67.74
2016,6,12,18,30,418.0,53.0,2.1,14.0,129.0,82.73,47.37
2016,6,12,18,45,323.0,41.5,2.05,13.5,90.0,44.48,24.46
2016,6,12,19,0,228.0,30.0,2.0,13.0,51.0,23.16,13.05
2016,6,12,19,15,114.0,15.0,2.05,12.5,25.5,11.65,0.0
2016,6,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,11.0,11.0,9.83,0.0
2016,6,13,5,15,166.0,23.5,2.8,11.0,40.0,18.29,5.57
2016,6,13,5,30,285.0,37.0,2.8,11.0,69.0,30.58,20.72
2016,6,13,5,45,378.5,46.5,2.85,11.5,111.5,62.02,34.26
2016,6,13,6,0,472.0,56.0,2.9,12.0,154.0,103.93,62.29
2016,6,13,6,15,257.0,84.5,2.9,12.0,139.5,121.94,87.42
2016,6,13,6,30,42.0,113.0,2.9,12.0,125.0,116.4,92.35
2016,6,13,6,45,49.0,133.5,2.95,12.5,150.5,140.79,112.74
2016,6,13,7,0,56.0,154.0,3.0,13.0,176.0,166.04,133.57
2016,6,13,7,15,62.0,176.0,3.0,13.0,204.0,193.15,155.91
2016,6,13,7,30,68.0,198.0,3.0,13.0,232.0,220.96,178.55
2016,6,13,7,45,77.0,222.0,3.05,13.5,264.0,252.83,203.83
2016,6,13,8,0,86.0,246.0,3.1,14.0,296.0,285.63,229.47
2016,6,13,8,15,104.5,271.5,3.15,14.0,337.0,326.37,261.63
2016,6,13,8,30,123.0,297.0,3.2,14.0,378.0,371.1,296.51
2016,6,13,8,45,286.5,283.5,3.25,14.0,488.5,478.65,382.89
2016,6,13,9,0,450.0,270.0,3.3,14.0,599.0,600.36,477.91
2016,6,13,9,15,252.5,308.5,3.3,14.0,495.5,503.52,399.44
2016,6,13,9,30,55.0,347.0,3.3,14.0,392.0,386.72,304.23
2016,6,13,9,45,123.0,381.5,3.3,14.5,485.5,484.71,380.24
2016,6,13,10,0,191.0,416.0,3.3,15.0,579.0,583.16,453.71
2016,6,13,10,15,553.0,263.5,3.4,15.0,756.0,771.07,602.11
2016,6,13,10,30,915.0,111.0,3.5,15.0,933.0,959.4,736.54
2016,6,13,10,45,918.5,113.0,3.6,15.0,954.0,984.92,752.5
2016,6,13,11,0,922.0,115.0,3.7,15.0,975.0,1007.47,767.85
2016,6,13,11,15,924.5,115.5,3.8,15.0,988.5,1024.43,779.46
2016,6,13,11,30,927.0,116.0,3.9,15.0,1002.0,1038.2,789.03
2016,6,13,11,45,926.0,118.0,4.0,15.0,1008.0,1046.74,795.17
2016,6,13,12,0,925.0,120.0,4.1,15.0,1014.0,1051.94,799.18
2016,6,13,12,15,924.5,119.5,4.15,15.0,1013.0,1051.79,799.35
2016,6,13,12,30,924.0,119.0,4.2,15.0,1012.0,1048.32,797.42
2016,6,13,12,45,924.0,118.0,4.3,15.5,1004.0,1041.54,792.18
2016,6,13,13,0,924.0,117.0,4.4,16.0,996.0,1031.44,785.06
2016,6,13,13,15,920.5,116.5,4.45,16.0,980.5,1015.18,774.9
2016,6,13,13,30,917.0,116.0,4.5,16.0,965.0,995.79,762.66
2016,6,13,13,45,908.5,117.5,4.55,16.0,941.5,970.73,746.49
2016,6,13,14,0,900.0,119.0,4.6,16.0,918.0,942.99,728.42
2016,6,13,14,15,893.0,117.5,4.6,15.5,889.0,911.04,708.28
2016,6,13,14,30,886.0,116.0,4.6,15.0,860.0,876.67,686.25
2016,6,13,14,45,877.5,114.0,4.7,15.0,825.0,838.32,660.48
2016,6,13,15,0,869.0,112.0,4.8,15.0,790.0,798.02,632.96
2016,6,13,15,15,857.5,110.0,4.8,15.0,750.0,753.73,601.62
2016,6,13,15,30,846.0,108.0,4.8,15.0,710.0,708.14,568.99
2016,6,13,15,45,840.5,101.0,4.85,15.0,667.5,660.45,533.44
2016,6,13,16,0,835.0,94.0,4.9,15.0,625.0,611.84,495.52
2016,6,13,16,15,816.5,91.5,4.9,14.5,577.5,558.43,453.39
2016,6,13,16,30,798.0,89.0,4.9,14.0,530.0,505.33,410.23
2016,6,13,16,45,777.0,84.5,4.9,14.0,480.5,449.63,363.01
2016,6,13,17,0,756.0,80.0,4.9,14.0,431.0,395.04,315.43
2016,6,13,17,15,724.0,76.0,4.9,13.5,380.5,338.31,265.61
2016,6,13,17,30,692.0,72.0,4.9,13.0,330.0,284.35,217.07
2016,6,13,17,45,640.0,68.0,4.9,13.0,279.0,227.04,165.6
2016,6,13,18,0,588.0,64.0,4.9,13.0,228.0,176.28,120.44
2016,6,13,18,15,523.5,57.0,4.8,12.5,181.0,126.5,78.92
2016,6,13,18,30,459.0,50.0,4.7,12.0,134.0,83.92,47.07
2016,6,13,18,45,353.0,40.5,4.65,12.0,93.5,44.87,24.11
2016,6,13,19,0,247.0,31.0,4.6,12.0,53.0,24.5,14.27
2016,6,13,19,15,123.5,15.5,4.6,12.0,26.5,12.04,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,5.0,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,53.0,10.0,3.7,11.0,12.0,9.83,0.0
2016,6,14,5,15,180.0,23.0,3.7,11.0,41.5,17.88,5.25
2016,6,14,5,30,307.0,36.0,3.7,11.0,71.0,29.53,19.8
2016,6,14,5,45,408.0,43.5,3.75,11.5,114.0,60.67,32.21
2016,6,14,6,0,509.0,51.0,3.8,12.0,157.0,103.11,60.03
2016,6,14,6,15,567.0,57.5,3.8,12.0,204.5,148.6,96.69
2016,6,14,6,30,625.0,64.0,3.8,12.0,252.0,200.48,141.72
2016,6,14,6,45,671.0,67.0,3.85,12.5,303.0,253.02,188.86
2016,6,14,7,0,717.0,70.0,3.9,13.0,354.0,308.86,238.84
2016,6,14,7,15,745.5,74.0,3.85,13.0,404.5,363.31,287.77
2016,6,14,7,30,774.0,78.0,3.8,13.0,455.0,420.03,337.43
2016,6,14,7,45,796.0,80.5,3.75,13.5,504.0,474.06,383.03
2016,6,14,8,0,818.0,83.0,3.7,14.0,553.0,529.13,427.98
2016,6,14,8,15,834.5,85.5,3.65,14.0,599.5,581.54,470.3
2016,6,14,8,30,851.0,88.0,3.6,14.0,646.0,633.83,511.36
2016,6,14,8,45,862.5,90.5,3.55,14.5,688.5,682.42,547.14
2016,6,14,9,0,874.0,93.0,3.5,15.0,731.0,730.02,579.65
2016,6,14,9,15,721.0,177.5,3.5,15.0,722.5,736.08,581.94
2016,6,14,9,30,568.0,262.0,3.5,15.0,714.0,724.34,568.7
2016,6,14,9,45,730.5,185.5,3.5,15.0,792.0,805.84,631.15
2016,6,14,10,0,893.0,109.0,3.5,15.0,870.0,888.53,688.48
2016,6,14,10,15,899.0,110.5,3.55,15.0,897.5,920.99,709.98
2016,6,14,10,30,905.0,112.0,3.6,15.0,925.0,950.9,730.04
2016,6,14,10,45,910.5,112.0,3.65,15.0,946.0,976.1,746.84
2016,6,14,11,0,916.0,112.0,3.7,15.0,967.0,998.43,761.73
2016,6,14,11,15,918.5,112.5,3.75,15.0,980.5,1015.34,772.98
2016,6,14,11,30,921.0,113.0,3.8,15.0,994.0,1029.09,782.19
2016,6,14,11,45,923.0,113.0,3.9,15.0,1001.0,1038.59,789.0
2016,6,14,12,0,925.0,113.0,4.0,15.0,1008.0,1044.82,793.71
2016,6,14,12,15,925.0,113.0,4.1,14.5,1007.0,1045.73,796.42
2016,6,14,12,30,925.0,113.0,4.2,14.0,1006.0,1043.31,797.01
2016,6,14,12,45,700.0,256.0,4.35,14.0,928.5,967.76,746.13
2016,6,14,13,0,475.0,399.0,4.5,14.0,851.0,882.14,680.02
2016,6,14,13,15,698.0,253.5,4.55,14.0,906.0,946.11,734.53
2016,6,14,13,30,921.0,108.0,4.6,14.0,961.0,991.75,767.14
2016,6,14,13,45,742.5,213.5,4.65,14.0,890.5,919.99,717.17
2016,6,14,14,0,564.0,319.0,4.7,14.0,820.0,843.98,659.67
2016,6,14,14,15,731.5,212.0,4.7,14.0,840.0,869.68,683.96
2016,6,14,14,30,899.0,105.0,4.7,14.0,860.0,877.08,690.12
2016,6,14,14,45,732.0,180.0,4.7,14.0,778.5,789.89,627.43
2016,6,14,15,0,565.0,255.0,4.7,14.0,697.0,704.99,561.43
2016,6,14,15,15,716.0,175.5,4.7,14.0,705.0,717.03,575.22
2016,6,14,15,30,867.0,96.0,4.7,14.0,713.0,711.47,573.39
2016,6,14,15,45,853.0,93.5,4.75,14.0,669.5,661.81,536.43
2016,6,14,16,0,839.0,91.0,4.8,14.0,626.0,611.5,496.94
2016,6,14,16,15,620.5,146.0,4.8,13.5,525.0,501.61,408.28
2016,6,14,16,30,402.0,201.0,4.8,13.0,424.0,408.37,331.97
2016,6,14,16,45,306.5,195.5,4.85,13.0,356.5,334.8,271.8
2016,6,14,17,0,211.0,190.0,4.9,13.0,289.0,271.5,219.71
2016,6,14,17,15,188.5,169.0,4.9,13.0,249.5,230.85,185.69
2016,6,14,17,30,166.0,148.0,4.9,13.0,210.0,192.56,153.32
2016,6,14,17,45,150.5,128.0,4.9,13.0,178.0,159.45,124.96
2016,6,14,18,0,135.0,108.0,4.9,13.0,146.0,128.12,98.1
2016,6,14,18,15,118.0,87.5,4.8,12.5,116.0,98.0,72.74
2016,6,14,18,30,101.0,67.0,4.7,12.0,86.0,70.04,49.76
2016,6,14,18,45,70.5,48.5,4.6,11.5,60.0,45.56,30.93
2016,6,14,19,0,40.0,30.0,4.5,11.0,34.0,26.5,16.07
2016,6,14,19,15,20.0,15.0,4.45,11.0,17.0,13.68,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,11.0,12.0,11.8,0.0
2016,6,15,5,15,160.0,23.5,3.85,11.0,41.5,18.3,5.42
2016,6,15,5,30,320.0,35.0,3.9,11.0,71.0,28.42,18.83
2016,6,15,5,45,415.5,43.0,4.0,11.5,114.0,60.39,31.8
2016,6,15,6,0,511.0,51.0,4.1,12.0,157.0,103.03,59.9
2016,6,15,6,15,569.0,57.0,4.15,12.0,205.0,148.11,96.19
2016,6,15,6,30,627.0,63.0,4.2,12.0,253.0,199.57,140.94
2016,6,15,6,45,486.0,100.0,4.3,12.5,263.5,230.8,175.72
2016,6,15,7,0,345.0,137.0,4.4,13.0,274.0,246.99,195.35
2016,6,15,7,15,560.0,107.0,4.45,13.0,364.5,322.48,257.35
2016,6,15,7,30,775.0,77.0,4.5,13.0,455.0,418.98,337.7
2016,6,15,7,45,799.0,79.0,4.55,13.5,504.5,473.52,384.08
2016,6,15,8,0,823.0,81.0,4.6,14.0,554.0,529.42,430.3
2016,6,15,8,15,839.5,83.5,4.6,14.0,600.5,581.98,473.31
2016,6,15,8,30,856.0,86.0,4.6,14.0,647.0,634.5,515.21
2016,6,15,8,45,869.5,87.5,4.7,14.0,690.0,683.67,553.48
2016,6,15,9,0,883.0,89.0,4.8,14.0,733.0,732.01,588.93
2016,6,15,9,15,892.5,90.5,4.8,14.0,771.5,776.22,620.47
2016,6,15,9,30,902.0,92.0,4.8,14.0,810.0,818.8,650.52
2016,6,15,9,45,637.5,230.5,4.85,14.0,748.5,772.92,613.97
2016,6,15,10,0,373.0,369.0,4.9,14.0,687.0,697.87,549.9
2016,6,15,10,15,646.0,236.5,4.9,14.0,808.0,827.03,654.04
2016,6,15,10,30,919.0,104.0,4.9,14.0,929.0,955.37,745.77
2016,6,15,10,45,925.0,103.5,4.95,14.5,950.5,980.88,761.21
2016,6,15,11,0,931.0,103.0,5.0,15.0,972.0,1003.5,775.26
2016,6,15,11,15,934.0,103.5,5.0,15.0,986.0,1021.18,786.98
2016,6,15,11,30,937.0,104.0,5.0,15.0,1000.0,1035.65,796.55
2016,6,15,11,45,940.5,103.0,5.05,15.0,1007.0,1045.82,803.68
2016,6,15,12,0,944.0,102.0,5.1,15.0,1014.0,1052.66,808.64
2016,6,15,12,15,944.0,102.0,5.05,15.0,1013.5,1053.63,808.8
2016,6,15,12,30,944.0,102.0,5.0,15.0,1013.0,1051.21,806.76
2016,6,15,12,45,933.0,108.0,4.95,15.0,1002.0,1040.56,799.15
2016,6,15,13,0,922.0,114.0,4.9,15.0,991.0,1026.72,789.49
2016,6,15,13,15,685.0,247.5,4.85,15.0,893.5,927.58,719.94
2016,6,15,13,30,448.0,381.0,4.8,15.0,796.0,822.32,637.4
2016,6,15,13,45,444.0,369.5,4.8,15.0,772.5,796.93,620.21
2016,6,15,14,0,440.0,358.0,4.8,15.0,749.0,770.14,601.44
2016,6,15,14,15,476.5,333.5,4.7,14.5,744.0,764.94,600.18
2016,6,15,14,30,513.0,309.0,4.6,14.0,739.0,756.14,596.09
2016,6,15,14,45,706.5,200.5,4.6,14.0,767.0,790.0,627.58
2016,6,15,15,0,900.0,92.0,4.6,14.0,795.0,803.15,638.26
2016,6,15,15,15,889.5,90.5,4.55,14.0,755.5,759.02,606.48
2016,6,15,15,30,879.0,89.0,4.5,14.0,716.0,713.44,573.68
2016,6,15,15,45,869.5,85.0,4.45,14.0,673.0,664.77,537.83
2016,6,15,16,0,860.0,81.0,4.4,14.0,630.0,615.02,498.66
2016,6,15,16,15,843.0,79.0,4.3,13.5,582.5,562.16,456.71
2016,6,15,16,30,826.0,77.0,4.2,13.0,535.0,509.4,413.64
2016,6,15,16,45,803.5,74.0,4.15,13.0,485.0,452.92,365.77
2016,6,15,17,0,781.0,71.0,4.1,13.0,435.0,397.88,317.8
2016,6,15,17,15,751.0,67.5,3.95,12.5,384.5,341.08,267.75
2016,6,15,17,30,721.0,64.0,3.8,12.0,334.0,286.8,218.74
2016,6,15,17,45,678.5,59.5,3.65,12.0,284.0,231.11,168.11
2016,6,15,18,0,636.0,55.0,3.5,12.0,234.0,179.79,121.81
2016,6,15,18,15,575.0,49.0,3.25,11.5,186.5,127.5,77.73
2016,6,15,18,30,514.0,43.0,3.0,11.0,139.0,83.24,44.29
2016,6,15,18,45,419.5,35.0,2.75,11.0,98.0,42.78,20.62
2016,6,15,19,0,325.0,27.0,2.5,11.0,57.0,20.49,11.24
2016,6,15,19,15,162.5,13.5,2.35,11.0,28.5,9.99,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.2,11.5,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,6,16,5,15,146.5,23.0,1.2,12.0,39.5,17.89,5.04
2016,6,16,5,30,293.0,35.0,1.2,12.0,68.0,28.12,18.52
2016,6,16,5,45,381.0,44.5,1.3,12.0,109.5,59.55,32.25
2016,6,16,6,0,469.0,54.0,1.4,12.0,151.0,100.8,59.77
2016,6,16,6,15,245.5,80.5,1.3,12.0,132.5,115.86,82.61
2016,6,16,6,30,22.0,107.0,1.2,12.0,114.0,106.37,84.44
2016,6,16,6,45,27.5,127.0,1.2,12.5,137.0,128.67,102.93
2016,6,16,7,0,33.0,147.0,1.2,13.0,160.0,151.7,121.66
2016,6,16,7,15,16.5,120.0,1.15,13.0,126.5,122.05,97.18
2016,6,16,7,30,0.0,93.0,1.1,13.0,93.0,89.92,70.37
2016,6,16,7,45,4.0,138.0,1.1,13.5,140.5,135.3,107.54
2016,6,16,8,0,8.0,183.0,1.1,14.0,188.0,181.26,144.14
2016,6,16,8,15,4.0,160.0,1.1,14.0,162.5,157.24,124.18
2016,6,16,8,30,0.0,137.0,1.1,14.0,137.0,132.68,103.98
2016,6,16,8,45,22.0,219.0,1.1,14.5,235.5,229.33,181.18
2016,6,16,9,0,44.0,301.0,1.1,15.0,334.0,327.47,256.25
2016,6,16,9,15,104.5,341.0,1.15,15.0,423.5,415.67,323.39
2016,6,16,9,30,165.0,381.0,1.2,15.0,513.0,512.23,394.93
2016,6,16,9,45,243.5,384.5,1.3,15.5,587.5,592.03,453.07
2016,6,16,10,0,322.0,388.0,1.4,16.0,662.0,672.55,510.63
2016,6,16,10,15,386.0,374.5,1.5,16.0,713.5,726.64,549.8
2016,6,16,10,30,450.0,361.0,1.6,16.0,765.0,787.28,593.21
2016,6,16,10,45,686.5,229.5,1.7,16.0,862.5,890.39,670.38
2016,6,16,11,0,923.0,98.0,1.8,16.0,960.0,990.48,736.36
2016,6,16,11,15,925.5,98.5,1.9,16.0,973.5,1007.59,747.21
2016,6,16,11,30,928.0,99.0,2.0,16.0,987.0,1021.51,757.04
2016,6,16,11,45,929.5,99.0,2.1,16.5,993.5,1030.68,762.46
2016,6,16,12,0,931.0,99.0,2.2,17.0,1000.0,1036.53,765.83
2016,6,16,12,15,645.0,268.5,2.25,17.0,892.5,931.72,696.75
2016,6,16,12,30,359.0,438.0,2.3,17.0,785.0,809.52,605.09
2016,6,16,12,45,332.0,446.5,2.4,17.0,765.5,788.75,591.84
2016,6,16,13,0,305.0,455.0,2.5,17.0,746.0,767.0,576.87
2016,6,16,13,15,260.5,457.5,2.55,17.0,703.0,721.51,544.53
2016,6,16,13,30,216.0,460.0,2.6,17.0,660.0,671.11,508.58
2016,6,16,13,45,334.5,407.5,2.65,17.0,709.0,728.61,554.42
2016,6,16,14,0,453.0,355.0,2.7,17.0,758.0,779.16,593.99
2016,6,16,14,15,336.5,380.0,2.7,16.5,674.0,683.72,524.33
2016,6,16,14,30,220.0,405.0,2.7,16.0,590.0,593.82,457.94
2016,6,16,14,45,135.0,370.0,2.75,16.0,482.5,480.76,373.67
2016,6,16,15,0,50.0,335.0,2.8,16.0,375.0,369.65,288.46
2016,6,16,15,15,111.0,333.5,2.75,16.0,415.0,414.45,325.29
2016,6,16,15,30,172.0,332.0,2.7,16.0,455.0,450.38,354.17
2016,6,16,15,45,231.0,301.5,2.7,16.0,456.0,450.89,356.2
2016,6,16,16,0,290.0,271.0,2.7,16.0,457.0,447.98,355.29
2016,6,16,16,15,550.0,173.0,2.6,15.5,491.5,487.46,389.48
2016,6,16,16,30,810.0,75.0,2.5,15.0,526.0,499.73,399.84
2016,6,16,16,45,787.5,72.5,2.45,15.0,477.0,444.56,353.72
2016,6,16,17,0,765.0,70.0,2.4,15.0,428.0,390.87,307.88
2016,6,16,17,15,735.5,66.5,2.3,15.0,378.0,335.1,259.21
2016,6,16,17,30,706.0,63.0,2.2,15.0,328.0,281.8,211.62
2016,6,16,17,45,665.0,58.5,2.1,15.0,279.0,227.3,162.97
2016,6,16,18,0,624.0,54.0,2.0,15.0,230.0,177.0,118.31
2016,6,16,18,15,563.5,48.5,1.8,14.5,183.5,125.9,75.87
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,82.74,43.67
2016,6,16,18,45,411.5,35.0,1.45,13.5,96.5,42.9,20.51
2016,6,16,19,0,320.0,27.0,1.3,13.0,56.0,20.44,11.15
2016,6,16,19,15,160.0,13.5,1.2,13.0,28.0,9.96,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,2.5,1.55,13.0,2.5,2.41,0.0
2016,6,17,5,30,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2016,6,17,5,45,0.0,8.0,1.7,13.5,8.0,7.71,0.85
2016,6,17,6,0,0.0,11.0,1.8,14.0,11.0,10.6,3.4
2016,6,17,6,15,0.0,14.5,1.8,14.0,14.5,13.98,6.35
2016,6,17,6,30,0.0,18.0,1.8,14.0,18.0,17.36,9.28
2016,6,17,6,45,0.0,21.5,1.8,14.0,21.5,20.74,12.17
2016,6,17,7,0,0.0,25.0,1.8,14.0,25.0,24.13,15.02
2016,6,17,7,15,0.0,32.0,1.8,14.0,32.0,30.9,20.73
2016,6,17,7,30,0.0,39.0,1.8,14.0,39.0,37.67,26.38
2016,6,17,7,45,0.0,46.5,1.85,14.5,46.5,44.94,32.32
2016,6,17,8,0,0.0,54.0,1.9,15.0,54.0,52.2,38.2
2016,6,17,8,15,9.0,141.5,1.95,15.0,147.5,142.26,112.31
2016,6,17,8,30,18.0,229.0,2.0,15.0,241.0,233.45,185.03
2016,6,17,8,45,10.0,197.5,2.05,15.5,204.5,198.37,156.05
2016,6,17,9,0,2.0,166.0,2.1,16.0,168.0,162.46,126.74
2016,6,17,9,15,3.0,168.5,2.15,16.0,171.5,165.82,129.27
2016,6,17,9,30,4.0,171.0,2.2,16.0,175.0,169.25,131.79
2016,6,17,9,45,35.5,279.5,2.3,16.5,310.0,305.4,238.67
2016,6,17,10,0,67.0,388.0,2.4,17.0,445.0,442.78,341.79
2016,6,17,10,15,37.5,290.0,2.45,17.0,322.0,320.55,248.39
2016,6,17,10,30,8.0,192.0,2.5,17.0,199.0,194.26,150.1
2016,6,17,10,45,8.5,195.0,2.55,17.0,203.0,197.93,153.16
2016,6,17,11,0,9.0,198.0,2.6,17.0,207.0,201.59,155.94
2016,6,17,11,15,14.0,263.5,2.65,17.0,277.5,271.15,209.9
2016,6,17,11,30,19.0,329.0,2.7,17.0,348.0,341.14,263.04
2016,6,17,11,45,21.5,345.0,2.75,17.0,366.5,359.75,276.85
2016,6,17,12,0,24.0,361.0,2.8,17.0,385.0,384.33,295.29
2016,6,17,12,15,24.0,361.5,2.8,17.0,385.0,384.9,295.6
2016,6,17,12,30,24.0,362.0,2.8,17.0,385.0,385.28,295.9
2016,6,17,12,45,46.0,405.0,2.85,17.0,449.0,450.43,345.34
2016,6,17,13,0,68.0,448.0,2.9,17.0,513.0,515.06,393.41
2016,6,17,13,15,187.0,443.5,2.9,17.0,618.0,630.57,481.41
2016,6,17,13,30,306.0,439.0,2.9,17.0,723.0,741.04,563.0
2016,6,17,13,45,178.0,415.5,2.9,17.0,580.0,585.52,448.14
2016,6,17,14,0,50.0,392.0,2.9,17.0,437.0,435.22,334.5
2016,6,17,14,15,51.5,380.5,2.9,16.5,425.0,423.12,327.24
2016,6,17,14,30,53.0,369.0,2.9,16.0,413.0,410.78,319.12
2016,6,17,14,45,43.5,341.0,2.95,16.0,376.5,372.67,290.56
2016,6,17,15,0,34.0,313.0,3.0,16.0,340.0,335.21,262.29
2016,6,17,15,15,107.0,322.5,3.05,15.5,400.5,400.63,315.93
2016,6,17,15,30,180.0,332.0,3.1,15.0,461.0,456.16,360.89
2016,6,17,15,45,94.0,263.5,3.2,15.0,330.5,320.27,254.76
2016,6,17,16,0,8.0,195.0,3.3,15.0,200.0,193.86,153.48
2016,6,17,16,15,5.5,180.5,3.4,14.5,184.0,177.8,141.43
2016,6,17,16,30,3.0,166.0,3.5,14.0,168.0,162.01,129.23
2016,6,17,16,45,1.5,137.0,3.6,14.0,138.0,133.02,105.81
2016,6,17,17,0,0.0,108.0,3.7,14.0,108.0,104.3,82.33
2016,6,17,17,15,0.0,103.5,3.7,13.5,103.5,99.84,79.05
2016,6,17,17,30,0.0,99.0,3.7,13.0,99.0,95.33,75.64
2016,6,17,17,45,0.0,84.0,3.7,13.0,84.0,80.85,63.52
2016,6,17,18,0,0.0,69.0,3.7,13.0,69.0,66.43,51.28
2016,6,17,18,15,0.0,55.0,3.5,12.5,55.0,53.01,39.8
2016,6,17,18,30,0.0,41.0,3.3,12.0,41.0,39.6,28.14
2016,6,17,18,45,0.0,29.0,3.15,12.0,29.0,28.0,17.85
2016,6,17,19,0,0.0,17.0,3.0,12.0,17.0,16.4,7.9
2016,6,17,19,15,0.0,8.5,2.85,12.0,8.5,8.19,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,11.0,12.0,9.83,0.0
2016,6,18,5,15,241.0,20.5,1.75,11.5,42.5,15.75,3.49
2016,6,18,5,30,382.0,31.0,1.8,12.0,73.0,24.05,14.99
2016,6,18,5,45,469.5,38.5,1.85,12.5,116.5,58.33,28.48
2016,6,18,6,0,557.0,46.0,1.9,13.0,160.0,102.35,57.12
2016,6,18,6,15,614.0,51.5,1.9,13.0,209.0,150.54,95.6
2016,6,18,6,30,671.0,57.0,1.9,13.0,258.0,203.47,141.23
2016,6,18,6,45,711.5,61.0,1.9,13.5,309.5,256.48,188.56
2016,6,18,7,0,752.0,65.0,1.9,14.0,361.0,313.53,239.08
2016,6,18,7,15,781.0,68.5,1.85,14.0,413.0,369.46,288.41
2016,6,18,7,30,810.0,72.0,1.8,14.0,465.0,427.69,338.24
2016,6,18,7,45,832.0,74.5,1.75,14.5,515.5,483.92,384.33
2016,6,18,8,0,854.0,77.0,1.7,15.0,566.0,540.51,428.97
2016,6,18,8,15,871.0,79.5,1.6,15.0,614.0,594.87,470.86
2016,6,18,8,30,888.0,82.0,1.5,15.0,662.0,649.19,511.2
2016,6,18,8,45,901.0,84.0,1.45,15.5,706.5,699.98,546.33
2016,6,18,9,0,914.0,86.0,1.4,16.0,751.0,749.84,578.27
2016,6,18,9,15,924.0,87.5,1.35,16.5,791.0,795.73,606.69
2016,6,18,9,30,934.0,89.0,1.3,17.0,831.0,839.96,633.35
2016,6,18,9,45,940.0,91.0,1.3,17.5,865.0,879.49,657.0
2016,6,18,10,0,946.0,93.0,1.3,18.0,899.0,916.65,678.79
2016,6,18,10,15,952.0,94.0,1.3,18.0,927.0,950.25,699.32
2016,6,18,10,30,958.0,95.0,1.3,18.0,955.0,981.15,718.0
2016,6,18,10,45,963.0,95.5,1.3,18.0,977.0,1007.72,733.87
2016,6,18,11,0,968.0,96.0,1.3,18.0,999.0,1031.24,747.82
2016,6,18,11,15,970.5,96.5,1.35,18.0,1013.0,1049.14,759.19
2016,6,18,11,30,973.0,97.0,1.4,18.0,1027.0,1063.69,768.6
2016,6,18,11,45,974.5,97.0,1.5,18.5,1034.0,1073.32,774.49
2016,6,18,12,0,976.0,97.0,1.6,19.0,1041.0,1079.49,778.31
2016,6,18,12,15,976.0,97.0,1.65,19.0,1040.5,1080.65,779.74
2016,6,18,12,30,976.0,97.0,1.7,19.0,1040.0,1078.3,779.14
2016,6,18,12,45,975.5,96.5,1.8,19.0,1032.0,1071.43,776.59
2016,6,18,13,0,975.0,96.0,1.9,19.0,1024.0,1061.09,771.9
2016,6,18,13,15,972.5,95.5,1.9,19.0,1009.0,1045.35,762.4
2016,6,18,13,30,970.0,95.0,1.9,19.0,994.0,1026.29,750.9
2016,6,18,13,45,965.5,94.0,1.95,19.0,971.5,1001.6,736.47
2016,6,18,14,0,961.0,93.0,2.0,19.0,949.0,973.87,720.03
2016,6,18,14,15,955.5,92.0,2.0,19.0,920.0,942.35,700.42
2016,6,18,14,30,950.0,91.0,2.0,19.0,891.0,908.13,678.94
2016,6,18,14,45,940.5,91.0,2.05,19.0,855.5,869.11,654.57
2016,6,18,15,0,931.0,91.0,2.1,19.0,820.0,828.02,628.49
2016,6,18,15,15,921.0,89.5,2.1,18.5,780.0,783.19,600.18
2016,6,18,15,30,911.0,88.0,2.1,18.0,740.0,736.76,570.27
2016,6,18,15,45,896.0,86.5,2.15,18.0,694.5,685.67,535.51
2016,6,18,16,0,881.0,85.0,2.2,18.0,649.0,633.9,497.3
2016,6,18,16,15,863.5,82.5,2.2,18.0,600.5,579.29,455.61
2016,6,18,16,30,846.0,80.0,2.2,18.0,552.0,524.78,412.72
2016,6,18,16,45,823.5,77.5,2.25,18.0,501.0,467.82,366.77
2016,6,18,17,0,801.0,75.0,2.3,18.0,450.0,412.22,320.39
2016,6,18,17,15,770.5,71.0,2.3,17.5,398.5,353.63,270.83
2016,6,18,17,30,740.0,67.0,2.3,17.0,347.0,297.59,222.02
2016,6,18,17,45,698.5,62.5,2.3,16.5,295.5,241.02,172.34
2016,6,18,18,0,657.0,58.0,2.3,16.0,244.0,188.7,126.37
2016,6,18,18,15,595.0,52.0,2.3,15.5,195.0,134.86,81.73
2016,6,18,18,30,533.0,46.0,2.3,15.0,146.0,89.23,47.59
2016,6,18,18,45,438.0,37.5,2.35,14.5,103.5,46.99,22.83
2016,6,18,19,0,343.0,29.0,2.4,14.0,61.0,22.26,12.65
2016,6,18,19,15,171.5,14.5,2.4,13.5,30.5,10.8,0.0
2016,6,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,96.0,10.0,1.2,13.0,12.0,9.83,0.0
2016,6,19,5,15,240.0,21.0,1.15,13.5,43.0,16.26,3.53
2016,6,19,5,30,384.0,32.0,1.1,14.0,74.0,24.68,15.38
2016,6,19,5,45,473.0,39.5,1.1,14.5,118.0,59.07,28.87
2016,6,19,6,0,562.0,47.0,1.1,15.0,162.0,103.39,57.29
2016,6,19,6,15,618.5,52.5,1.1,15.0,211.0,150.37,94.31
2016,6,19,6,30,675.0,58.0,1.1,15.0,260.0,204.8,140.58
2016,6,19,6,45,714.0,62.0,1.1,15.5,311.5,257.59,187.06
2016,6,19,7,0,753.0,66.0,1.1,16.0,363.0,314.26,236.44
2016,6,19,7,15,781.0,69.5,1.1,16.5,414.0,369.86,284.13
2016,6,19,7,30,809.0,73.0,1.1,17.0,465.0,427.65,332.02
2016,6,19,7,45,829.5,75.5,1.15,17.5,515.0,483.09,376.78
2016,6,19,8,0,850.0,78.0,1.2,18.0,565.0,538.75,420.17
2016,6,19,8,15,866.0,80.5,1.15,18.5,612.0,592.34,459.86
2016,6,19,8,30,882.0,83.0,1.1,19.0,659.0,645.81,497.9
2016,6,19,8,45,894.0,85.0,1.1,19.5,702.5,695.68,531.94
2016,6,19,9,0,906.0,87.0,1.1,20.0,746.0,744.55,562.86
2016,6,19,9,15,915.5,88.5,1.1,20.0,785.5,789.77,591.79
2016,6,19,9,30,925.0,90.0,1.1,20.0,825.0,833.31,619.24
2016,6,19,9,45,937.0,88.5,1.1,20.5,860.0,873.98,643.22
2016,6,19,10,0,949.0,87.0,1.1,21.0,895.0,912.7,665.59
2016,6,19,10,15,954.5,88.0,1.15,21.0,922.5,945.98,686.34
2016,6,19,10,30,960.0,89.0,1.2,21.0,950.0,976.52,705.35
2016,6,19,10,45,961.0,91.5,1.25,21.0,970.5,1001.46,720.84
2016,6,19,11,0,962.0,94.0,1.3,21.0,991.0,1023.19,734.41
2016,6,19,11,15,964.5,94.5,1.4,21.0,1005.5,1041.04,746.53
2016,6,19,11,30,967.0,95.0,1.5,21.0,1020.0,1055.57,756.67
2016,6,19,11,45,962.5,99.0,1.65,21.0,1025.0,1063.3,763.49
2016,6,19,12,0,958.0,103.0,1.8,21.0,1030.0,1067.51,768.19
2016,6,19,12,15,958.0,103.0,1.9,21.0,1029.5,1068.7,770.31
2016,6,19,12,30,958.0,103.0,2.0,21.0,1029.0,1066.44,770.34
2016,6,19,12,45,950.5,107.0,2.15,21.0,1019.5,1057.35,766.77
2016,6,19,13,0,943.0,111.0,2.3,21.0,1010.0,1044.96,761.09
2016,6,19,13,15,717.5,243.0,2.4,20.5,921.0,955.22,705.71
2016,6,19,13,30,492.0,375.0,2.5,20.0,832.0,858.88,638.1
2016,6,19,13,45,473.0,365.0,2.6,20.0,796.0,820.17,613.58
2016,6,19,14,0,454.0,355.0,2.7,20.0,760.0,780.6,587.54
2016,6,19,14,15,378.5,371.0,2.75,20.0,701.5,712.3,538.94
2016,6,19,14,30,303.0,387.0,2.8,20.0,643.0,651.33,494.76
2016,6,19,14,45,369.0,345.0,2.85,20.0,643.5,652.46,498.89
2016,6,19,15,0,435.0,303.0,2.9,20.0,644.0,651.78,501.02
2016,6,19,15,15,495.0,263.5,2.9,19.5,633.0,639.57,495.24
2016,6,19,15,30,555.0,224.0,2.9,19.0,622.0,621.35,484.73
2016,6,19,15,45,638.5,177.0,2.95,19.0,607.0,606.66,475.92
2016,6,19,16,0,722.0,130.0,3.0,19.0,592.0,581.47,458.49
2016,6,19,16,15,693.0,125.5,3.0,18.5,542.0,525.13,415.67
2016,6,19,16,30,664.0,121.0,3.0,18.0,492.0,470.31,372.98
2016,6,19,16,45,531.0,141.0,3.0,18.0,420.0,390.87,309.17
2016,6,19,17,0,398.0,161.0,3.0,18.0,348.0,325.13,255.94
2016,6,19,17,15,536.5,113.5,2.9,17.5,335.0,308.8,239.59
2016,6,19,17,30,675.0,66.0,2.8,17.0,322.0,276.83,207.57
2016,6,19,17,45,615.5,67.5,2.75,17.0,274.5,223.74,160.95
2016,6,19,18,0,556.0,69.0,2.7,17.0,227.0,177.83,121.09
2016,6,19,18,15,496.5,61.5,2.55,16.5,182.0,129.75,81.49
2016,6,19,18,30,437.0,54.0,2.4,16.0,137.0,88.32,50.47
2016,6,19,18,45,358.5,42.5,2.3,15.5,97.5,49.04,26.2
2016,6,19,19,0,280.0,31.0,2.2,15.0,58.0,24.15,14.18
2016,6,19,19,15,140.0,15.5,2.2,14.5,29.0,11.69,0.0
2016,6,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,2.5,11.0,12.0,9.83,0.0
2016,6,20,5,15,238.0,21.5,2.5,11.5,43.5,16.78,3.65
2016,6,20,5,30,386.0,33.0,2.5,12.0,75.0,25.32,16.02
2016,6,20,5,45,481.5,40.0,2.55,12.5,120.0,59.61,29.41
2016,6,20,6,0,577.0,47.0,2.6,13.0,165.0,104.57,58.2
2016,6,20,6,15,633.5,52.0,2.5,13.0,214.5,153.25,97.04
2016,6,20,6,30,690.0,57.0,2.4,13.0,264.0,206.57,143.12
2016,6,20,6,45,731.0,60.5,2.35,13.5,316.0,260.21,191.18
2016,6,20,7,0,772.0,64.0,2.3,14.0,368.0,317.95,242.5
2016,6,20,7,15,800.0,67.5,2.3,14.5,420.0,374.54,292.25
2016,6,20,7,30,828.0,71.0,2.3,15.0,472.0,433.31,342.28
2016,6,20,7,45,848.0,74.0,2.35,15.5,522.5,490.0,389.26
2016,6,20,8,0,868.0,77.0,2.4,16.0,573.0,546.82,434.78
2016,6,20,8,15,883.5,79.0,2.4,16.5,620.5,600.5,476.27
2016,6,20,8,30,899.0,81.0,2.4,17.0,668.0,653.97,516.24
2016,6,20,8,45,910.5,83.0,2.4,17.5,712.0,704.27,551.93
2016,6,20,9,0,922.0,85.0,2.4,18.0,756.0,753.5,584.47
2016,6,20,9,15,931.5,87.0,2.4,18.0,796.0,799.9,615.56
2016,6,20,9,30,941.0,89.0,2.4,18.0,836.0,844.58,645.09
2016,6,20,9,45,939.0,95.5,2.4,18.5,867.5,882.34,668.27
2016,6,20,10,0,937.0,102.0,2.4,19.0,899.0,917.2,689.26
2016,6,20,10,15,942.5,103.0,2.45,19.0,927.0,950.19,710.59
2016,6,20,10,30,948.0,104.0,2.5,19.0,955.0,980.46,730.08
2016,6,20,10,45,953.0,104.0,2.55,19.0,976.5,1006.39,746.69
2016,6,20,11,0,958.0,104.0,2.6,19.0,998.0,1029.3,761.38
2016,6,20,11,15,960.0,105.0,2.65,19.0,1011.5,1047.15,772.84
2016,6,20,11,30,962.0,106.0,2.7,19.0,1025.0,1061.69,782.26
2016,6,20,11,45,964.5,105.0,2.75,19.0,1032.0,1071.31,788.61
2016,6,20,12,0,967.0,104.0,2.8,19.0,1039.0,1077.51,792.91
2016,6,20,12,15,966.5,104.0,2.85,19.0,1038.0,1078.25,793.81
2016,6,20,12,30,966.0,104.0,2.9,19.0,1037.0,1075.53,792.61
2016,6,20,12,45,965.0,103.0,3.0,19.0,1029.0,1067.82,788.78
2016,6,20,13,0,964.0,102.0,3.1,19.0,1021.0,1056.68,782.8
2016,6,20,13,15,961.0,101.0,3.15,19.0,1005.0,1040.2,772.91
2016,6,20,13,30,958.0,100.0,3.2,19.0,989.0,1020.43,760.92
2016,6,20,13,45,952.5,100.0,3.25,19.0,966.0,996.16,745.93
2016,6,20,14,0,947.0,100.0,3.3,19.0,943.0,968.93,728.94
2016,6,20,14,15,940.5,98.5,3.35,18.5,914.0,936.47,709.67
2016,6,20,14,30,934.0,97.0,3.4,18.0,885.0,901.41,688.4
2016,6,20,14,45,924.0,97.0,3.45,18.0,849.0,862.56,662.95
2016,6,20,15,0,914.0,97.0,3.5,18.0,813.0,821.72,635.84
2016,6,20,15,15,903.5,95.0,3.5,17.5,773.0,776.7,606.33
2016,6,20,15,30,893.0,93.0,3.5,17.0,733.0,730.17,575.27
2016,6,20,15,45,877.0,92.0,3.5,17.0,688.0,679.72,539.32
2016,6,20,16,0,861.0,91.0,3.5,17.0,643.0,628.7,500.36
2016,6,20,16,15,843.5,88.0,3.45,16.5,595.0,574.54,458.75
2016,6,20,16,30,826.0,85.0,3.4,16.0,547.0,520.36,415.84
2016,6,20,16,45,610.0,124.0,3.35,16.0,447.5,413.34,329.52
2016,6,20,17,0,394.0,163.0,3.3,16.0,348.0,325.68,258.56
2016,6,20,17,15,324.0,152.5,3.15,15.5,293.0,266.58,210.4
2016,6,20,17,30,254.0,142.0,3.0,15.0,238.0,215.64,168.69
2016,6,20,17,45,234.0,124.5,2.95,15.0,203.0,178.56,136.99
2016,6,20,18,0,214.0,107.0,2.9,15.0,168.0,143.67,107.1
2016,6,20,18,15,191.0,88.0,2.85,14.5,134.5,109.26,78.38
2016,6,20,18,30,168.0,69.0,2.8,14.0,101.0,77.59,52.91
2016,6,20,18,45,134.5,51.0,2.8,14.0,71.5,49.21,31.96
2016,6,20,19,0,101.0,33.0,2.8,14.0,42.0,27.35,16.91
2016,6,20,19,15,50.5,16.5,2.85,14.0,21.0,14.04,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,10.0,1.9,12.0,12.0,9.83,0.0
2016,6,21,5,15,224.0,21.0,1.9,12.0,42.5,16.33,3.12
2016,6,21,5,30,367.0,32.0,1.9,12.0,73.0,24.32,15.15
2016,6,21,5,45,459.5,39.5,1.9,12.5,116.5,57.54,28.49
2016,6,21,6,0,552.0,47.0,1.9,13.0,160.0,101.35,56.57
2016,6,21,6,15,608.5,52.5,1.8,13.5,208.5,147.68,93.14
2016,6,21,6,30,665.0,58.0,1.7,14.0,257.0,201.48,138.97
2016,6,21,6,45,707.0,61.5,1.65,14.5,308.0,253.99,185.51
2016,6,21,7,0,749.0,65.0,1.6,15.0,359.0,310.73,235.36
2016,6,21,7,15,777.0,68.5,1.6,15.5,410.0,366.08,283.48
2016,6,21,7,30,805.0,72.0,1.6,16.0,461.0,423.64,331.9
2016,6,21,7,45,826.5,74.5,1.6,16.5,511.0,479.38,377.35
2016,6,21,8,0,848.0,77.0,1.6,17.0,561.0,535.43,421.44
2016,6,21,8,15,864.0,79.0,1.6,17.5,608.0,588.44,461.73
2016,6,21,8,30,880.0,81.0,1.6,18.0,655.0,641.34,500.55
2016,6,21,8,45,892.5,82.5,1.6,18.5,699.0,690.98,535.2
2016,6,21,9,0,905.0,84.0,1.6,19.0,743.0,739.68,566.74
2016,6,21,9,15,914.5,85.5,1.6,19.0,782.0,784.91,596.38
2016,6,21,9,30,924.0,87.0,1.6,19.0,821.0,828.48,624.52
2016,6,21,9,45,926.0,91.5,1.6,19.5,853.0,866.98,647.7
2016,6,21,10,0,928.0,96.0,1.6,20.0,885.0,902.91,668.89
2016,6,21,10,15,933.5,97.0,1.65,20.0,912.5,935.67,689.72
2016,6,21,10,30,939.0,98.0,1.7,20.0,940.0,965.75,708.78
2016,6,21,10,45,941.5,99.5,1.75,20.5,961.0,990.7,723.14
2016,6,21,11,0,944.0,101.0,1.8,21.0,982.0,1012.56,735.55
2016,6,21,11,15,946.5,101.5,1.85,21.0,996.0,1030.23,746.75
2016,6,21,11,30,949.0,102.0,1.9,21.0,1010.0,1044.64,756.01
2016,6,21,11,45,949.5,103.0,2.0,21.5,1016.5,1054.23,761.55
2016,6,21,12,0,950.0,104.0,2.1,22.0,1023.0,1060.44,765.06
2016,6,21,12,15,949.5,104.0,2.2,21.5,1022.0,1061.21,768.19
2016,6,21,12,30,949.0,104.0,2.3,21.0,1021.0,1058.57,769.28
2016,6,21,12,45,945.0,105.0,2.4,21.0,1012.0,1050.06,765.21
2016,6,21,13,0,941.0,106.0,2.5,21.0,1003.0,1038.23,759.09
2016,6,21,13,15,938.0,105.5,2.6,21.0,988.0,1022.61,750.53
2016,6,21,13,30,935.0,105.0,2.7,21.0,973.0,1003.78,739.88
2016,6,21,13,45,931.0,104.0,2.85,21.0,951.0,980.4,726.64
2016,6,21,14,0,927.0,103.0,3.0,21.0,929.0,954.07,711.28
2016,6,21,14,15,921.0,102.0,3.05,20.5,900.5,923.12,693.23
2016,6,21,14,30,915.0,101.0,3.1,20.0,872.0,889.61,673.23
2016,6,21,14,45,906.5,99.5,3.2,20.0,837.5,851.12,648.59
2016,6,21,15,0,898.0,98.0,3.3,20.0,803.0,810.59,622.21
2016,6,21,15,15,887.5,96.5,3.35,19.5,763.5,766.71,593.97
2016,6,21,15,30,877.0,95.0,3.4,19.0,724.0,721.36,564.18
2016,6,21,15,45,863.0,93.0,3.45,19.0,680.0,671.93,529.33
2016,6,21,16,0,849.0,91.0,3.5,19.0,636.0,621.8,491.49
2016,6,21,16,15,832.0,88.5,3.5,18.5,588.5,569.14,451.4
2016,6,21,16,30,815.0,86.0,3.5,18.0,541.0,516.17,409.79
2016,6,21,16,45,792.5,82.5,3.5,17.5,491.5,459.95,364.31
2016,6,21,17,0,770.0,79.0,3.5,17.0,442.0,404.93,318.31
2016,6,21,17,15,739.5,75.0,3.45,16.5,391.5,347.93,269.38
2016,6,21,17,30,709.0,71.0,3.4,16.0,341.0,293.49,221.4
2016,6,21,17,45,667.0,66.0,3.4,16.0,290.5,236.66,170.87
2016,6,21,18,0,625.0,61.0,3.4,16.0,240.0,185.22,125.23
2016,6,21,18,15,563.5,55.0,3.3,15.5,192.5,134.4,82.88
