Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,502.0,49.0,3.2,15.0,145.0,90.4,49.7
2016,6,21,18,45,407.0,40.0,3.1,14.5,103.0,49.15,24.97
2016,6,21,19,0,312.0,31.0,3.0,14.0,61.0,24.08,14.25
2016,6,21,19,15,156.0,15.5,3.0,13.5,30.5,11.65,0.0
2016,6,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,34.0,5.0,3.5,10.5,6.0,0.0,0.0
2016,6,22,5,0,68.0,10.0,3.6,11.0,12.0,9.83,0.0
2016,6,22,5,15,213.0,21.5,3.65,11.0,42.5,16.86,3.11
2016,6,22,5,30,358.0,33.0,3.7,11.0,73.0,25.32,16.03
2016,6,22,5,45,449.0,41.5,3.75,11.5,116.5,58.43,29.81
2016,6,22,6,0,540.0,50.0,3.8,12.0,160.0,102.37,58.25
2016,6,22,6,15,598.5,56.0,3.8,12.0,208.5,148.81,95.23
2016,6,22,6,30,657.0,62.0,3.8,12.0,257.0,201.69,141.02
2016,6,22,6,45,698.0,66.0,3.8,12.5,308.5,255.33,189.33
2016,6,22,7,0,739.0,70.0,3.8,13.0,360.0,311.74,240.03
2016,6,22,7,15,768.0,73.5,3.75,13.5,411.0,366.96,289.19
2016,6,22,7,30,797.0,77.0,3.7,14.0,462.0,424.5,338.94
2016,6,22,7,45,820.5,79.0,3.65,14.5,512.5,479.91,385.57
2016,6,22,8,0,844.0,81.0,3.6,15.0,563.0,536.64,431.71
2016,6,22,8,15,860.5,83.5,3.55,15.0,610.0,590.29,474.83
2016,6,22,8,30,877.0,86.0,3.5,15.0,657.0,643.88,516.69
2016,6,22,8,45,892.0,86.5,3.5,15.5,701.5,694.11,553.72
2016,6,22,9,0,907.0,87.0,3.5,16.0,746.0,743.61,587.52
2016,6,22,9,15,916.5,88.5,3.45,16.0,785.5,788.96,618.64
2016,6,22,9,30,926.0,90.0,3.4,16.0,825.0,832.64,648.18
2016,6,22,9,45,934.0,91.0,3.35,16.5,859.0,872.68,673.52
2016,6,22,10,0,942.0,92.0,3.3,17.0,893.0,910.51,696.96
2016,6,22,10,15,947.5,93.0,3.3,17.0,921.0,943.72,718.62
2016,6,22,10,30,953.0,94.0,3.3,17.0,949.0,974.21,738.34
2016,6,22,10,45,957.5,94.5,3.3,17.0,970.0,1000.38,755.1
2016,6,22,11,0,962.0,95.0,3.3,17.0,991.0,1023.5,769.82
2016,6,22,11,15,964.5,95.5,3.3,17.0,1005.5,1041.5,781.15
2016,6,22,11,30,967.0,96.0,3.3,17.0,1020.0,1056.18,790.38
2016,6,22,11,45,968.5,96.0,3.35,17.0,1027.5,1065.96,796.9
2016,6,22,12,0,970.0,96.0,3.4,17.0,1035.0,1072.3,801.28
2016,6,22,12,15,677.5,260.0,3.4,17.0,916.0,955.81,722.81
2016,6,22,12,30,385.0,424.0,3.4,17.0,797.0,821.44,621.13
2016,6,22,12,45,667.5,266.0,3.4,17.0,905.5,946.09,718.52
2016,6,22,13,0,950.0,108.0,3.4,17.0,1014.0,1049.29,787.59
2016,6,22,13,15,947.5,107.5,3.4,17.0,999.5,1034.08,776.88
2016,6,22,13,30,945.0,107.0,3.4,17.0,985.0,1015.62,765.14
2016,6,22,13,45,940.5,106.5,3.45,17.0,962.5,992.12,750.44
2016,6,22,14,0,936.0,106.0,3.5,17.0,940.0,965.66,733.71
2016,6,22,14,15,930.0,105.0,3.5,17.0,911.5,934.51,713.37
2016,6,22,14,30,924.0,104.0,3.5,17.0,883.0,900.77,691.17
2016,6,22,14,45,916.5,102.0,3.5,17.0,848.5,862.33,665.56
2016,6,22,15,0,909.0,100.0,3.5,17.0,814.0,821.75,638.24
2016,6,22,15,15,898.0,98.5,3.5,17.0,773.5,777.1,607.73
2016,6,22,15,30,887.0,97.0,3.5,17.0,733.0,730.98,575.82
2016,6,22,15,45,874.0,94.0,3.55,17.0,688.5,680.79,540.24
2016,6,22,16,0,861.0,91.0,3.6,17.0,644.0,629.79,501.52
2016,6,22,16,15,843.0,88.5,3.6,16.5,596.0,575.86,460.19
2016,6,22,16,30,825.0,86.0,3.6,16.0,548.0,521.97,417.56
2016,6,22,16,45,802.0,83.0,3.65,16.0,497.5,465.5,370.92
2016,6,22,17,0,779.0,80.0,3.7,16.0,447.0,410.27,323.9
2016,6,22,17,15,748.0,76.0,3.7,15.5,395.5,352.58,274.24
2016,6,22,17,30,717.0,72.0,3.7,15.0,344.0,297.5,225.53
2016,6,22,17,45,673.0,67.0,3.75,14.5,293.0,239.66,174.3
2016,6,22,18,0,629.0,62.0,3.8,14.0,242.0,187.45,128.0
2016,6,22,18,15,566.0,56.0,3.8,13.5,194.0,136.13,84.92
2016,6,22,18,30,503.0,50.0,3.8,13.0,146.0,91.8,51.22
2016,6,22,18,45,405.0,41.0,3.8,13.0,104.0,50.31,26.03
2016,6,22,19,0,307.0,32.0,3.8,13.0,62.0,25.04,15.14
2016,6,22,19,15,153.5,16.0,3.8,12.5,31.0,12.09,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,201.5,15.5,3.4,11.0,37.0,11.32,0.0
2016,6,23,5,30,403.0,31.0,3.4,11.0,74.0,23.48,14.43
2016,6,23,5,45,496.5,37.5,3.45,11.5,119.0,56.74,27.08
2016,6,23,6,0,590.0,44.0,3.5,12.0,164.0,103.08,56.74
2016,6,23,6,15,645.5,49.0,3.5,12.5,213.5,150.57,94.44
2016,6,23,6,30,701.0,54.0,3.5,13.0,263.0,204.2,140.8
2016,6,23,6,45,741.5,57.5,3.55,13.5,314.5,258.21,189.57
2016,6,23,7,0,782.0,61.0,3.6,14.0,366.0,316.27,241.75
2016,6,23,7,15,808.0,64.0,3.5,14.0,417.5,372.1,292.01
2016,6,23,7,30,834.0,67.0,3.4,14.0,469.0,430.58,343.14
2016,6,23,7,45,854.5,69.0,3.35,14.5,519.5,486.16,389.94
2016,6,23,8,0,875.0,71.0,3.3,15.0,570.0,542.56,435.77
2016,6,23,8,15,889.0,73.0,3.25,15.5,616.5,595.72,477.55
2016,6,23,8,30,903.0,75.0,3.2,16.0,663.0,648.54,517.66
2016,6,23,8,45,913.5,76.5,3.15,16.5,706.0,697.89,553.07
2016,6,23,9,0,924.0,78.0,3.1,17.0,749.0,746.09,585.32
2016,6,23,9,15,931.5,79.5,3.05,17.0,787.0,790.62,615.47
2016,6,23,9,30,939.0,81.0,3.0,17.0,825.0,833.29,643.92
2016,6,23,9,45,939.5,85.0,3.0,17.5,856.0,870.65,667.38
2016,6,23,10,0,940.0,89.0,3.0,18.0,887.0,905.3,688.73
2016,6,23,10,15,944.0,90.0,3.05,18.0,913.5,937.15,709.67
2016,6,23,10,30,948.0,91.0,3.1,18.0,940.0,966.22,728.7
2016,6,23,10,45,951.5,91.0,3.2,18.0,960.5,990.87,745.14
2016,6,23,11,0,955.0,91.0,3.3,18.0,981.0,1012.45,759.61
2016,6,23,11,15,956.5,91.5,3.4,18.0,994.0,1029.42,771.07
2016,6,23,11,30,958.0,92.0,3.5,18.0,1007.0,1043.06,780.44
2016,6,23,11,45,960.0,91.0,3.6,18.0,1013.5,1052.3,786.98
2016,6,23,12,0,962.0,90.0,3.7,18.0,1020.0,1058.12,791.4
2016,6,23,12,15,961.5,90.0,3.8,18.0,1019.5,1059.01,792.65
2016,6,23,12,30,961.0,90.0,3.9,18.0,1019.0,1056.44,791.73
2016,6,23,12,45,957.5,91.0,4.0,18.0,1010.5,1048.45,787.29
2016,6,23,13,0,954.0,92.0,4.1,18.0,1002.0,1037.1,780.68
2016,6,23,13,15,951.5,92.0,4.1,17.5,987.5,1022.38,772.7
2016,6,23,13,30,949.0,92.0,4.1,17.0,973.0,1004.4,762.54
2016,6,23,13,45,947.5,89.5,4.2,17.0,952.0,981.63,748.29
2016,6,23,14,0,946.0,87.0,4.3,17.0,931.0,955.73,731.86
2016,6,23,14,15,940.0,86.0,4.35,17.0,902.0,924.36,711.36
2016,6,23,14,30,934.0,85.0,4.4,17.0,873.0,890.36,689.0
2016,6,23,14,45,927.5,83.0,4.45,17.0,839.0,852.46,663.68
2016,6,23,15,0,921.0,81.0,4.5,17.0,805.0,812.32,636.5
2016,6,23,15,15,910.5,79.5,4.5,16.5,765.0,767.64,606.58
2016,6,23,15,30,900.0,78.0,4.5,16.0,725.0,721.43,575.08
2016,6,23,15,45,886.5,76.5,4.5,16.0,680.5,671.93,539.54
2016,6,23,16,0,873.0,75.0,4.5,16.0,636.0,621.63,500.68
2016,6,23,16,15,856.5,73.0,4.5,16.0,588.5,568.57,458.4
2016,6,23,16,30,840.0,71.0,4.5,16.0,541.0,515.51,414.97
2016,6,23,16,45,816.5,69.0,4.5,16.0,491.5,459.38,367.91
2016,6,23,17,0,793.0,67.0,4.5,16.0,442.0,403.75,319.99
2016,6,23,17,15,764.5,64.0,4.4,15.5,391.5,347.3,270.67
2016,6,23,17,30,736.0,61.0,4.3,15.0,341.0,293.16,222.14
2016,6,23,17,45,694.5,57.0,4.25,15.0,291.0,237.2,171.6
2016,6,23,18,0,653.0,53.0,4.2,15.0,241.0,185.46,125.1
2016,6,23,18,15,594.5,48.0,4.05,14.5,193.5,134.61,82.14
2016,6,23,18,30,536.0,43.0,3.9,14.0,146.0,88.73,47.05
2016,6,23,18,45,442.5,35.5,3.8,13.5,104.0,46.97,22.13
2016,6,23,19,0,349.0,28.0,3.7,13.0,62.0,21.16,11.94
2016,6,23,19,15,174.5,14.0,3.65,13.0,31.0,10.28,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,198.0,15.0,3.1,11.0,36.5,10.91,0.0
2016,6,24,5,30,396.0,30.0,3.1,11.0,73.0,22.59,13.64
2016,6,24,5,45,484.0,38.0,3.15,11.5,117.0,56.06,27.06
2016,6,24,6,0,572.0,46.0,3.2,12.0,161.0,100.95,55.74
2016,6,24,6,15,629.5,51.5,3.1,12.0,210.5,149.8,94.59
2016,6,24,6,30,687.0,57.0,3.0,12.0,260.0,203.43,141.0
2016,6,24,6,45,724.5,61.5,2.9,12.5,311.5,256.82,189.23
2016,6,24,7,0,762.0,66.0,2.8,13.0,363.0,313.97,240.48
2016,6,24,7,15,790.5,69.5,2.65,13.5,415.0,370.19,290.16
2016,6,24,7,30,819.0,73.0,2.5,14.0,467.0,428.67,340.11
2016,6,24,7,45,838.0,76.0,2.35,14.5,517.0,484.44,386.22
2016,6,24,8,0,857.0,79.0,2.2,15.0,567.0,540.27,430.55
2016,6,24,8,15,873.0,81.5,2.1,15.5,614.5,594.28,471.94
2016,6,24,8,30,889.0,84.0,2.0,16.0,662.0,648.18,511.64
2016,6,24,8,45,899.5,87.0,1.95,16.5,705.5,698.48,547.19
2016,6,24,9,0,910.0,90.0,1.9,17.0,749.0,747.66,579.14
2016,6,24,9,15,919.0,91.5,1.85,17.0,788.5,792.83,608.71
2016,6,24,9,30,928.0,93.0,1.8,17.0,828.0,836.28,636.65
2016,6,24,9,45,936.0,94.0,1.8,17.5,862.0,876.47,661.23
2016,6,24,10,0,944.0,95.0,1.8,18.0,896.0,914.46,684.01
2016,6,24,10,15,949.5,96.0,1.8,18.0,924.0,947.81,704.79
2016,6,24,10,30,955.0,97.0,1.8,18.0,952.0,978.45,723.69
2016,6,24,10,45,958.5,97.5,1.85,18.5,973.0,1003.82,738.4
2016,6,24,11,0,962.0,98.0,1.9,19.0,994.0,1026.09,751.13
2016,6,24,11,15,964.5,98.5,1.95,19.0,1008.5,1044.19,762.66
2016,6,24,11,30,967.0,99.0,2.0,19.0,1023.0,1058.97,772.2
2016,6,24,11,45,968.0,99.5,2.15,19.0,1030.0,1068.87,780.07
2016,6,24,12,0,969.0,100.0,2.3,19.0,1037.0,1075.31,785.83
2016,6,24,12,15,969.0,100.0,2.4,19.0,1037.0,1076.76,787.87
2016,6,24,12,30,969.0,100.0,2.5,19.0,1037.0,1074.72,787.79
2016,6,24,12,45,961.5,104.0,2.6,19.0,1027.0,1065.8,783.36
2016,6,24,13,0,954.0,108.0,2.7,19.0,1017.0,1053.55,776.86
2016,6,24,13,15,951.5,107.5,2.8,19.0,1002.5,1038.38,768.48
2016,6,24,13,30,949.0,107.0,2.9,19.0,988.0,1019.94,757.96
2016,6,24,13,45,944.5,106.5,3.0,19.0,966.0,996.44,744.05
2016,6,24,14,0,940.0,106.0,3.1,19.0,944.0,969.96,728.08
2016,6,24,14,15,934.0,104.5,3.1,19.0,915.5,938.27,707.72
2016,6,24,14,30,928.0,103.0,3.1,19.0,887.0,903.96,685.51
2016,6,24,14,45,919.5,102.0,3.15,19.0,852.0,865.64,660.72
2016,6,24,15,0,911.0,101.0,3.2,19.0,817.0,825.23,634.21
2016,6,24,15,15,901.0,99.0,3.15,18.5,777.0,780.79,605.16
2016,6,24,15,30,891.0,97.0,3.1,18.0,737.0,734.79,574.59
2016,6,24,15,45,877.0,95.5,3.1,18.0,692.5,685.29,539.75
2016,6,24,16,0,863.0,94.0,3.1,18.0,648.0,635.06,501.83
2016,6,24,16,15,845.0,91.0,3.1,17.5,600.0,580.71,460.69
2016,6,24,16,30,827.0,88.0,3.1,17.0,552.0,526.06,417.99
2016,6,24,16,45,803.0,85.0,3.1,17.0,501.5,469.0,371.29
2016,6,24,17,0,779.0,82.0,3.1,17.0,451.0,413.26,324.28
2016,6,24,17,15,747.5,78.0,3.05,16.5,399.0,355.34,274.87
2016,6,24,17,30,716.0,74.0,3.0,16.0,347.0,300.08,226.43
2016,6,24,17,45,671.5,69.0,3.0,16.0,295.5,242.07,175.14
2016,6,24,18,0,627.0,64.0,3.0,16.0,244.0,189.75,128.92
2016,6,24,18,15,563.0,57.5,2.9,15.5,195.5,137.82,85.75
2016,6,24,18,30,499.0,51.0,2.8,15.0,147.0,92.99,51.87
2016,6,24,18,45,400.5,41.5,2.7,14.5,104.5,51.1,26.44
2016,6,24,19,0,302.0,32.0,2.6,14.0,62.0,24.99,15.07
2016,6,24,19,15,151.0,16.0,2.6,13.5,31.0,12.06,0.0
2016,6,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,12.5,35.0,12.27,0.0
2016,6,25,5,30,349.0,33.0,1.4,13.0,70.0,25.51,15.96
2016,6,25,5,45,442.5,41.0,1.4,13.5,113.5,56.28,28.42
2016,6,25,6,0,536.0,49.0,1.4,14.0,157.0,99.39,55.51
2016,6,25,6,15,595.0,55.0,1.35,14.0,205.5,145.54,91.5
2016,6,25,6,30,654.0,61.0,1.3,14.0,254.0,198.19,136.15
2016,6,25,6,45,696.0,65.5,1.3,14.5,305.5,252.33,183.75
2016,6,25,7,0,738.0,70.0,1.3,15.0,357.0,309.39,233.61
2016,6,25,7,15,767.0,73.5,1.3,15.5,408.5,364.53,281.29
2016,6,25,7,30,796.0,77.0,1.3,16.0,460.0,422.0,329.38
2016,6,25,7,45,819.0,79.5,1.35,16.5,510.0,477.64,374.72
2016,6,25,8,0,842.0,82.0,1.4,17.0,560.0,534.56,419.5
2016,6,25,8,15,858.5,84.5,1.45,17.5,608.0,588.17,460.35
2016,6,25,8,30,875.0,87.0,1.5,18.0,656.0,641.73,499.86
2016,6,25,8,45,888.5,88.5,1.55,18.5,700.0,691.95,535.6
2016,6,25,9,0,902.0,90.0,1.6,19.0,744.0,741.34,567.98
2016,6,25,9,15,912.0,92.0,1.65,19.0,783.5,787.48,598.71
2016,6,25,9,30,922.0,94.0,1.7,19.0,823.0,832.02,628.03
2016,6,25,9,45,923.0,98.5,1.75,19.5,855.0,869.79,651.29
2016,6,25,10,0,924.0,103.0,1.8,20.0,887.0,904.92,672.62
2016,6,25,10,15,930.0,104.0,1.9,20.0,915.0,938.19,694.45
2016,6,25,10,30,936.0,105.0,2.0,20.0,943.0,968.83,714.53
2016,6,25,10,45,940.0,106.0,2.1,20.0,964.5,994.8,731.59
2016,6,25,11,0,944.0,107.0,2.2,20.0,986.0,1017.75,746.77
2016,6,25,11,15,946.5,108.0,2.25,20.0,1000.5,1036.12,758.49
2016,6,25,11,30,949.0,109.0,2.3,20.0,1015.0,1051.23,768.22
2016,6,25,11,45,950.0,109.0,2.4,20.0,1022.0,1060.5,774.92
2016,6,25,12,0,951.0,109.0,2.5,20.0,1029.0,1066.39,779.59
2016,6,25,12,15,951.0,109.0,2.55,20.0,1028.5,1067.86,780.99
2016,6,25,12,30,951.0,109.0,2.6,20.0,1028.0,1065.91,780.34
2016,6,25,12,45,952.0,107.5,2.7,20.0,1021.0,1060.01,777.8
2016,6,25,13,0,953.0,106.0,2.8,20.0,1014.0,1050.7,773.12
2016,6,25,13,15,950.5,105.5,2.85,20.0,999.5,1035.57,764.23
2016,6,25,13,30,948.0,105.0,2.9,20.0,985.0,1017.19,753.28
2016,6,25,13,45,944.0,104.0,2.95,20.0,963.0,993.71,739.0
2016,6,25,14,0,940.0,103.0,3.0,20.0,941.0,967.22,722.7
2016,6,25,14,15,934.0,102.0,3.05,20.0,912.5,936.08,703.19
2016,6,25,14,30,928.0,101.0,3.1,20.0,884.0,902.31,681.79
2016,6,25,14,45,920.5,99.0,3.15,20.0,849.5,863.83,656.96
2016,6,25,15,0,913.0,97.0,3.2,20.0,815.0,823.18,630.38
2016,6,25,15,15,903.0,95.5,3.2,19.5,775.0,779.2,602.0
2016,6,25,15,30,893.0,94.0,3.2,19.0,735.0,733.65,572.07
2016,6,25,15,45,879.5,92.0,3.25,19.0,691.0,683.91,537.47
2016,6,25,16,0,866.0,90.0,3.3,19.0,647.0,633.39,499.57
2016,6,25,16,15,849.0,87.5,3.25,18.5,599.0,579.82,458.88
2016,6,25,16,30,832.0,85.0,3.2,18.0,551.0,526.16,416.86
2016,6,25,16,45,809.5,81.5,3.2,18.0,501.0,469.07,370.23
2016,6,25,17,0,787.0,78.0,3.2,18.0,451.0,413.14,323.17
2016,6,25,17,15,757.0,74.0,3.15,17.5,399.5,355.35,273.93
2016,6,25,17,30,727.0,70.0,3.1,17.0,348.0,300.06,225.48
2016,6,25,17,45,683.5,65.5,3.05,17.0,296.5,243.47,175.33
2016,6,25,18,0,640.0,61.0,3.0,17.0,245.0,189.95,128.14
2016,6,25,18,15,578.0,55.0,2.85,16.5,196.5,138.05,84.97
2016,6,25,18,30,516.0,49.0,2.7,16.0,148.0,93.02,50.95
2016,6,25,18,45,420.0,40.0,2.6,15.5,105.5,50.71,25.42
2016,6,25,19,0,324.0,31.0,2.5,15.0,63.0,24.0,14.19
2016,6,25,19,15,162.0,15.5,2.55,14.5,31.5,11.6,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,170.0,16.0,1.9,12.0,34.0,11.86,0.0
2016,6,26,5,30,340.0,32.0,1.9,12.0,68.0,24.61,15.22
2016,6,26,5,45,430.5,40.0,1.9,12.5,110.0,54.27,27.37
2016,6,26,6,0,521.0,48.0,1.9,13.0,152.0,96.32,53.85
2016,6,26,6,15,579.0,54.5,1.8,13.5,200.0,141.9,89.38
2016,6,26,6,30,637.0,61.0,1.7,14.0,248.0,193.88,133.36
2016,6,26,6,45,678.5,65.0,1.6,14.5,298.5,246.44,179.7
2016,6,26,7,0,720.0,69.0,1.5,15.0,349.0,301.85,228.27
2016,6,26,7,15,749.0,73.0,1.45,15.0,399.5,356.51,276.12
2016,6,26,7,30,778.0,77.0,1.4,15.0,450.0,413.53,324.55
2016,6,26,7,45,563.0,148.5,1.4,15.5,433.5,420.76,332.34
2016,6,26,8,0,348.0,220.0,1.4,16.0,417.0,402.29,317.67
2016,6,26,8,15,602.0,153.5,1.4,16.5,530.0,506.97,400.02
2016,6,26,8,30,856.0,87.0,1.4,17.0,643.0,629.13,492.6
2016,6,26,8,45,868.5,89.0,1.45,18.0,686.0,678.36,526.26
2016,6,26,9,0,881.0,91.0,1.5,19.0,729.0,726.71,557.03
2016,6,26,9,15,890.5,93.0,1.55,19.0,767.5,771.67,587.02
2016,6,26,9,30,900.0,95.0,1.6,19.0,806.0,815.03,615.63
2016,6,26,9,45,907.0,96.5,1.7,19.5,839.5,854.01,640.35
2016,6,26,10,0,914.0,98.0,1.8,20.0,873.0,890.8,663.42
2016,6,26,10,15,919.5,99.0,1.85,20.0,900.0,923.38,684.28
2016,6,26,10,30,925.0,100.0,1.9,20.0,927.0,953.33,703.4
2016,6,26,10,45,927.0,101.5,2.0,20.5,947.5,977.73,718.11
2016,6,26,11,0,929.0,103.0,2.1,21.0,968.0,999.07,730.88
2016,6,26,11,15,931.0,104.0,2.15,21.0,981.5,1016.77,742.17
2016,6,26,11,30,933.0,105.0,2.2,21.0,995.0,1031.24,751.5
2016,6,26,11,45,933.0,105.5,2.3,21.0,1001.5,1039.94,757.83
2016,6,26,12,0,933.0,106.0,2.4,21.0,1008.0,1045.29,762.16
2016,6,26,12,15,932.5,106.0,2.5,21.0,1007.5,1046.28,763.8
2016,6,26,12,30,932.0,106.0,2.6,21.0,1007.0,1043.91,763.4
2016,6,26,12,45,923.0,110.5,2.75,21.0,997.0,1034.3,758.88
2016,6,26,13,0,914.0,115.0,2.9,21.0,987.0,1021.5,752.33
2016,6,26,13,15,911.5,114.5,2.95,21.0,972.5,1006.93,743.72
2016,6,26,13,30,909.0,114.0,3.0,21.0,958.0,989.22,733.09
2016,6,26,13,45,904.5,113.0,3.1,21.0,936.5,966.08,719.27
2016,6,26,14,0,900.0,112.0,3.2,21.0,915.0,940.08,703.47
2016,6,26,14,15,894.0,111.0,3.25,21.0,887.0,910.02,684.48
2016,6,26,14,30,888.0,110.0,3.3,21.0,859.0,877.45,663.66
2016,6,26,14,45,879.5,108.5,3.4,21.0,825.5,839.97,639.56
2016,6,26,15,0,871.0,107.0,3.5,21.0,792.0,800.5,613.78
2016,6,26,15,15,860.0,105.0,3.5,20.5,753.0,756.85,585.37
2016,6,26,15,30,849.0,103.0,3.5,20.0,714.0,711.82,555.53
2016,6,26,15,45,835.0,100.5,3.55,20.0,670.5,663.13,520.96
2016,6,26,16,0,821.0,98.0,3.6,20.0,627.0,614.34,484.19
2016,6,26,16,15,803.5,95.5,3.55,19.5,580.5,562.27,444.57
2016,6,26,16,30,786.0,93.0,3.5,19.0,534.0,510.39,403.9
2016,6,26,16,45,763.5,89.0,3.5,19.0,485.0,455.07,358.73
2016,6,26,17,0,741.0,85.0,3.5,19.0,436.0,400.98,313.28
2016,6,26,17,15,710.0,80.5,3.4,18.5,386.0,344.72,265.46
2016,6,26,17,30,679.0,76.0,3.3,18.0,336.0,289.95,217.8
2016,6,26,17,45,639.0,70.5,3.25,17.5,286.5,235.72,170.22
2016,6,26,18,0,599.0,65.0,3.2,17.0,237.0,185.58,126.21
2016,6,26,18,15,537.5,58.0,3.05,16.5,190.0,135.01,84.23
2016,6,26,18,30,476.0,51.0,2.9,16.0,143.0,91.27,51.12
2016,6,26,18,45,388.0,41.0,2.8,15.5,102.0,50.5,26.01
2016,6,26,19,0,300.0,31.0,2.7,15.0,61.0,23.98,14.18
2016,6,26,19,15,150.0,15.5,2.7,14.5,30.5,11.6,0.0
2016,6,26,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,5,15,170.5,15.5,2.15,12.5,33.0,11.45,0.0
2016,6,27,5,30,341.0,31.0,2.1,13.0,66.0,23.72,14.34
2016,6,27,5,45,429.0,39.5,2.1,13.5,108.0,53.24,26.6
2016,6,27,6,0,517.0,48.0,2.1,14.0,150.0,95.34,53.03
2016,6,27,6,15,575.5,54.0,2.0,14.0,198.0,140.25,87.98
2016,6,27,6,30,634.0,60.0,1.9,14.0,246.0,191.62,131.61
2016,6,27,6,45,674.5,64.5,1.8,14.5,296.0,244.18,178.06
2016,6,27,7,0,715.0,69.0,1.7,15.0,346.0,299.53,226.71
2016,6,27,7,15,744.5,72.5,1.65,15.5,396.5,353.6,273.74
2016,6,27,7,30,774.0,76.0,1.6,16.0,447.0,410.1,321.28
2016,6,27,7,45,795.5,79.5,1.6,17.0,496.5,464.88,365.43
2016,6,27,8,0,817.0,83.0,1.6,18.0,546.0,520.73,408.64
2016,6,27,8,15,834.0,85.5,1.65,18.5,593.0,573.57,449.07
2016,6,27,8,30,851.0,88.0,1.7,19.0,640.0,626.35,488.19
2016,6,27,8,45,864.5,90.0,1.75,19.5,683.5,676.06,523.94
2016,6,27,9,0,878.0,92.0,1.8,20.0,727.0,725.0,556.23
2016,6,27,9,15,888.5,93.5,1.85,20.0,766.0,770.12,586.45
2016,6,27,9,30,899.0,95.0,1.9,20.0,805.0,813.74,615.34
2016,6,27,9,45,895.0,103.5,1.95,20.5,835.5,850.71,638.24
2016,6,27,10,0,891.0,112.0,2.0,21.0,866.0,884.76,659.01
2016,6,27,10,15,897.5,113.0,2.05,21.0,894.0,917.62,680.12
2016,6,27,10,30,904.0,114.0,2.1,21.0,922.0,947.97,699.52
2016,6,27,10,45,908.5,115.0,2.2,21.5,943.5,973.77,715.11
2016,6,27,11,0,913.0,116.0,2.3,22.0,965.0,996.69,728.83
2016,6,27,11,15,916.0,116.5,2.4,22.0,979.5,1014.64,740.79
2016,6,27,11,30,919.0,117.0,2.5,22.0,994.0,1029.46,750.85
2016,6,27,11,45,921.0,117.0,2.6,22.0,1001.5,1039.56,757.99
2016,6,27,12,0,923.0,117.0,2.7,22.0,1009.0,1046.39,763.15
2016,6,27,12,15,922.5,117.0,2.8,22.0,1008.5,1047.4,764.68
2016,6,27,12,30,922.0,117.0,2.9,22.0,1008.0,1045.1,764.2
2016,6,27,12,45,926.5,113.0,3.0,22.0,1002.5,1040.42,762.29
2016,6,27,13,0,931.0,109.0,3.1,22.0,997.0,1032.35,758.24
2016,6,27,13,15,928.0,108.5,3.15,22.0,982.0,1017.11,749.15
2016,6,27,13,30,925.0,108.0,3.2,22.0,967.0,998.69,738.06
2016,6,27,13,45,921.5,106.5,3.3,22.0,945.5,975.7,724.33
2016,6,27,14,0,918.0,105.0,3.4,22.0,924.0,949.74,708.57
2016,6,27,14,15,912.0,104.0,3.45,22.0,896.0,919.23,689.32
2016,6,27,14,30,906.0,103.0,3.5,22.0,868.0,886.16,668.21
2016,6,27,14,45,899.5,100.5,3.6,22.0,834.5,848.77,644.21
2016,6,27,15,0,893.0,98.0,3.7,22.0,801.0,809.18,618.42
2016,6,27,15,15,883.0,96.5,3.75,21.5,761.5,765.99,590.65
2016,6,27,15,30,873.0,95.0,3.8,21.0,722.0,721.27,561.33
2016,6,27,15,45,861.5,92.0,3.85,21.0,679.0,672.75,527.38
2016,6,27,16,0,850.0,89.0,3.9,21.0,636.0,623.29,490.19
2016,6,27,16,15,833.5,86.5,3.9,20.5,589.0,570.76,450.39
2016,6,27,16,30,817.0,84.0,3.9,20.0,542.0,518.13,409.24
2016,6,27,16,45,796.5,80.0,3.9,20.0,493.0,462.23,363.56
2016,6,27,17,0,776.0,76.0,3.9,20.0,444.0,407.31,317.34
2016,6,27,17,15,747.0,72.5,3.8,19.5,393.5,350.95,269.3
2016,6,27,17,30,718.0,69.0,3.7,19.0,343.0,296.97,222.04
2016,6,27,17,45,677.5,64.0,3.6,18.5,293.0,241.12,172.96
2016,6,27,18,0,637.0,59.0,3.5,18.0,243.0,188.07,126.42
2016,6,27,18,15,577.5,53.0,3.35,17.5,195.0,136.65,83.58
2016,6,27,18,30,518.0,47.0,3.2,17.0,147.0,91.81,49.63
2016,6,27,18,45,426.0,38.5,3.1,16.5,105.0,49.93,24.37
2016,6,27,19,0,334.0,30.0,3.0,16.0,63.0,23.02,13.32
2016,6,27,19,15,167.0,15.0,2.95,15.5,31.5,11.15,0.0
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.0,2.2,12.0,33.0,11.94,0.0
2016,6,28,5,30,332.0,32.0,2.1,12.0,66.0,24.76,15.24
2016,6,28,5,45,420.0,41.0,2.05,12.5,108.0,53.74,27.57
2016,6,28,6,0,508.0,50.0,2.0,13.0,150.0,95.73,53.99
2016,6,28,6,15,568.0,56.0,1.9,13.0,198.0,140.33,88.65
2016,6,28,6,30,628.0,62.0,1.8,13.0,246.0,191.57,132.16
2016,6,28,6,45,669.5,67.0,1.7,13.5,296.5,243.38,178.03
2016,6,28,7,0,711.0,72.0,1.6,14.0,347.0,300.47,228.14
2016,6,28,7,15,741.0,76.0,1.55,14.5,397.5,355.03,275.59
2016,6,28,7,30,771.0,80.0,1.5,15.0,448.0,412.07,323.6
2016,6,28,7,45,795.0,82.5,1.5,15.5,498.0,466.94,368.55
2016,6,28,8,0,819.0,85.0,1.5,16.0,548.0,523.11,412.93
2016,6,28,8,15,836.5,87.5,1.5,16.5,595.5,576.35,453.58
2016,6,28,8,30,854.0,90.0,1.5,17.0,643.0,629.6,492.84
2016,6,28,8,45,868.5,91.5,1.55,17.5,687.0,679.66,528.95
2016,6,28,9,0,883.0,93.0,1.6,18.0,731.0,729.01,561.67
2016,6,28,9,15,893.5,95.0,1.65,18.0,770.5,774.88,592.45
2016,6,28,9,30,904.0,97.0,1.7,18.0,810.0,819.24,621.88
2016,6,28,9,45,909.0,100.0,1.75,18.5,843.5,858.31,646.23
2016,6,28,10,0,914.0,103.0,1.8,19.0,877.0,895.06,668.8
2016,6,28,10,15,920.5,104.0,1.85,19.0,905.0,928.63,690.36
2016,6,28,10,30,927.0,105.0,1.9,19.0,933.0,959.62,710.19
2016,6,28,10,45,930.5,106.5,2.0,19.5,954.5,985.57,725.94
2016,6,28,11,0,934.0,108.0,2.1,20.0,976.0,1008.52,739.76
2016,6,28,11,15,937.0,108.5,2.15,20.0,991.0,1026.86,751.46
2016,6,28,11,30,940.0,109.0,2.2,20.0,1006.0,1041.99,761.21
2016,6,28,11,45,941.0,109.5,2.3,20.0,1013.0,1051.83,768.3
2016,6,28,12,0,942.0,110.0,2.4,20.0,1020.0,1058.32,773.38
2016,6,28,12,15,942.5,110.0,2.45,20.0,1020.5,1060.42,775.18
2016,6,28,12,30,943.0,110.0,2.5,20.0,1021.0,1059.12,774.95
2016,6,28,12,45,936.5,113.0,2.6,20.0,1012.0,1050.5,770.66
2016,6,28,13,0,930.0,116.0,2.7,20.0,1003.0,1038.6,764.34
2016,6,28,13,15,927.5,115.5,2.75,19.5,988.5,1023.9,757.19
2016,6,28,13,30,925.0,115.0,2.8,19.0,974.0,1006.0,747.95
2016,6,28,13,45,923.0,113.0,2.85,19.0,953.0,983.95,734.54
2016,6,28,14,0,921.0,111.0,2.9,19.0,932.0,958.86,719.1
2016,6,28,14,15,915.0,109.5,2.95,19.0,904.0,927.79,699.56
2016,6,28,14,30,909.0,108.0,3.0,19.0,876.0,894.15,678.15
2016,6,28,14,45,903.5,105.5,3.05,19.0,842.5,857.5,654.49
2016,6,28,15,0,898.0,103.0,3.1,19.0,809.0,818.58,629.0
2016,6,28,15,15,888.0,101.0,3.1,18.5,769.5,774.69,600.58
2016,6,28,15,30,878.0,99.0,3.1,18.0,730.0,729.27,570.61
2016,6,28,15,45,866.0,96.0,3.1,18.0,686.5,680.19,536.04
2016,6,28,16,0,854.0,93.0,3.1,18.0,643.0,630.21,498.35
2016,6,28,16,15,837.0,90.5,3.05,17.5,595.5,577.39,458.18
2016,6,28,16,30,820.0,88.0,3.0,17.0,548.0,524.14,416.44
2016,6,28,16,45,798.5,84.0,3.0,17.0,498.5,467.58,370.21
2016,6,28,17,0,777.0,80.0,3.0,17.0,449.0,412.1,323.48
2016,6,28,17,15,747.0,76.5,2.95,16.5,398.0,355.27,274.95
2016,6,28,17,30,717.0,73.0,2.9,16.0,347.0,300.93,227.23
2016,6,28,17,45,676.0,67.5,2.9,16.0,296.0,243.22,176.09
2016,6,28,18,0,635.0,62.0,2.9,16.0,245.0,190.79,129.59
2016,6,28,18,15,573.5,55.5,2.85,15.5,196.5,138.64,86.02
2016,6,28,18,30,512.0,49.0,2.8,15.0,148.0,93.32,51.5
2016,6,28,18,45,416.5,40.5,2.75,14.5,106.0,51.57,26.14
2016,6,28,19,0,321.0,32.0,2.7,14.0,64.0,24.97,15.08
2016,6,28,19,15,160.5,16.0,2.8,13.5,32.0,12.06,0.0
2016,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,156.5,17.0,2.65,11.0,33.0,12.91,0.0
2016,6,29,5,30,313.0,34.0,2.6,11.0,66.0,26.83,16.98
2016,6,29,5,45,410.0,43.0,2.6,11.5,108.5,54.71,28.95
2016,6,29,6,0,507.0,52.0,2.6,12.0,151.0,96.94,55.34
2016,6,29,6,15,353.5,81.5,2.55,12.0,160.0,129.53,89.27
2016,6,29,6,30,200.0,111.0,2.5,12.0,169.0,146.15,111.18
2016,6,29,6,45,220.0,128.5,2.5,12.5,204.0,180.49,140.58
2016,6,29,7,0,240.0,146.0,2.5,13.0,239.0,216.99,171.63
2016,6,29,7,15,162.0,171.0,2.45,13.5,238.0,225.44,180.6
2016,6,29,7,30,84.0,196.0,2.4,14.0,237.0,224.87,180.68
2016,6,29,7,45,224.0,205.5,2.4,14.5,328.5,308.82,248.04
2016,6,29,8,0,364.0,215.0,2.4,15.0,420.0,405.05,324.16
2016,6,29,8,15,284.0,252.5,2.4,15.0,420.5,414.42,330.42
2016,6,29,8,30,204.0,290.0,2.4,15.0,421.0,413.51,328.25
2016,6,29,8,45,111.0,271.0,2.4,15.5,343.0,342.69,271.28
2016,6,29,9,0,18.0,252.0,2.4,16.0,265.0,257.79,202.27
2016,6,29,9,15,31.5,292.0,2.4,16.0,316.0,311.11,243.9
2016,6,29,9,30,45.0,332.0,2.4,16.0,367.0,363.32,283.58
2016,6,29,9,45,480.5,221.0,2.45,16.5,626.0,627.21,492.82
2016,6,29,10,0,916.0,110.0,2.5,17.0,885.0,903.47,688.67
2016,6,29,10,15,521.0,274.5,2.55,17.0,718.5,748.96,574.28
2016,6,29,10,30,126.0,439.0,2.6,17.0,552.0,557.86,425.21
2016,6,29,10,45,259.5,419.0,2.65,17.0,658.0,671.81,512.72
2016,6,29,11,0,393.0,399.0,2.7,17.0,764.0,785.48,595.89
2016,6,29,11,15,668.5,257.0,2.7,17.0,889.5,923.71,699.09
2016,6,29,11,30,944.0,115.0,2.7,17.0,1015.0,1051.9,783.17
2016,6,29,11,45,708.0,262.5,2.75,17.0,941.0,983.87,736.93
2016,6,29,12,0,472.0,410.0,2.8,17.0,867.0,899.66,673.09
2016,6,29,12,15,709.5,262.5,2.85,17.0,948.0,990.74,743.69
2016,6,29,12,30,947.0,115.0,2.9,17.0,1029.0,1068.26,794.8
2016,6,29,12,45,943.0,116.0,2.95,17.0,1021.0,1060.12,789.32
2016,6,29,13,0,939.0,117.0,3.0,17.0,1013.0,1048.65,782.6
2016,6,29,13,15,936.5,116.5,3.0,17.0,998.0,1033.87,773.3
2016,6,29,13,30,934.0,116.0,3.0,17.0,983.0,1015.86,761.96
2016,6,29,13,45,930.5,114.5,3.05,17.0,961.5,992.76,747.69
2016,6,29,14,0,927.0,113.0,3.1,17.0,940.0,966.66,731.4
2016,6,29,14,15,921.0,112.0,3.1,17.0,911.5,935.97,711.54
2016,6,29,14,30,915.0,111.0,3.1,17.0,883.0,902.67,689.83
2016,6,29,14,45,907.5,108.5,3.1,17.0,849.0,864.19,664.39
2016,6,29,15,0,900.0,106.0,3.1,17.0,815.0,823.56,637.25
2016,6,29,15,15,889.5,104.5,3.1,16.5,775.0,779.73,608.7
2016,6,29,15,30,879.0,103.0,3.1,16.0,735.0,734.39,578.61
2016,6,29,15,45,865.5,100.5,3.1,16.0,691.0,684.75,543.28
2016,6,29,16,0,852.0,98.0,3.1,16.0,647.0,634.93,505.44
2016,6,29,16,15,611.0,155.0,3.1,15.5,533.5,511.18,408.82
2016,6,29,16,30,370.0,212.0,3.1,15.0,420.0,404.64,324.09
2016,6,29,16,45,570.0,148.5,3.1,15.0,435.0,421.56,337.29
2016,6,29,17,0,770.0,85.0,3.1,15.0,450.0,414.43,328.12
2016,6,29,17,15,738.5,81.0,3.1,14.5,398.5,356.87,278.57
2016,6,29,17,30,707.0,77.0,3.1,14.0,347.0,300.82,229.25
2016,6,29,17,45,662.5,71.5,3.15,14.0,296.0,243.78,178.43
2016,6,29,18,0,618.0,66.0,3.2,14.0,245.0,191.3,131.75
2016,6,29,18,15,554.0,59.5,3.15,13.5,196.0,139.65,88.42
2016,6,29,18,30,490.0,53.0,3.1,13.0,147.0,95.13,54.35
2016,6,29,18,45,387.5,43.5,3.1,13.0,104.5,53.32,28.5
2016,6,29,19,0,285.0,34.0,3.1,13.0,62.0,26.97,16.8
2016,6,29,19,15,142.5,17.0,3.1,12.5,31.0,12.99,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,117.5,18.0,1.75,11.0,30.0,13.98,0.0
2016,6,30,5,30,235.0,36.0,1.7,11.0,60.0,27.89,17.81
2016,6,30,5,45,328.0,47.5,1.7,11.5,101.0,54.18,30.95
2016,6,30,6,0,421.0,59.0,1.7,12.0,142.0,94.53,56.94
2016,6,30,6,15,487.0,67.5,1.6,12.5,189.0,137.49,89.83
2016,6,30,6,30,553.0,76.0,1.5,13.0,236.0,187.84,131.62
2016,6,30,6,45,598.0,83.0,1.4,13.5,286.5,238.4,175.62
2016,6,30,7,0,643.0,90.0,1.3,14.0,337.0,293.64,223.4
2016,6,30,7,15,399.0,144.5,1.25,14.0,305.0,289.96,227.89
2016,6,30,7,30,155.0,199.0,1.2,14.0,273.0,258.8,206.35
2016,6,30,7,45,459.5,154.0,1.2,14.5,406.0,373.14,297.14
2016,6,30,8,0,764.0,109.0,1.2,15.0,539.0,516.58,408.14
2016,6,30,8,15,632.5,159.5,1.15,15.5,536.5,528.61,415.21
2016,6,30,8,30,501.0,210.0,1.1,16.0,534.0,525.69,410.84
2016,6,30,8,45,405.5,262.0,1.1,16.5,535.5,536.76,416.39
2016,6,30,9,0,310.0,314.0,1.1,17.0,537.0,535.92,412.43
2016,6,30,9,15,583.5,220.5,1.15,17.0,669.5,668.34,513.71
2016,6,30,9,30,857.0,127.0,1.2,17.0,802.0,813.48,615.97
2016,6,30,9,45,874.5,124.0,1.25,17.5,838.5,853.03,639.24
2016,6,30,10,0,892.0,121.0,1.3,18.0,875.0,893.5,664.12
2016,6,30,10,15,898.5,122.0,1.4,18.0,903.5,926.53,685.86
2016,6,30,10,30,905.0,123.0,1.5,18.0,932.0,957.05,706.0
2016,6,30,10,45,909.5,124.5,1.6,18.5,953.5,983.53,722.18
2016,6,30,11,0,914.0,126.0,1.7,19.0,975.0,1007.12,736.5
2016,6,30,11,15,917.0,126.5,1.8,19.0,989.5,1025.23,748.75
2016,6,30,11,30,920.0,127.0,1.9,19.0,1004.0,1040.19,759.12
2016,6,30,11,45,921.0,127.5,2.05,19.0,1011.5,1049.95,766.93
2016,6,30,12,0,922.0,128.0,2.2,19.0,1019.0,1056.41,772.73
2016,6,30,12,15,922.0,128.0,2.3,19.0,1018.5,1058.06,774.9
2016,6,30,12,30,922.0,128.0,2.4,19.0,1018.0,1056.39,775.04
2016,6,30,12,45,915.5,131.0,2.5,19.0,1009.0,1047.93,770.89
2016,6,30,13,0,909.0,134.0,2.6,19.0,1000.0,1036.28,764.75
2016,6,30,13,15,905.5,133.0,2.65,19.0,985.0,1020.44,755.41
2016,6,30,13,30,902.0,132.0,2.7,19.0,970.0,1001.51,744.08
2016,6,30,13,45,723.5,231.0,2.75,19.0,893.5,923.77,693.33
2016,6,30,14,0,545.0,330.0,2.8,19.0,817.0,841.16,633.81
2016,6,30,14,15,714.0,227.0,2.85,19.0,843.5,874.04,663.1
2016,6,30,14,30,883.0,124.0,2.9,19.0,870.0,888.55,674.06
2016,6,30,14,45,876.5,121.0,2.95,19.0,836.0,851.44,649.67
2016,6,30,15,0,870.0,118.0,3.0,19.0,802.0,812.2,623.97
2016,6,30,15,15,858.0,115.5,3.0,19.0,762.0,767.36,593.73
2016,6,30,15,30,846.0,113.0,3.0,19.0,722.0,722.62,563.23
2016,6,30,15,45,832.0,110.0,3.05,19.0,678.0,673.19,528.1
2016,6,30,16,0,818.0,107.0,3.1,19.0,634.0,623.12,490.71
2016,6,30,16,15,799.0,104.0,3.1,18.5,586.5,569.75,450.5
2016,6,30,16,30,780.0,101.0,3.1,18.0,539.0,516.72,409.27
2016,6,30,16,45,754.5,97.0,3.1,18.0,489.0,460.17,363.32
2016,6,30,17,0,729.0,93.0,3.1,18.0,439.0,404.29,316.65
2016,6,30,17,15,696.0,88.5,3.05,17.5,388.0,347.63,268.72
2016,6,30,17,30,663.0,84.0,3.0,17.0,337.0,293.83,221.99
2016,6,30,17,45,617.5,78.0,2.95,16.5,286.5,238.37,173.66
2016,6,30,18,0,572.0,72.0,2.9,16.0,236.0,187.62,129.42
2016,6,30,18,15,506.5,64.0,2.8,15.5,188.5,136.8,87.38
2016,6,30,18,30,441.0,56.0,2.7,15.0,141.0,93.31,54.39
2016,6,30,18,45,345.5,45.0,2.65,14.5,100.0,53.04,29.17
2016,6,30,19,0,250.0,34.0,2.6,14.0,59.0,26.25,16.12
2016,6,30,19,15,125.0,17.0,2.7,13.5,29.5,13.17,0.0
2016,6,30,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,2.3,11.0,29.0,13.59,0.0
2016,7,1,5,30,224.0,35.0,2.3,11.0,58.0,27.09,17.04
2016,7,1,5,45,320.5,46.5,2.35,11.5,98.5,52.55,29.92
2016,7,1,6,0,417.0,58.0,2.4,12.0,139.0,92.66,55.6
2016,7,1,6,15,482.0,66.0,2.35,12.0,185.5,134.7,87.94
2016,7,1,6,30,547.0,74.0,2.3,12.0,232.0,184.03,129.39
2016,7,1,6,45,593.0,80.5,2.25,12.5,282.0,234.01,173.34
2016,7,1,7,0,639.0,87.0,2.2,13.0,332.0,288.77,221.43
2016,7,1,7,15,673.0,92.0,2.1,13.0,382.0,342.16,268.45
2016,7,1,7,30,707.0,97.0,2.0,13.0,432.0,398.54,316.79
2016,7,1,7,45,733.5,100.5,1.95,13.5,481.5,452.57,361.5
2016,7,1,8,0,760.0,104.0,1.9,14.0,531.0,508.82,406.39
2016,7,1,8,15,779.5,107.5,1.85,14.0,578.5,561.68,448.01
2016,7,1,8,30,799.0,111.0,1.8,14.0,626.0,614.97,488.68
2016,7,1,8,45,509.5,221.0,1.8,14.5,558.0,565.95,446.58
2016,7,1,9,0,220.0,331.0,1.8,15.0,490.0,485.33,379.51
2016,7,1,9,15,243.0,347.0,1.85,15.0,531.5,531.93,414.78
2016,7,1,9,30,266.0,363.0,1.9,15.0,573.0,576.71,447.46
2016,7,1,9,45,570.0,243.0,1.95,15.5,717.0,724.41,561.26
2016,7,1,10,0,874.0,123.0,2.0,16.0,861.0,879.64,669.54
2016,7,1,10,15,881.0,124.0,2.0,16.0,889.0,912.63,689.37
2016,7,1,10,30,888.0,125.0,2.0,16.0,917.0,943.2,708.74
2016,7,1,10,45,705.5,244.5,2.05,16.0,883.5,920.42,692.95
2016,7,1,11,0,523.0,364.0,2.1,16.0,850.0,879.46,659.59
2016,7,1,11,15,356.5,422.0,2.15,16.0,755.5,780.33,587.38
2016,7,1,11,30,190.0,480.0,2.2,16.0,661.0,674.53,508.78
2016,7,1,11,45,191.0,484.0,2.25,16.0,667.0,681.78,514.82
2016,7,1,12,0,192.0,488.0,2.3,16.0,673.0,688.19,519.43
2016,7,1,12,15,551.0,307.5,2.35,16.0,839.5,876.58,666.73
2016,7,1,12,30,910.0,127.0,2.4,16.0,1006.0,1043.44,777.41
2016,7,1,12,45,904.5,129.5,2.45,16.0,997.5,1035.58,771.15
2016,7,1,13,0,899.0,132.0,2.5,16.0,989.0,1024.55,764.79
2016,7,1,13,15,895.5,131.5,2.55,16.0,974.0,1009.38,755.76
2016,7,1,13,30,892.0,131.0,2.6,16.0,959.0,991.14,744.76
2016,7,1,13,45,888.5,129.0,2.65,16.0,938.0,968.43,730.78
