Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,885.0,127.0,2.7,16.0,917.0,942.84,714.84
2016,7,1,14,15,878.5,125.5,2.7,16.0,888.5,912.34,695.06
2016,7,1,14,30,872.0,124.0,2.7,16.0,860.0,879.38,673.54
2016,7,1,14,45,863.5,121.5,2.75,16.0,826.0,841.49,648.79
2016,7,1,15,0,855.0,119.0,2.8,16.0,792.0,801.63,622.41
2016,7,1,15,15,843.5,117.0,2.8,16.0,752.5,758.24,592.88
2016,7,1,15,30,832.0,115.0,2.8,16.0,713.0,714.99,563.13
2016,7,1,15,45,817.5,112.0,2.8,16.0,669.5,665.82,527.49
2016,7,1,16,0,803.0,109.0,2.8,16.0,626.0,616.07,489.85
2016,7,1,16,15,783.5,105.5,2.8,15.5,578.5,562.6,449.24
2016,7,1,16,30,764.0,102.0,2.8,15.0,531.0,509.55,407.66
2016,7,1,16,45,739.5,97.5,2.8,15.0,481.5,453.77,361.95
2016,7,1,17,0,715.0,93.0,2.8,15.0,432.0,398.59,315.47
2016,7,1,17,15,681.5,88.5,2.75,14.5,381.5,342.46,267.56
2016,7,1,17,30,648.0,84.0,2.7,14.0,331.0,289.26,220.96
2016,7,1,17,45,603.5,77.5,2.7,14.0,281.5,234.37,172.38
2016,7,1,18,0,559.0,71.0,2.7,14.0,232.0,184.1,127.97
2016,7,1,18,15,494.5,63.0,2.65,13.5,185.0,134.12,86.34
2016,7,1,18,30,430.0,55.0,2.6,13.0,138.0,91.36,53.64
2016,7,1,18,45,334.0,44.5,2.55,13.0,97.5,52.12,28.89
2016,7,1,19,0,238.0,34.0,2.5,13.0,57.0,26.26,16.19
2016,7,1,19,15,119.0,17.0,2.5,12.5,28.5,13.17,0.0
2016,7,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.5,2.15,10.5,28.5,12.79,0.0
2016,7,2,5,30,239.0,33.0,2.2,11.0,57.0,25.48,15.6
2016,7,2,5,45,337.0,44.0,2.25,11.5,97.5,51.1,28.42
2016,7,2,6,0,435.0,55.0,2.3,12.0,138.0,91.0,53.49
2016,7,2,6,15,499.5,62.5,2.3,12.0,185.0,133.43,86.08
2016,7,2,6,30,564.0,70.0,2.3,12.0,232.0,183.09,127.86
2016,7,2,6,45,288.5,101.0,2.3,12.5,184.5,171.98,131.24
2016,7,2,7,0,13.0,132.0,2.3,13.0,137.0,130.71,104.84
2016,7,2,7,15,9.0,142.0,2.3,13.0,146.0,139.91,112.43
2016,7,2,7,30,5.0,152.0,2.3,13.0,155.0,148.63,119.34
2016,7,2,7,45,16.5,181.0,2.3,13.5,190.5,182.54,146.54
2016,7,2,8,0,28.0,210.0,2.3,14.0,226.0,218.81,175.22
2016,7,2,8,15,52.0,244.5,2.3,14.0,277.0,268.24,214.51
2016,7,2,8,30,76.0,279.0,2.3,14.0,328.0,320.14,255.19
2016,7,2,8,45,57.0,284.0,2.3,14.5,322.5,316.48,250.78
2016,7,2,9,0,38.0,289.0,2.3,15.0,317.0,310.94,245.04
2016,7,2,9,15,32.0,293.0,2.3,15.0,317.5,312.48,245.61
2016,7,2,9,30,26.0,297.0,2.3,15.0,318.0,313.42,245.69
2016,7,2,9,45,34.0,326.0,2.3,15.5,354.5,350.36,273.33
2016,7,2,10,0,42.0,355.0,2.3,16.0,391.0,387.87,300.85
2016,7,2,10,15,32.0,338.5,2.3,16.0,366.5,364.14,282.1
2016,7,2,10,30,22.0,322.0,2.3,16.0,342.0,335.07,259.53
2016,7,2,10,45,61.5,387.5,2.35,16.0,444.5,443.62,342.39
2016,7,2,11,0,101.0,453.0,2.4,16.0,547.0,549.53,420.41
2016,7,2,11,15,83.0,448.5,2.4,16.0,526.5,529.49,404.3
2016,7,2,11,30,65.0,444.0,2.4,16.0,506.0,508.55,388.29
2016,7,2,11,45,113.5,466.0,2.45,16.0,575.5,586.31,446.49
2016,7,2,12,0,162.0,488.0,2.5,16.0,645.0,658.21,498.95
2016,7,2,12,15,187.5,486.5,2.5,16.0,668.0,682.68,531.37
2016,7,2,12,30,213.0,485.0,2.5,16.0,691.0,706.27,533.95
2016,7,2,12,45,140.0,466.0,2.55,16.0,601.0,612.77,465.54
2016,7,2,13,0,67.0,447.0,2.6,16.0,511.0,513.63,392.15
2016,7,2,13,15,142.0,453.5,2.6,16.0,587.0,598.0,456.96
2016,7,2,13,30,217.0,460.0,2.6,16.0,663.0,673.53,513.14
2016,7,2,13,45,282.5,431.5,2.65,16.0,688.5,706.29,538.76
2016,7,2,14,0,348.0,403.0,2.7,16.0,714.0,729.98,558.21
2016,7,2,14,15,609.5,264.0,2.7,16.0,787.5,818.42,629.57
2016,7,2,14,30,871.0,125.0,2.7,16.0,861.0,879.81,674.7
2016,7,2,14,45,568.5,244.0,2.7,16.0,716.5,724.76,562.49
2016,7,2,15,0,266.0,363.0,2.7,16.0,572.0,577.08,447.99
2016,7,2,15,15,547.5,240.0,2.7,15.5,643.0,659.43,518.52
2016,7,2,15,30,829.0,117.0,2.7,15.0,714.0,715.19,565.64
2016,7,2,15,45,555.0,196.5,2.7,15.0,585.5,572.86,455.16
2016,7,2,16,0,281.0,276.0,2.7,15.0,457.0,450.37,357.72
2016,7,2,16,15,519.5,190.5,2.65,15.0,494.0,492.39,393.83
2016,7,2,16,30,758.0,105.0,2.6,15.0,531.0,509.63,407.54
2016,7,2,16,45,732.0,101.0,2.6,15.0,481.5,453.2,361.07
2016,7,2,17,0,706.0,97.0,2.6,15.0,432.0,398.93,315.44
2016,7,2,17,15,672.0,92.0,2.55,14.5,381.5,342.55,267.51
2016,7,2,17,30,638.0,87.0,2.5,14.0,331.0,289.16,220.93
2016,7,2,17,45,591.0,80.5,2.5,14.0,281.0,234.11,172.45
2016,7,2,18,0,544.0,74.0,2.5,14.0,231.0,183.97,128.38
2016,7,2,18,15,480.0,65.5,2.45,13.5,184.0,134.39,87.16
2016,7,2,18,30,416.0,57.0,2.4,13.0,137.0,91.98,54.73
2016,7,2,18,45,323.5,45.5,2.35,13.0,97.0,52.1,29.14
2016,7,2,19,0,231.0,34.0,2.3,13.0,57.0,26.27,16.17
2016,7,2,19,15,115.5,17.0,2.3,12.5,28.5,13.18,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,10.5,28.5,12.4,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,25.22,15.29
2016,7,3,5,45,352.5,42.5,2.3,11.5,97.5,49.84,27.14
2016,7,3,6,0,449.0,53.0,2.4,12.0,138.0,89.87,52.02
2016,7,3,6,15,512.5,60.5,2.4,12.0,185.5,132.88,85.01
2016,7,3,6,30,576.0,68.0,2.4,12.0,233.0,182.99,127.25
2016,7,3,6,45,429.0,103.5,2.4,12.5,239.5,210.82,159.08
2016,7,3,7,0,282.0,139.0,2.4,13.0,246.0,222.68,175.16
2016,7,3,7,15,218.5,168.0,2.35,13.0,258.0,243.4,194.76
2016,7,3,7,30,155.0,197.0,2.3,13.0,270.0,256.45,206.59
2016,7,3,7,45,172.0,219.5,2.25,13.5,309.0,295.5,237.8
2016,7,3,8,0,189.0,242.0,2.2,14.0,348.0,336.17,269.61
2016,7,3,8,15,199.0,264.5,2.2,14.0,384.5,374.3,299.35
2016,7,3,8,30,209.0,287.0,2.2,14.0,421.0,413.14,329.15
2016,7,3,8,45,189.0,310.5,2.2,14.0,438.5,433.49,343.76
2016,7,3,9,0,169.0,334.0,2.2,14.0,456.0,451.74,356.54
2016,7,3,9,15,289.5,324.0,2.2,14.0,546.5,543.86,428.24
2016,7,3,9,30,410.0,314.0,2.2,14.0,637.0,645.06,504.5
2016,7,3,9,45,427.0,321.5,2.25,14.5,670.5,682.62,530.09
2016,7,3,10,0,444.0,329.0,2.3,15.0,704.0,720.04,555.7
2016,7,3,10,15,684.5,215.5,2.3,15.0,815.0,835.68,643.43
2016,7,3,10,30,925.0,102.0,2.3,15.0,926.0,953.21,722.23
2016,7,3,10,45,929.0,103.0,2.35,15.5,947.5,979.33,736.97
2016,7,3,11,0,933.0,104.0,2.4,16.0,969.0,1002.47,750.63
2016,7,3,11,15,936.0,104.5,2.45,16.0,984.0,1021.04,762.72
2016,7,3,11,30,939.0,105.0,2.5,16.0,999.0,1036.4,772.81
2016,7,3,11,45,940.0,106.0,2.55,16.0,1006.5,1046.99,779.88
2016,7,3,12,0,941.0,107.0,2.6,16.0,1014.0,1054.21,784.89
2016,7,3,12,15,704.5,258.0,2.6,16.0,937.5,981.47,736.48
2016,7,3,12,30,468.0,409.0,2.6,16.0,861.0,895.04,670.89
2016,7,3,12,45,688.0,267.5,2.65,16.0,925.5,969.34,730.61
2016,7,3,13,0,908.0,126.0,2.7,16.0,990.0,1027.7,769.66
2016,7,3,13,15,905.0,125.0,2.7,16.0,975.5,1012.45,759.31
2016,7,3,13,30,902.0,124.0,2.7,16.0,961.0,994.09,747.7
2016,7,3,13,45,897.5,123.0,2.75,16.0,939.5,971.29,733.62
2016,7,3,14,0,893.0,122.0,2.8,16.0,918.0,945.63,717.58
2016,7,3,14,15,696.0,218.0,2.8,16.0,827.0,849.75,652.46
2016,7,3,14,30,499.0,314.0,2.8,16.0,736.0,753.48,580.35
2016,7,3,14,45,301.0,341.0,2.8,16.0,593.0,594.88,462.2
2016,7,3,15,0,103.0,368.0,2.8,16.0,450.0,445.44,346.76
2016,7,3,15,15,471.0,239.5,2.75,15.5,582.5,601.39,475.69
2016,7,3,15,30,839.0,111.0,2.7,15.0,715.0,716.52,567.08
2016,7,3,15,45,426.5,163.5,2.7,15.0,470.0,453.82,364.15
2016,7,3,16,0,14.0,216.0,2.7,15.0,225.0,218.19,172.45
2016,7,3,16,15,163.0,220.5,2.7,14.5,312.5,311.29,250.46
2016,7,3,16,30,312.0,225.0,2.7,14.0,400.0,387.21,311.46
2016,7,3,16,45,158.5,188.5,2.7,14.0,277.0,259.88,209.0
2016,7,3,17,0,5.0,152.0,2.7,14.0,154.0,148.66,118.75
2016,7,3,17,15,20.5,147.0,2.65,13.5,155.0,149.02,119.66
2016,7,3,17,30,36.0,142.0,2.6,13.0,156.0,147.45,118.41
2016,7,3,17,45,29.5,122.5,2.6,13.0,132.5,124.51,99.34
2016,7,3,18,0,23.0,103.0,2.6,13.0,109.0,102.41,80.81
2016,7,3,18,15,234.0,78.0,2.55,12.5,124.0,108.31,76.41
2016,7,3,18,30,445.0,53.0,2.5,12.0,139.0,91.05,52.97
2016,7,3,18,45,353.0,42.5,2.5,12.0,98.5,51.09,27.62
2016,7,3,19,0,261.0,32.0,2.5,12.0,58.0,25.05,15.21
2016,7,3,19,15,130.5,16.0,2.5,11.5,29.0,12.37,0.0
2016,7,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.0,2.3,11.0,28.5,11.34,0.0
2016,7,4,5,30,289.0,30.0,2.4,11.0,57.0,23.35,13.62
2016,7,4,5,45,389.0,39.0,2.55,11.5,98.5,47.47,24.42
2016,7,4,6,0,489.0,48.0,2.7,12.0,140.0,88.31,49.12
2016,7,4,6,15,551.0,54.5,2.65,12.0,187.5,132.3,82.83
2016,7,4,6,30,613.0,61.0,2.6,12.0,235.0,183.2,125.95
2016,7,4,6,45,306.5,84.0,2.6,12.5,171.0,159.98,120.68
2016,7,4,7,0,0.0,107.0,2.6,13.0,107.0,102.95,81.93
2016,7,4,7,15,10.5,138.0,2.55,13.0,143.0,136.64,109.8
2016,7,4,7,30,21.0,169.0,2.5,13.0,179.0,171.63,138.33
2016,7,4,7,45,26.5,190.5,2.45,13.5,204.5,197.12,158.48
2016,7,4,8,0,32.0,212.0,2.4,14.0,230.0,222.82,178.53
2016,7,4,8,15,27.0,222.5,2.35,14.0,239.0,232.37,185.6
2016,7,4,8,30,22.0,233.0,2.3,14.0,248.0,239.64,190.78
2016,7,4,8,45,23.0,249.5,2.3,14.5,266.0,257.65,204.21
2016,7,4,9,0,24.0,266.0,2.3,15.0,284.0,275.73,217.51
2016,7,4,9,15,36.5,300.5,2.3,15.0,329.0,323.32,254.28
2016,7,4,9,30,49.0,335.0,2.3,15.0,374.0,369.49,289.34
2016,7,4,9,45,43.0,340.0,2.35,15.5,375.5,371.82,289.78
2016,7,4,10,0,37.0,345.0,2.4,16.0,377.0,373.59,290.01
2016,7,4,10,15,113.5,392.0,2.4,16.0,492.5,495.21,383.06
2016,7,4,10,30,190.0,439.0,2.4,16.0,608.0,616.44,472.29
2016,7,4,10,45,148.0,446.5,2.45,16.0,580.5,589.91,450.73
2016,7,4,11,0,106.0,454.0,2.5,16.0,553.0,555.4,424.28
2016,7,4,11,15,134.0,466.5,2.5,16.0,593.5,603.4,459.75
2016,7,4,11,30,162.0,479.0,2.5,16.0,634.0,646.04,490.56
2016,7,4,11,45,197.5,480.0,2.55,16.0,669.5,684.35,518.72
2016,7,4,12,0,233.0,481.0,2.6,16.0,705.0,722.32,546.48
2016,7,4,12,15,185.0,483.5,2.6,16.0,661.5,677.28,527.5
2016,7,4,12,30,137.0,486.0,2.6,16.0,618.0,631.36,478.77
2016,7,4,12,45,144.5,482.5,2.65,16.0,621.5,634.26,481.77
2016,7,4,13,0,152.0,479.0,2.7,16.0,625.0,636.37,483.91
2016,7,4,13,15,187.5,469.0,2.7,16.0,645.5,658.33,501.15
2016,7,4,13,30,223.0,459.0,2.7,16.0,666.0,678.52,516.93
2016,7,4,13,45,350.0,405.0,2.7,16.0,721.5,743.18,567.47
2016,7,4,14,0,477.0,351.0,2.7,16.0,777.0,800.68,611.81
2016,7,4,14,15,369.5,374.5,2.7,16.0,698.5,710.53,545.21
2016,7,4,14,30,262.0,398.0,2.7,16.0,620.0,629.61,484.94
2016,7,4,14,45,161.5,372.5,2.7,16.0,507.5,506.93,393.58
2016,7,4,15,0,61.0,347.0,2.7,16.0,395.0,391.21,304.86
2016,7,4,15,15,50.0,319.0,2.7,15.5,357.0,352.08,276.27
2016,7,4,15,30,39.0,291.0,2.7,15.0,319.0,313.83,247.58
2016,7,4,15,45,21.5,234.5,2.75,15.0,250.0,242.12,191.6
2016,7,4,16,0,4.0,178.0,2.8,15.0,181.0,175.0,138.21
2016,7,4,16,15,3.0,170.0,2.75,15.0,172.0,166.32,131.68
2016,7,4,16,30,2.0,162.0,2.7,15.0,163.0,157.73,125.09
2016,7,4,16,45,1.0,137.5,2.7,15.0,138.0,133.33,105.54
2016,7,4,17,0,0.0,113.0,2.7,15.0,113.0,109.14,85.95
2016,7,4,17,15,0.0,97.5,2.7,14.5,97.5,94.13,73.92
2016,7,4,17,30,0.0,82.0,2.7,14.0,82.0,79.18,61.72
2016,7,4,17,45,0.0,70.0,2.7,13.5,70.0,67.61,52.18
2016,7,4,18,0,0.0,58.0,2.7,13.0,58.0,56.05,42.46
2016,7,4,18,15,233.0,54.0,2.65,12.5,99.0,85.32,57.08
2016,7,4,18,30,466.0,50.0,2.6,12.0,140.0,90.28,51.47
2016,7,4,18,45,375.5,40.5,2.55,12.0,99.0,50.17,26.24
2016,7,4,19,0,285.0,31.0,2.5,12.0,58.0,24.1,14.39
2016,7,4,19,15,142.5,15.5,2.5,12.0,29.0,11.68,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,16.0,2.65,11.0,27.5,12.45,0.0
2016,7,5,5,30,250.0,32.0,2.7,11.0,55.0,24.78,14.66
2016,7,5,5,45,349.0,42.0,2.75,11.5,95.5,48.31,26.31
2016,7,5,6,0,448.0,52.0,2.8,12.0,136.0,87.67,50.33
2016,7,5,6,15,514.0,59.0,2.75,12.0,183.5,130.39,82.81
2016,7,5,6,30,580.0,66.0,2.7,12.0,231.0,180.5,124.91
2016,7,5,6,45,290.0,79.0,2.65,12.5,161.5,150.61,113.33
2016,7,5,7,0,0.0,92.0,2.6,13.0,92.0,88.7,69.95
2016,7,5,7,15,0.5,118.5,2.55,13.0,118.5,114.37,91.36
2016,7,5,7,30,1.0,145.0,2.5,13.0,145.0,140.22,112.51
2016,7,5,7,45,8.0,168.5,2.45,13.5,173.0,166.46,133.45
2016,7,5,8,0,15.0,192.0,2.4,14.0,201.0,193.49,154.77
2016,7,5,8,15,29.5,225.5,2.35,14.0,244.0,236.72,189.22
2016,7,5,8,30,44.0,259.0,2.3,14.0,287.0,280.52,223.61
2016,7,5,8,45,40.5,273.0,2.3,14.5,300.0,294.58,233.5
2016,7,5,9,0,37.0,287.0,2.3,15.0,313.0,308.26,243.06
2016,7,5,9,15,62.0,324.0,2.35,15.0,371.0,365.84,287.64
2016,7,5,9,30,87.0,361.0,2.4,15.0,429.0,425.47,332.93
2016,7,5,9,45,59.0,347.0,2.45,15.5,394.5,392.04,305.59
2016,7,5,10,0,31.0,333.0,2.5,16.0,360.0,356.43,276.89
2016,7,5,10,15,29.0,337.0,2.55,16.0,362.5,360.03,279.4
2016,7,5,10,30,27.0,341.0,2.6,16.0,365.0,363.41,281.61
2016,7,5,10,45,26.0,345.0,2.65,16.0,368.5,367.52,284.45
2016,7,5,11,0,25.0,349.0,2.7,16.0,372.0,371.47,287.2
2016,7,5,11,15,27.5,363.5,2.75,16.0,389.5,389.29,300.54
2016,7,5,11,30,30.0,378.0,2.8,16.0,407.0,407.08,313.78
2016,7,5,11,45,69.0,428.0,2.85,16.0,494.5,497.24,382.05
2016,7,5,12,0,108.0,478.0,2.9,16.0,582.0,587.9,448.87
2016,7,5,12,15,64.0,408.5,2.95,16.0,470.5,473.12,377.43
2016,7,5,12,30,20.0,339.0,3.0,16.0,359.0,352.58,272.22
2016,7,5,12,45,21.0,342.5,3.05,16.0,363.0,356.9,276.08
2016,7,5,13,0,22.0,346.0,3.1,16.0,367.0,361.09,279.42
2016,7,5,13,15,22.5,345.0,3.1,16.0,366.5,360.19,278.89
2016,7,5,13,30,23.0,344.0,3.1,16.0,366.0,359.18,278.33
2016,7,5,13,45,113.5,391.5,3.1,16.0,493.5,502.28,389.38
2016,7,5,14,0,204.0,439.0,3.1,16.0,621.0,629.91,484.95
2016,7,5,14,15,139.5,414.0,3.1,16.0,536.5,541.0,417.84
2016,7,5,14,30,75.0,389.0,3.1,16.0,452.0,450.75,349.64
2016,7,5,14,45,54.5,352.0,3.15,16.0,397.0,393.61,306.92
2016,7,5,15,0,34.0,315.0,3.2,16.0,342.0,337.91,264.46
2016,7,5,15,15,30.0,292.5,3.2,15.5,315.5,310.7,244.44
2016,7,5,15,30,26.0,270.0,3.2,15.0,289.0,283.81,224.35
2016,7,5,15,45,14.0,220.5,3.25,15.0,231.0,223.44,176.9
2016,7,5,16,0,2.0,171.0,3.3,15.0,173.0,166.96,131.82
2016,7,5,16,15,2.0,167.5,3.35,14.5,169.0,163.33,129.61
2016,7,5,16,30,2.0,164.0,3.4,14.0,165.0,159.67,127.28
2016,7,5,16,45,1.0,137.0,3.45,14.0,137.5,132.86,105.64
2016,7,5,17,0,0.0,110.0,3.5,14.0,110.0,106.26,83.93
2016,7,5,17,15,0.0,97.0,3.55,13.5,97.0,93.66,73.84
2016,7,5,17,30,0.0,84.0,3.6,13.0,84.0,81.09,63.59
2016,7,5,17,45,0.0,71.5,3.65,13.0,71.5,69.04,53.5
2016,7,5,18,0,0.0,59.0,3.7,13.0,59.0,57.02,43.28
2016,7,5,18,15,241.5,55.0,3.65,12.5,101.5,87.56,58.61
2016,7,5,18,30,483.0,51.0,3.6,12.0,144.0,92.91,52.98
2016,7,5,18,45,379.0,42.0,3.55,12.0,101.5,51.74,27.47
2016,7,5,19,0,275.0,33.0,3.5,12.0,59.0,26.15,16.03
2016,7,5,19,15,137.5,16.5,3.45,11.5,29.5,12.8,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,15.0,2.75,11.0,27.0,11.47,0.0
2016,7,6,5,30,268.0,30.0,2.7,11.0,54.0,23.57,13.53
2016,7,6,5,45,368.5,39.0,2.7,11.5,94.5,45.66,23.83
2016,7,6,6,0,469.0,48.0,2.7,12.0,135.0,85.19,47.45
2016,7,6,6,15,532.0,54.5,2.55,12.0,182.0,128.1,80.05
2016,7,6,6,30,595.0,61.0,2.4,12.0,229.0,178.05,122.13
2016,7,6,6,45,349.5,105.0,2.3,12.5,208.5,190.18,144.24
2016,7,6,7,0,104.0,149.0,2.2,13.0,188.0,175.14,139.74
2016,7,6,7,15,71.0,164.0,2.1,13.0,192.0,183.66,147.72
2016,7,6,7,30,38.0,179.0,2.0,13.0,196.0,188.73,152.04
2016,7,6,7,45,42.5,200.5,1.9,13.5,222.5,214.28,172.19
2016,7,6,8,0,47.0,222.0,1.8,14.0,249.0,240.35,192.32
2016,7,6,8,15,173.5,245.5,1.75,14.0,355.0,340.76,272.8
2016,7,6,8,30,300.0,269.0,1.7,14.0,461.0,453.96,360.92
2016,7,6,8,45,208.5,299.0,1.7,14.5,437.0,434.87,343.15
2016,7,6,9,0,117.0,329.0,1.7,15.0,413.0,409.67,320.94
2016,7,6,9,15,499.5,213.0,1.75,15.0,600.0,594.25,468.58
2016,7,6,9,30,882.0,97.0,1.8,15.0,787.0,797.88,617.14
2016,7,6,9,45,471.5,236.5,1.85,15.5,607.5,633.99,492.64
2016,7,6,10,0,61.0,376.0,1.9,16.0,428.0,425.35,327.12
2016,7,6,10,15,59.5,388.0,1.95,16.0,439.5,438.45,337.67
2016,7,6,10,30,58.0,400.0,2.0,16.0,451.0,451.29,346.73
2016,7,6,10,45,50.0,398.0,2.15,16.0,443.0,443.59,340.75
2016,7,6,11,0,42.0,396.0,2.3,16.0,435.0,435.32,334.45
2016,7,6,11,15,49.5,415.0,2.4,16.0,461.5,462.97,355.16
2016,7,6,11,30,57.0,434.0,2.5,16.0,488.0,490.67,375.65
2016,7,6,11,45,86.0,457.0,2.65,16.0,539.5,543.8,415.6
2016,7,6,12,0,115.0,480.0,2.8,16.0,591.0,603.32,459.58
2016,7,6,12,15,169.5,481.0,2.9,16.0,644.5,659.36,501.72
2016,7,6,12,30,224.0,482.0,3.0,16.0,698.0,714.62,542.88
2016,7,6,12,45,135.0,450.5,3.15,16.0,580.5,592.38,453.0
2016,7,6,13,0,46.0,419.0,3.3,16.0,463.0,464.66,357.13
2016,7,6,13,15,36.5,388.0,3.4,16.0,422.5,423.02,326.69
2016,7,6,13,30,27.0,357.0,3.5,16.0,382.0,381.61,295.66
2016,7,6,13,45,28.5,355.0,3.6,16.0,381.0,380.12,295.08
2016,7,6,14,0,30.0,353.0,3.7,16.0,380.0,378.43,294.24
2016,7,6,14,15,29.0,339.5,3.7,16.0,365.0,362.74,282.61
2016,7,6,14,30,28.0,326.0,3.7,16.0,350.0,347.05,270.98
2016,7,6,14,45,24.5,304.0,3.75,16.0,324.5,317.03,248.24
2016,7,6,15,0,21.0,282.0,3.8,16.0,299.0,291.53,228.86
2016,7,6,15,15,17.5,258.5,3.8,15.5,272.0,264.81,208.74
2016,7,6,15,30,14.0,235.0,3.8,15.0,245.0,238.41,188.62
2016,7,6,15,45,14.5,226.5,3.8,15.0,236.5,229.65,182.15
2016,7,6,16,0,15.0,218.0,3.8,15.0,228.0,220.81,175.55
2016,7,6,16,15,406.5,151.5,3.75,14.5,380.0,389.09,316.79
2016,7,6,16,30,798.0,85.0,3.7,14.0,532.0,511.56,414.18
2016,7,6,16,45,778.0,81.0,3.7,14.0,483.5,456.7,367.54
2016,7,6,17,0,758.0,77.0,3.7,14.0,435.0,402.77,321.19
2016,7,6,17,15,728.0,73.0,3.7,13.5,385.0,346.28,272.17
2016,7,6,17,30,698.0,69.0,3.7,13.0,335.0,292.28,224.0
2016,7,6,17,45,657.5,64.0,3.7,13.0,285.5,236.12,173.34
2016,7,6,18,0,617.0,59.0,3.7,13.0,236.0,185.1,127.32
2016,7,6,18,15,556.5,52.5,3.6,12.5,188.5,133.89,83.86
2016,7,6,18,30,496.0,46.0,3.5,12.0,141.0,89.41,49.45
2016,7,6,18,45,403.5,37.5,3.45,12.0,100.0,48.47,24.11
2016,7,6,19,0,311.0,29.0,3.4,12.0,59.0,22.25,12.77
2016,7,6,19,15,155.5,14.5,3.35,11.5,29.5,10.82,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,13.5,3.1,11.0,27.0,10.15,0.0
2016,7,7,5,30,305.0,27.0,3.1,11.0,54.0,20.75,11.09
2016,7,7,5,45,400.5,35.0,3.1,11.5,94.5,42.51,20.68
2016,7,7,6,0,496.0,43.0,3.1,12.0,135.0,82.3,44.0
2016,7,7,6,15,557.5,49.5,3.0,12.0,182.0,126.41,77.51
2016,7,7,6,30,619.0,56.0,2.9,12.0,229.0,177.38,120.64
2016,7,7,6,45,309.5,73.0,2.85,12.5,159.5,149.26,111.53
2016,7,7,7,0,0.0,90.0,2.8,13.0,90.0,86.79,68.36
2016,7,7,7,15,0.0,106.0,2.8,13.0,106.0,102.25,81.24
2016,7,7,7,30,0.0,122.0,2.8,13.0,122.0,117.76,93.91
2016,7,7,7,45,21.5,170.5,2.8,13.5,183.0,174.75,140.47
2016,7,7,8,0,43.0,219.0,2.8,14.0,244.0,235.32,188.99
2016,7,7,8,15,29.5,219.0,2.8,14.0,236.5,230.38,184.29
2016,7,7,8,30,16.0,219.0,2.8,14.0,229.0,222.28,177.12
2016,7,7,8,45,22.0,246.0,2.85,14.5,261.5,253.56,201.4
2016,7,7,9,0,28.0,273.0,2.9,15.0,294.0,288.04,227.76
2016,7,7,9,15,24.0,275.0,2.95,15.0,293.5,285.76,225.35
2016,7,7,9,30,20.0,277.0,3.0,15.0,293.0,285.69,224.8
2016,7,7,9,45,18.0,277.0,3.1,15.0,292.0,284.94,223.83
2016,7,7,10,0,16.0,277.0,3.2,15.0,291.0,283.97,222.74
2016,7,7,10,15,18.0,295.0,3.25,15.0,311.0,304.13,238.17
2016,7,7,10,30,20.0,313.0,3.3,15.0,331.0,324.38,253.55
2016,7,7,10,45,90.5,387.5,3.35,15.0,471.0,470.93,367.26
2016,7,7,11,0,161.0,462.0,3.4,15.0,611.0,621.93,479.73
2016,7,7,11,15,105.0,442.5,3.4,15.0,540.5,545.01,420.54
2016,7,7,11,30,49.0,423.0,3.4,15.0,470.0,471.63,364.19
2016,7,7,11,45,52.0,423.5,3.4,15.5,474.0,475.84,366.98
2016,7,7,12,0,55.0,424.0,3.4,16.0,478.0,479.82,369.29
2016,7,7,12,15,74.0,447.5,3.4,16.0,519.5,523.04,401.81
2016,7,7,12,30,93.0,471.0,3.4,16.0,561.0,565.94,433.61
2016,7,7,12,45,68.5,442.5,3.4,16.0,508.0,511.75,392.97
2016,7,7,13,0,44.0,414.0,3.4,16.0,455.0,457.66,352.41
2016,7,7,13,15,35.0,385.0,3.35,16.0,418.0,418.58,323.27
2016,7,7,13,30,26.0,356.0,3.3,16.0,381.0,379.7,293.97
2016,7,7,13,45,23.5,337.0,3.3,16.0,359.0,352.16,273.39
2016,7,7,14,0,21.0,318.0,3.3,16.0,337.0,330.35,257.02
2016,7,7,14,15,18.5,297.0,3.3,16.0,313.5,306.65,239.1
2016,7,7,14,30,16.0,276.0,3.3,16.0,290.0,283.09,221.18
2016,7,7,14,45,12.0,241.5,3.3,16.0,252.0,245.18,191.88
2016,7,7,15,0,8.0,207.0,3.3,16.0,214.0,207.63,162.6
2016,7,7,15,15,6.5,197.0,3.3,15.5,202.5,196.31,154.24
2016,7,7,15,30,5.0,187.0,3.3,15.0,191.0,185.1,145.87
2016,7,7,15,45,4.5,183.5,3.35,15.0,187.0,181.03,142.95
2016,7,7,16,0,4.0,180.0,3.4,15.0,183.0,176.97,140.06
2016,7,7,16,15,2.0,146.5,3.45,14.5,148.0,142.99,113.05
2016,7,7,16,30,0.0,113.0,3.5,14.0,113.0,109.32,85.89
2016,7,7,16,45,0.0,107.0,3.6,14.0,107.0,103.46,81.36
2016,7,7,17,0,0.0,101.0,3.7,14.0,101.0,97.61,76.76
2016,7,7,17,15,0.0,86.5,3.75,13.5,86.5,83.59,65.39
2016,7,7,17,30,0.0,72.0,3.8,13.0,72.0,69.61,53.87
2016,7,7,17,45,0.0,61.5,3.9,13.0,61.5,59.44,45.33
2016,7,7,18,0,0.0,51.0,4.0,13.0,51.0,49.27,36.66
2016,7,7,18,15,255.0,47.5,3.9,12.5,96.0,82.74,53.94
2016,7,7,18,30,510.0,44.0,3.8,12.0,141.0,88.82,48.42
2016,7,7,18,45,420.5,36.0,3.75,12.0,100.0,47.72,23.06
2016,7,7,19,0,331.0,28.0,3.7,12.0,59.0,21.35,11.97
2016,7,7,19,15,165.5,14.0,3.6,11.5,29.5,10.4,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,8.86,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,18.02,8.7
2016,7,8,5,45,420.5,31.5,3.15,12.5,93.0,39.4,17.8
2016,7,8,6,0,514.0,39.0,3.2,13.0,133.0,79.5,40.84
2016,7,8,6,15,572.5,44.5,3.15,13.0,179.0,124.38,74.82
2016,7,8,6,30,631.0,50.0,3.1,13.0,225.0,174.41,117.18
2016,7,8,6,45,315.5,80.0,3.05,13.5,167.5,157.06,117.39
2016,7,8,7,0,0.0,110.0,3.0,14.0,110.0,105.77,84.04
2016,7,8,7,15,16.5,142.5,2.9,14.0,150.0,143.06,114.71
2016,7,8,7,30,33.0,175.0,2.8,14.0,190.0,182.76,146.99
2016,7,8,7,45,101.5,207.5,2.75,14.5,262.0,248.78,200.04
2016,7,8,8,0,170.0,240.0,2.7,15.0,334.0,323.57,259.34
2016,7,8,8,15,507.0,156.5,2.65,15.0,472.5,448.18,361.0
2016,7,8,8,30,844.0,73.0,2.6,15.0,611.0,599.52,481.22
2016,7,8,8,45,855.5,75.5,2.6,15.5,653.5,648.46,516.96
2016,7,8,9,0,867.0,78.0,2.6,16.0,696.0,696.5,549.73
2016,7,8,9,15,877.5,79.5,2.6,16.0,735.0,741.62,580.88
2016,7,8,9,30,888.0,81.0,2.6,16.0,774.0,785.29,610.62
2016,7,8,9,45,894.0,83.5,2.6,16.5,807.5,824.6,635.76
2016,7,8,10,0,900.0,86.0,2.6,17.0,841.0,861.71,659.06
2016,7,8,10,15,617.5,245.0,2.65,17.0,771.5,804.84,617.1
2016,7,8,10,30,335.0,404.0,2.7,17.0,702.0,718.49,547.03
2016,7,8,10,45,627.0,247.5,2.8,17.5,821.0,848.97,648.31
2016,7,8,11,0,919.0,91.0,2.9,18.0,940.0,974.81,732.7
2016,7,8,11,15,922.5,91.5,2.95,18.0,955.0,993.88,744.21
2016,7,8,11,30,926.0,92.0,3.0,18.0,970.0,1009.79,754.68
2016,7,8,11,45,928.5,91.0,3.05,18.0,978.0,1019.93,761.42
2016,7,8,12,0,931.0,90.0,3.1,18.0,986.0,1026.75,766.12
2016,7,8,12,15,931.5,90.0,3.15,18.0,987.0,1029.24,768.07
2016,7,8,12,30,932.0,90.0,3.2,18.0,988.0,1028.33,767.93
2016,7,8,12,45,924.5,94.5,3.25,18.0,979.5,1020.69,763.42
2016,7,8,13,0,917.0,99.0,3.3,18.0,971.0,1009.8,756.88
2016,7,8,13,15,914.5,98.5,3.35,18.0,957.0,995.54,748.17
2016,7,8,13,30,912.0,98.0,3.4,18.0,943.0,978.1,737.38
2016,7,8,13,45,910.0,96.5,3.45,18.0,923.0,957.02,724.16
2016,7,8,14,0,908.0,95.0,3.5,18.0,903.0,932.92,708.88
2016,7,8,14,15,902.0,94.0,3.5,18.0,875.5,902.85,689.14
2016,7,8,14,30,896.0,93.0,3.5,18.0,848.0,870.23,667.57
2016,7,8,14,45,890.0,90.5,3.55,18.0,815.5,833.67,643.39
2016,7,8,15,0,884.0,88.0,3.6,18.0,783.0,794.89,617.41
2016,7,8,15,15,874.0,86.5,3.6,17.5,744.5,752.07,589.14
2016,7,8,15,30,864.0,85.0,3.6,17.0,706.0,707.72,559.34
2016,7,8,15,45,852.5,82.5,3.65,17.0,663.0,660.05,525.73
2016,7,8,16,0,841.0,80.0,3.7,17.0,620.0,611.44,488.78
2016,7,8,16,15,824.5,77.5,3.65,17.0,574.0,559.23,447.61
2016,7,8,16,30,808.0,75.0,3.6,17.0,528.0,507.03,405.38
2016,7,8,16,45,788.0,71.5,3.55,17.0,479.5,452.05,359.83
2016,7,8,17,0,768.0,68.0,3.5,17.0,431.0,398.11,313.82
2016,7,8,17,15,739.0,65.0,3.4,16.5,381.0,342.45,265.79
2016,7,8,17,30,710.0,62.0,3.3,16.0,331.0,289.16,218.55
2016,7,8,17,45,672.0,57.0,3.25,16.0,282.0,234.13,169.19
2016,7,8,18,0,634.0,52.0,3.2,16.0,233.0,182.96,123.36
2016,7,8,18,15,575.0,46.5,3.1,15.5,186.0,132.14,80.57
2016,7,8,18,30,516.0,41.0,3.0,15.0,139.0,86.48,45.6
2016,7,8,18,45,427.0,33.5,2.95,14.5,98.5,45.56,20.9
2016,7,8,19,0,338.0,26.0,2.9,14.0,58.0,19.52,10.3
2016,7,8,19,15,169.0,13.0,2.9,13.5,29.0,9.54,0.0
2016,7,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,2.1,13.0,26.0,11.3,0.0
2016,7,9,5,30,335.0,23.0,2.1,13.0,52.0,17.19,7.84
2016,7,9,5,45,427.0,30.5,2.15,13.5,92.0,38.09,16.78
2016,7,9,6,0,519.0,38.0,2.2,14.0,132.0,79.67,40.7
2016,7,9,6,15,578.0,43.0,2.25,14.0,178.0,122.96,73.01
2016,7,9,6,30,637.0,48.0,2.3,14.0,224.0,172.86,114.97
2016,7,9,6,45,341.5,94.0,2.4,14.5,191.0,176.53,132.04
2016,7,9,7,0,46.0,140.0,2.5,15.0,158.0,148.21,117.86
2016,7,9,7,15,43.5,159.0,2.55,15.0,178.0,168.69,134.91
2016,7,9,7,30,41.0,178.0,2.6,15.0,198.0,188.95,151.34
2016,7,9,7,45,112.5,208.0,2.65,15.5,269.0,255.58,204.7
2016,7,9,8,0,184.0,238.0,2.7,16.0,340.0,328.81,262.61
2016,7,9,8,15,112.0,245.5,2.7,16.0,309.5,305.29,243.05
2016,7,9,8,30,40.0,253.0,2.7,16.0,279.0,272.14,215.44
2016,7,9,8,45,455.5,165.0,2.75,16.5,487.5,471.63,378.51
2016,7,9,9,0,871.0,77.0,2.8,17.0,696.0,697.73,550.91
2016,7,9,9,15,602.0,209.0,2.85,17.0,648.0,667.95,523.28
2016,7,9,9,30,333.0,341.0,2.9,17.0,600.0,606.83,471.2
2016,7,9,9,45,199.0,360.0,3.0,17.5,517.0,524.62,406.72
2016,7,9,10,0,65.0,379.0,3.1,18.0,434.0,431.89,332.86
2016,7,9,10,15,129.5,407.5,3.15,18.0,521.0,525.15,404.1
2016,7,9,10,30,194.0,436.0,3.2,18.0,608.0,617.16,472.13
2016,7,9,10,45,558.0,262.5,3.25,18.0,774.0,799.31,614.2
2016,7,9,11,0,922.0,89.0,3.3,18.0,940.0,975.44,736.68
2016,7,9,11,15,476.5,235.0,3.35,18.0,675.5,714.19,550.6
2016,7,9,11,30,31.0,381.0,3.4,18.0,411.0,411.3,314.22
2016,7,9,11,45,484.0,233.5,3.5,18.0,699.0,731.69,567.39
2016,7,9,12,0,937.0,86.0,3.6,18.0,987.0,1028.62,773.94
2016,7,9,12,15,938.0,86.0,3.7,18.0,988.0,1031.65,774.06
2016,7,9,12,30,939.0,86.0,3.8,18.0,989.0,1031.27,774.54
2016,7,9,12,45,681.0,243.0,3.9,18.0,895.5,938.41,712.15
2016,7,9,13,0,423.0,400.0,4.0,18.0,802.0,834.92,633.03
2016,7,9,13,15,415.5,395.0,4.05,17.5,785.0,816.58,622.42
2016,7,9,13,30,408.0,390.0,4.1,17.0,768.0,796.8,610.13
2016,7,9,13,45,371.5,400.0,4.2,17.0,738.0,759.15,583.08
2016,7,9,14,0,335.0,410.0,4.3,17.0,708.0,726.34,559.33
2016,7,9,14,15,343.0,391.0,4.35,17.0,688.0,704.43,544.9
2016,7,9,14,30,351.0,372.0,4.4,17.0,668.0,680.98,529.15
2016,7,9,14,45,631.5,226.5,4.45,17.0,732.0,761.11,597.31
2016,7,9,15,0,912.0,81.0,4.5,17.0,796.0,810.07,635.5
2016,7,9,15,15,905.0,79.5,4.5,16.5,759.5,768.46,607.25
2016,7,9,15,30,898.0,78.0,4.5,16.0,723.0,725.0,577.8
2016,7,9,15,45,888.0,77.0,4.55,16.0,681.0,678.41,544.69
2016,7,9,16,0,878.0,76.0,4.6,16.0,639.0,630.65,508.25
2016,7,9,16,15,864.0,74.0,4.6,15.5,593.0,578.64,467.72
2016,7,9,16,30,850.0,72.0,4.6,15.0,547.0,526.33,425.65
2016,7,9,16,45,829.0,70.0,4.6,15.0,498.0,470.6,378.77
2016,7,9,17,0,808.0,68.0,4.6,15.0,449.0,415.2,330.84
2016,7,9,17,15,781.0,64.5,4.55,14.5,398.0,357.62,280.45
2016,7,9,17,30,754.0,61.0,4.5,14.0,347.0,302.17,230.56
2016,7,9,17,45,711.0,58.0,4.45,14.0,296.0,245.34,178.93
2016,7,9,18,0,668.0,55.0,4.4,14.0,245.0,192.88,131.44
2016,7,9,18,15,609.0,49.0,4.25,13.5,196.0,139.65,86.09
2016,7,9,18,30,550.0,43.0,4.1,13.0,147.0,91.52,48.82
2016,7,9,18,45,451.0,35.5,3.95,13.0,104.0,48.28,22.73
2016,7,9,19,0,352.0,28.0,3.8,13.0,61.0,21.47,11.88
2016,7,9,19,15,176.0,14.0,3.75,12.5,30.5,10.47,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,159.5,12.5,3.15,12.0,26.0,12.29,0.0
2016,7,10,5,30,319.0,25.0,3.2,12.0,52.0,19.15,9.22
2016,7,10,5,45,420.5,33.5,3.25,12.5,93.5,40.02,18.86
2016,7,10,6,0,522.0,42.0,3.3,13.0,135.0,81.56,42.44
2016,7,10,6,15,584.5,47.5,3.25,13.0,183.0,126.16,75.72
2016,7,10,6,30,647.0,53.0,3.2,13.0,231.0,178.91,120.1
2016,7,10,6,45,691.0,57.0,3.15,13.5,282.0,231.0,166.59
2016,7,10,7,0,735.0,61.0,3.1,14.0,333.0,287.64,217.33
2016,7,10,7,15,765.0,64.5,3.0,14.5,384.5,342.99,266.7
2016,7,10,7,30,795.0,68.0,2.9,15.0,436.0,400.85,316.79
2016,7,10,7,45,818.5,70.5,2.85,15.5,486.5,457.3,364.33
2016,7,10,8,0,842.0,73.0,2.8,16.0,537.0,514.36,410.72
2016,7,10,8,15,859.0,75.0,2.75,16.0,585.0,568.18,453.9
2016,7,10,8,30,876.0,77.0,2.7,16.0,633.0,622.05,495.8
2016,7,10,8,45,890.5,78.5,2.65,16.5,678.0,673.52,533.71
2016,7,10,9,0,905.0,80.0,2.6,17.0,723.0,724.28,567.75
2016,7,10,9,15,915.0,81.5,2.6,17.0,763.0,770.69,599.39
2016,7,10,9,30,925.0,83.0,2.6,17.0,803.0,815.51,629.53
2016,7,10,9,45,930.0,86.0,2.6,17.5,837.0,855.94,655.03
2016,7,10,10,0,935.0,89.0,2.6,18.0,871.0,893.99,678.57
2016,7,10,10,15,941.0,90.0,2.65,18.0,900.0,928.33,701.07
2016,7,10,10,30,947.0,91.0,2.7,18.0,929.0,960.0,721.72
2016,7,10,10,45,951.0,92.0,2.8,18.0,951.5,986.99,739.65
2016,7,10,11,0,955.0,93.0,2.9,18.0,974.0,1010.91,755.61
2016,7,10,11,15,958.0,93.5,3.0,18.0,989.5,1030.18,768.55
2016,7,10,11,30,961.0,94.0,3.1,18.0,1005.0,1046.14,779.43
2016,7,10,11,45,962.5,94.5,3.25,18.5,1013.0,1057.23,786.15
2016,7,10,12,0,964.0,95.0,3.4,19.0,1021.0,1064.86,790.68
2016,7,10,12,15,964.5,95.0,3.45,19.0,1021.5,1067.49,792.69
2016,7,10,12,30,965.0,95.0,3.5,19.0,1022.0,1066.59,792.54
2016,7,10,12,45,960.5,97.5,3.6,19.0,1014.5,1059.77,789.0
2016,7,10,13,0,956.0,100.0,3.7,19.0,1007.0,1049.52,783.3
2016,7,10,13,15,953.5,99.5,3.7,19.0,993.0,1034.81,773.96
2016,7,10,13,30,951.0,99.0,3.7,19.0,979.0,1016.78,762.51
2016,7,10,13,45,948.5,97.5,3.75,19.0,958.0,994.49,748.6
2016,7,10,14,0,946.0,96.0,3.8,19.0,937.0,969.07,732.57
2016,7,10,14,15,941.0,95.0,3.75,19.0,909.0,938.9,712.65
2016,7,10,14,30,936.0,94.0,3.7,19.0,881.0,905.99,690.83
2016,7,10,14,45,929.5,92.0,3.7,19.0,847.0,868.23,665.81
2016,7,10,15,0,923.0,90.0,3.7,19.0,813.0,828.15,639.0
2016,7,10,15,15,913.5,88.5,3.65,19.0,774.0,784.2,608.95
2016,7,10,15,30,904.0,87.0,3.6,19.0,735.0,738.57,577.43
2016,7,10,15,45,891.5,85.0,3.6,19.0,690.5,688.97,542.83
2016,7,10,16,0,879.0,83.0,3.6,19.0,646.0,638.42,504.85
2016,7,10,16,15,862.5,80.5,3.55,18.5,598.5,584.35,463.7
2016,7,10,16,30,846.0,78.0,3.5,18.0,551.0,530.22,421.2
2016,7,10,16,45,824.0,75.0,3.5,18.0,500.5,472.83,374.17
2016,7,10,17,0,802.0,72.0,3.5,18.0,450.0,416.56,326.64
2016,7,10,17,15,772.5,68.5,3.4,17.5,398.0,358.32,276.76
2016,7,10,17,30,743.0,65.0,3.3,17.0,346.0,302.47,227.57
2016,7,10,17,45,699.5,61.0,3.25,17.0,294.5,245.08,176.5
2016,7,10,18,0,656.0,57.0,3.2,17.0,243.0,192.14,129.48
2016,7,10,18,15,593.5,51.0,3.1,16.5,194.0,137.63,83.96
2016,7,10,18,30,531.0,45.0,3.0,16.0,145.0,91.32,48.84
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,48.57,23.35
2016,7,10,19,0,328.0,29.0,2.8,15.0,59.0,22.5,12.51
2016,7,10,19,15,164.0,14.5,2.8,14.5,29.5,10.97,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,153.0,12.5,1.2,12.5,25.0,12.29,0.0
2016,7,11,5,30,306.0,25.0,1.2,13.0,50.0,19.25,9.05
2016,7,11,5,45,408.0,33.5,1.3,13.5,91.0,39.03,18.53
2016,7,11,6,0,510.0,42.0,1.4,14.0,132.0,79.81,41.37
2016,7,11,6,15,573.0,47.5,1.4,14.0,179.5,123.75,73.75
2016,7,11,6,30,636.0,53.0,1.4,14.0,227.0,175.92,117.06
2016,7,11,6,45,679.0,57.5,1.4,14.5,277.5,227.62,162.58
2016,7,11,7,0,722.0,62.0,1.4,15.0,328.0,283.78,212.07
2016,7,11,7,15,752.5,65.5,1.4,15.5,379.0,338.62,260.1
2016,7,11,7,30,783.0,69.0,1.4,16.0,430.0,396.05,308.87
2016,7,11,7,45,805.5,72.0,1.4,16.5,480.0,451.53,354.61
2016,7,11,8,0,828.0,75.0,1.4,17.0,530.0,508.34,399.71
2016,7,11,8,15,592.5,164.0,1.45,17.0,504.0,504.65,396.43
2016,7,11,8,30,357.0,253.0,1.5,17.0,478.0,472.47,369.94
2016,7,11,8,45,622.0,168.5,1.55,17.5,595.5,586.78,459.19
2016,7,11,9,0,887.0,84.0,1.6,18.0,713.0,715.06,553.25
2016,7,11,9,15,897.5,86.0,1.65,18.0,753.0,761.68,583.88
2016,7,11,9,30,908.0,88.0,1.7,18.0,793.0,806.78,613.92
2016,7,11,9,45,907.0,94.0,1.8,18.5,825.5,844.79,638.14
2016,7,11,10,0,906.0,100.0,1.9,19.0,858.0,880.07,660.37
2016,7,11,10,15,912.5,101.5,1.95,19.0,887.0,914.55,682.68
2016,7,11,10,30,919.0,103.0,2.0,19.0,916.0,946.48,703.22
2016,7,11,10,45,924.0,104.0,2.05,19.0,938.0,973.79,720.69
2016,7,11,11,0,929.0,105.0,2.1,19.0,960.0,998.17,736.29
2016,7,11,11,15,932.0,105.5,2.15,19.0,975.5,1017.04,748.38
2016,7,11,11,30,935.0,106.0,2.2,19.0,991.0,1032.7,758.51
2016,7,11,11,45,937.5,106.0,2.3,19.5,999.5,1044.06,765.13
2016,7,11,12,0,940.0,106.0,2.4,20.0,1008.0,1052.06,769.68
2016,7,11,12,15,940.5,106.0,2.45,19.5,1009.0,1054.66,773.24
2016,7,11,12,30,941.0,106.0,2.5,19.0,1010.0,1053.83,774.76
2016,7,11,12,45,944.0,103.5,2.65,19.0,1004.5,1049.51,773.75
2016,7,11,13,0,947.0,101.0,2.8,19.0,999.0,1041.72,770.51
2016,7,11,13,15,945.0,100.5,2.85,19.0,985.5,1027.62,762.19
2016,7,11,13,30,943.0,100.0,2.9,19.0,972.0,1010.22,751.8
2016,7,11,13,45,940.0,99.0,3.0,19.0,951.5,988.14,738.75
