Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,937.0,98.0,3.1,19.0,931.0,962.96,723.58
2016,7,11,14,15,932.0,97.0,3.15,19.0,903.5,933.03,704.72
2016,7,11,14,30,927.0,96.0,3.2,19.0,876.0,900.38,683.91
2016,7,11,14,45,921.5,94.0,3.25,19.0,842.5,863.72,660.16
2016,7,11,15,0,916.0,92.0,3.3,19.0,809.0,824.71,634.54
2016,7,11,15,15,906.5,90.5,3.3,18.5,770.0,781.0,606.2
2016,7,11,15,30,897.0,89.0,3.3,18.0,731.0,735.64,576.24
2016,7,11,15,45,886.0,86.0,3.3,18.0,687.5,686.3,541.83
2016,7,11,16,0,875.0,83.0,3.3,18.0,644.0,635.9,503.94
2016,7,11,16,15,858.5,80.5,3.3,17.5,596.0,581.99,463.0
2016,7,11,16,30,842.0,78.0,3.3,17.0,548.0,528.03,420.68
2016,7,11,16,45,821.5,74.5,3.3,17.0,498.0,471.04,373.87
2016,7,11,17,0,801.0,71.0,3.3,17.0,448.0,415.01,326.42
2016,7,11,17,15,771.5,67.5,3.25,16.5,396.0,356.8,276.46
2016,7,11,17,30,742.0,64.0,3.2,16.0,344.0,300.98,227.18
2016,7,11,17,45,701.5,59.5,3.2,16.0,293.0,243.92,176.12
2016,7,11,18,0,661.0,55.0,3.2,16.0,242.0,190.99,128.82
2016,7,11,18,15,599.0,49.5,3.1,15.5,193.0,136.82,83.36
2016,7,11,18,30,537.0,44.0,3.0,15.0,144.0,90.73,48.31
2016,7,11,18,45,440.0,35.5,2.95,14.5,101.5,47.38,22.3
2016,7,11,19,0,343.0,27.0,2.9,14.0,59.0,20.64,10.99
2016,7,11,19,15,171.5,13.5,2.95,13.5,29.5,10.1,0.0
2016,7,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,162.0,12.0,3.15,11.0,25.0,11.8,0.0
2016,7,12,5,30,324.0,24.0,3.2,11.0,50.0,18.41,8.22
2016,7,12,5,45,423.5,32.0,3.25,11.5,91.0,37.48,17.37
2016,7,12,6,0,523.0,40.0,3.3,12.0,132.0,78.31,40.06
2016,7,12,6,15,586.5,45.5,3.25,12.5,180.0,124.27,74.13
2016,7,12,6,30,650.0,51.0,3.2,13.0,228.0,175.88,117.25
2016,7,12,6,45,443.5,94.5,3.15,13.5,226.5,201.39,149.82
2016,7,12,7,0,237.0,138.0,3.1,14.0,225.0,205.11,161.05
2016,7,12,7,15,515.5,102.5,3.05,14.0,328.5,287.7,226.3
2016,7,12,7,30,794.0,67.0,3.0,14.0,432.0,397.8,315.78
2016,7,12,7,45,816.0,70.5,2.95,14.5,482.5,454.54,363.63
2016,7,12,8,0,838.0,74.0,2.9,15.0,533.0,511.77,410.43
2016,7,12,8,15,856.0,76.5,2.8,15.0,581.5,566.55,454.44
2016,7,12,8,30,874.0,79.0,2.7,15.0,630.0,621.48,497.16
2016,7,12,8,45,886.5,81.5,2.65,15.5,675.0,672.66,534.98
2016,7,12,9,0,899.0,84.0,2.6,16.0,720.0,722.96,569.02
2016,7,12,9,15,910.0,85.5,2.55,16.0,760.5,769.98,600.92
2016,7,12,9,30,921.0,87.0,2.5,16.0,801.0,815.5,631.28
2016,7,12,9,45,930.5,87.5,2.45,16.5,837.0,857.02,657.18
2016,7,12,10,0,940.0,88.0,2.4,17.0,873.0,896.48,681.23
2016,7,12,10,15,946.0,89.0,2.4,17.0,902.0,931.06,703.4
2016,7,12,10,30,952.0,90.0,2.4,17.0,931.0,962.97,723.68
2016,7,12,10,45,956.0,91.0,2.4,17.5,954.0,990.16,739.34
2016,7,12,11,0,960.0,92.0,2.4,18.0,977.0,1014.28,752.93
2016,7,12,11,15,963.0,92.5,2.45,18.0,992.0,1033.72,765.43
2016,7,12,11,30,966.0,93.0,2.5,18.0,1007.0,1049.83,775.88
2016,7,12,11,45,967.5,93.5,2.55,18.0,1015.0,1061.05,783.26
2016,7,12,12,0,969.0,94.0,2.6,18.0,1023.0,1068.77,788.53
2016,7,12,12,15,969.5,94.0,2.65,18.0,1023.5,1071.47,790.68
2016,7,12,12,30,970.0,94.0,2.7,18.0,1024.0,1070.62,790.69
2016,7,12,12,45,960.5,99.0,2.8,18.0,1015.0,1061.39,785.89
2016,7,12,13,0,951.0,104.0,2.9,18.0,1006.0,1048.8,778.99
2016,7,12,13,15,948.5,103.5,2.95,18.0,991.0,1034.18,770.33
2016,7,12,13,30,946.0,103.0,3.0,18.0,976.0,1016.25,759.53
2016,7,12,13,45,942.0,101.5,3.1,18.0,954.5,992.66,745.4
2016,7,12,14,0,938.0,100.0,3.2,18.0,933.0,966.01,729.16
2016,7,12,14,15,932.0,99.0,3.2,18.0,905.0,935.16,709.22
2016,7,12,14,30,926.0,98.0,3.2,18.0,877.0,901.64,687.38
2016,7,12,14,45,919.0,96.0,3.25,18.0,842.5,863.75,662.7
2016,7,12,15,0,912.0,94.0,3.3,18.0,808.0,823.62,636.2
2016,7,12,15,15,901.5,92.5,3.3,17.5,768.5,779.29,607.3
2016,7,12,15,30,891.0,91.0,3.3,17.0,729.0,733.38,576.81
2016,7,12,15,45,879.0,88.5,3.3,17.0,684.5,684.11,542.3
2016,7,12,16,0,867.0,86.0,3.3,17.0,640.0,633.87,504.23
2016,7,12,16,15,849.5,83.5,3.25,17.0,592.0,579.72,461.94
2016,7,12,16,30,832.0,81.0,3.2,17.0,544.0,525.61,418.54
2016,7,12,16,45,811.0,77.5,3.2,17.0,494.0,468.9,372.01
2016,7,12,17,0,790.0,74.0,3.2,17.0,444.0,413.16,324.86
2016,7,12,17,15,760.0,70.0,3.1,16.5,392.5,354.79,274.84
2016,7,12,17,30,730.0,66.0,3.0,16.0,341.0,298.9,225.58
2016,7,12,17,45,689.0,61.5,2.95,16.0,290.0,242.34,175.06
2016,7,12,18,0,648.0,57.0,2.9,16.0,239.0,189.97,128.36
2016,7,12,18,15,585.5,51.0,2.8,15.5,190.5,135.91,83.13
2016,7,12,18,30,523.0,45.0,2.7,15.0,142.0,90.04,48.33
2016,7,12,18,45,424.0,36.5,2.6,14.5,99.5,47.41,22.83
2016,7,12,19,0,325.0,28.0,2.5,14.0,57.0,21.68,11.72
2016,7,12,19,15,162.5,14.0,2.5,13.5,28.5,10.6,0.0
2016,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,12.0,24.0,12.29,0.0
2016,7,13,5,30,290.0,25.0,1.7,12.0,48.0,19.48,8.67
2016,7,13,5,45,395.0,34.0,1.65,12.5,89.0,37.95,18.53
2016,7,13,6,0,500.0,43.0,1.6,13.0,130.0,78.49,41.05
2016,7,13,6,15,566.0,49.5,1.45,13.5,178.0,123.13,73.63
2016,7,13,6,30,632.0,56.0,1.3,14.0,226.0,175.18,116.36
2016,7,13,6,45,676.5,60.5,1.2,14.5,277.0,228.28,162.76
2016,7,13,7,0,721.0,65.0,1.1,15.0,328.0,284.76,212.15
2016,7,13,7,15,429.5,127.5,1.0,15.5,291.0,279.27,216.77
2016,7,13,7,30,138.0,190.0,0.9,16.0,254.0,241.33,190.65
2016,7,13,7,45,224.0,203.5,0.85,16.5,320.5,304.24,240.04
2016,7,13,8,0,310.0,217.0,0.8,17.0,387.0,374.82,294.03
2016,7,13,8,15,336.5,233.0,0.75,17.5,432.5,422.29,329.02
2016,7,13,8,30,363.0,249.0,0.7,18.0,478.0,471.78,364.67
2016,7,13,8,45,627.5,169.0,0.7,18.5,598.5,590.12,453.6
2016,7,13,9,0,892.0,89.0,0.7,19.0,719.0,722.54,547.01
2016,7,13,9,15,902.5,91.0,0.75,19.0,759.5,769.47,576.57
2016,7,13,9,30,913.0,93.0,0.8,19.0,800.0,814.88,605.88
2016,7,13,9,45,908.0,101.5,0.85,19.5,831.5,852.44,628.56
2016,7,13,10,0,903.0,110.0,0.9,20.0,863.0,886.97,649.13
2016,7,13,10,15,558.5,271.0,1.0,20.0,742.0,776.66,573.74
2016,7,13,10,30,214.0,432.0,1.1,20.0,621.0,631.51,466.54
2016,7,13,10,45,223.5,442.0,1.25,20.0,644.0,656.44,486.13
2016,7,13,11,0,233.0,452.0,1.4,20.0,667.0,680.98,503.71
2016,7,13,11,15,582.5,283.5,1.5,20.0,832.0,866.07,640.55
2016,7,13,11,30,932.0,115.0,1.6,20.0,997.0,1038.72,753.25
2016,7,13,11,45,606.0,290.5,1.7,20.5,866.0,910.79,666.79
2016,7,13,12,0,280.0,466.0,1.8,21.0,735.0,761.0,557.06
2016,7,13,12,15,283.5,465.0,1.9,21.0,738.0,764.28,561.54
2016,7,13,12,30,287.0,464.0,2.0,21.0,741.0,766.29,563.78
2016,7,13,12,45,614.5,287.0,2.15,21.0,871.5,916.98,677.57
2016,7,13,13,0,942.0,110.0,2.3,21.0,1002.0,1046.08,763.58
2016,7,13,13,15,939.5,109.0,2.4,21.0,988.0,1031.07,754.04
2016,7,13,13,30,937.0,108.0,2.5,21.0,974.0,1012.78,743.9
2016,7,13,13,45,933.0,107.0,2.6,21.0,952.5,989.88,730.72
2016,7,13,14,0,929.0,106.0,2.7,21.0,931.0,963.95,715.46
2016,7,13,14,15,923.0,105.0,2.75,20.5,902.5,933.32,697.86
2016,7,13,14,30,917.0,104.0,2.8,20.0,874.0,900.05,678.28
2016,7,13,14,45,909.5,102.0,2.85,20.0,840.0,862.03,653.94
2016,7,13,15,0,902.0,100.0,2.9,20.0,806.0,821.8,627.82
2016,7,13,15,15,891.5,98.5,2.95,20.0,766.5,777.82,598.74
2016,7,13,15,30,881.0,97.0,3.0,20.0,727.0,732.28,568.16
2016,7,13,15,45,867.5,94.5,3.05,20.0,682.5,682.39,533.75
2016,7,13,16,0,854.0,92.0,3.1,20.0,638.0,631.69,496.03
2016,7,13,16,15,836.5,89.5,3.1,19.5,590.0,578.45,456.02
2016,7,13,16,30,819.0,87.0,3.1,19.0,542.0,524.65,414.29
2016,7,13,16,45,796.5,83.5,3.1,19.0,492.0,467.81,368.12
2016,7,13,17,0,774.0,80.0,3.1,19.0,442.0,412.12,321.49
2016,7,13,17,15,742.5,76.0,3.05,18.5,390.5,353.99,272.24
2016,7,13,17,30,711.0,72.0,3.0,18.0,339.0,298.51,223.9
2016,7,13,17,45,667.5,66.5,2.95,18.0,288.0,240.15,172.54
2016,7,13,18,0,624.0,61.0,2.9,18.0,237.0,187.29,126.05
2016,7,13,18,15,559.5,54.5,2.7,17.5,188.0,134.97,82.78
2016,7,13,18,30,495.0,48.0,2.5,17.0,139.0,89.89,48.97
2016,7,13,18,45,394.0,38.5,2.4,16.5,97.0,47.83,23.82
2016,7,13,19,0,293.0,29.0,2.3,16.0,55.0,22.74,12.31
2016,7,13,19,15,146.5,14.5,2.25,15.5,27.5,11.12,0.0
2016,7,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,150.0,12.0,1.45,12.5,23.5,11.8,0.0
2016,7,14,5,30,300.0,24.0,1.4,13.0,47.0,18.63,7.65
2016,7,14,5,45,407.0,33.0,1.35,13.5,88.5,36.73,17.52
2016,7,14,6,0,514.0,42.0,1.3,14.0,130.0,77.97,40.02
2016,7,14,6,15,580.0,48.0,1.2,14.0,178.5,122.86,72.58
2016,7,14,6,30,646.0,54.0,1.1,14.0,227.0,176.37,116.59
2016,7,14,6,45,690.5,59.0,1.0,14.5,278.5,229.46,162.93
2016,7,14,7,0,735.0,64.0,0.9,15.0,330.0,287.2,213.24
2016,7,14,7,15,766.0,67.5,0.9,15.5,382.5,342.99,261.68
2016,7,14,7,30,797.0,71.0,0.9,16.0,435.0,401.42,310.79
2016,7,14,7,45,820.5,74.0,0.9,16.5,486.0,458.21,357.02
2016,7,14,8,0,844.0,77.0,0.9,17.0,537.0,516.38,402.54
2016,7,14,8,15,601.5,163.5,0.9,17.0,506.5,507.89,395.61
2016,7,14,8,30,359.0,250.0,0.9,17.0,476.0,470.09,365.23
2016,7,14,8,45,633.0,167.5,0.95,17.5,600.5,591.87,458.92
2016,7,14,9,0,907.0,85.0,1.0,18.0,725.0,728.47,556.94
2016,7,14,9,15,917.5,86.5,1.05,18.0,765.5,775.55,586.98
2016,7,14,9,30,928.0,88.0,1.1,18.0,806.0,821.07,616.68
2016,7,14,9,45,929.5,93.0,1.2,18.5,839.5,861.0,641.87
2016,7,14,10,0,931.0,98.0,1.3,19.0,873.0,898.3,665.16
2016,7,14,10,15,937.5,99.0,1.35,19.0,902.5,933.16,687.27
2016,7,14,10,30,944.0,100.0,1.4,19.0,932.0,965.4,707.62
2016,7,14,10,45,529.0,276.0,1.5,19.5,744.5,784.29,583.85
2016,7,14,11,0,114.0,452.0,1.6,20.0,557.0,567.43,421.59
2016,7,14,11,15,536.0,277.5,1.7,20.0,782.5,814.92,609.1
2016,7,14,11,30,958.0,103.0,1.8,20.0,1008.0,1051.99,765.26
2016,7,14,11,45,959.5,103.5,1.9,20.0,1016.0,1063.19,770.58
2016,7,14,12,0,961.0,104.0,2.0,20.0,1024.0,1070.93,776.57
2016,7,14,12,15,500.0,256.0,2.05,20.0,734.5,775.29,579.9
2016,7,14,12,30,39.0,408.0,2.1,20.0,445.0,448.06,335.72
2016,7,14,12,45,47.0,419.0,2.2,20.0,463.5,466.93,351.79
2016,7,14,13,0,55.0,430.0,2.3,20.0,482.0,485.43,365.7
2016,7,14,13,15,497.0,271.0,2.35,19.5,730.0,771.28,585.5
2016,7,14,13,30,939.0,112.0,2.4,19.0,978.0,1018.82,755.3
2016,7,14,13,45,510.5,265.5,2.45,19.0,734.5,759.43,575.4
2016,7,14,14,0,82.0,419.0,2.5,19.0,491.0,493.54,374.01
2016,7,14,14,15,287.0,366.5,2.5,19.0,609.0,630.47,481.87
2016,7,14,14,30,492.0,314.0,2.5,19.0,727.0,749.36,571.02
2016,7,14,14,45,408.0,329.5,2.55,19.0,663.0,677.66,518.04
2016,7,14,15,0,324.0,345.0,2.6,19.0,599.0,606.87,466.29
2016,7,14,15,15,600.5,222.5,2.6,18.5,663.0,685.37,532.14
2016,7,14,15,30,877.0,100.0,2.6,18.0,727.0,732.39,571.21
2016,7,14,15,45,863.0,97.5,2.6,18.0,682.0,682.3,535.56
2016,7,14,16,0,849.0,95.0,2.6,18.0,637.0,631.45,497.56
2016,7,14,16,15,830.5,92.0,2.6,17.5,589.0,577.37,456.94
2016,7,14,16,30,812.0,89.0,2.6,17.0,541.0,522.78,414.61
2016,7,14,16,45,413.0,125.0,2.6,17.0,354.5,323.18,257.33
2016,7,14,17,0,14.0,161.0,2.6,17.0,168.0,161.22,127.51
2016,7,14,17,15,44.5,154.0,2.55,16.5,171.5,164.99,131.12
2016,7,14,17,30,75.0,147.0,2.5,16.0,175.0,164.68,130.42
2016,7,14,17,45,66.0,126.0,2.5,16.0,148.5,137.41,107.75
2016,7,14,18,0,57.0,105.0,2.5,16.0,122.0,111.25,85.88
2016,7,14,18,15,263.5,77.5,2.45,15.5,129.0,110.96,76.31
2016,7,14,18,30,470.0,50.0,2.4,15.0,136.0,89.11,49.79
2016,7,14,18,45,365.5,40.0,2.35,14.5,94.5,47.88,24.89
2016,7,14,19,0,261.0,30.0,2.3,14.0,53.0,23.84,13.16
2016,7,14,19,15,130.5,15.0,2.35,13.5,26.5,11.66,0.0
2016,7,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,112.5,13.0,2.25,11.0,21.5,12.78,0.0
2016,7,15,5,30,225.0,26.0,2.3,11.0,43.0,20.72,8.77
2016,7,15,5,45,333.5,36.5,2.35,11.5,83.0,37.72,20.02
2016,7,15,6,0,442.0,47.0,2.4,12.0,123.0,76.29,41.83
2016,7,15,6,15,513.0,54.5,2.3,12.5,170.5,119.19,72.96
2016,7,15,6,30,584.0,62.0,2.2,13.0,218.0,170.11,114.61
2016,7,15,6,45,307.5,97.0,2.15,13.5,181.0,168.52,126.55
2016,7,15,7,0,31.0,132.0,2.1,14.0,144.0,135.87,108.36
2016,7,15,7,15,34.5,152.5,2.05,14.0,167.5,159.09,127.57
2016,7,15,7,30,38.0,173.0,2.0,14.0,191.0,182.78,146.78
2016,7,15,7,45,19.0,163.5,1.95,14.0,172.5,166.74,133.38
2016,7,15,8,0,0.0,154.0,1.9,14.0,154.0,148.97,118.39
2016,7,15,8,15,2.5,168.5,1.9,14.0,170.0,164.6,130.79
2016,7,15,8,30,5.0,183.0,1.9,14.0,186.0,180.49,143.25
2016,7,15,8,45,128.0,250.0,1.9,14.5,339.5,332.52,265.53
2016,7,15,9,0,251.0,317.0,1.9,15.0,493.0,495.21,389.89
2016,7,15,9,15,139.0,306.0,1.9,15.0,404.5,409.02,321.27
2016,7,15,9,30,27.0,295.0,1.9,15.0,316.0,312.55,244.33
2016,7,15,9,45,25.5,301.5,1.95,15.5,322.0,319.24,249.02
2016,7,15,10,0,24.0,308.0,2.0,16.0,328.0,321.52,249.91
2016,7,15,10,15,62.5,366.0,2.05,16.0,420.5,419.3,324.68
2016,7,15,10,30,101.0,424.0,2.1,16.0,513.0,515.31,395.77
2016,7,15,10,45,129.0,441.0,2.15,16.5,557.5,567.27,432.68
2016,7,15,11,0,157.0,458.0,2.2,17.0,602.0,614.69,466.12
2016,7,15,11,15,550.5,283.0,2.25,17.0,800.5,834.52,633.77
2016,7,15,11,30,944.0,108.0,2.3,17.0,999.0,1043.21,774.51
2016,7,15,11,45,946.5,108.0,2.35,17.0,1007.5,1054.79,780.01
2016,7,15,12,0,949.0,108.0,2.4,17.0,1016.0,1062.97,785.6
2016,7,15,12,15,701.5,257.5,2.4,17.0,929.0,978.96,730.22
2016,7,15,12,30,454.0,407.0,2.4,17.0,842.0,880.67,656.96
2016,7,15,12,45,398.5,421.5,2.4,17.0,801.5,832.49,623.7
2016,7,15,13,0,343.0,436.0,2.4,17.0,761.0,788.58,592.4
2016,7,15,13,15,442.5,393.5,2.4,17.0,806.0,842.41,633.29
2016,7,15,13,30,542.0,351.0,2.4,17.0,851.0,887.3,666.83
2016,7,15,13,45,308.5,382.5,2.4,17.0,666.0,683.02,519.3
2016,7,15,14,0,75.0,414.0,2.4,17.0,481.0,482.14,368.42
2016,7,15,14,15,76.5,400.0,2.4,17.0,466.5,466.81,358.78
2016,7,15,14,30,78.0,386.0,2.4,17.0,452.0,451.17,347.83
2016,7,15,14,45,77.5,370.0,2.4,17.0,433.5,431.54,333.82
2016,7,15,15,0,77.0,354.0,2.4,17.0,415.0,411.75,319.62
2016,7,15,15,15,229.5,324.0,2.4,16.5,491.0,500.84,392.04
2016,7,15,15,30,382.0,294.0,2.4,16.0,567.0,569.37,446.99
2016,7,15,15,45,386.5,270.0,2.4,16.0,531.5,530.75,418.31
2016,7,15,16,0,391.0,246.0,2.4,16.0,496.0,490.97,388.87
2016,7,15,16,15,379.0,231.0,2.35,15.5,458.0,449.37,357.57
2016,7,15,16,30,367.0,216.0,2.3,15.0,420.0,408.26,325.92
2016,7,15,16,45,544.5,154.5,2.3,15.0,424.5,414.97,330.89
2016,7,15,17,0,722.0,93.0,2.3,15.0,429.0,401.6,317.18
2016,7,15,17,15,687.5,88.0,2.3,14.5,378.0,343.87,268.01
2016,7,15,17,30,653.0,83.0,2.3,14.0,327.0,289.18,220.31
2016,7,15,17,45,602.5,77.0,2.35,14.0,276.0,232.61,170.56
2016,7,15,18,0,552.0,71.0,2.4,14.0,225.0,181.35,125.61
2016,7,15,18,15,482.5,63.0,2.35,13.5,177.5,130.86,83.9
2016,7,15,18,30,413.0,55.0,2.3,13.0,130.0,88.25,51.81
2016,7,15,18,45,307.5,43.5,2.3,13.0,90.0,48.07,26.74
2016,7,15,19,0,202.0,32.0,2.3,13.0,50.0,24.97,13.93
2016,7,15,19,15,101.0,16.0,2.35,13.0,25.0,15.73,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,110.0,13.0,2.2,11.5,21.0,12.78,0.0
2016,7,16,5,30,220.0,26.0,2.2,12.0,42.0,20.87,8.27
2016,7,16,5,45,330.0,36.5,2.2,12.5,81.5,37.16,19.76
2016,7,16,6,0,440.0,47.0,2.2,13.0,121.0,75.51,41.19
2016,7,16,6,15,511.5,54.5,2.1,13.0,168.5,118.29,72.1
2016,7,16,6,30,583.0,62.0,2.0,13.0,216.0,169.17,113.73
2016,7,16,6,45,296.0,92.0,1.9,13.5,170.5,160.6,120.25
2016,7,16,7,0,9.0,122.0,1.8,14.0,125.0,119.8,95.47
2016,7,16,7,15,12.5,140.0,1.7,14.0,145.5,139.12,111.35
2016,7,16,7,30,16.0,158.0,1.6,14.0,166.0,158.85,127.24
2016,7,16,7,45,10.0,162.0,1.55,14.5,167.0,161.11,128.44
2016,7,16,8,0,4.0,166.0,1.5,15.0,168.0,162.65,128.98
2016,7,16,8,15,81.5,223.5,1.5,15.0,274.5,264.19,210.78
2016,7,16,8,30,159.0,281.0,1.5,15.0,381.0,375.12,297.24
2016,7,16,8,45,180.0,302.0,1.5,15.5,423.0,418.14,328.71
2016,7,16,9,0,201.0,323.0,1.5,16.0,465.0,462.73,361.16
2016,7,16,9,15,146.0,339.5,1.55,16.0,445.5,447.63,347.95
2016,7,16,9,30,91.0,356.0,1.6,16.0,426.0,423.8,328.37
2016,7,16,9,45,181.0,372.5,1.65,16.5,520.0,522.36,402.77
2016,7,16,10,0,271.0,389.0,1.7,17.0,614.0,627.31,478.7
2016,7,16,10,15,268.5,404.5,1.8,17.0,634.0,650.18,493.88
2016,7,16,10,30,266.0,420.0,1.9,17.0,654.0,672.02,508.98
2016,7,16,10,45,170.0,425.5,2.0,17.0,576.5,589.9,447.96
2016,7,16,11,0,74.0,431.0,2.1,17.0,499.0,502.14,381.95
2016,7,16,11,15,156.0,449.0,2.15,17.0,595.0,607.97,461.47
2016,7,16,11,30,238.0,467.0,2.2,17.0,691.0,709.74,534.89
2016,7,16,11,45,298.5,449.5,2.3,17.0,733.5,760.89,572.08
2016,7,16,12,0,359.0,432.0,2.4,17.0,776.0,805.65,605.11
2016,7,16,12,15,379.5,422.5,2.4,17.0,786.0,817.46,613.53
2016,7,16,12,30,400.0,413.0,2.4,17.0,796.0,827.67,621.18
2016,7,16,12,45,413.0,397.5,2.45,17.0,790.5,827.82,622.22
2016,7,16,13,0,426.0,382.0,2.5,17.0,785.0,820.95,618.71
2016,7,16,13,15,678.0,248.5,2.5,17.0,878.5,926.75,699.44
2016,7,16,13,30,930.0,115.0,2.5,17.0,972.0,1013.28,756.82
2016,7,16,13,45,929.0,112.5,2.55,17.0,951.5,991.8,742.79
2016,7,16,14,0,928.0,110.0,2.6,17.0,931.0,967.16,727.73
2016,7,16,14,15,922.5,108.5,2.6,17.0,903.0,936.46,708.09
2016,7,16,14,30,917.0,107.0,2.6,17.0,875.0,903.07,686.58
2016,7,16,14,45,722.0,187.5,2.6,17.0,777.5,797.64,614.62
2016,7,16,15,0,527.0,268.0,2.6,17.0,680.0,695.27,538.5
2016,7,16,15,15,705.5,183.0,2.6,16.5,704.0,725.44,566.93
2016,7,16,15,30,884.0,98.0,2.6,16.0,728.0,735.13,577.25
2016,7,16,15,45,872.0,95.0,2.65,16.0,684.0,685.52,542.36
2016,7,16,16,0,860.0,92.0,2.7,16.0,640.0,634.95,504.49
2016,7,16,16,15,541.5,164.0,2.7,16.0,499.5,479.88,382.85
2016,7,16,16,30,223.0,236.0,2.7,16.0,359.0,349.67,278.56
2016,7,16,16,45,236.5,210.5,2.7,16.0,330.0,320.25,255.64
2016,7,16,17,0,250.0,185.0,2.7,16.0,301.0,287.42,228.86
2016,7,16,17,15,261.0,161.0,2.7,15.5,269.5,253.53,200.77
2016,7,16,17,30,272.0,137.0,2.7,15.0,238.0,218.37,170.67
2016,7,16,17,45,248.5,120.0,2.7,14.5,201.5,179.55,137.67
2016,7,16,18,0,225.0,103.0,2.7,14.0,165.0,143.29,106.75
2016,7,16,18,15,357.5,75.5,2.7,13.5,150.5,122.82,82.68
2016,7,16,18,30,490.0,48.0,2.7,13.0,136.0,88.35,48.81
2016,7,16,18,45,378.0,38.5,2.7,13.0,94.0,46.32,23.71
2016,7,16,19,0,266.0,29.0,2.7,13.0,52.0,23.06,12.22
2016,7,16,19,15,133.0,14.5,2.75,12.5,26.0,14.25,0.0
2016,7,16,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.0,2.95,11.0,21.0,11.8,0.0
2016,7,17,5,30,244.0,24.0,3.0,11.0,42.0,18.99,6.47
2016,7,17,5,45,360.0,33.5,3.05,11.5,82.0,34.41,17.37
2016,7,17,6,0,476.0,43.0,3.1,12.0,122.0,73.82,38.69
2016,7,17,6,15,545.5,49.5,3.05,12.5,170.0,117.34,69.98
2016,7,17,6,30,615.0,56.0,3.0,13.0,218.0,168.7,112.13
2016,7,17,6,45,307.5,84.0,3.0,13.5,165.0,155.51,115.81
2016,7,17,7,0,0.0,112.0,3.0,14.0,112.0,107.63,85.67
2016,7,17,7,15,158.0,140.0,2.95,14.0,211.5,191.67,152.99
2016,7,17,7,30,316.0,168.0,2.9,14.0,311.0,293.67,235.46
2016,7,17,7,45,158.0,159.5,2.85,14.5,231.0,229.19,184.37
2016,7,17,8,0,0.0,151.0,2.8,15.0,151.0,146.08,115.69
2016,7,17,8,15,10.5,188.0,2.8,15.0,194.5,188.05,149.67
2016,7,17,8,30,21.0,225.0,2.8,15.0,238.0,231.21,183.96
2016,7,17,8,45,21.0,239.0,2.85,15.0,253.0,246.09,195.24
2016,7,17,9,0,21.0,253.0,2.9,15.0,268.0,260.94,206.5
2016,7,17,9,15,31.5,286.0,2.95,15.0,310.0,305.49,241.22
2016,7,17,9,30,42.0,319.0,3.0,15.0,352.0,348.38,274.17
2016,7,17,9,45,222.5,330.0,3.05,15.5,513.5,517.91,407.53
2016,7,17,10,0,403.0,341.0,3.1,16.0,675.0,695.63,540.46
2016,7,17,10,15,235.0,372.0,3.1,16.0,568.5,587.77,455.68
2016,7,17,10,30,67.0,403.0,3.1,16.0,462.0,463.17,357.81
2016,7,17,10,45,83.0,424.0,3.15,16.0,499.0,501.54,387.15
2016,7,17,11,0,99.0,445.0,3.2,16.0,536.0,540.38,415.85
2016,7,17,11,15,119.0,458.5,3.25,16.0,569.5,581.86,446.43
2016,7,17,11,30,139.0,472.0,3.3,16.0,603.0,617.51,472.6
2016,7,17,11,45,120.5,471.5,3.4,16.0,586.0,600.41,459.46
2016,7,17,12,0,102.0,471.0,3.5,16.0,569.0,575.8,441.17
2016,7,17,12,15,91.0,465.5,3.55,16.0,553.0,559.45,429.04
2016,7,17,12,30,80.0,460.0,3.6,16.0,537.0,542.63,416.52
2016,7,17,12,45,499.5,288.5,3.65,16.0,761.0,803.41,621.58
2016,7,17,13,0,919.0,117.0,3.7,16.0,985.0,1030.55,781.85
2016,7,17,13,15,477.0,249.0,3.75,16.0,699.5,731.31,568.1
2016,7,17,13,30,35.0,381.0,3.8,16.0,414.0,414.4,320.01
2016,7,17,13,45,29.0,354.0,3.85,16.0,380.5,380.32,295.51
2016,7,17,14,0,23.0,327.0,3.9,16.0,347.0,341.41,266.04
2016,7,17,14,15,37.0,345.5,3.95,15.5,377.0,376.65,294.56
2016,7,17,14,30,51.0,364.0,4.0,15.0,407.0,405.86,318.22
2016,7,17,14,45,36.5,323.5,4.05,15.0,354.0,350.92,275.98
2016,7,17,15,0,22.0,283.0,4.1,15.0,301.0,293.59,231.56
2016,7,17,15,15,82.0,307.0,4.15,15.0,366.5,365.13,289.93
2016,7,17,15,30,142.0,331.0,4.2,15.0,432.0,431.33,342.87
2016,7,17,15,45,81.0,279.0,4.3,15.0,336.0,328.61,262.05
2016,7,17,16,0,20.0,227.0,4.4,15.0,240.0,232.91,185.49
2016,7,17,16,15,15.5,206.0,4.4,14.5,215.5,208.66,166.84
2016,7,17,16,30,11.0,185.0,4.4,14.0,191.0,184.88,148.22
2016,7,17,16,45,5.5,153.5,4.45,14.0,156.5,151.0,120.81
2016,7,17,17,0,0.0,122.0,4.5,14.0,122.0,117.83,93.69
2016,7,17,17,15,63.0,134.5,4.45,13.5,158.0,153.28,123.12
2016,7,17,17,30,126.0,147.0,4.4,13.0,194.0,181.12,144.9
2016,7,17,17,45,114.0,126.5,4.4,13.0,164.0,150.34,118.56
2016,7,17,18,0,102.0,106.0,4.4,13.0,134.0,120.98,93.41
2016,7,17,18,15,282.5,77.0,4.3,12.5,132.5,112.78,77.93
2016,7,17,18,30,463.0,48.0,4.2,12.0,131.0,85.43,47.73
2016,7,17,18,45,352.5,38.5,4.1,12.0,90.0,45.04,23.49
2016,7,17,19,0,242.0,29.0,4.0,12.0,49.0,23.18,12.12
2016,7,17,19,15,121.0,14.5,3.95,12.0,24.5,14.25,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,127.5,11.0,3.1,12.0,19.5,10.81,0.0
2016,7,18,5,30,255.0,22.0,3.2,12.0,39.0,17.15,4.61
2016,7,18,5,45,367.0,31.0,3.3,12.5,78.5,31.63,15.2
2016,7,18,6,0,479.0,40.0,3.4,13.0,118.0,70.52,35.79
2016,7,18,6,15,546.0,46.0,3.4,13.0,165.0,113.34,66.46
2016,7,18,6,30,613.0,52.0,3.4,13.0,212.0,164.88,108.99
2016,7,18,6,45,306.5,77.5,3.4,13.5,157.5,148.74,110.21
2016,7,18,7,0,0.0,103.0,3.4,14.0,103.0,99.11,78.55
2016,7,18,7,15,2.0,124.0,3.3,14.0,125.5,120.14,95.97
2016,7,18,7,30,4.0,145.0,3.2,14.0,148.0,141.48,113.35
2016,7,18,7,45,4.0,155.5,3.15,14.5,158.5,152.08,121.46
2016,7,18,8,0,4.0,166.0,3.1,15.0,169.0,162.66,129.46
2016,7,18,8,15,44.5,218.5,3.05,15.0,246.5,238.41,190.77
2016,7,18,8,30,85.0,271.0,3.0,15.0,324.0,317.5,253.46
2016,7,18,8,45,65.5,280.0,3.0,15.0,323.0,318.15,252.85
2016,7,18,9,0,46.0,289.0,3.0,15.0,322.0,316.86,250.84
2016,7,18,9,15,44.0,303.5,3.0,15.0,336.5,332.27,262.26
2016,7,18,9,30,42.0,318.0,3.0,15.0,351.0,347.43,273.36
2016,7,18,9,45,85.0,358.5,3.0,15.5,428.0,425.35,333.15
2016,7,18,10,0,128.0,399.0,3.0,16.0,505.0,510.98,396.95
2016,7,18,10,15,83.5,383.0,3.0,16.0,453.5,455.22,353.22
2016,7,18,10,30,39.0,367.0,3.0,16.0,402.0,401.26,310.95
2016,7,18,10,45,67.5,405.0,3.05,16.5,466.5,467.81,361.1
2016,7,18,11,0,96.0,443.0,3.1,17.0,531.0,535.57,410.64
2016,7,18,11,15,256.5,419.5,3.1,17.0,659.5,681.57,521.4
2016,7,18,11,30,417.0,396.0,3.1,17.0,788.0,824.78,625.87
2016,7,18,11,45,235.5,414.0,3.15,17.0,635.5,662.18,504.98
2016,7,18,12,0,54.0,432.0,3.2,17.0,483.0,487.9,372.65
2016,7,18,12,15,131.5,455.5,3.25,17.0,581.0,596.6,455.83
2016,7,18,12,30,209.0,479.0,3.3,17.0,679.0,698.06,530.53
2016,7,18,12,45,116.5,416.5,3.35,17.0,528.5,540.61,414.22
2016,7,18,13,0,24.0,354.0,3.4,17.0,378.0,377.71,290.75
2016,7,18,13,15,93.0,406.5,3.4,17.0,493.0,497.91,383.98
2016,7,18,13,30,162.0,459.0,3.4,17.0,608.0,621.94,476.21
2016,7,18,13,45,307.0,405.0,3.4,17.0,679.0,704.93,540.85
2016,7,18,14,0,452.0,351.0,3.4,17.0,750.0,780.03,598.77
2016,7,18,14,15,346.5,374.5,3.4,17.0,674.5,692.08,532.93
2016,7,18,14,30,241.0,398.0,3.4,17.0,599.0,613.61,473.73
2016,7,18,14,45,208.0,384.0,3.4,17.0,552.5,558.59,433.54
2016,7,18,15,0,175.0,370.0,3.4,17.0,506.0,509.94,397.36
2016,7,18,15,15,539.0,222.5,3.4,16.5,611.5,637.29,503.96
2016,7,18,15,30,903.0,75.0,3.4,16.0,717.0,724.77,574.29
2016,7,18,15,45,892.5,72.5,3.4,16.0,673.5,675.83,538.82
2016,7,18,16,0,882.0,70.0,3.4,16.0,630.0,625.75,501.1
2016,7,18,16,15,866.0,68.0,3.4,16.0,582.5,572.11,458.92
2016,7,18,16,30,850.0,66.0,3.4,16.0,535.0,518.36,415.44
2016,7,18,16,45,830.0,63.5,3.45,16.0,485.5,462.34,368.96
2016,7,18,17,0,810.0,61.0,3.5,16.0,436.0,407.13,321.68
2016,7,18,17,15,781.5,58.0,3.5,15.5,384.5,349.36,271.53
2016,7,18,17,30,753.0,55.0,3.5,15.0,333.0,292.92,221.18
2016,7,18,17,45,713.0,51.0,3.5,14.5,282.5,235.79,169.83
2016,7,18,18,0,673.0,47.0,3.5,14.0,232.0,182.73,122.15
2016,7,18,18,15,612.5,42.0,3.45,13.5,183.5,129.96,77.51
2016,7,18,18,30,552.0,37.0,3.4,13.0,135.0,84.0,42.76
2016,7,18,18,45,451.0,30.0,3.35,13.0,93.0,41.62,18.46
2016,7,18,19,0,350.0,23.0,3.3,13.0,51.0,17.44,7.46
2016,7,18,19,15,175.0,11.5,3.25,12.5,25.5,11.3,0.0
2016,7,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.6,11.0,20.0,9.83,0.0
2016,7,19,5,30,295.0,20.0,2.7,11.0,40.0,15.35,2.9
2016,7,19,5,45,405.5,28.5,2.8,11.5,80.0,29.44,13.28
2016,7,19,6,0,516.0,37.0,2.9,12.0,120.0,71.17,35.25
2016,7,19,6,15,582.0,42.5,2.9,12.0,168.0,115.17,66.65
2016,7,19,6,30,648.0,48.0,2.9,12.0,216.0,166.68,109.3
2016,7,19,6,45,369.0,93.0,2.9,12.5,193.5,178.2,132.97
2016,7,19,7,0,90.0,138.0,2.9,13.0,171.0,158.94,126.71
2016,7,19,7,15,68.0,155.5,2.85,13.0,182.5,173.67,139.81
2016,7,19,7,30,46.0,173.0,2.8,13.0,194.0,185.98,150.19
2016,7,19,7,45,34.5,184.5,2.8,13.5,201.0,194.95,157.04
2016,7,19,8,0,23.0,196.0,2.8,14.0,208.0,201.43,161.58
2016,7,19,8,15,166.0,227.0,2.8,14.0,329.0,317.16,255.86
2016,7,19,8,30,309.0,258.0,2.8,14.0,450.0,446.47,358.4
2016,7,19,8,45,601.0,169.0,2.8,14.5,576.5,570.46,457.52
2016,7,19,9,0,893.0,80.0,2.8,15.0,703.0,710.71,564.35
2016,7,19,9,15,903.0,81.5,2.8,15.0,743.0,757.08,595.78
2016,7,19,9,30,913.0,83.0,2.8,15.0,783.0,801.88,626.39
2016,7,19,9,45,916.0,87.0,2.8,15.5,817.0,841.74,651.94
2016,7,19,10,0,919.0,91.0,2.8,16.0,851.0,879.11,675.44
2016,7,19,10,15,925.0,92.0,2.8,16.0,880.0,913.39,697.86
2016,7,19,10,30,931.0,93.0,2.8,16.0,909.0,945.05,718.36
2016,7,19,10,45,933.5,95.0,2.85,16.0,930.5,971.67,735.82
2016,7,19,11,0,936.0,97.0,2.9,16.0,952.0,995.21,751.25
2016,7,19,11,15,939.0,97.5,2.9,16.0,967.5,1014.5,763.44
2016,7,19,11,30,942.0,98.0,2.9,16.0,983.0,1030.53,773.53
2016,7,19,11,45,944.5,97.5,2.95,16.0,991.5,1041.68,780.96
2016,7,19,12,0,947.0,97.0,3.0,16.0,1000.0,1049.42,786.28
2016,7,19,12,15,947.0,97.0,3.0,16.0,1000.5,1051.71,787.64
2016,7,19,12,30,947.0,97.0,3.0,16.0,1001.0,1050.51,786.86
2016,7,19,12,45,943.5,98.5,3.05,16.0,993.5,1043.87,783.09
2016,7,19,13,0,940.0,100.0,3.1,16.0,986.0,1033.83,777.18
2016,7,19,13,15,937.5,99.5,3.1,16.0,972.0,1019.36,767.97
2016,7,19,13,30,935.0,99.0,3.1,16.0,958.0,1001.6,756.65
2016,7,19,13,45,935.5,95.0,3.15,16.5,937.5,979.83,741.71
2016,7,19,14,0,936.0,91.0,3.2,17.0,917.0,954.8,724.61
2016,7,19,14,15,930.5,90.0,3.25,17.0,889.0,924.36,705.15
2016,7,19,14,30,925.0,89.0,3.3,17.0,861.0,891.19,683.7
2016,7,19,14,45,920.5,86.0,3.35,17.0,828.0,854.24,659.44
2016,7,19,15,0,916.0,83.0,3.4,17.0,795.0,814.83,633.21
2016,7,19,15,15,906.0,81.5,3.45,16.5,755.5,770.55,604.32
2016,7,19,15,30,896.0,80.0,3.5,16.0,716.0,724.64,573.74
2016,7,19,15,45,885.5,77.5,3.55,16.0,672.5,675.95,539.51
2016,7,19,16,0,875.0,75.0,3.6,16.0,629.0,626.14,501.83
2016,7,19,16,15,859.0,72.5,3.6,16.0,581.5,572.27,459.41
2016,7,19,16,30,843.0,70.0,3.6,16.0,534.0,518.29,415.7
2016,7,19,16,45,824.0,66.5,3.6,16.0,484.0,462.03,368.9
2016,7,19,17,0,805.0,63.0,3.6,16.0,434.0,406.5,321.27
2016,7,19,17,15,776.0,60.0,3.55,15.5,383.0,348.04,270.53
2016,7,19,17,30,747.0,57.0,3.5,15.0,332.0,292.44,220.84
2016,7,19,17,45,708.5,52.5,3.5,15.0,281.5,235.5,169.32
2016,7,19,18,0,670.0,48.0,3.5,15.0,231.0,182.49,121.52
2016,7,19,18,15,608.5,43.0,3.35,14.5,182.5,129.75,77.16
2016,7,19,18,30,547.0,38.0,3.2,14.0,134.0,83.95,42.81
2016,7,19,18,45,447.5,30.5,3.1,13.5,92.0,41.5,18.62
2016,7,19,19,0,348.0,23.0,3.0,13.0,50.0,17.54,7.27
2016,7,19,19,15,174.0,11.5,2.95,13.0,25.0,11.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.0,10.0,2.45,11.5,19.5,9.83,0.0
2016,7,20,5,30,298.0,20.0,2.5,12.0,39.0,15.46,2.11
2016,7,20,5,45,409.5,28.0,2.6,12.5,79.0,28.41,12.73
2016,7,20,6,0,521.0,36.0,2.7,13.0,119.0,69.8,33.94
2016,7,20,6,15,587.5,41.5,2.7,13.0,167.0,114.1,65.23
2016,7,20,6,30,654.0,47.0,2.7,13.0,215.0,165.96,107.91
2016,7,20,6,45,698.0,51.5,2.7,13.5,266.0,218.8,154.87
2016,7,20,7,0,742.0,56.0,2.7,14.0,317.0,276.25,206.41
2016,7,20,7,15,772.5,59.0,2.6,14.0,368.5,331.81,256.68
2016,7,20,7,30,803.0,62.0,2.5,14.0,420.0,390.54,308.39
2016,7,20,7,45,480.5,146.5,2.45,14.5,368.0,367.24,293.88
2016,7,20,8,0,158.0,231.0,2.4,15.0,316.0,307.45,245.94
2016,7,20,8,15,520.5,151.5,2.35,15.0,467.5,446.26,359.09
2016,7,20,8,30,883.0,72.0,2.3,15.0,619.0,614.55,491.44
2016,7,20,8,45,509.5,196.5,2.25,15.5,517.5,535.7,425.14
2016,7,20,9,0,136.0,321.0,2.2,16.0,416.0,415.1,325.37
2016,7,20,9,15,203.0,335.0,2.2,16.0,486.5,485.52,380.17
2016,7,20,9,30,270.0,349.0,2.2,16.0,557.0,564.88,439.5
2016,7,20,9,45,601.0,219.0,2.25,16.5,707.5,722.08,561.13
2016,7,20,10,0,932.0,89.0,2.3,17.0,858.0,887.77,676.09
2016,7,20,10,15,938.0,90.0,2.3,17.0,887.5,922.48,697.08
2016,7,20,10,30,944.0,91.0,2.3,17.0,917.0,954.53,717.43
2016,7,20,10,45,950.5,90.5,2.35,17.0,940.0,982.66,735.63
2016,7,20,11,0,957.0,90.0,2.4,17.0,963.0,1007.81,751.89
2016,7,20,11,15,960.0,90.5,2.45,17.0,979.0,1027.49,764.6
2016,7,20,11,30,963.0,91.0,2.5,17.0,995.0,1043.83,775.24
2016,7,20,11,45,966.5,90.0,2.6,17.5,1004.0,1055.69,782.14
2016,7,20,12,0,970.0,89.0,2.7,18.0,1013.0,1064.06,786.88
2016,7,20,12,15,970.0,89.5,2.75,18.0,1013.5,1066.93,789.12
2016,7,20,12,30,970.0,90.0,2.8,18.0,1014.0,1066.23,789.19
2016,7,20,12,45,969.0,89.5,2.85,18.0,1007.5,1059.91,785.73
2016,7,20,13,0,968.0,89.0,2.9,18.0,1001.0,1050.05,780.09
2016,7,20,13,15,966.0,88.5,2.95,18.0,987.0,1035.72,771.6
2016,7,20,13,30,964.0,88.0,3.0,18.0,973.0,1017.96,760.92
2016,7,20,13,45,961.5,87.0,3.1,18.0,952.0,995.88,747.82
2016,7,20,14,0,959.0,86.0,3.2,18.0,931.0,970.59,732.5
2016,7,20,14,15,953.5,85.0,3.25,17.5,903.0,939.52,714.14
2016,7,20,14,30,948.0,84.0,3.3,17.0,875.0,905.65,693.68
2016,7,20,14,45,941.5,82.5,3.35,17.0,840.5,867.81,668.91
2016,7,20,15,0,935.0,81.0,3.4,17.0,806.0,827.59,642.24
2016,7,20,15,15,925.5,79.5,3.4,17.0,766.5,782.92,611.83
2016,7,20,15,30,916.0,78.0,3.4,17.0,727.0,736.53,579.83
2016,7,20,15,45,904.0,76.0,3.45,17.0,682.5,686.45,544.89
2016,7,20,16,0,892.0,74.0,3.5,17.0,638.0,635.33,506.59
2016,7,20,16,15,875.5,72.0,3.5,16.5,590.0,580.83,464.8
2016,7,20,16,30,859.0,70.0,3.5,16.0,542.0,526.23,421.55
2016,7,20,16,45,838.5,67.0,3.55,16.0,491.0,468.9,374.04
2016,7,20,17,0,818.0,64.0,3.6,16.0,440.0,412.43,325.74
2016,7,20,17,15,788.5,61.0,3.6,15.5,388.0,353.06,274.29
2016,7,20,17,30,759.0,58.0,3.6,15.0,336.0,296.59,223.86
2016,7,20,17,45,718.0,54.0,3.6,15.0,284.5,238.8,171.63
2016,7,20,18,0,677.0,50.0,3.6,15.0,233.0,185.21,123.41
2016,7,20,18,15,614.5,44.5,3.5,14.5,184.0,131.45,78.29
2016,7,20,18,30,552.0,39.0,3.4,14.0,135.0,84.77,43.37
2016,7,20,18,45,447.5,31.0,3.35,13.5,92.5,39.92,17.55
2016,7,20,19,0,343.0,23.0,3.3,13.0,50.0,17.64,7.03
2016,7,20,19,15,171.5,11.5,3.3,13.0,25.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,12.0,19.0,9.83,0.0
2016,7,21,5,30,296.0,20.0,3.0,12.0,38.0,15.58,1.18
2016,7,21,5,45,409.5,28.0,3.15,12.5,78.0,27.78,12.59
2016,7,21,6,0,523.0,36.0,3.3,13.0,118.0,69.2,33.52
2016,7,21,6,15,589.5,41.5,3.3,13.0,166.0,113.54,64.69
2016,7,21,6,30,656.0,47.0,3.3,13.0,214.0,165.48,107.41
2016,7,21,6,45,457.5,88.0,3.3,13.5,217.0,193.81,142.36
2016,7,21,7,0,259.0,129.0,3.3,14.0,220.0,200.84,156.76
2016,7,21,7,15,265.5,150.0,3.2,14.0,256.0,238.93,189.85
2016,7,21,7,30,272.0,171.0,3.1,14.0,292.0,277.62,222.72
2016,7,21,7,45,562.0,118.5,3.05,14.5,406.5,378.12,303.89
2016,7,21,8,0,852.0,66.0,3.0,15.0,521.0,504.11,405.02
2016,7,21,8,15,869.0,68.0,2.95,15.0,569.5,558.87,449.2
2016,7,21,8,30,886.0,70.0,2.9,15.0,618.0,613.67,492.42
2016,7,21,8,45,899.5,71.5,2.85,15.5,663.0,665.45,531.1
2016,7,21,9,0,913.0,73.0,2.8,16.0,708.0,716.41,565.81
2016,7,21,9,15,923.5,74.5,2.8,16.0,749.0,764.06,598.67
2016,7,21,9,30,934.0,76.0,2.8,16.0,790.0,810.14,629.98
2016,7,21,9,45,939.5,78.5,2.8,16.5,825.0,851.36,656.29
