Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,945.0,81.0,2.8,17.0,860.0,890.19,680.6
2016,7,21,10,15,951.5,82.0,2.85,17.0,889.5,925.79,704.12
2016,7,21,10,30,958.0,83.0,2.9,17.0,919.0,958.69,725.74
2016,7,21,10,45,963.5,83.0,2.95,17.5,942.5,986.77,742.66
2016,7,21,11,0,969.0,83.0,3.0,18.0,966.0,1011.79,757.5
2016,7,21,11,15,972.0,83.5,3.1,18.0,982.0,1031.7,770.85
2016,7,21,11,30,975.0,84.0,3.2,18.0,998.0,1048.23,782.08
2016,7,21,11,45,977.5,84.0,3.3,18.0,1007.0,1060.26,790.45
2016,7,21,12,0,980.0,84.0,3.4,18.0,1016.0,1068.75,796.62
2016,7,21,12,15,980.5,84.0,3.45,18.0,1017.0,1071.65,798.8
2016,7,21,12,30,981.0,84.0,3.5,18.0,1018.0,1070.92,798.75
2016,7,21,12,45,975.0,87.5,3.6,18.0,1010.5,1063.72,794.96
2016,7,21,13,0,969.0,91.0,3.7,18.0,1003.0,1053.01,788.94
2016,7,21,13,15,597.5,271.5,3.7,18.0,831.0,871.83,664.14
2016,7,21,13,30,226.0,452.0,3.7,18.0,659.0,676.59,514.71
2016,7,21,13,45,595.5,268.0,3.75,18.0,796.5,843.8,648.19
2016,7,21,14,0,965.0,84.0,3.8,18.0,934.0,973.84,740.21
2016,7,21,14,15,959.5,83.5,3.8,17.5,905.5,943.11,720.27
2016,7,21,14,30,954.0,83.0,3.8,17.0,877.0,909.55,699.49
2016,7,21,14,45,949.5,80.0,3.8,17.0,843.5,871.58,674.13
2016,7,21,15,0,945.0,77.0,3.8,17.0,810.0,831.08,646.8
2016,7,21,15,15,936.0,75.5,3.75,17.0,769.5,786.37,615.98
2016,7,21,15,30,927.0,74.0,3.7,17.0,729.0,739.87,583.56
2016,7,21,15,45,916.0,72.0,3.7,17.0,685.0,689.94,548.43
2016,7,21,16,0,905.0,70.0,3.7,17.0,641.0,638.87,510.04
2016,7,21,16,15,889.0,68.0,3.65,16.5,592.5,584.0,467.74
2016,7,21,16,30,873.0,66.0,3.6,16.0,544.0,528.98,423.94
2016,7,21,16,45,852.0,63.5,3.6,16.0,493.0,471.18,375.87
2016,7,21,17,0,831.0,61.0,3.6,16.0,442.0,414.27,327.05
2016,7,21,17,15,802.0,58.0,3.55,15.5,389.5,355.08,275.59
2016,7,21,17,30,773.0,55.0,3.5,15.0,337.0,297.3,223.97
2016,7,21,17,45,731.0,51.5,3.45,15.0,285.0,238.97,171.21
2016,7,21,18,0,689.0,48.0,3.4,15.0,233.0,184.95,122.59
2016,7,21,18,15,626.5,42.5,3.3,14.5,183.5,130.54,76.95
2016,7,21,18,30,564.0,37.0,3.2,14.0,134.0,83.21,41.67
2016,7,21,18,45,456.5,29.5,3.1,13.5,91.5,39.72,17.45
2016,7,21,19,0,349.0,22.0,3.0,13.0,49.0,18.29,7.1
2016,7,21,19,15,174.5,11.0,2.95,12.5,24.5,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,144.5,9.5,2.15,11.5,18.0,9.34,0.0
2016,7,22,5,30,289.0,19.0,2.2,12.0,36.0,14.72,0.0
2016,7,22,5,45,404.5,28.0,2.25,12.5,76.5,27.09,12.45
2016,7,22,6,0,520.0,37.0,2.3,13.0,117.0,69.24,33.83
2016,7,22,6,15,589.0,42.5,2.2,13.0,165.5,113.65,64.75
2016,7,22,6,30,658.0,48.0,2.1,13.0,214.0,165.97,107.44
2016,7,22,6,45,703.5,52.5,2.05,13.5,266.0,219.38,154.62
2016,7,22,7,0,749.0,57.0,2.0,14.0,318.0,277.59,206.52
2016,7,22,7,15,781.0,60.5,1.95,14.5,370.5,334.62,257.26
2016,7,22,7,30,813.0,64.0,1.9,15.0,423.0,394.95,309.28
2016,7,22,7,45,557.5,137.5,1.85,15.5,397.5,394.29,312.57
2016,7,22,8,0,302.0,211.0,1.8,16.0,372.0,362.98,288.4
2016,7,22,8,15,189.0,238.0,1.8,16.0,342.0,340.61,270.57
2016,7,22,8,30,76.0,265.0,1.8,16.0,312.0,306.12,241.87
2016,7,22,8,45,92.5,290.5,1.8,16.5,352.0,346.35,272.45
2016,7,22,9,0,109.0,316.0,1.8,17.0,392.0,387.99,303.25
2016,7,22,9,15,524.0,198.5,1.8,17.0,594.5,596.2,467.93
2016,7,22,9,30,939.0,81.0,1.8,17.0,797.0,818.77,627.77
2016,7,22,9,45,939.5,86.5,1.85,17.5,831.0,859.24,651.3
2016,7,22,10,0,940.0,92.0,1.9,18.0,865.0,896.96,674.61
2016,7,22,10,15,560.5,260.5,1.95,18.0,726.0,768.33,582.95
2016,7,22,10,30,181.0,429.0,2.0,18.0,587.0,599.14,452.88
2016,7,22,10,45,572.0,261.5,2.05,18.5,778.5,810.92,614.37
2016,7,22,11,0,963.0,94.0,2.1,19.0,970.0,1017.25,751.0
2016,7,22,11,15,965.5,94.5,2.2,19.0,986.0,1036.6,761.87
2016,7,22,11,30,968.0,95.0,2.3,19.0,1002.0,1052.57,772.75
2016,7,22,11,45,970.5,95.0,2.4,19.0,1010.5,1064.55,781.19
2016,7,22,12,0,973.0,95.0,2.5,19.0,1019.0,1073.02,787.48
2016,7,22,12,15,973.0,95.0,2.6,19.0,1019.5,1075.4,789.99
2016,7,22,12,30,973.0,95.0,2.7,19.0,1020.0,1074.18,790.31
2016,7,22,12,45,969.0,96.5,2.8,19.0,1012.0,1066.93,786.83
2016,7,22,13,0,965.0,98.0,2.9,19.0,1004.0,1056.17,781.15
2016,7,22,13,15,962.0,97.5,2.95,19.0,989.5,1040.87,772.1
2016,7,22,13,30,959.0,97.0,3.0,19.0,975.0,1022.2,760.88
2016,7,22,13,45,955.0,96.5,3.1,19.0,953.5,999.28,747.31
2016,7,22,14,0,951.0,96.0,3.2,19.0,932.0,973.23,731.57
2016,7,22,14,15,945.5,95.0,3.2,19.0,903.5,942.31,711.71
2016,7,22,14,30,940.0,94.0,3.2,19.0,875.0,908.61,689.89
2016,7,22,14,45,932.0,92.5,3.25,19.0,840.5,869.71,664.67
2016,7,22,15,0,924.0,91.0,3.3,19.0,806.0,828.56,637.62
2016,7,22,15,15,914.0,89.5,3.3,18.5,766.0,783.84,608.63
2016,7,22,15,30,904.0,88.0,3.3,18.0,726.0,737.46,577.98
2016,7,22,15,45,890.0,86.5,3.3,18.0,681.0,686.95,542.74
2016,7,22,16,0,876.0,85.0,3.3,18.0,636.0,635.61,503.85
2016,7,22,16,15,858.5,82.5,3.3,17.5,587.0,580.66,462.05
2016,7,22,16,30,841.0,80.0,3.3,17.0,538.0,525.85,418.95
2016,7,22,16,45,815.5,77.5,3.3,17.0,486.5,467.18,370.68
2016,7,22,17,0,790.0,75.0,3.3,17.0,435.0,409.94,322.13
2016,7,22,17,15,758.0,71.0,3.25,16.5,383.0,350.52,271.1
2016,7,22,17,30,726.0,67.0,3.2,16.0,331.0,293.82,221.03
2016,7,22,17,45,677.5,62.5,3.15,16.0,278.5,235.38,169.04
2016,7,22,18,0,629.0,58.0,3.1,16.0,226.0,180.81,120.89
2016,7,22,18,15,559.5,51.5,3.0,15.5,177.0,127.65,77.09
2016,7,22,18,30,490.0,45.0,2.9,15.0,128.0,82.37,43.8
2016,7,22,18,45,373.5,35.0,2.85,15.0,86.0,40.29,19.72
2016,7,22,19,0,257.0,25.0,2.8,15.0,44.0,19.83,7.55
2016,7,22,19,15,128.5,12.5,2.8,14.5,22.0,12.29,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,1.55,12.5,16.5,9.83,0.0
2016,7,23,5,30,219.0,20.0,1.5,13.0,33.0,15.82,0.0
2016,7,23,5,45,342.5,30.0,1.45,13.5,72.0,27.63,13.7
2016,7,23,6,0,466.0,40.0,1.4,14.0,111.0,66.2,33.23
2016,7,23,6,15,539.0,46.5,1.4,14.5,159.0,109.21,62.78
2016,7,23,6,30,612.0,53.0,1.4,15.0,207.0,160.52,103.75
2016,7,23,6,45,662.0,58.0,1.4,15.5,258.0,214.11,150.08
2016,7,23,7,0,712.0,63.0,1.4,16.0,309.0,271.84,200.54
2016,7,23,7,15,745.5,67.0,1.4,16.5,361.5,327.9,249.61
2016,7,23,7,30,779.0,71.0,1.4,17.0,414.0,386.94,299.78
2016,7,23,7,45,804.5,73.5,1.4,17.5,465.0,443.49,346.55
2016,7,23,8,0,830.0,76.0,1.4,18.0,516.0,501.58,392.8
2016,7,23,8,15,848.5,78.5,1.45,18.5,565.0,556.72,435.47
2016,7,23,8,30,867.0,81.0,1.5,19.0,614.0,612.09,476.88
2016,7,23,8,45,881.0,83.0,1.55,19.5,659.5,663.96,514.46
2016,7,23,9,0,895.0,85.0,1.6,20.0,705.0,715.09,548.94
2016,7,23,9,15,905.5,87.0,1.65,20.0,746.0,762.63,580.73
2016,7,23,9,30,916.0,89.0,1.7,20.0,787.0,808.64,611.12
2016,7,23,9,45,923.0,91.5,1.8,20.5,822.0,850.52,637.72
2016,7,23,10,0,930.0,94.0,1.9,21.0,857.0,890.17,662.58
2016,7,23,10,15,936.0,95.0,1.95,21.0,887.0,924.95,684.79
2016,7,23,10,30,942.0,96.0,2.0,21.0,917.0,957.06,705.2
2016,7,23,10,45,944.5,98.5,2.15,21.5,939.0,984.61,722.38
2016,7,23,11,0,947.0,101.0,2.3,22.0,961.0,1009.02,737.51
2016,7,23,11,15,950.0,101.5,2.4,21.5,977.0,1028.61,751.9
2016,7,23,11,30,953.0,102.0,2.5,21.0,993.0,1044.87,764.32
2016,7,23,11,45,953.0,103.5,2.6,21.0,1001.0,1055.79,771.96
2016,7,23,12,0,953.0,105.0,2.7,21.0,1009.0,1063.2,777.49
2016,7,23,12,15,953.5,105.0,2.75,21.0,1010.0,1066.04,779.69
2016,7,23,12,30,954.0,105.0,2.8,21.0,1011.0,1065.34,779.76
2016,7,23,12,45,953.5,104.5,2.85,21.0,1004.5,1059.61,776.72
2016,7,23,13,0,953.0,104.0,2.9,21.0,998.0,1050.36,771.54
2016,7,23,13,15,950.5,103.5,2.95,21.0,984.0,1035.69,762.92
2016,7,23,13,30,948.0,103.0,3.0,21.0,970.0,1017.66,752.19
2016,7,23,13,45,944.5,102.0,3.05,21.0,948.5,994.89,738.37
2016,7,23,14,0,941.0,101.0,3.1,21.0,927.0,969.0,722.48
2016,7,23,14,15,935.5,100.0,3.1,20.5,899.0,938.31,704.29
2016,7,23,14,30,930.0,99.0,3.1,20.0,871.0,904.87,684.1
2016,7,23,14,45,922.5,97.5,3.15,20.0,836.5,866.67,659.49
2016,7,23,15,0,915.0,96.0,3.2,20.0,802.0,826.2,633.06
2016,7,23,15,15,904.5,94.0,3.2,19.5,762.0,780.89,603.79
2016,7,23,15,30,894.0,92.0,3.2,19.0,722.0,733.97,572.9
2016,7,23,15,45,880.0,90.0,3.25,19.0,677.0,683.34,537.72
2016,7,23,16,0,866.0,88.0,3.3,19.0,632.0,631.89,499.08
2016,7,23,16,15,848.5,85.5,3.25,18.5,583.5,577.36,457.6
2016,7,23,16,30,831.0,83.0,3.2,18.0,535.0,523.04,414.92
2016,7,23,16,45,806.5,80.0,3.2,18.0,484.0,464.79,367.22
2016,7,23,17,0,782.0,77.0,3.2,18.0,433.0,407.89,319.17
2016,7,23,17,15,749.0,73.0,3.15,17.5,380.5,348.5,268.42
2016,7,23,17,30,716.0,69.0,3.1,17.0,328.0,291.95,218.74
2016,7,23,17,45,668.5,64.0,3.05,17.0,275.5,232.75,166.39
2016,7,23,18,0,621.0,59.0,3.0,17.0,223.0,179.45,119.5
2016,7,23,18,15,549.5,52.0,2.95,16.5,174.0,126.02,75.82
2016,7,23,18,30,478.0,45.0,2.9,16.0,125.0,80.7,42.79
2016,7,23,18,45,360.5,35.0,2.85,15.5,83.5,39.4,19.43
2016,7,23,19,0,243.0,25.0,2.8,15.0,42.0,19.98,7.01
2016,7,23,19,15,121.5,12.5,2.85,14.5,21.0,12.29,0.0
2016,7,23,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,10.0,1.65,12.5,15.0,9.83,0.0
2016,7,24,5,30,172.0,20.0,1.6,13.0,30.0,15.95,0.0
2016,7,24,5,45,296.5,31.5,1.55,13.5,68.0,28.11,14.66
2016,7,24,6,0,421.0,43.0,1.5,14.0,106.0,65.44,34.32
2016,7,24,6,15,498.0,50.5,1.4,14.0,153.5,107.28,63.07
2016,7,24,6,30,575.0,58.0,1.3,14.0,201.0,157.91,103.4
2016,7,24,6,45,627.5,63.5,1.2,14.5,252.0,209.47,147.78
2016,7,24,7,0,680.0,69.0,1.1,15.0,303.0,266.65,197.43
2016,7,24,7,15,411.5,125.0,1.05,15.5,273.5,265.86,206.04
2016,7,24,7,30,143.0,181.0,1.0,16.0,244.0,233.63,184.78
2016,7,24,7,45,169.0,203.0,1.0,16.5,286.0,275.57,218.06
2016,7,24,8,0,195.0,225.0,1.0,17.0,328.0,320.13,252.42
2016,7,24,8,15,520.5,157.5,1.0,17.0,468.0,450.81,355.33
2016,7,24,8,30,846.0,90.0,1.0,17.0,608.0,607.87,474.43
2016,7,24,8,45,862.5,91.5,1.05,17.5,654.0,659.97,510.93
2016,7,24,9,0,879.0,93.0,1.1,18.0,700.0,711.59,546.01
2016,7,24,9,15,890.5,94.5,1.15,18.0,741.0,758.75,577.4
2016,7,24,9,30,902.0,96.0,1.2,18.0,782.0,804.49,607.48
2016,7,24,9,45,911.5,97.0,1.3,18.5,818.0,846.41,634.17
2016,7,24,10,0,921.0,98.0,1.4,19.0,854.0,886.29,659.26
2016,7,24,10,15,927.5,99.5,1.5,19.0,883.5,921.8,682.56
2016,7,24,10,30,934.0,101.0,1.6,19.0,913.0,954.68,704.13
2016,7,24,10,45,939.5,101.0,1.7,19.5,936.0,982.29,720.91
2016,7,24,11,0,945.0,101.0,1.8,20.0,959.0,1006.9,735.78
2016,7,24,11,15,948.0,102.0,1.85,20.0,975.0,1027.0,748.51
2016,7,24,11,30,951.0,103.0,1.9,20.0,991.0,1043.77,759.24
2016,7,24,11,45,952.5,103.0,2.0,20.0,999.0,1054.62,767.01
2016,7,24,12,0,954.0,103.0,2.1,20.0,1007.0,1061.99,772.72
2016,7,24,12,15,954.0,103.0,2.2,20.0,1007.5,1064.34,775.34
2016,7,24,12,30,954.0,103.0,2.3,20.0,1008.0,1063.15,775.84
2016,7,24,12,45,952.0,103.0,2.4,20.0,1000.5,1056.43,772.88
2016,7,24,13,0,950.0,103.0,2.5,20.0,993.0,1046.22,767.76
2016,7,24,13,15,947.0,102.5,2.55,19.5,978.5,1031.08,760.42
2016,7,24,13,30,944.0,102.0,2.6,19.0,964.0,1012.6,750.94
2016,7,24,13,45,939.0,102.0,2.7,19.0,942.0,989.51,737.45
2016,7,24,14,0,934.0,102.0,2.8,19.0,920.0,963.36,721.86
2016,7,24,14,15,927.5,100.5,2.85,19.0,891.5,931.42,701.83
2016,7,24,14,30,921.0,99.0,2.9,19.0,863.0,896.81,679.86
2016,7,24,14,45,912.0,98.0,2.95,19.0,828.0,858.13,654.9
2016,7,24,15,0,903.0,97.0,3.0,19.0,793.0,817.32,628.18
2016,7,24,15,15,892.0,95.0,3.0,18.5,753.0,772.06,598.84
2016,7,24,15,30,881.0,93.0,3.0,18.0,713.0,725.25,567.91
2016,7,24,15,45,866.0,91.5,3.0,18.0,668.0,674.98,532.55
2016,7,24,16,0,851.0,90.0,3.0,18.0,623.0,624.0,494.0
2016,7,24,16,15,832.5,87.5,2.95,17.5,574.5,570.04,452.85
2016,7,24,16,30,814.0,85.0,2.9,17.0,526.0,515.5,409.96
2016,7,24,16,45,788.0,82.0,2.9,17.0,475.0,457.38,362.31
2016,7,24,17,0,762.0,79.0,2.9,17.0,424.0,400.78,314.48
2016,7,24,17,15,728.5,74.5,2.9,16.5,372.0,341.76,264.05
2016,7,24,17,30,695.0,70.0,2.9,16.0,320.0,285.66,214.75
2016,7,24,17,45,647.0,64.5,2.9,16.0,268.5,227.01,162.85
2016,7,24,18,0,599.0,59.0,2.9,16.0,217.0,174.34,116.51
2016,7,24,18,15,527.5,52.0,2.9,15.5,169.0,122.21,73.88
2016,7,24,18,30,456.0,45.0,2.9,15.0,121.0,78.2,41.84
2016,7,24,18,45,339.5,34.5,2.9,14.5,80.5,37.83,18.85
2016,7,24,19,0,223.0,24.0,2.9,14.0,40.0,19.12,5.77
2016,7,24,19,15,111.5,12.0,2.9,13.5,20.0,11.8,0.0
2016,7,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.0,11.0,14.5,9.83,0.0
2016,7,25,5,30,181.0,20.0,2.0,11.0,29.0,16.09,0.0
2016,7,25,5,45,308.5,30.5,2.0,11.5,67.5,26.81,16.75
2016,7,25,6,0,436.0,41.0,2.0,12.0,106.0,63.9,32.93
2016,7,25,6,15,513.5,48.5,1.9,12.5,153.5,106.57,62.2
2016,7,25,6,30,591.0,56.0,1.8,13.0,201.0,158.11,103.33
2016,7,25,6,45,385.0,94.0,1.75,13.5,197.0,180.34,132.94
2016,7,25,7,0,179.0,132.0,1.7,14.0,193.0,179.0,140.14
2016,7,25,7,15,89.5,119.5,1.65,14.0,150.0,147.18,116.78
2016,7,25,7,30,0.0,107.0,1.6,14.0,107.0,103.38,81.6
2016,7,25,7,45,10.5,148.5,1.55,14.5,154.0,148.33,118.3
2016,7,25,8,0,21.0,190.0,1.5,15.0,201.0,194.62,155.15
2016,7,25,8,15,438.5,138.5,1.5,15.0,405.5,385.82,310.73
2016,7,25,8,30,856.0,87.0,1.5,15.0,610.0,610.3,484.15
2016,7,25,8,45,578.0,193.0,1.5,15.5,558.0,575.64,452.13
2016,7,25,9,0,300.0,299.0,1.5,16.0,506.0,511.08,398.32
2016,7,25,9,15,603.5,197.0,1.5,16.0,645.0,652.92,509.13
2016,7,25,9,30,907.0,95.0,1.5,16.0,784.0,806.93,618.51
2016,7,25,9,45,910.0,99.5,1.55,16.5,818.0,847.37,642.69
2016,7,25,10,0,913.0,104.0,1.6,17.0,852.0,885.32,666.17
2016,7,25,10,15,920.0,105.5,1.6,17.0,882.0,921.06,688.62
2016,7,25,10,30,927.0,107.0,1.6,17.0,912.0,954.22,709.22
2016,7,25,10,45,931.5,108.0,1.65,17.5,935.0,981.79,725.42
2016,7,25,11,0,936.0,109.0,1.7,18.0,958.0,1006.35,739.68
2016,7,25,11,15,939.5,109.5,1.75,18.0,974.0,1026.27,752.39
2016,7,25,11,30,943.0,110.0,1.8,18.0,990.0,1042.92,763.12
2016,7,25,11,45,945.0,110.5,1.85,18.0,998.5,1054.72,770.87
2016,7,25,12,0,947.0,111.0,1.9,18.0,1007.0,1063.06,776.58
2016,7,25,12,15,947.0,111.0,1.9,18.0,1007.5,1065.4,777.89
2016,7,25,12,30,947.0,111.0,1.9,18.0,1008.0,1064.21,777.14
2016,7,25,12,45,946.5,110.5,1.95,18.5,1001.5,1058.49,772.91
2016,7,25,13,0,946.0,110.0,2.0,19.0,995.0,1049.28,766.59
2016,7,25,13,15,742.5,228.5,2.05,19.0,916.5,969.49,715.99
2016,7,25,13,30,539.0,347.0,2.1,19.0,838.0,881.23,654.15
2016,7,25,13,45,737.5,225.5,2.15,19.0,881.0,934.1,696.58
2016,7,25,14,0,936.0,104.0,2.2,19.0,924.0,966.97,719.1
2016,7,25,14,15,930.0,103.0,2.2,18.5,895.5,935.9,700.3
2016,7,25,14,30,924.0,102.0,2.2,18.0,867.0,902.11,680.16
2016,7,25,14,45,919.0,98.5,2.25,18.0,833.0,864.04,656.1
2016,7,25,15,0,914.0,95.0,2.3,18.0,799.0,823.53,630.08
2016,7,25,15,15,903.5,93.5,2.25,18.0,758.5,778.69,599.95
2016,7,25,15,30,893.0,92.0,2.2,18.0,718.0,732.23,568.39
2016,7,25,15,45,882.0,88.5,2.2,18.0,673.5,682.02,533.83
2016,7,25,16,0,871.0,85.0,2.2,18.0,629.0,630.73,495.72
2016,7,25,16,15,853.0,82.5,2.2,17.5,580.0,575.59,454.42
2016,7,25,16,30,835.0,80.0,2.2,17.0,531.0,520.7,411.85
2016,7,25,16,45,435.0,125.0,2.2,17.0,358.5,331.19,262.95
2016,7,25,17,0,35.0,170.0,2.2,17.0,186.0,179.47,142.18
2016,7,25,17,15,380.0,117.5,2.15,16.5,255.0,254.46,199.18
2016,7,25,17,30,725.0,65.0,2.1,16.0,324.0,289.14,216.38
2016,7,25,17,45,679.0,60.0,2.05,16.0,272.0,230.91,164.43
2016,7,25,18,0,633.0,55.0,2.0,16.0,220.0,176.35,116.46
2016,7,25,18,15,563.0,48.5,1.85,15.5,171.0,123.05,72.89
2016,7,25,18,30,493.0,42.0,1.7,15.0,122.0,77.7,40.07
2016,7,25,18,45,378.0,32.0,1.55,14.5,81.0,35.9,16.86
2016,7,25,19,0,263.0,22.0,1.4,14.0,40.0,17.28,3.85
2016,7,25,19,15,131.5,11.0,1.4,14.0,20.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,106.5,9.0,1.0,12.5,14.0,8.85,0.0
2016,7,26,5,30,213.0,18.0,0.9,13.0,28.0,14.23,0.0
2016,7,26,5,45,336.0,28.0,0.85,13.5,67.0,24.13,14.26
2016,7,26,6,0,459.0,38.0,0.8,14.0,106.0,61.86,30.36
2016,7,26,6,15,534.5,45.5,0.75,14.0,153.5,105.53,59.98
2016,7,26,6,30,610.0,53.0,0.7,14.0,201.0,157.82,101.46
2016,7,26,6,45,658.0,58.5,0.7,14.5,252.5,211.28,147.5
2016,7,26,7,0,706.0,64.0,0.7,15.0,304.0,268.69,197.44
2016,7,26,7,15,740.5,68.0,0.7,15.5,356.5,324.83,246.18
2016,7,26,7,30,775.0,72.0,0.7,16.0,409.0,384.07,296.03
2016,7,26,7,45,799.0,75.5,0.7,17.0,460.5,440.85,341.78
2016,7,26,8,0,823.0,79.0,0.7,18.0,512.0,499.03,386.64
2016,7,26,8,15,842.0,82.0,0.65,18.5,561.0,554.67,428.09
2016,7,26,8,30,861.0,85.0,0.6,19.0,610.0,610.69,468.04
2016,7,26,8,45,499.0,201.0,0.6,19.5,511.0,531.84,406.22
2016,7,26,9,0,137.0,317.0,0.6,20.0,412.0,412.02,312.43
2016,7,26,9,15,224.5,326.0,0.65,20.0,492.0,492.44,373.29
2016,7,26,9,30,312.0,335.0,0.7,20.0,572.0,583.58,438.51
2016,7,26,9,45,283.5,360.0,0.8,20.5,583.0,598.3,446.42
2016,7,26,10,0,255.0,385.0,0.9,21.0,594.0,610.24,453.07
2016,7,26,10,15,594.0,244.5,0.95,21.0,753.5,781.59,579.25
2016,7,26,10,30,933.0,104.0,1.0,21.0,913.0,956.31,692.52
2016,7,26,10,45,760.5,210.5,1.1,21.5,881.5,934.59,675.97
2016,7,26,11,0,588.0,317.0,1.2,22.0,850.0,893.91,646.54
2016,7,26,11,15,585.5,326.5,1.3,22.0,864.5,912.1,659.57
2016,7,26,11,30,583.0,336.0,1.4,22.0,879.0,927.97,670.37
2016,7,26,11,45,767.0,222.0,1.5,22.0,943.0,1001.6,722.01
2016,7,26,12,0,951.0,108.0,1.6,22.0,1007.0,1063.81,761.48
2016,7,26,12,15,951.0,108.0,1.7,22.0,1007.5,1066.15,763.65
2016,7,26,12,30,951.0,108.0,1.8,22.0,1008.0,1064.95,764.43
2016,7,26,12,45,732.0,241.0,1.9,22.0,931.0,988.26,717.35
2016,7,26,13,0,513.0,374.0,2.0,22.0,854.0,899.84,656.06
2016,7,26,13,15,723.0,243.0,2.05,22.0,908.0,965.26,706.74
2016,7,26,13,30,933.0,112.0,2.1,22.0,962.0,1011.87,737.24
2016,7,26,13,45,930.0,110.5,2.2,22.0,940.5,989.27,723.91
2016,7,26,14,0,927.0,109.0,2.3,22.0,919.0,963.55,709.18
2016,7,26,14,15,920.5,107.5,2.3,21.5,890.0,931.72,690.65
2016,7,26,14,30,914.0,106.0,2.3,21.0,861.0,897.23,670.21
2016,7,26,14,45,906.5,104.0,2.35,21.0,826.5,858.91,646.13
2016,7,26,15,0,899.0,102.0,2.4,21.0,792.0,818.36,620.25
2016,7,26,15,15,888.0,100.0,2.4,21.0,751.5,773.15,590.44
2016,7,26,15,30,877.0,98.0,2.4,21.0,711.0,726.4,559.2
2016,7,26,15,45,864.0,95.0,2.45,21.0,666.5,676.01,524.61
2016,7,26,16,0,851.0,92.0,2.5,21.0,622.0,624.74,486.92
2016,7,26,16,15,832.0,89.0,2.45,20.5,573.0,569.94,445.91
2016,7,26,16,30,813.0,86.0,2.4,20.0,524.0,514.56,403.14
2016,7,26,16,45,789.5,82.0,2.4,20.0,473.0,456.57,356.4
2016,7,26,17,0,766.0,78.0,2.4,20.0,422.0,399.86,309.21
2016,7,26,17,15,732.5,73.5,2.3,19.5,370.0,340.59,259.16
2016,7,26,17,30,699.0,69.0,2.2,19.0,318.0,284.23,210.27
2016,7,26,17,45,652.0,63.5,2.15,18.5,266.0,225.65,159.43
2016,7,26,18,0,605.0,58.0,2.1,18.0,214.0,172.93,113.8
2016,7,26,18,15,534.0,50.5,1.95,17.5,165.5,120.16,71.16
2016,7,26,18,30,463.0,43.0,1.8,17.0,117.0,75.48,39.17
2016,7,26,18,45,349.5,32.5,1.65,16.5,77.0,35.08,16.77
2016,7,26,19,0,236.0,22.0,1.5,16.0,37.0,17.43,2.8
2016,7,26,19,15,118.0,11.0,1.45,15.5,18.5,10.81,0.0
2016,7,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.0,1.5,13.0,10.5,7.86,0.0
2016,7,27,5,30,107.0,16.0,1.5,13.0,21.0,12.46,0.0
2016,7,27,5,45,210.5,30.5,1.5,13.5,55.5,25.01,14.78
2016,7,27,6,0,314.0,45.0,1.5,14.0,90.0,58.42,32.48
2016,7,27,6,15,388.5,56.0,1.4,14.0,134.5,97.66,59.78
2016,7,27,6,30,463.0,67.0,1.3,14.0,179.0,144.83,97.0
2016,7,27,6,45,357.0,95.5,1.2,14.5,194.0,174.39,128.16
2016,7,27,7,0,251.0,124.0,1.1,15.0,209.0,192.23,148.18
2016,7,27,7,15,151.5,146.5,1.1,15.5,200.5,194.19,153.07
2016,7,27,7,30,52.0,169.0,1.1,16.0,192.0,184.43,146.48
2016,7,27,7,45,382.5,136.5,1.15,16.5,334.5,310.35,246.19
2016,7,27,8,0,713.0,104.0,1.2,17.0,477.0,467.68,368.37
2016,7,27,8,15,734.5,108.0,1.2,17.0,524.5,520.85,409.22
2016,7,27,8,30,756.0,112.0,1.2,17.0,572.0,574.82,450.25
2016,7,27,8,45,776.0,114.0,1.25,17.5,617.0,626.05,487.64
2016,7,27,9,0,796.0,116.0,1.3,18.0,662.0,677.31,524.03
2016,7,27,9,15,809.5,118.5,1.35,18.5,702.5,724.03,554.91
2016,7,27,9,30,823.0,121.0,1.4,19.0,743.0,769.69,584.3
2016,7,27,9,45,556.0,248.5,1.45,19.5,678.0,712.32,538.98
2016,7,27,10,0,289.0,376.0,1.5,20.0,613.0,630.04,473.29
2016,7,27,10,15,553.5,264.0,1.55,20.0,736.5,764.04,574.77
2016,7,27,10,30,818.0,152.0,1.6,20.0,860.0,905.02,670.95
2016,7,27,10,45,611.5,266.5,1.65,20.5,803.5,852.58,631.54
2016,7,27,11,0,405.0,381.0,1.7,21.0,747.0,784.52,578.57
2016,7,27,11,15,362.5,409.5,1.75,21.0,741.5,775.12,571.53
2016,7,27,11,30,320.0,438.0,1.8,21.0,736.0,768.26,565.49
2016,7,27,11,45,591.5,291.5,1.85,21.0,847.5,898.1,661.99
2016,7,27,12,0,863.0,145.0,1.9,21.0,959.0,1013.44,738.14
2016,7,27,12,15,863.0,145.0,1.95,21.0,960.0,1015.56,738.73
2016,7,27,12,30,863.0,145.0,2.0,21.0,961.0,1014.47,738.68
2016,7,27,12,45,593.0,292.0,2.1,21.0,850.5,901.63,664.29
2016,7,27,13,0,323.0,439.0,2.2,21.0,740.0,773.58,571.05
2016,7,27,13,15,598.0,284.5,2.25,20.5,832.0,885.43,659.25
2016,7,27,13,30,873.0,130.0,2.3,20.0,924.0,972.53,720.34
2016,7,27,13,45,873.0,126.0,2.4,20.0,904.0,951.36,707.05
2016,7,27,14,0,873.0,122.0,2.5,20.0,884.0,927.12,692.74
2016,7,27,14,15,866.0,120.5,2.5,19.5,856.0,896.23,674.29
2016,7,27,14,30,859.0,119.0,2.5,19.0,828.0,862.88,654.02
2016,7,27,14,45,855.0,114.5,2.55,19.0,795.0,826.66,630.73
2016,7,27,15,0,851.0,110.0,2.6,19.0,762.0,788.11,605.58
2016,7,27,15,15,838.5,108.0,2.55,18.5,722.5,743.57,576.35
2016,7,27,15,30,826.0,106.0,2.5,18.0,683.0,699.38,546.99
2016,7,27,15,45,816.0,101.0,2.5,18.0,639.5,650.74,512.15
2016,7,27,16,0,806.0,96.0,2.5,18.0,596.0,601.1,474.86
2016,7,27,16,15,786.0,93.0,2.5,17.5,548.5,547.0,433.9
2016,7,27,16,30,766.0,90.0,2.5,17.0,501.0,493.34,391.92
2016,7,27,16,45,745.5,84.5,2.5,17.0,452.0,437.62,346.29
2016,7,27,17,0,725.0,79.0,2.5,17.0,403.0,382.96,300.1
2016,7,27,17,15,690.5,74.5,2.45,16.5,352.0,325.53,251.0
2016,7,27,17,30,656.0,70.0,2.4,16.0,301.0,270.26,202.57
2016,7,27,17,45,612.5,63.5,2.35,16.0,251.5,214.91,153.5
2016,7,27,18,0,569.0,57.0,2.3,16.0,202.0,164.15,108.86
2016,7,27,18,15,498.5,49.5,2.3,15.5,155.5,113.56,67.82
2016,7,27,18,30,428.0,42.0,2.3,15.0,109.0,71.02,37.26
2016,7,27,18,45,321.0,31.0,2.3,15.0,71.0,32.42,15.44
2016,7,27,19,0,214.0,20.0,2.3,15.0,33.0,15.6,0.77
2016,7,27,19,15,107.0,10.0,2.3,14.5,16.5,9.83,0.0
2016,7,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,11.0,12.0,7.86,0.0
2016,7,28,5,30,184.0,16.0,1.7,11.0,24.0,12.5,0.0
2016,7,28,5,45,304.5,26.5,1.7,11.5,60.5,21.58,11.92
2016,7,28,6,0,425.0,37.0,1.7,12.0,97.0,57.57,28.48
2016,7,28,6,15,499.5,44.0,1.65,12.5,142.5,98.57,56.1
2016,7,28,6,30,574.0,51.0,1.6,13.0,188.0,148.1,95.42
2016,7,28,6,45,625.0,56.0,1.6,13.5,238.0,199.63,140.17
2016,7,28,7,0,676.0,61.0,1.6,14.0,288.0,255.52,189.49
2016,7,28,7,15,356.0,112.0,1.55,14.0,233.5,232.71,182.04
2016,7,28,7,30,36.0,163.0,1.5,14.0,179.0,172.28,137.96
2016,7,28,7,45,95.0,193.5,1.45,14.5,241.5,231.09,185.24
2016,7,28,8,0,154.0,224.0,1.4,15.0,304.0,298.14,238.02
2016,7,28,8,15,140.0,247.0,1.4,15.5,325.0,321.87,255.54
2016,7,28,8,30,126.0,270.0,1.4,16.0,346.0,344.06,271.56
2016,7,28,8,45,89.5,279.5,1.4,16.5,335.5,333.61,261.86
2016,7,28,9,0,53.0,289.0,1.4,17.0,325.0,322.25,251.38
2016,7,28,9,15,93.0,322.5,1.45,17.0,391.0,388.09,301.89
2016,7,28,9,30,133.0,356.0,1.5,17.0,457.0,461.4,356.55
2016,7,28,9,45,96.5,359.5,1.6,17.5,434.5,436.41,335.79
2016,7,28,10,0,60.0,363.0,1.7,18.0,412.0,412.77,316.47
2016,7,28,10,15,486.5,228.5,1.75,18.0,647.5,668.78,516.14
2016,7,28,10,30,913.0,94.0,1.8,18.0,883.0,927.3,694.4
2016,7,28,10,45,917.0,95.0,1.9,18.0,905.0,954.14,709.65
2016,7,28,11,0,921.0,96.0,2.0,18.0,927.0,977.98,725.59
2016,7,28,11,15,722.5,231.0,2.05,18.0,890.0,948.78,706.09
2016,7,28,11,30,524.0,366.0,2.1,18.0,853.0,900.6,668.64
2016,7,28,11,45,554.0,340.5,2.2,18.5,859.5,910.19,676.39
2016,7,28,12,0,584.0,315.0,2.3,19.0,866.0,917.78,682.24
2016,7,28,12,15,755.5,206.5,2.35,18.5,919.0,976.63,726.06
2016,7,28,12,30,927.0,98.0,2.4,18.0,972.0,1030.23,762.69
2016,7,28,12,45,558.5,283.0,2.45,18.0,808.5,858.32,645.46
2016,7,28,13,0,190.0,468.0,2.5,18.0,645.0,665.97,500.67
2016,7,28,13,15,547.0,286.0,2.5,18.0,785.0,836.15,634.05
2016,7,28,13,30,904.0,104.0,2.5,18.0,925.0,975.31,730.24
2016,7,28,13,45,900.5,102.5,2.55,18.0,904.0,952.74,714.83
2016,7,28,14,0,897.0,101.0,2.6,18.0,883.0,927.17,698.99
2016,7,28,14,15,890.5,100.0,2.6,18.0,854.5,896.58,679.26
2016,7,28,14,30,884.0,99.0,2.6,18.0,826.0,863.41,657.71
2016,7,28,14,45,876.0,97.0,2.65,18.0,792.5,825.58,633.14
2016,7,28,15,0,868.0,95.0,2.7,18.0,759.0,785.64,606.83
2016,7,28,15,15,856.5,93.0,2.65,17.5,719.5,741.17,577.48
2016,7,28,15,30,845.0,91.0,2.6,17.0,680.0,695.29,546.7
2016,7,28,15,45,831.0,89.0,2.6,17.0,636.0,646.57,512.05
2016,7,28,16,0,817.0,87.0,2.6,17.0,592.0,597.15,474.5
2016,7,28,16,15,798.0,84.0,2.6,16.5,545.0,543.89,433.81
2016,7,28,16,30,779.0,81.0,2.6,16.0,498.0,490.16,391.42
2016,7,28,16,45,753.5,78.0,2.6,16.0,448.0,433.97,345.01
2016,7,28,17,0,728.0,75.0,2.6,16.0,398.0,379.31,298.48
2016,7,28,17,15,694.0,70.5,2.55,15.5,348.0,321.91,249.06
2016,7,28,17,30,660.0,66.0,2.5,15.0,298.0,266.65,200.3
2016,7,28,17,45,611.5,60.5,2.5,15.0,248.0,210.86,150.74
2016,7,28,18,0,563.0,55.0,2.5,15.0,198.0,160.21,106.2
2016,7,28,18,15,492.5,48.0,2.45,14.5,152.0,110.53,65.8
2016,7,28,18,30,422.0,41.0,2.4,14.0,106.0,68.89,35.99
2016,7,28,18,45,311.0,30.0,2.4,14.0,68.5,30.69,14.51
2016,7,28,19,0,200.0,19.0,2.4,14.0,31.0,14.76,0.0
2016,7,28,19,15,100.0,9.5,2.4,13.5,15.5,9.34,0.0
2016,7,28,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.75,12.0,10.5,7.37,0.0
2016,7,29,5,30,135.0,15.0,1.8,12.0,21.0,11.64,0.0
2016,7,29,5,45,245.5,27.0,1.85,12.5,55.0,21.46,11.55
2016,7,29,6,0,356.0,39.0,1.9,13.0,89.0,54.84,28.48
2016,7,29,6,15,432.0,48.0,1.85,13.0,133.0,93.95,55.04
2016,7,29,6,30,508.0,57.0,1.8,13.0,177.0,141.78,92.9
2016,7,29,6,45,559.0,63.5,1.75,13.5,225.5,190.05,134.57
2016,7,29,7,0,610.0,70.0,1.7,14.0,274.0,243.87,181.78
2016,7,29,7,15,357.5,122.5,1.65,14.0,247.5,243.07,190.44
2016,7,29,7,30,105.0,175.0,1.6,14.0,221.0,212.36,170.09
2016,7,29,7,45,424.0,131.5,1.6,14.5,347.0,323.59,259.06
2016,7,29,8,0,743.0,88.0,1.6,15.0,473.0,465.93,371.53
2016,7,29,8,15,524.5,169.0,1.6,15.5,454.5,462.82,367.63
2016,7,29,8,30,306.0,250.0,1.6,16.0,436.0,435.55,343.9
2016,7,29,8,45,563.5,173.5,1.65,16.5,547.0,547.44,432.35
2016,7,29,9,0,821.0,97.0,1.7,17.0,658.0,672.86,527.14
2016,7,29,9,15,530.5,223.0,1.75,17.0,594.0,622.51,484.04
2016,7,29,9,30,240.0,349.0,1.8,17.0,530.0,537.52,414.85
2016,7,29,9,45,150.0,355.5,1.85,17.5,470.5,480.66,370.43
2016,7,29,10,0,60.0,362.0,1.9,18.0,411.0,411.85,316.1
2016,7,29,10,15,470.5,234.5,1.95,18.0,639.0,660.85,511.23
2016,7,29,10,30,881.0,107.0,2.0,18.0,867.0,911.45,686.06
2016,7,29,10,45,890.0,106.0,2.05,18.0,891.0,940.14,702.3
2016,7,29,11,0,899.0,105.0,2.1,18.0,915.0,966.13,719.14
2016,7,29,11,15,902.5,105.5,2.15,18.0,930.5,985.49,731.65
2016,7,29,11,30,906.0,106.0,2.2,18.0,946.0,1001.68,742.22
2016,7,29,11,45,677.5,250.5,2.25,18.0,882.5,941.96,702.79
2016,7,29,12,0,449.0,395.0,2.3,18.0,819.0,864.64,643.82
2016,7,29,12,15,683.5,248.5,2.35,18.0,893.0,952.15,711.75
2016,7,29,12,30,918.0,102.0,2.4,18.0,967.0,1025.14,759.67
2016,7,29,12,45,638.5,261.0,2.45,18.0,860.5,915.57,686.34
2016,7,29,13,0,359.0,420.0,2.5,18.0,754.0,789.69,592.1
2016,7,29,13,15,375.0,405.0,2.5,18.0,749.0,784.73,590.7
2016,7,29,13,30,391.0,390.0,2.5,18.0,744.0,777.84,586.98
2016,7,29,13,45,388.0,381.5,2.55,18.0,726.0,757.8,573.84
2016,7,29,14,0,385.0,373.0,2.6,18.0,708.0,736.45,559.82
2016,7,29,14,15,640.5,233.0,2.6,18.0,769.0,816.63,625.0
2016,7,29,14,30,896.0,93.0,2.6,18.0,830.0,867.0,660.98
2016,7,29,14,45,890.5,90.5,2.6,18.0,796.5,830.27,636.1
2016,7,29,15,0,885.0,88.0,2.6,18.0,763.0,791.22,610.17
2016,7,29,15,15,690.0,162.0,2.6,17.5,671.5,689.37,538.98
2016,7,29,15,30,495.0,236.0,2.6,17.0,580.0,594.08,466.41
2016,7,29,15,45,309.5,256.0,2.6,17.0,466.5,464.12,366.53
2016,7,29,16,0,124.0,276.0,2.6,17.0,353.0,350.99,277.16
2016,7,29,16,15,465.5,175.0,2.55,16.5,428.0,443.56,354.81
2016,7,29,16,30,807.0,74.0,2.5,16.0,503.0,496.51,396.73
2016,7,29,16,45,406.5,109.5,2.45,16.0,325.5,300.78,240.45
2016,7,29,17,0,6.0,145.0,2.4,16.0,148.0,142.55,112.98
2016,7,29,17,15,3.0,128.0,2.4,15.5,129.5,124.51,98.93
2016,7,29,17,30,0.0,111.0,2.4,15.0,111.0,106.83,84.7
2016,7,29,17,45,304.5,80.5,2.4,15.0,157.0,152.94,113.23
2016,7,29,18,0,609.0,50.0,2.4,15.0,203.0,164.23,107.63
2016,7,29,18,15,539.5,43.5,2.35,14.5,156.0,111.62,64.62
2016,7,29,18,30,470.0,37.0,2.3,14.0,109.0,67.95,33.56
2016,7,29,18,45,355.0,27.5,2.3,14.0,70.5,28.58,12.49
2016,7,29,19,0,240.0,18.0,2.3,14.0,32.0,13.94,0.0
2016,7,29,19,15,120.0,9.0,2.3,13.5,16.0,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,96.0,7.0,1.5,11.0,11.0,6.88,0.0
2016,7,30,5,30,192.0,14.0,1.5,11.0,22.0,13.76,0.0
2016,7,30,5,45,319.0,24.5,1.55,11.5,58.5,18.79,9.25
2016,7,30,6,0,446.0,35.0,1.6,12.0,95.0,55.67,26.55
2016,7,30,6,15,521.5,42.0,1.6,12.5,142.0,97.85,54.56
2016,7,30,6,30,597.0,49.0,1.6,13.0,189.0,149.77,95.67
2016,7,30,6,45,298.5,78.5,1.65,13.5,148.5,143.72,105.29
2016,7,30,7,0,0.0,108.0,1.7,14.0,108.0,103.85,82.47
2016,7,30,7,15,113.0,138.5,1.65,14.0,187.0,173.08,137.9
2016,7,30,7,30,226.0,169.0,1.6,14.0,266.0,255.64,204.36
2016,7,30,7,45,303.0,179.0,1.6,14.5,326.0,313.55,250.69
2016,7,30,8,0,380.0,189.0,1.6,15.0,386.0,379.18,302.67
2016,7,30,8,15,194.0,188.5,1.65,15.0,289.5,296.24,237.17
2016,7,30,8,30,8.0,188.0,1.7,15.0,193.0,187.36,148.07
2016,7,30,8,45,23.0,231.0,1.75,15.5,246.5,239.76,189.65
2016,7,30,9,0,38.0,274.0,1.8,16.0,300.0,296.97,233.65
2016,7,30,9,15,142.5,310.5,1.9,16.0,416.5,416.54,327.3
2016,7,30,9,30,247.0,347.0,2.0,16.0,533.0,545.3,424.62
2016,7,30,9,45,156.0,356.5,2.1,16.5,476.0,486.64,377.22
2016,7,30,10,0,65.0,366.0,2.2,17.0,419.0,420.25,324.42
2016,7,30,10,15,497.5,227.5,2.25,17.0,655.0,679.5,528.75
2016,7,30,10,30,930.0,89.0,2.3,17.0,891.0,936.9,708.62
2016,7,30,10,45,708.0,224.0,2.4,17.5,843.5,899.18,679.28
2016,7,30,11,0,486.0,359.0,2.5,18.0,796.0,839.59,631.39
2016,7,30,11,15,715.0,225.5,2.55,18.0,881.0,935.74,703.85
2016,7,30,11,30,944.0,92.0,2.6,18.0,966.0,1024.22,761.95
2016,7,30,11,45,945.5,92.5,2.65,18.0,974.5,1035.57,768.7
2016,7,30,12,0,947.0,93.0,2.7,18.0,983.0,1043.42,774.06
2016,7,30,12,15,688.5,244.5,2.7,18.0,892.0,953.0,713.85
2016,7,30,12,30,430.0,396.0,2.7,18.0,801.0,847.35,634.68
2016,7,30,12,45,244.5,411.0,2.75,18.0,641.0,670.37,507.68
2016,7,30,13,0,59.0,426.0,2.8,18.0,481.0,487.06,370.38
2016,7,30,13,15,499.0,259.0,2.75,17.5,711.0,761.48,586.18
2016,7,30,13,30,939.0,92.0,2.7,17.0,941.0,995.62,749.35
2016,7,30,13,45,725.5,211.0,2.7,17.0,857.5,907.15,687.81
2016,7,30,14,0,512.0,330.0,2.7,17.0,774.0,813.97,619.32
2016,7,30,14,15,718.0,208.0,2.65,17.0,809.0,859.69,657.92
2016,7,30,14,30,924.0,86.0,2.6,17.0,844.0,883.16,674.32
2016,7,30,14,45,496.5,213.0,2.6,17.0,618.5,632.98,494.17
2016,7,30,15,0,69.0,340.0,2.6,17.0,393.0,392.4,304.67
2016,7,30,15,15,232.5,307.5,2.55,16.5,471.5,486.96,382.87
2016,7,30,15,30,396.0,275.0,2.5,16.0,550.0,558.95,440.74
2016,7,30,15,45,203.5,237.5,2.5,16.0,378.5,375.15,298.16
2016,7,30,16,0,11.0,200.0,2.5,16.0,207.0,201.11,158.63
2016,7,30,16,15,424.5,134.5,2.5,15.5,360.5,379.32,307.22
2016,7,30,16,30,838.0,69.0,2.5,15.0,514.0,506.49,406.34
2016,7,30,16,45,499.0,125.0,2.5,15.0,383.0,358.78,286.99
2016,7,30,17,0,160.0,181.0,2.5,15.0,252.0,242.83,194.09
2016,7,30,17,15,446.5,118.5,2.5,14.5,280.5,276.95,217.6
2016,7,30,17,30,733.0,56.0,2.5,14.0,309.0,277.61,208.04
2016,7,30,17,45,688.0,51.5,2.55,14.0,258.0,219.76,155.78
2016,7,30,18,0,643.0,47.0,2.6,14.0,207.0,166.64,108.45
2016,7,30,18,15,573.5,41.0,2.55,13.5,159.0,113.81,65.21
2016,7,30,18,30,504.0,35.0,2.5,13.0,111.0,68.98,33.47
2016,7,30,18,45,386.0,26.0,2.5,13.0,71.0,27.02,11.27
2016,7,30,19,0,268.0,17.0,2.5,13.0,31.0,13.13,0.0
2016,7,30,19,15,134.0,8.5,2.45,12.5,15.5,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.0,1.7,11.0,10.5,6.88,0.0
2016,7,31,5,30,196.0,14.0,1.8,11.0,21.0,13.76,0.0
