Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,326.0,23.5,1.9,11.5,57.5,17.74,8.17
2016,7,31,6,0,456.0,33.0,2.0,12.0,94.0,53.71,24.77
2016,7,31,6,15,532.0,40.0,2.0,12.0,141.0,97.61,54.04
2016,7,31,6,30,608.0,47.0,2.0,12.0,188.0,148.92,94.85
2016,7,31,6,45,307.5,79.0,2.0,12.5,151.0,145.92,107.23
2016,7,31,7,0,7.0,111.0,2.0,13.0,114.0,108.69,86.71
2016,7,31,7,15,13.5,131.5,1.9,13.0,137.0,131.27,105.44
2016,7,31,7,30,20.0,152.0,1.8,13.0,160.0,154.64,124.52
2016,7,31,7,45,50.5,184.0,1.75,13.5,209.0,201.8,162.52
2016,7,31,8,0,81.0,216.0,1.7,14.0,258.0,251.66,202.08
2016,7,31,8,15,48.0,211.5,1.65,14.5,237.0,233.71,186.59
2016,7,31,8,30,15.0,207.0,1.6,15.0,216.0,210.18,166.57
2016,7,31,8,45,48.5,254.5,1.6,15.5,287.0,282.22,223.31
2016,7,31,9,0,82.0,302.0,1.6,16.0,358.0,355.59,279.3
2016,7,31,9,15,98.0,326.5,1.6,16.0,397.5,395.99,309.37
2016,7,31,9,30,114.0,351.0,1.6,16.0,437.0,441.91,343.3
2016,7,31,9,45,90.5,358.5,1.65,16.5,428.5,430.78,333.06
2016,7,31,10,0,67.0,366.0,1.7,17.0,420.0,422.05,324.9
2016,7,31,10,15,146.5,392.0,1.75,17.0,516.0,526.33,403.67
2016,7,31,10,30,226.0,418.0,1.8,17.0,612.0,629.68,478.96
2016,7,31,10,45,180.0,431.5,1.85,17.0,588.5,607.04,460.36
2016,7,31,11,0,134.0,445.0,1.9,17.0,565.0,581.68,440.68
2016,7,31,11,15,226.0,440.0,1.95,17.0,647.5,668.43,505.47
2016,7,31,11,30,318.0,435.0,2.0,17.0,730.0,763.73,573.76
2016,7,31,11,45,202.5,444.5,2.05,17.0,633.0,656.02,494.67
2016,7,31,12,0,87.0,454.0,2.1,17.0,536.0,545.05,412.51
2016,7,31,12,15,70.0,439.0,2.15,17.0,505.5,512.84,389.59
2016,7,31,12,30,53.0,424.0,2.2,17.0,475.0,480.27,365.68
2016,7,31,12,45,51.0,418.0,2.25,17.0,467.0,471.71,359.78
2016,7,31,13,0,49.0,412.0,2.3,17.0,459.0,462.93,353.59
2016,7,31,13,15,108.0,431.0,2.35,17.0,530.5,545.71,416.53
2016,7,31,13,30,167.0,450.0,2.4,17.0,602.0,619.28,471.22
2016,7,31,13,45,120.0,426.0,2.45,17.0,534.0,546.68,417.58
2016,7,31,14,0,73.0,402.0,2.5,17.0,466.0,469.72,360.7
2016,7,31,14,15,498.5,245.0,2.55,16.5,655.5,700.59,545.53
2016,7,31,14,30,924.0,88.0,2.6,16.0,845.0,884.62,679.44
2016,7,31,14,45,647.0,204.0,2.65,16.0,723.0,749.65,583.06
2016,7,31,15,0,370.0,320.0,2.7,16.0,601.0,617.91,481.57
2016,7,31,15,15,353.5,305.5,2.75,15.5,562.5,575.33,452.3
2016,7,31,15,30,337.0,291.0,2.8,15.0,524.0,533.14,422.09
2016,7,31,15,45,196.5,273.5,2.85,15.0,407.5,403.18,321.11
2016,7,31,16,0,56.0,256.0,2.9,15.0,291.0,286.38,228.01
2016,7,31,16,15,53.0,234.0,2.9,14.5,265.0,259.61,207.95
2016,7,31,16,30,50.0,212.0,2.9,14.0,239.0,233.14,187.5
2016,7,31,16,45,37.5,186.0,2.9,14.0,205.0,198.69,159.86
2016,7,31,17,0,25.0,160.0,2.9,14.0,171.0,164.82,132.46
2016,7,31,17,15,21.0,140.5,2.85,13.5,149.5,142.89,114.8
2016,7,31,17,30,17.0,121.0,2.8,13.0,128.0,121.44,97.24
2016,7,31,17,45,319.5,85.0,2.75,13.0,165.0,159.96,119.3
2016,7,31,18,0,622.0,49.0,2.7,13.0,202.0,163.58,107.15
2016,7,31,18,15,550.0,42.5,2.6,12.5,154.5,110.08,63.35
2016,7,31,18,30,478.0,36.0,2.5,12.0,107.0,65.81,32.11
2016,7,31,18,45,358.5,26.5,2.45,12.0,68.0,26.29,11.43
2016,7,31,19,0,239.0,17.0,2.4,12.0,29.0,13.26,0.0
2016,7,31,19,15,119.5,8.5,2.3,12.0,14.5,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,7.0,1.75,11.0,9.5,0.0,0.0
2016,8,1,5,30,151.0,14.0,1.8,11.0,19.0,13.76,0.0
2016,8,1,5,45,284.0,24.5,1.9,11.5,54.5,18.8,8.69
2016,8,1,6,0,417.0,35.0,2.0,12.0,90.0,52.86,25.45
2016,8,1,6,15,496.5,42.5,2.0,12.5,136.0,94.17,52.59
2016,8,1,6,30,576.0,50.0,2.0,13.0,182.0,144.62,92.18
2016,8,1,6,45,288.0,49.5,2.05,13.5,115.5,112.95,79.93
2016,8,1,7,0,0.0,49.0,2.1,14.0,49.0,47.33,34.84
2016,8,1,7,15,0.0,73.5,2.05,14.0,73.5,71.05,54.92
2016,8,1,7,30,0.0,98.0,2.0,14.0,98.0,94.73,74.61
2016,8,1,7,45,0.5,125.5,1.95,14.5,126.0,121.63,96.5
2016,8,1,8,0,1.0,153.0,1.9,15.0,154.0,148.7,118.11
2016,8,1,8,15,5.5,173.0,1.85,15.0,177.0,170.85,135.67
2016,8,1,8,30,10.0,193.0,1.8,15.0,200.0,193.49,153.49
2016,8,1,8,45,55.0,249.5,1.8,15.5,287.0,281.5,223.26
2016,8,1,9,0,100.0,306.0,1.8,16.0,374.0,372.14,292.8
2016,8,1,9,15,143.5,329.5,1.85,16.0,433.5,436.52,341.65
2016,8,1,9,30,187.0,353.0,1.9,16.0,493.0,500.6,389.65
2016,8,1,9,45,304.5,338.0,1.95,16.5,578.5,593.37,459.35
2016,8,1,10,0,422.0,323.0,2.0,17.0,664.0,693.78,532.39
2016,8,1,10,15,448.0,327.5,2.05,17.0,701.0,735.57,561.36
2016,8,1,10,30,474.0,332.0,2.1,17.0,738.0,777.33,590.51
2016,8,1,10,45,700.5,217.0,2.15,17.0,835.5,884.85,670.23
2016,8,1,11,0,927.0,102.0,2.2,17.0,933.0,988.83,738.81
2016,8,1,11,15,930.5,102.5,2.25,17.0,949.0,1008.7,750.8
2016,8,1,11,30,934.0,103.0,2.3,17.0,965.0,1025.28,761.62
2016,8,1,11,45,935.5,103.0,2.35,17.0,973.0,1036.01,768.72
2016,8,1,12,0,937.0,103.0,2.4,17.0,981.0,1043.26,773.73
2016,8,1,12,15,937.5,103.0,2.45,17.0,982.0,1046.02,775.95
2016,8,1,12,30,938.0,103.0,2.5,17.0,983.0,1045.25,776.03
2016,8,1,12,45,937.0,102.5,2.55,17.0,976.0,1038.96,772.61
2016,8,1,13,0,936.0,102.0,2.6,17.0,969.0,1029.17,767.05
2016,8,1,13,15,933.5,101.5,2.65,17.0,954.5,1014.48,758.34
2016,8,1,13,30,931.0,101.0,2.7,17.0,940.0,996.44,747.5
2016,8,1,13,45,927.5,99.5,2.75,17.0,918.5,973.18,733.18
2016,8,1,14,0,924.0,98.0,2.8,17.0,897.0,946.81,716.76
2016,8,1,14,15,918.0,97.0,2.8,16.5,868.5,915.76,698.0
2016,8,1,14,30,912.0,96.0,2.8,16.0,840.0,882.01,677.23
2016,8,1,14,45,904.0,94.0,2.85,16.0,805.5,843.06,651.72
2016,8,1,15,0,896.0,92.0,2.9,16.0,771.0,801.9,624.39
2016,8,1,15,15,885.5,90.5,2.95,16.0,731.0,757.41,594.31
2016,8,1,15,30,875.0,89.0,3.0,16.0,691.0,711.34,562.67
2016,8,1,15,45,860.5,87.0,3.1,16.0,646.0,660.77,526.81
2016,8,1,16,0,846.0,85.0,3.2,16.0,601.0,609.48,487.78
2016,8,1,16,15,827.5,82.0,3.2,15.5,553.0,554.96,445.63
2016,8,1,16,30,809.0,79.0,3.2,15.0,505.0,499.83,401.6
2016,8,1,16,45,465.0,129.0,3.2,15.0,368.5,345.76,277.56
2016,8,1,17,0,121.0,179.0,3.2,15.0,232.0,224.61,180.0
2016,8,1,17,15,114.0,157.5,3.15,14.5,202.5,193.56,154.77
2016,8,1,17,30,107.0,136.0,3.1,14.0,173.0,163.3,129.51
2016,8,1,17,45,344.0,95.5,3.1,13.5,185.0,175.37,130.95
2016,8,1,18,0,581.0,55.0,3.1,13.0,197.0,159.71,105.5
2016,8,1,18,15,504.5,47.5,3.0,12.5,149.5,108.07,63.65
2016,8,1,18,30,428.0,40.0,2.9,12.0,102.0,65.23,33.59
2016,8,1,18,45,300.0,29.0,2.85,12.0,64.0,27.21,12.98
2016,8,1,19,0,172.0,18.0,2.8,12.0,26.0,14.4,0.0
2016,8,1,19,15,86.0,9.0,2.75,12.0,13.0,8.85,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,110.0,14.0,2.4,12.0,18.0,13.76,0.0
2016,8,2,5,45,249.5,26.0,2.5,12.5,53.0,20.4,9.45
2016,8,2,6,0,389.0,38.0,2.6,13.0,88.0,53.72,27.03
2016,8,2,6,15,474.0,46.0,2.55,13.0,134.5,94.42,53.68
2016,8,2,6,30,559.0,54.0,2.5,13.0,181.0,144.95,93.15
2016,8,2,6,45,279.5,54.5,2.5,13.5,118.0,115.53,82.39
2016,8,2,7,0,0.0,55.0,2.5,14.0,55.0,53.14,39.78
2016,8,2,7,15,15.0,105.5,2.45,14.0,112.0,106.87,84.82
2016,8,2,7,30,30.0,156.0,2.4,14.0,169.0,163.22,131.26
2016,8,2,7,45,21.0,165.0,2.35,14.5,174.5,169.05,135.47
2016,8,2,8,0,12.0,174.0,2.3,15.0,180.0,174.64,139.34
2016,8,2,8,15,9.5,179.5,2.25,15.0,185.0,179.41,142.75
2016,8,2,8,30,7.0,185.0,2.2,15.0,190.0,183.88,145.87
2016,8,2,8,45,74.5,248.0,2.15,15.5,298.5,292.68,232.91
2016,8,2,9,0,142.0,311.0,2.1,16.0,407.0,409.89,323.1
2016,8,2,9,15,83.0,294.5,2.05,16.0,352.0,352.87,277.16
2016,8,2,9,30,24.0,278.0,2.0,16.0,297.0,290.36,227.06
2016,8,2,9,45,203.5,309.5,2.0,16.5,473.5,477.77,374.09
2016,8,2,10,0,383.0,341.0,2.0,17.0,650.0,674.31,518.46
2016,8,2,10,15,216.5,358.0,2.0,17.0,534.0,553.2,425.16
2016,8,2,10,30,50.0,375.0,2.0,17.0,418.0,420.84,322.72
2016,8,2,10,45,38.5,360.0,2.05,17.0,394.0,396.41,304.71
2016,8,2,11,0,27.0,345.0,2.1,17.0,370.0,371.28,285.49
2016,8,2,11,15,58.0,395.0,2.1,17.0,448.5,453.22,347.31
2016,8,2,11,30,89.0,445.0,2.1,17.0,527.0,536.2,407.95
2016,8,2,11,45,248.0,421.5,2.15,17.5,653.0,684.43,517.9
2016,8,2,12,0,407.0,398.0,2.2,18.0,779.0,826.13,618.45
2016,8,2,12,15,373.5,416.5,2.2,18.0,766.0,807.09,602.98
2016,8,2,12,30,340.0,435.0,2.2,18.0,753.0,792.25,591.74
2016,8,2,12,45,638.0,273.0,2.2,18.0,864.5,926.89,693.69
2016,8,2,13,0,936.0,111.0,2.2,18.0,976.0,1038.06,766.78
2016,8,2,13,15,634.5,263.0,2.25,18.0,845.5,898.69,673.4
2016,8,2,13,30,333.0,415.0,2.3,18.0,715.0,748.25,562.34
2016,8,2,13,45,626.5,261.5,2.35,18.0,808.5,865.22,654.94
2016,8,2,14,0,920.0,108.0,2.4,18.0,902.0,952.92,715.72
2016,8,2,14,15,913.5,106.5,2.45,18.0,872.5,920.97,694.65
2016,8,2,14,30,907.0,105.0,2.5,18.0,843.0,886.35,672.81
2016,8,2,14,45,743.0,171.5,2.55,18.0,759.0,794.39,610.74
2016,8,2,15,0,579.0,238.0,2.6,18.0,675.0,703.27,544.41
2016,8,2,15,15,721.5,168.0,2.6,18.0,683.0,716.83,558.69
2016,8,2,15,30,864.0,98.0,2.6,18.0,691.0,711.91,557.27
2016,8,2,15,45,846.5,96.5,2.65,18.0,645.0,660.28,520.22
2016,8,2,16,0,829.0,95.0,2.7,18.0,599.0,609.2,481.75
2016,8,2,16,15,808.5,91.5,2.7,17.5,550.0,552.94,438.98
2016,8,2,16,30,788.0,88.0,2.7,17.0,501.0,497.14,395.11
2016,8,2,16,45,758.5,85.0,2.75,17.0,449.5,438.42,346.92
2016,8,2,17,0,729.0,82.0,2.8,17.0,398.0,381.68,298.86
2016,8,2,17,15,691.5,77.0,2.8,16.5,345.5,321.64,247.46
2016,8,2,17,30,654.0,72.0,2.8,16.0,293.0,265.66,198.25
2016,8,2,17,45,596.0,66.5,2.85,15.5,241.5,207.99,147.92
2016,8,2,18,0,538.0,61.0,2.9,15.0,190.0,156.61,103.67
2016,8,2,18,15,456.0,52.0,2.85,14.5,143.0,105.38,62.99
2016,8,2,18,30,374.0,43.0,2.8,14.0,96.0,63.65,34.06
2016,8,2,18,45,242.5,30.5,2.8,14.0,59.5,27.47,13.64
2016,8,2,19,0,111.0,18.0,2.8,14.0,23.0,14.2,0.0
2016,8,2,19,15,55.5,9.0,2.8,13.5,11.5,8.85,0.0
2016,8,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,6.5,1.25,12.0,7.5,0.0,0.0
2016,8,3,5,30,86.0,13.0,1.2,12.0,15.0,12.78,0.0
2016,8,3,5,45,219.5,26.0,1.15,12.5,49.5,20.56,9.12
2016,8,3,6,0,353.0,39.0,1.1,13.0,84.0,52.34,27.13
2016,8,3,6,15,440.0,48.0,0.95,13.5,130.0,92.07,53.01
2016,8,3,6,30,527.0,57.0,0.8,14.0,176.0,141.88,91.2
2016,8,3,6,45,263.5,74.5,0.65,14.5,134.0,130.84,94.94
2016,8,3,7,0,0.0,92.0,0.5,15.0,92.0,88.65,69.31
2016,8,3,7,15,9.0,120.5,0.45,15.0,124.0,119.22,94.48
2016,8,3,7,30,18.0,149.0,0.4,15.0,156.0,150.97,119.99
2016,8,3,7,45,401.0,118.0,0.4,15.5,321.0,298.45,236.14
2016,8,3,8,0,784.0,87.0,0.4,16.0,486.0,482.5,376.26
2016,8,3,8,15,805.0,90.0,0.45,16.5,535.5,537.98,417.18
2016,8,3,8,30,826.0,93.0,0.5,17.0,585.0,594.04,458.52
2016,8,3,8,45,843.5,95.0,0.6,17.5,631.5,647.07,497.01
2016,8,3,9,0,861.0,97.0,0.7,18.0,678.0,698.24,532.72
2016,8,3,9,15,873.0,99.5,0.8,18.0,719.5,746.44,565.27
2016,8,3,9,30,885.0,102.0,0.9,18.0,761.0,793.28,596.62
2016,8,3,9,45,895.5,103.0,1.05,18.5,797.5,835.75,624.35
2016,8,3,10,0,906.0,104.0,1.2,19.0,834.0,876.26,650.58
2016,8,3,10,15,913.0,105.5,1.3,19.0,864.0,912.04,674.05
2016,8,3,10,30,920.0,107.0,1.4,19.0,894.0,945.22,695.83
2016,8,3,10,45,925.5,108.0,1.55,19.0,917.0,973.74,715.31
2016,8,3,11,0,931.0,109.0,1.7,19.0,940.0,999.26,732.92
2016,8,3,11,15,934.5,109.5,1.85,19.0,956.5,1019.2,746.98
2016,8,3,11,30,938.0,110.0,2.0,19.0,973.0,1035.84,759.03
2016,8,3,11,45,939.5,110.5,2.15,19.0,981.5,1047.1,767.71
2016,8,3,12,0,941.0,111.0,2.3,19.0,990.0,1054.88,774.25
2016,8,3,12,15,700.0,250.0,2.4,18.5,903.5,969.71,720.9
2016,8,3,12,30,459.0,389.0,2.5,18.0,817.0,869.36,648.98
2016,8,3,12,45,317.5,426.0,2.65,18.0,721.5,758.69,570.82
2016,8,3,13,0,176.0,463.0,2.8,18.0,626.0,647.82,489.72
2016,8,3,13,15,557.5,285.0,2.85,18.0,788.0,845.98,643.76
2016,8,3,13,30,939.0,107.0,2.9,18.0,950.0,1009.27,756.85
2016,8,3,13,45,933.5,106.5,3.0,18.0,928.0,984.92,740.5
2016,8,3,14,0,928.0,106.0,3.1,18.0,906.0,957.52,723.79
2016,8,3,14,15,717.0,200.5,3.15,17.5,806.0,849.61,652.09
2016,8,3,14,30,506.0,295.0,3.2,17.0,706.0,741.15,572.96
2016,8,3,14,45,301.0,321.5,3.3,17.0,563.5,576.87,450.06
2016,8,3,15,0,96.0,348.0,3.4,17.0,421.0,421.92,329.5
2016,8,3,15,15,83.5,324.0,3.4,16.5,385.0,384.08,302.09
2016,8,3,15,30,71.0,300.0,3.4,16.0,349.0,347.12,274.49
2016,8,3,15,45,194.0,274.5,3.45,16.0,395.0,402.2,320.81
2016,8,3,16,0,317.0,249.0,3.5,16.0,441.0,444.96,355.97
2016,8,3,16,15,162.5,209.5,3.5,16.0,308.0,299.5,240.16
2016,8,3,16,30,8.0,170.0,3.5,16.0,175.0,168.93,134.11
2016,8,3,16,45,6.5,155.5,3.55,16.0,159.0,153.54,122.16
2016,8,3,17,0,5.0,141.0,3.6,16.0,143.0,138.31,110.03
2016,8,3,17,15,2.5,123.5,3.55,15.5,124.5,120.03,95.41
2016,8,3,17,30,0.0,106.0,3.5,15.0,106.0,102.08,80.83
2016,8,3,17,45,282.5,81.5,3.5,14.5,149.0,146.18,108.26
2016,8,3,18,0,565.0,57.0,3.5,14.0,192.0,156.55,102.93
2016,8,3,18,15,484.0,49.0,3.35,13.5,144.5,104.99,61.7
2016,8,3,18,30,403.0,41.0,3.2,13.0,97.0,62.81,32.68
2016,8,3,18,45,268.0,29.0,3.1,13.0,59.5,25.68,14.66
2016,8,3,19,0,133.0,17.0,3.0,13.0,22.0,16.71,0.0
2016,8,3,19,15,66.5,8.5,2.95,12.5,11.0,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,74.0,12.0,2.7,12.0,14.0,11.8,0.0
2016,8,4,5,45,211.5,25.5,2.8,12.5,48.0,20.23,8.29
2016,8,4,6,0,349.0,39.0,2.9,13.0,82.0,51.7,26.8
2016,8,4,6,15,437.0,48.0,2.9,13.0,128.0,91.2,52.58
2016,8,4,6,30,525.0,57.0,2.9,13.0,174.0,140.94,91.13
2016,8,4,6,45,262.5,55.5,2.95,13.5,114.0,112.14,80.09
2016,8,4,7,0,0.0,54.0,3.0,14.0,54.0,52.17,38.96
2016,8,4,7,15,0.0,64.5,2.95,14.0,64.5,62.34,47.56
2016,8,4,7,30,0.0,75.0,2.9,14.0,75.0,72.52,56.01
2016,8,4,7,45,0.0,90.0,2.9,14.5,90.0,87.05,67.87
2016,8,4,8,0,0.0,105.0,2.9,15.0,105.0,101.62,79.58
2016,8,4,8,15,0.0,123.5,2.95,15.0,123.5,119.64,94.14
2016,8,4,8,30,0.0,142.0,3.0,15.0,142.0,137.71,108.6
2016,8,4,8,45,1.0,154.5,3.05,15.0,155.5,150.62,118.77
2016,8,4,9,0,2.0,167.0,3.1,15.0,169.0,163.64,129.0
2016,8,4,9,15,4.5,185.5,3.15,15.0,189.5,183.77,144.93
2016,8,4,9,30,7.0,204.0,3.2,15.0,210.0,204.14,160.94
2016,8,4,9,45,16.5,255.0,3.3,15.5,269.0,262.55,206.74
2016,8,4,10,0,26.0,306.0,3.4,16.0,328.0,326.85,256.11
2016,8,4,10,15,20.5,289.5,3.4,16.0,307.0,301.58,235.87
2016,8,4,10,30,15.0,273.0,3.4,16.0,286.0,280.87,219.41
2016,8,4,10,45,15.5,282.5,3.45,16.0,296.5,291.23,227.3
2016,8,4,11,0,16.0,292.0,3.5,16.0,307.0,301.58,235.1
2016,8,4,11,15,15.0,282.0,3.5,15.5,296.0,291.01,227.14
2016,8,4,11,30,14.0,272.0,3.5,15.0,285.0,280.35,219.17
2016,8,4,11,45,14.5,273.5,3.55,15.0,287.0,282.53,220.85
2016,8,4,12,0,15.0,275.0,3.6,15.0,289.0,284.64,222.48
2016,8,4,12,15,21.0,318.0,3.6,15.0,337.5,333.57,260.44
2016,8,4,12,30,27.0,361.0,3.6,15.0,386.0,389.98,303.51
2016,8,4,12,45,25.5,353.0,3.6,15.0,377.0,380.04,295.78
2016,8,4,13,0,24.0,345.0,3.6,15.0,368.0,369.99,288.21
2016,8,4,13,15,21.0,324.0,3.6,15.0,344.0,338.81,264.47
2016,8,4,13,30,18.0,303.0,3.6,15.0,320.0,314.55,245.97
2016,8,4,13,45,26.0,326.5,3.6,15.5,350.0,351.04,274.14
2016,8,4,14,0,34.0,350.0,3.6,16.0,380.0,381.38,297.2
2016,8,4,14,15,27.5,321.0,3.6,15.5,345.0,344.83,269.81
2016,8,4,14,30,21.0,292.0,3.6,15.0,310.0,303.95,238.94
2016,8,4,14,45,16.0,260.5,3.65,15.0,273.5,267.77,211.02
2016,8,4,15,0,11.0,229.0,3.7,15.0,237.0,232.02,183.12
2016,8,4,15,15,9.0,214.0,3.7,15.0,220.5,215.22,170.14
2016,8,4,15,30,7.0,199.0,3.7,15.0,204.0,198.6,157.19
2016,8,4,15,45,4.0,181.0,3.7,15.0,184.0,178.56,141.4
2016,8,4,16,0,1.0,163.0,3.7,15.0,164.0,158.85,125.76
2016,8,4,16,15,0.5,125.5,3.7,14.5,126.0,121.88,96.08
2016,8,4,16,30,0.0,88.0,3.7,14.0,88.0,85.13,66.07
2016,8,4,16,45,0.0,82.5,3.7,14.0,82.5,79.79,61.86
2016,8,4,17,0,0.0,77.0,3.7,14.0,77.0,74.46,57.59
2016,8,4,17,15,0.0,67.0,3.65,13.5,67.0,64.76,49.67
2016,8,4,17,30,0.0,57.0,3.6,13.0,57.0,55.08,41.62
2016,8,4,17,45,290.5,54.5,3.6,13.0,122.5,121.55,87.89
2016,8,4,18,0,581.0,52.0,3.6,13.0,188.0,153.4,99.93
2016,8,4,18,15,502.0,44.0,3.5,12.5,141.0,101.32,58.09
2016,8,4,18,30,423.0,36.0,3.4,12.0,94.0,58.36,28.64
2016,8,4,18,45,292.5,25.0,3.3,12.0,57.0,21.32,10.91
2016,8,4,19,0,162.0,14.0,3.2,12.0,20.0,13.76,0.0
2016,8,4,19,15,81.0,7.0,3.15,12.0,10.0,6.88,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,2.3,13.0,13.0,10.81,0.0
2016,8,5,5,45,204.5,24.5,2.4,13.0,46.0,19.39,7.05
2016,8,5,6,0,336.0,38.0,2.5,13.0,79.0,49.65,25.6
2016,8,5,6,15,423.5,48.0,2.45,13.0,125.0,89.24,51.52
2016,8,5,6,30,511.0,58.0,2.4,13.0,171.0,139.02,90.0
2016,8,5,6,45,255.5,80.5,2.4,13.0,137.0,134.3,98.99
2016,8,5,7,0,0.0,103.0,2.4,13.0,103.0,99.14,78.92
2016,8,5,7,15,4.0,121.0,2.35,13.0,123.0,118.04,94.66
2016,8,5,7,30,8.0,139.0,2.3,13.0,143.0,137.44,110.55
2016,8,5,7,45,5.0,147.0,2.25,13.5,149.5,144.51,115.85
2016,8,5,8,0,2.0,155.0,2.2,14.0,156.0,151.22,120.72
2016,8,5,8,15,7.0,176.5,2.15,14.0,180.5,175.17,139.89
2016,8,5,8,30,12.0,198.0,2.1,14.0,205.0,199.68,159.3
2016,8,5,8,45,24.5,232.5,2.05,14.5,248.5,242.36,192.78
2016,8,5,9,0,37.0,267.0,2.0,15.0,292.0,289.71,229.25
2016,8,5,9,15,22.5,237.0,2.0,15.0,252.5,247.71,195.4
2016,8,5,9,30,8.0,207.0,2.0,15.0,213.0,207.89,163.33
2016,8,5,9,45,12.5,239.0,2.0,15.0,249.0,243.5,191.3
2016,8,5,10,0,17.0,271.0,2.0,15.0,285.0,279.54,219.04
2016,8,5,10,15,16.0,272.0,2.0,15.0,286.0,280.27,219.12
2016,8,5,10,30,15.0,273.0,2.0,15.0,287.0,280.9,219.28
2016,8,5,10,45,15.0,278.5,2.0,15.5,292.5,286.82,223.18
2016,8,5,11,0,15.0,284.0,2.0,16.0,298.0,292.69,227.03
2016,8,5,11,15,22.5,324.5,2.05,16.0,345.5,340.7,263.67
2016,8,5,11,30,30.0,365.0,2.1,16.0,393.0,396.36,305.38
2016,8,5,11,45,47.5,399.0,2.15,16.5,443.0,449.13,344.22
2016,8,5,12,0,65.0,433.0,2.2,17.0,493.0,502.1,382.58
2016,8,5,12,15,60.0,428.0,2.25,17.0,484.0,492.14,374.95
2016,8,5,12,30,55.0,423.0,2.3,17.0,475.0,481.87,367.49
2016,8,5,12,45,111.0,442.0,2.4,17.0,545.5,563.91,429.58
2016,8,5,13,0,167.0,461.0,2.5,17.0,616.0,637.17,483.86
2016,8,5,13,15,142.0,450.5,2.55,17.0,580.5,599.49,456.07
2016,8,5,13,30,117.0,440.0,2.6,17.0,545.0,561.93,428.88
2016,8,5,13,45,486.0,289.5,2.65,17.0,708.0,760.55,585.05
2016,8,5,14,0,855.0,139.0,2.7,17.0,871.0,923.62,702.43
2016,8,5,14,15,625.5,237.5,2.75,16.5,763.5,805.67,620.2
2016,8,5,14,30,396.0,336.0,2.8,16.0,656.0,683.38,528.95
2016,8,5,14,45,457.0,296.0,2.9,16.0,650.0,683.17,532.54
2016,8,5,15,0,518.0,256.0,3.0,16.0,644.0,672.43,527.5
2016,8,5,15,15,356.0,284.0,3.0,16.0,544.0,554.31,436.97
2016,8,5,15,30,194.0,312.0,3.0,16.0,444.0,449.16,354.67
2016,8,5,15,45,189.0,289.5,3.0,16.0,411.0,413.68,328.4
2016,8,5,16,0,184.0,267.0,3.0,16.0,378.0,378.31,301.48
2016,8,5,16,15,99.0,222.5,3.0,15.5,281.5,273.99,219.28
2016,8,5,16,30,14.0,178.0,3.0,15.0,185.0,179.8,143.51
2016,8,5,16,45,11.0,160.5,3.05,15.0,166.0,160.46,128.28
2016,8,5,17,0,8.0,143.0,3.1,15.0,147.0,141.47,113.01
2016,8,5,17,15,272.0,117.0,3.1,14.5,207.5,209.54,165.6
2016,8,5,17,30,536.0,91.0,3.1,14.0,268.0,246.52,186.99
2016,8,5,17,45,476.0,82.0,3.1,14.0,218.5,190.74,138.23
2016,8,5,18,0,416.0,73.0,3.1,14.0,169.0,142.65,97.18
2016,8,5,18,15,332.0,60.5,3.0,13.5,125.0,95.2,60.06
2016,8,5,18,30,248.0,48.0,2.9,13.0,81.0,57.4,33.67
2016,8,5,18,45,145.0,31.0,2.85,13.0,48.0,25.06,13.19
2016,8,5,19,0,42.0,14.0,2.8,13.0,15.0,13.76,0.0
2016,8,5,19,15,21.0,7.0,2.75,12.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,2.35,11.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,2.4,11.0,11.0,9.83,0.0
2016,8,6,5,45,156.5,25.5,2.5,11.5,42.5,19.95,6.69
2016,8,6,6,0,277.0,41.0,2.6,12.0,74.0,48.55,26.55
2016,8,6,6,15,367.0,52.0,2.55,12.0,118.5,86.76,52.04
2016,8,6,6,30,457.0,63.0,2.5,12.0,163.0,134.56,88.87
2016,8,6,6,45,228.5,71.5,2.5,12.5,121.5,119.52,87.74
2016,8,6,7,0,0.0,80.0,2.5,13.0,80.0,77.19,60.39
2016,8,6,7,15,0.0,96.0,2.45,13.0,96.0,92.7,73.46
2016,8,6,7,30,0.0,112.0,2.4,13.0,112.0,108.27,86.32
2016,8,6,7,45,0.0,114.5,2.4,13.5,114.5,110.79,87.95
2016,8,6,8,0,0.0,117.0,2.4,14.0,117.0,113.28,89.54
2016,8,6,8,15,1.0,141.5,2.35,14.0,142.0,137.73,109.37
2016,8,6,8,30,2.0,166.0,2.3,14.0,167.0,162.38,129.09
2016,8,6,8,45,6.5,190.0,2.3,14.5,194.5,188.98,149.98
2016,8,6,9,0,11.0,214.0,2.3,15.0,222.0,216.06,170.98
2016,8,6,9,15,7.5,195.0,2.3,15.0,200.5,195.34,153.94
2016,8,6,9,30,4.0,176.0,2.3,15.0,179.0,174.32,136.78
2016,8,6,9,45,41.0,272.0,2.3,15.5,304.5,303.53,239.08
2016,8,6,10,0,78.0,368.0,2.3,16.0,430.0,434.07,337.85
2016,8,6,10,15,83.5,385.5,2.3,16.0,454.5,459.63,355.88
2016,8,6,10,30,89.0,403.0,2.3,16.0,479.0,485.29,374.41
2016,8,6,10,45,73.0,402.0,2.35,16.0,465.5,471.98,363.64
2016,8,6,11,0,57.0,401.0,2.4,16.0,452.0,457.65,352.31
2016,8,6,11,15,65.5,416.5,2.4,16.0,476.0,483.13,371.21
2016,8,6,11,30,74.0,432.0,2.4,16.0,500.0,508.63,389.81
2016,8,6,11,45,82.5,442.0,2.45,16.0,518.5,528.33,404.31
2016,8,6,12,0,91.0,452.0,2.5,16.0,537.0,547.79,418.67
2016,8,6,12,15,93.0,453.0,2.5,16.0,539.5,551.09,420.98
2016,8,6,12,30,95.0,454.0,2.5,16.0,542.0,553.95,423.12
2016,8,6,12,45,98.0,447.5,2.55,16.0,537.5,549.54,420.34
2016,8,6,13,0,101.0,441.0,2.6,16.0,533.0,544.66,417.29
2016,8,6,13,15,151.5,441.5,2.65,16.0,578.0,599.49,459.28
2016,8,6,13,30,202.0,442.0,2.7,16.0,623.0,644.97,493.81
2016,8,6,13,45,208.0,426.5,2.75,16.0,608.5,629.84,483.56
2016,8,6,14,0,214.0,411.0,2.8,16.0,594.0,613.69,472.95
2016,8,6,14,15,163.0,398.0,2.85,16.0,534.5,548.89,424.82
2016,8,6,14,30,112.0,385.0,2.9,16.0,475.0,481.02,373.93
2016,8,6,14,45,350.0,308.0,3.0,16.0,572.5,602.69,473.03
2016,8,6,15,0,588.0,231.0,3.1,16.0,670.0,702.89,552.49
2016,8,6,15,15,711.5,169.0,3.15,16.0,671.0,707.55,558.83
2016,8,6,15,30,835.0,107.0,3.2,16.0,672.0,698.55,554.94
2016,8,6,15,45,534.0,184.0,3.3,16.0,536.0,540.41,431.72
2016,8,6,16,0,233.0,261.0,3.4,16.0,400.0,401.91,320.69
2016,8,6,16,15,179.0,240.5,3.5,15.5,342.0,338.98,271.98
2016,8,6,16,30,125.0,220.0,3.6,15.0,284.0,281.2,226.27
2016,8,6,16,45,89.0,192.5,3.7,15.0,236.0,228.43,183.79
2016,8,6,17,0,53.0,165.0,3.8,15.0,188.0,181.73,145.9
2016,8,6,17,15,46.5,144.0,3.8,14.5,162.5,155.55,124.63
2016,8,6,17,30,40.0,123.0,3.8,14.0,137.0,130.15,103.65
2016,8,6,17,45,276.5,91.5,3.85,14.0,157.0,152.35,113.51
2016,8,6,18,0,513.0,60.0,3.9,14.0,177.0,146.91,96.68
2016,8,6,18,15,426.5,50.5,3.85,13.5,131.0,96.66,57.23
2016,8,6,18,30,340.0,41.0,3.8,13.0,85.0,56.5,30.08
2016,8,6,18,45,209.0,27.0,3.75,12.5,50.5,21.32,9.81
2016,8,6,19,0,78.0,13.0,3.7,12.0,16.0,12.78,0.0
2016,8,6,19,15,39.0,6.5,3.7,12.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,5.0,2.8,11.0,5.5,0.0,0.0
2016,8,7,5,30,77.0,10.0,2.9,11.0,11.0,9.83,0.0
2016,8,7,5,45,229.5,22.0,3.0,11.5,45.0,17.23,4.16
2016,8,7,6,0,382.0,34.0,3.1,12.0,79.0,46.99,22.49
2016,8,7,6,15,472.5,42.5,3.0,12.0,125.5,87.95,48.61
2016,8,7,6,30,563.0,51.0,2.9,12.0,172.0,139.41,88.34
2016,8,7,6,45,404.5,84.0,2.85,12.5,183.5,169.73,123.22
2016,8,7,7,0,246.0,117.0,2.8,13.0,195.0,181.72,141.07
2016,8,7,7,15,263.0,135.5,2.65,13.5,232.0,220.48,174.51
2016,8,7,7,30,280.0,154.0,2.5,14.0,269.0,260.99,208.7
2016,8,7,7,45,234.5,183.0,2.45,14.5,288.0,285.82,229.69
2016,8,7,8,0,189.0,212.0,2.4,15.0,307.0,303.44,243.67
2016,8,7,8,15,522.5,147.0,2.3,15.0,446.5,437.05,352.03
2016,8,7,8,30,856.0,82.0,2.2,15.0,586.0,597.64,478.21
2016,8,7,8,45,872.5,84.0,2.1,15.5,632.5,651.23,516.91
2016,8,7,9,0,889.0,86.0,2.0,16.0,679.0,704.29,553.59
2016,8,7,9,15,901.0,88.0,1.9,16.0,721.0,753.27,586.12
2016,8,7,9,30,913.0,90.0,1.8,16.0,763.0,800.79,616.95
2016,8,7,9,45,919.0,93.0,1.75,16.5,798.5,842.81,642.65
2016,8,7,10,0,925.0,96.0,1.7,17.0,834.0,882.46,666.29
2016,8,7,10,15,931.5,97.5,1.75,17.0,864.5,918.45,689.58
2016,8,7,10,30,938.0,99.0,1.8,17.0,895.0,951.74,711.02
2016,8,7,10,45,944.5,99.0,1.85,17.5,918.5,980.59,728.14
2016,8,7,11,0,951.0,99.0,1.9,18.0,942.0,1006.42,743.25
2016,8,7,11,15,954.0,99.5,1.95,18.0,958.0,1026.2,755.88
2016,8,7,11,30,957.0,100.0,2.0,18.0,974.0,1042.58,766.45
2016,8,7,11,45,960.0,99.5,2.1,18.0,983.0,1054.41,774.9
2016,8,7,12,0,963.0,99.0,2.2,18.0,992.0,1062.68,781.19
2016,8,7,12,15,963.5,99.0,2.25,18.0,992.5,1065.36,783.38
2016,8,7,12,30,964.0,99.0,2.3,18.0,993.0,1064.38,783.39
2016,8,7,12,45,961.5,99.5,2.35,18.0,985.0,1057.3,779.6
2016,8,7,13,0,959.0,100.0,2.4,18.0,977.0,1046.63,773.63
2016,8,7,13,15,956.0,99.5,2.45,18.0,962.0,1030.9,764.45
2016,8,7,13,30,953.0,99.0,2.5,18.0,947.0,1011.73,753.1
2016,8,7,13,45,949.0,98.0,2.55,18.0,925.0,987.77,738.6
2016,8,7,14,0,945.0,97.0,2.6,18.0,903.0,960.63,721.95
2016,8,7,14,15,938.5,95.5,2.65,18.0,873.5,927.72,701.33
2016,8,7,14,30,932.0,94.0,2.7,18.0,844.0,892.05,678.7
2016,8,7,14,45,923.0,93.0,2.75,18.0,808.0,852.29,653.02
2016,8,7,15,0,914.0,92.0,2.8,18.0,772.0,810.34,625.51
2016,8,7,15,15,902.5,90.0,2.8,18.0,730.5,763.52,593.89
2016,8,7,15,30,891.0,88.0,2.8,18.0,689.0,715.16,560.77
2016,8,7,15,45,874.0,86.5,2.8,18.0,642.5,662.44,523.0
2016,8,7,16,0,857.0,85.0,2.8,18.0,596.0,609.19,482.51
2016,8,7,16,15,837.0,82.0,2.8,17.5,546.0,553.1,439.56
2016,8,7,16,30,817.0,79.0,2.8,17.0,496.0,496.46,394.69
2016,8,7,16,45,787.5,76.0,2.8,17.0,443.5,436.16,344.77
2016,8,7,17,0,758.0,73.0,2.8,17.0,391.0,377.82,294.93
2016,8,7,17,15,720.0,68.5,2.75,16.5,338.0,317.31,242.63
2016,8,7,17,30,682.0,64.0,2.7,16.0,285.0,260.3,192.14
2016,8,7,17,45,624.0,58.5,2.7,16.0,233.0,200.61,139.61
2016,8,7,18,0,566.0,53.0,2.7,16.0,181.0,148.03,94.31
2016,8,7,18,15,478.5,45.0,2.65,15.5,133.5,96.23,54.17
2016,8,7,18,30,391.0,37.0,2.6,15.0,86.0,54.61,26.88
2016,8,7,18,45,244.0,24.5,2.55,14.5,50.5,19.24,7.51
2016,8,7,19,0,97.0,12.0,2.5,14.0,15.0,11.8,0.0
2016,8,7,19,15,48.5,6.0,2.5,13.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,5,45,179.0,17.0,2.25,12.5,37.0,12.63,0.76
2016,8,8,6,0,358.0,34.0,2.3,13.0,74.0,45.45,21.9
2016,8,8,6,15,449.0,42.5,2.15,13.0,120.0,84.98,46.93
2016,8,8,6,30,540.0,51.0,2.0,13.0,166.0,135.1,85.23
2016,8,8,6,45,596.0,57.0,1.9,13.5,216.0,185.6,128.52
2016,8,8,7,0,652.0,63.0,1.8,14.0,266.0,242.26,178.3
2016,8,8,7,15,691.5,67.5,1.7,14.5,318.5,298.56,228.13
2016,8,8,7,30,731.0,72.0,1.6,15.0,371.0,357.8,279.24
2016,8,8,7,45,760.5,75.5,1.55,15.5,422.5,415.07,327.44
2016,8,8,8,0,790.0,79.0,1.5,16.0,474.0,474.39,375.47
2016,8,8,8,15,811.0,82.0,1.5,16.0,523.5,530.29,420.15
2016,8,8,8,30,832.0,85.0,1.5,16.0,573.0,586.75,463.83
2016,8,8,8,45,848.5,87.5,1.5,16.5,619.0,638.87,502.1
2016,8,8,9,0,865.0,90.0,1.5,17.0,665.0,691.41,538.74
2016,8,8,9,15,877.5,92.0,1.55,17.0,706.5,739.76,571.62
2016,8,8,9,30,890.0,94.0,1.6,17.0,748.0,786.76,603.19
2016,8,8,9,45,901.5,94.5,1.7,17.5,785.0,829.79,631.03
2016,8,8,10,0,913.0,95.0,1.8,18.0,822.0,870.9,657.29
2016,8,8,10,15,920.0,96.0,1.9,18.0,852.0,906.44,680.87
2016,8,8,10,30,927.0,97.0,2.0,18.0,882.0,939.34,702.69
2016,8,8,10,45,931.5,98.0,2.15,18.5,905.0,967.12,720.29
2016,8,8,11,0,936.0,99.0,2.3,19.0,928.0,991.82,735.87
2016,8,8,11,15,939.0,100.0,2.4,19.0,943.5,1011.86,749.29
2016,8,8,11,30,942.0,101.0,2.5,19.0,959.0,1028.53,760.64
2016,8,8,11,45,943.5,101.0,2.65,19.0,967.5,1039.24,768.73
2016,8,8,12,0,945.0,101.0,2.8,19.0,976.0,1046.42,774.64
2016,8,8,12,15,945.0,101.5,2.9,19.0,976.5,1049.04,777.19
2016,8,8,12,30,945.0,102.0,3.0,19.0,977.0,1048.08,777.53
2016,8,8,12,45,945.5,100.5,3.15,19.0,970.0,1041.94,775.03
2016,8,8,13,0,946.0,99.0,3.3,19.0,963.0,1032.21,770.22
2016,8,8,13,15,943.0,98.5,3.35,18.5,948.0,1016.6,762.17
2016,8,8,13,30,940.0,98.0,3.4,18.0,933.0,997.6,751.9
2016,8,8,13,45,937.0,96.5,3.5,18.0,911.0,974.25,737.63
2016,8,8,14,0,934.0,95.0,3.6,18.0,889.0,947.71,721.14
2016,8,8,14,15,927.5,94.0,3.65,18.0,860.0,915.55,700.36
2016,8,8,14,30,921.0,93.0,3.7,18.0,831.0,880.68,677.58
2016,8,8,14,45,912.5,91.0,3.75,18.0,795.5,840.6,650.94
2016,8,8,15,0,904.0,89.0,3.8,18.0,760.0,798.31,622.47
2016,8,8,15,15,892.5,87.5,3.8,17.5,718.5,752.35,591.91
2016,8,8,15,30,881.0,86.0,3.8,17.0,677.0,704.88,559.76
2016,8,8,15,45,866.5,83.5,3.8,17.0,631.5,653.15,521.89
2016,8,8,16,0,852.0,81.0,3.8,17.0,586.0,600.69,481.22
2016,8,8,16,15,832.0,78.0,3.75,17.0,536.5,544.2,436.19
2016,8,8,16,30,812.0,75.0,3.7,17.0,487.0,488.38,390.43
2016,8,8,16,45,787.0,71.0,3.7,17.0,435.5,429.36,340.91
2016,8,8,17,0,762.0,67.0,3.7,17.0,384.0,371.84,291.16
2016,8,8,17,15,725.0,63.0,3.65,16.5,331.5,312.0,238.88
2016,8,8,17,30,688.0,59.0,3.6,16.0,279.0,255.55,188.39
2016,8,8,17,45,635.0,53.5,3.6,15.5,228.0,197.65,137.1
2016,8,8,18,0,582.0,48.0,3.6,15.0,177.0,144.56,91.1
2016,8,8,18,15,495.5,40.5,3.55,14.5,130.0,92.63,50.73
2016,8,8,18,30,409.0,33.0,3.5,14.0,83.0,50.73,23.53
2016,8,8,18,45,258.0,22.0,3.5,14.0,48.5,17.0,5.19
2016,8,8,19,0,107.0,11.0,3.5,14.0,14.0,10.81,0.0
2016,8,8,19,15,53.5,5.5,3.45,13.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,172.5,16.5,1.2,12.5,36.0,12.27,0.0
2016,8,9,6,0,345.0,33.0,1.2,13.0,72.0,43.48,20.76
2016,8,9,6,15,437.0,42.0,1.0,13.0,117.5,82.77,45.59
2016,8,9,6,30,529.0,51.0,0.8,13.0,163.0,132.75,83.47
2016,8,9,6,45,582.0,58.5,0.6,13.5,212.5,183.42,126.42
2016,8,9,7,0,635.0,66.0,0.4,14.0,262.0,239.95,175.02
2016,8,9,7,15,456.5,109.5,0.4,14.5,264.0,259.97,199.19
2016,8,9,7,30,278.0,153.0,0.4,15.0,266.0,258.92,203.08
2016,8,9,7,45,295.0,173.0,0.4,15.5,307.5,302.46,238.1
2016,8,9,8,0,312.0,193.0,0.4,16.0,349.0,347.52,272.97
2016,8,9,8,15,326.5,213.0,0.45,16.5,390.5,392.57,307.1
2016,8,9,8,30,341.0,233.0,0.5,17.0,432.0,438.57,341.06
2016,8,9,8,45,350.5,252.0,0.6,17.5,471.0,481.14,371.99
2016,8,9,9,0,360.0,271.0,0.7,18.0,510.0,523.85,402.42
2016,8,9,9,15,363.0,288.0,0.7,18.0,542.0,559.78,427.31
2016,8,9,9,30,366.0,305.0,0.7,18.0,574.0,595.04,451.31
2016,8,9,9,45,368.5,319.5,0.75,18.5,602.0,626.56,472.02
2016,8,9,10,0,371.0,334.0,0.8,19.0,630.0,657.16,491.82
2016,8,9,10,15,645.0,216.5,0.85,19.0,753.0,796.51,593.85
2016,8,9,10,30,919.0,99.0,0.9,19.0,876.0,933.81,682.26
2016,8,9,10,45,923.5,100.0,0.95,19.5,898.5,961.4,696.71
2016,8,9,11,0,928.0,101.0,1.0,20.0,921.0,985.92,710.76
2016,8,9,11,15,931.0,102.0,1.1,20.0,937.0,1005.81,724.25
2016,8,9,11,30,934.0,103.0,1.2,20.0,953.0,1022.36,735.77
2016,8,9,11,45,934.5,104.0,1.35,20.5,960.5,1033.02,743.18
2016,8,9,12,0,935.0,105.0,1.5,21.0,968.0,1040.16,748.43
2016,8,9,12,15,935.0,105.0,1.6,20.5,968.5,1042.21,752.59
2016,8,9,12,30,935.0,105.0,1.7,20.0,969.0,1040.7,754.64
2016,8,9,12,45,932.0,105.5,1.85,20.0,961.0,1033.2,752.23
2016,8,9,13,0,929.0,106.0,2.0,20.0,953.0,1022.21,747.58
2016,8,9,13,15,926.5,105.5,2.1,20.0,938.0,1007.25,739.7
2016,8,9,13,30,924.0,105.0,2.2,20.0,923.0,988.93,729.64
2016,8,9,13,45,917.5,105.0,2.35,20.0,900.5,964.16,715.79
2016,8,9,14,0,911.0,105.0,2.5,20.0,878.0,936.41,699.79
2016,8,9,14,15,693.0,201.5,2.55,20.0,778.0,826.26,626.41
2016,8,9,14,30,475.0,298.0,2.6,20.0,678.0,715.82,545.42
2016,8,9,14,45,332.5,323.0,2.65,20.0,583.5,603.05,462.94
2016,8,9,15,0,190.0,348.0,2.7,20.0,489.0,499.8,385.01
2016,8,9,15,15,160.0,327.5,2.7,19.5,441.5,448.46,348.02
2016,8,9,15,30,130.0,307.0,2.7,19.0,394.0,399.21,311.67
2016,8,9,15,45,474.5,199.5,2.7,19.0,485.0,515.3,407.15
2016,8,9,16,0,819.0,92.0,2.7,19.0,576.0,591.73,467.92
2016,8,9,16,15,797.5,89.0,2.65,18.5,527.0,535.64,424.06
2016,8,9,16,30,776.0,86.0,2.6,18.0,478.0,480.14,380.08
2016,8,9,16,45,744.5,82.5,2.6,18.0,426.0,420.52,330.94
2016,8,9,17,0,713.0,79.0,2.6,18.0,374.0,363.14,282.2
2016,8,9,17,15,673.0,74.0,2.55,17.5,322.0,303.28,230.84
2016,8,9,17,30,633.0,69.0,2.5,17.0,270.0,247.74,182.03
2016,8,9,17,45,569.0,63.0,2.5,16.5,218.5,189.9,132.06
2016,8,9,18,0,505.0,57.0,2.5,16.0,167.0,139.14,89.23
2016,8,9,18,15,413.5,47.5,2.45,15.5,121.5,89.32,51.23
2016,8,9,18,30,322.0,38.0,2.4,15.0,76.0,50.2,25.76
2016,8,9,18,45,184.0,24.0,2.4,14.5,43.5,18.75,5.11
2016,8,9,19,0,46.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,8,9,19,15,23.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,17.5,2.05,12.5,33.5,13.29,0.0
2016,8,10,6,0,295.0,35.0,2.1,13.0,67.0,42.98,21.67
2016,8,10,6,15,389.0,45.0,2.0,13.0,111.0,80.42,45.65
2016,8,10,6,30,483.0,55.0,1.9,13.0,155.0,128.85,82.32
2016,8,10,6,45,542.5,62.5,1.8,13.5,205.0,178.27,124.21
2016,8,10,7,0,602.0,70.0,1.7,14.0,255.0,234.32,172.97
