Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,15,449.5,109.5,1.6,14.0,262.0,257.31,199.66
2016,8,10,7,30,297.0,149.0,1.5,14.0,269.0,262.16,208.41
2016,8,10,7,45,316.0,168.5,1.45,14.5,311.5,307.11,245.34
2016,8,10,8,0,335.0,188.0,1.4,15.0,354.0,353.76,282.41
2016,8,10,8,15,305.5,216.5,1.4,15.0,379.5,384.53,306.44
2016,8,10,8,30,276.0,245.0,1.4,15.0,405.0,411.91,327.05
2016,8,10,8,45,151.0,246.5,1.4,15.5,335.0,344.06,272.42
2016,8,10,9,0,26.0,248.0,1.4,16.0,265.0,260.11,204.08
2016,8,10,9,15,29.5,269.5,1.45,16.0,290.0,289.12,226.61
2016,8,10,9,30,33.0,291.0,1.5,16.0,315.0,315.09,246.11
2016,8,10,9,45,120.5,335.0,1.55,16.5,429.5,437.19,339.82
2016,8,10,10,0,208.0,379.0,1.6,17.0,544.0,560.72,430.55
2016,8,10,10,15,554.5,243.5,1.65,17.0,705.5,744.76,570.71
2016,8,10,10,30,901.0,108.0,1.7,17.0,867.0,926.55,695.31
2016,8,10,10,45,907.0,108.5,1.75,17.5,890.0,954.57,710.24
2016,8,10,11,0,913.0,109.0,1.8,18.0,913.0,979.63,724.99
2016,8,10,11,15,916.5,109.5,1.85,18.0,929.0,999.22,737.56
2016,8,10,11,30,920.0,110.0,1.9,18.0,945.0,1015.52,748.15
2016,8,10,11,45,922.0,110.0,2.0,18.0,953.5,1026.45,756.05
2016,8,10,12,0,924.0,110.0,2.1,18.0,962.0,1033.93,761.86
2016,8,10,12,15,924.5,110.0,2.15,18.0,962.5,1036.42,763.95
2016,8,10,12,30,925.0,110.0,2.2,18.0,963.0,1035.38,763.92
2016,8,10,12,45,923.0,110.0,2.3,18.0,955.0,1028.35,760.72
2016,8,10,13,0,921.0,110.0,2.4,18.0,947.0,1017.86,755.35
2016,8,10,13,15,917.5,109.5,2.4,18.0,932.0,1001.98,745.43
2016,8,10,13,30,914.0,109.0,2.4,18.0,917.0,982.81,733.46
2016,8,10,13,45,910.0,107.5,2.45,18.0,895.0,958.94,718.91
2016,8,10,14,0,906.0,106.0,2.5,18.0,873.0,932.01,702.3
2016,8,10,14,15,899.0,104.5,2.5,17.5,843.5,899.52,682.69
2016,8,10,14,30,892.0,103.0,2.5,17.0,814.0,864.44,661.13
2016,8,10,14,45,884.0,101.0,2.5,17.0,779.0,825.6,635.52
2016,8,10,15,0,876.0,99.0,2.5,17.0,744.0,784.6,608.18
2016,8,10,15,15,863.5,97.0,2.5,16.5,703.0,738.36,577.86
2016,8,10,15,30,851.0,95.0,2.5,16.0,662.0,690.75,546.04
2016,8,10,15,45,836.0,92.0,2.5,16.0,616.5,640.73,509.28
2016,8,10,16,0,821.0,89.0,2.5,16.0,571.0,588.44,469.24
2016,8,10,16,15,464.5,151.0,2.5,16.0,419.0,411.79,329.94
2016,8,10,16,30,108.0,213.0,2.5,16.0,267.0,265.28,211.76
2016,8,10,16,45,170.0,187.0,2.55,16.0,261.5,260.6,208.52
2016,8,10,17,0,232.0,161.0,2.6,16.0,256.0,250.67,199.37
2016,8,10,17,15,217.0,140.5,2.6,15.5,220.0,211.37,166.57
2016,8,10,17,30,202.0,120.0,2.6,15.0,184.0,173.66,134.58
2016,8,10,17,45,368.0,85.5,2.6,14.5,175.0,164.92,119.7
2016,8,10,18,0,534.0,51.0,2.6,14.0,166.0,136.81,86.68
2016,8,10,18,15,443.5,42.5,2.55,13.5,120.0,86.6,48.15
2016,8,10,18,30,353.0,34.0,2.5,13.0,74.0,46.93,22.64
2016,8,10,18,45,176.5,17.0,2.45,13.0,37.0,12.65,0.58
2016,8,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,16.5,1.6,12.5,32.5,12.47,0.0
2016,8,11,6,0,301.0,33.0,1.7,13.0,65.0,40.91,19.9
2016,8,11,6,15,394.0,43.5,1.7,13.0,109.5,79.01,44.28
2016,8,11,6,30,487.0,54.0,1.7,13.0,154.0,127.98,81.33
2016,8,11,6,45,540.0,62.5,1.75,13.5,203.0,177.19,123.29
2016,8,11,7,0,593.0,71.0,1.8,14.0,252.0,232.31,171.56
2016,8,11,7,15,296.5,83.5,1.75,14.0,174.0,181.21,140.82
2016,8,11,7,30,0.0,96.0,1.7,14.0,96.0,92.84,72.95
2016,8,11,7,45,2.5,127.0,1.65,14.5,128.5,124.08,98.64
2016,8,11,8,0,5.0,158.0,1.6,15.0,161.0,155.76,124.01
2016,8,11,8,15,93.0,207.0,1.6,15.0,261.0,254.18,203.74
2016,8,11,8,30,181.0,256.0,1.6,15.0,361.0,363.4,289.74
2016,8,11,8,45,173.0,279.0,1.65,15.5,386.0,390.89,309.33
2016,8,11,9,0,165.0,302.0,1.7,16.0,411.0,417.34,328.16
2016,8,11,9,15,290.0,295.0,1.7,16.0,501.0,513.64,402.61
2016,8,11,9,30,415.0,288.0,1.7,16.0,591.0,619.99,482.02
2016,8,11,9,45,227.5,308.0,1.75,16.5,475.5,501.12,389.21
2016,8,11,10,0,40.0,328.0,1.8,17.0,360.0,361.78,279.33
2016,8,11,10,15,66.5,363.5,1.85,17.0,419.0,422.84,326.26
2016,8,11,10,30,93.0,399.0,1.9,17.0,478.0,485.45,372.53
2016,8,11,10,45,278.0,374.0,1.95,17.5,617.0,646.23,493.29
2016,8,11,11,0,463.0,349.0,2.0,18.0,756.0,807.9,608.5
2016,8,11,11,15,687.0,234.5,2.05,18.0,850.5,916.35,687.14
2016,8,11,11,30,911.0,120.0,2.1,18.0,945.0,1016.62,752.44
2016,8,11,11,45,911.5,121.0,2.15,18.0,953.0,1027.0,758.36
2016,8,11,12,0,912.0,122.0,2.2,18.0,961.0,1033.94,763.17
2016,8,11,12,15,663.5,255.0,2.25,18.0,865.5,936.83,699.58
2016,8,11,12,30,415.0,388.0,2.3,18.0,770.0,824.38,616.56
2016,8,11,12,45,660.5,256.0,2.35,18.0,858.0,929.78,698.11
2016,8,11,13,0,906.0,124.0,2.4,18.0,946.0,1016.98,755.91
2016,8,11,13,15,903.0,123.0,2.45,18.0,930.5,1001.21,745.55
2016,8,11,13,30,900.0,122.0,2.5,18.0,915.0,982.17,734.15
2016,8,11,13,45,485.5,255.5,2.55,18.0,682.5,723.32,553.99
2016,8,11,14,0,71.0,389.0,2.6,18.0,450.0,455.6,348.72
2016,8,11,14,15,70.0,374.5,2.6,17.5,432.5,437.49,337.71
2016,8,11,14,30,69.0,360.0,2.6,17.0,415.0,419.24,325.24
2016,8,11,14,45,71.5,344.5,2.6,17.0,399.5,402.67,313.48
2016,8,11,15,0,74.0,329.0,2.6,17.0,384.0,385.76,301.37
2016,8,11,15,15,84.0,313.5,2.6,16.5,372.0,373.98,293.88
2016,8,11,15,30,94.0,298.0,2.6,16.0,360.0,361.18,285.45
2016,8,11,15,45,82.0,273.0,2.6,16.0,324.5,323.53,256.58
2016,8,11,16,0,70.0,248.0,2.6,16.0,289.0,286.92,228.29
2016,8,11,16,15,53.5,220.0,2.6,16.0,250.0,245.99,196.16
2016,8,11,16,30,37.0,192.0,2.6,16.0,211.0,206.81,165.07
2016,8,11,16,45,18.5,157.0,2.6,16.0,166.5,160.42,127.77
2016,8,11,17,0,0.0,122.0,2.6,16.0,122.0,118.03,93.36
2016,8,11,17,15,0.0,104.5,2.6,15.5,104.5,100.95,79.62
2016,8,11,17,30,0.0,87.0,2.6,15.0,87.0,83.93,65.61
2016,8,11,17,45,249.0,71.0,2.6,14.5,123.5,124.01,90.08
2016,8,11,18,0,498.0,55.0,2.6,14.0,160.0,133.58,85.44
2016,8,11,18,15,408.0,44.5,2.5,13.5,114.5,83.74,47.3
2016,8,11,18,30,318.0,34.0,2.4,13.0,69.0,44.43,21.76
2016,8,11,18,45,159.0,17.0,2.3,13.0,34.5,12.79,0.0
2016,8,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,16.0,1.9,11.5,32.0,12.12,0.0
2016,8,12,6,0,315.0,32.0,2.0,12.0,64.0,40.13,19.06
2016,8,12,6,15,409.0,42.0,1.95,12.0,109.0,78.57,43.48
2016,8,12,6,30,503.0,52.0,1.9,12.0,154.0,127.99,80.91
2016,8,12,6,45,565.5,59.0,1.9,12.5,205.0,178.64,123.94
2016,8,12,7,0,628.0,66.0,1.9,13.0,256.0,236.27,174.39
2016,8,12,7,15,670.0,71.5,1.9,13.0,308.5,292.4,224.74
2016,8,12,7,30,712.0,77.0,1.9,13.0,361.0,353.12,278.11
2016,8,12,7,45,494.0,136.5,1.9,13.5,346.5,355.29,284.34
2016,8,12,8,0,276.0,196.0,1.9,14.0,332.0,332.47,267.22
2016,8,12,8,15,293.5,216.0,1.85,14.5,373.5,377.37,302.64
2016,8,12,8,30,311.0,236.0,1.8,15.0,415.0,423.57,337.82
2016,8,12,8,45,341.5,250.0,1.8,15.5,462.0,473.17,375.12
2016,8,12,9,0,372.0,264.0,1.8,16.0,509.0,524.84,413.11
2016,8,12,9,15,626.5,181.5,1.85,16.0,625.0,650.34,510.81
2016,8,12,9,30,881.0,99.0,1.9,16.0,741.0,783.21,606.92
2016,8,12,9,45,887.0,103.0,1.95,16.5,776.0,825.16,632.97
2016,8,12,10,0,893.0,107.0,2.0,17.0,811.0,864.82,658.01
2016,8,12,10,15,900.0,108.0,2.1,17.0,841.0,899.77,681.39
2016,8,12,10,30,907.0,109.0,2.2,17.0,871.0,932.13,703.0
2016,8,12,10,45,912.5,110.0,2.3,17.5,894.0,960.33,720.46
2016,8,12,11,0,918.0,111.0,2.4,18.0,917.0,985.53,735.93
2016,8,12,11,15,921.5,111.5,2.45,18.0,932.5,1005.16,748.62
2016,8,12,11,30,925.0,112.0,2.5,18.0,948.0,1021.48,759.26
2016,8,12,11,45,637.0,266.5,2.6,18.0,844.5,916.54,688.86
2016,8,12,12,0,349.0,421.0,2.7,18.0,741.0,786.88,591.55
2016,8,12,12,15,639.5,266.5,2.75,18.0,853.0,924.47,697.55
2016,8,12,12,30,930.0,112.0,2.8,18.0,965.0,1041.13,775.56
2016,8,12,12,45,928.5,111.5,2.85,18.0,957.5,1033.94,770.32
2016,8,12,13,0,927.0,111.0,2.9,18.0,950.0,1023.25,764.09
2016,8,12,13,15,924.0,110.5,2.9,18.0,935.0,1007.67,754.26
2016,8,12,13,30,921.0,110.0,2.9,18.0,920.0,988.74,742.31
2016,8,12,13,45,916.5,108.5,2.9,18.0,897.5,964.13,726.61
2016,8,12,14,0,912.0,107.0,2.9,18.0,875.0,936.46,708.87
2016,8,12,14,15,905.5,106.0,2.85,18.0,845.5,904.64,687.89
2016,8,12,14,30,899.0,105.0,2.8,18.0,816.0,870.15,665.04
2016,8,12,14,45,890.5,102.5,2.8,18.0,780.5,830.02,638.49
2016,8,12,15,0,882.0,100.0,2.8,18.0,745.0,787.75,610.21
2016,8,12,15,15,870.0,98.0,2.75,18.0,704.0,741.5,578.5
2016,8,12,15,30,858.0,96.0,2.7,18.0,663.0,693.84,545.43
2016,8,12,15,45,842.5,93.0,2.65,18.0,617.0,643.11,507.89
2016,8,12,16,0,827.0,90.0,2.6,18.0,571.0,590.1,467.29
2016,8,12,16,15,806.0,86.5,2.5,18.0,521.5,533.26,422.52
2016,8,12,16,30,785.0,83.0,2.4,18.0,472.0,476.97,376.92
2016,8,12,16,45,756.5,79.0,2.35,18.0,420.0,417.68,327.83
2016,8,12,17,0,728.0,75.0,2.3,18.0,368.0,360.32,278.87
2016,8,12,17,15,687.5,70.0,2.15,17.5,315.5,299.58,226.56
2016,8,12,17,30,647.0,65.0,2.0,17.0,263.0,243.21,176.93
2016,8,12,17,45,587.5,58.0,1.9,16.5,212.0,184.88,126.41
2016,8,12,18,0,528.0,51.0,1.8,16.0,161.0,133.15,82.81
2016,8,12,18,15,434.0,42.0,1.8,15.5,115.0,82.84,45.13
2016,8,12,18,30,340.0,33.0,1.8,15.0,69.0,43.53,20.46
2016,8,12,18,45,170.0,16.5,1.8,14.5,34.5,12.49,0.0
2016,8,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,15.5,2.0,12.5,31.0,11.76,0.0
2016,8,13,6,0,300.0,31.0,2.1,13.0,62.0,38.23,17.83
2016,8,13,6,15,396.0,41.0,2.05,13.0,106.0,75.9,41.64
2016,8,13,6,30,492.0,51.0,2.0,13.0,150.0,124.79,78.35
2016,8,13,6,45,555.5,58.0,1.95,13.5,200.5,174.98,120.74
2016,8,13,7,0,619.0,65.0,1.9,14.0,251.0,232.27,170.64
2016,8,13,7,15,661.0,70.0,1.85,14.5,302.5,287.38,219.52
2016,8,13,7,30,703.0,75.0,1.8,15.0,354.0,347.08,271.2
2016,8,13,7,45,467.0,138.0,1.75,15.5,334.0,344.68,273.74
2016,8,13,8,0,231.0,201.0,1.7,16.0,314.0,315.31,251.3
2016,8,13,8,15,177.5,227.5,1.7,16.0,320.0,323.14,257.46
2016,8,13,8,30,124.0,254.0,1.7,16.0,326.0,327.72,260.07
2016,8,13,8,45,110.0,274.0,1.7,16.5,341.5,342.13,270.05
2016,8,13,9,0,96.0,294.0,1.7,17.0,357.0,358.17,280.92
2016,8,13,9,15,485.5,195.0,1.75,17.0,544.0,558.92,440.85
2016,8,13,9,30,875.0,96.0,1.8,17.0,731.0,775.03,599.07
2016,8,13,9,45,886.5,96.5,1.85,17.5,767.5,817.55,624.57
2016,8,13,10,0,898.0,97.0,1.9,18.0,804.0,858.18,650.18
2016,8,13,10,15,594.5,244.0,1.95,18.0,719.5,779.72,593.14
2016,8,13,10,30,291.0,391.0,2.0,18.0,635.0,667.97,505.97
2016,8,13,10,45,426.5,353.5,2.05,18.5,721.5,768.02,579.66
2016,8,13,11,0,562.0,316.0,2.1,19.0,808.0,867.46,649.2
2016,8,13,11,15,746.0,209.0,2.15,19.0,874.5,946.11,704.92
2016,8,13,11,30,930.0,102.0,2.2,19.0,941.0,1015.38,749.79
2016,8,13,11,45,932.0,102.0,2.3,19.0,949.0,1026.32,757.0
2016,8,13,12,0,934.0,102.0,2.4,19.0,957.0,1033.75,762.66
2016,8,13,12,15,934.0,102.0,2.45,19.0,957.0,1035.64,764.31
2016,8,13,12,30,934.0,102.0,2.5,19.0,957.0,1033.95,763.79
2016,8,13,12,45,920.0,109.5,2.55,19.0,945.5,1022.75,757.19
2016,8,13,13,0,906.0,117.0,2.6,19.0,934.0,1008.22,748.57
2016,8,13,13,15,903.0,116.0,2.65,19.0,919.0,992.33,739.13
2016,8,13,13,30,900.0,115.0,2.7,19.0,904.0,973.17,727.55
2016,8,13,13,45,898.5,112.0,2.75,19.0,882.5,950.14,713.41
2016,8,13,14,0,897.0,109.0,2.8,19.0,861.0,923.98,697.14
2016,8,13,14,15,890.0,107.5,2.8,19.0,832.0,891.54,676.15
2016,8,13,14,30,883.0,106.0,2.8,19.0,803.0,856.53,653.32
2016,8,13,14,45,877.0,102.5,2.85,19.0,768.5,817.85,628.1
2016,8,13,15,0,871.0,99.0,2.9,19.0,734.0,776.89,601.0
2016,8,13,15,15,858.5,97.0,2.9,19.0,693.0,730.66,569.51
2016,8,13,15,30,846.0,95.0,2.9,19.0,652.0,683.09,536.67
2016,8,13,15,45,833.0,91.5,2.9,19.0,607.0,633.94,500.33
2016,8,13,16,0,820.0,88.0,2.9,19.0,562.0,582.3,460.84
2016,8,13,16,15,798.5,84.5,2.9,18.5,513.0,525.51,417.07
2016,8,13,16,30,777.0,81.0,2.9,18.0,464.0,469.33,372.27
2016,8,13,16,45,750.5,77.0,2.9,18.0,413.0,411.35,323.89
2016,8,13,17,0,724.0,73.0,2.9,18.0,362.0,355.09,275.48
2016,8,13,17,15,683.5,68.0,2.8,17.5,310.0,295.24,223.59
2016,8,13,17,30,643.0,63.0,2.7,17.0,258.0,238.54,173.47
2016,8,13,17,45,584.0,56.5,2.65,16.5,207.5,181.16,123.52
2016,8,13,18,0,525.0,50.0,2.6,16.0,157.0,130.32,80.59
2016,8,13,18,15,428.5,41.0,2.6,15.5,111.5,80.16,43.23
2016,8,13,18,30,332.0,32.0,2.6,15.0,66.0,41.3,19.06
2016,8,13,18,45,166.0,16.0,2.6,15.0,33.0,12.19,0.0
2016,8,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,167.0,15.0,2.1,12.5,31.0,11.4,0.0
2016,8,14,6,0,334.0,30.0,2.2,13.0,62.0,38.14,17.0
2016,8,14,6,15,432.5,39.0,2.15,13.0,107.5,76.96,41.05
2016,8,14,6,30,531.0,48.0,2.1,13.0,153.0,127.29,78.68
2016,8,14,6,45,593.5,54.0,2.1,13.5,204.0,178.49,122.13
2016,8,14,7,0,656.0,60.0,2.1,14.0,255.0,236.65,173.14
2016,8,14,7,15,332.5,97.0,2.1,14.5,196.5,205.64,159.85
2016,8,14,7,30,9.0,134.0,2.1,15.0,138.0,133.14,106.07
2016,8,14,7,45,53.5,169.5,2.1,15.5,195.5,189.25,151.61
2016,8,14,8,0,98.0,205.0,2.1,16.0,253.0,249.47,199.65
2016,8,14,8,15,469.5,143.5,2.1,16.0,408.5,402.92,324.01
2016,8,14,8,30,841.0,82.0,2.1,16.0,564.0,584.87,466.79
2016,8,14,8,45,468.5,187.5,2.1,16.5,460.0,495.04,393.04
2016,8,14,9,0,96.0,293.0,2.1,17.0,356.0,357.24,280.26
2016,8,14,9,15,496.5,191.5,2.1,17.0,547.5,563.19,445.76
2016,8,14,9,30,897.0,90.0,2.1,17.0,739.0,785.18,608.61
2016,8,14,9,45,884.5,102.5,2.15,17.5,769.5,821.72,630.07
2016,8,14,10,0,872.0,115.0,2.2,18.0,800.0,854.58,650.54
2016,8,14,10,15,600.5,247.5,2.2,18.0,727.0,788.3,601.16
2016,8,14,10,30,329.0,380.0,2.2,18.0,654.0,690.8,524.43
2016,8,14,10,45,325.5,392.5,2.25,18.5,670.5,709.43,536.89
2016,8,14,11,0,322.0,405.0,2.3,19.0,687.0,726.69,547.38
2016,8,14,11,15,402.0,383.0,2.35,19.0,741.0,786.8,591.39
2016,8,14,11,30,482.0,361.0,2.4,19.0,795.0,854.34,639.34
2016,8,14,11,45,502.5,359.5,2.45,19.0,815.5,878.14,655.52
2016,8,14,12,0,523.0,358.0,2.5,19.0,836.0,900.13,670.87
2016,8,14,12,15,721.5,236.5,2.55,19.0,895.5,974.24,726.35
2016,8,14,12,30,920.0,115.0,2.6,19.0,955.0,1032.92,764.91
2016,8,14,12,45,908.5,120.5,2.65,19.0,944.0,1022.09,757.89
2016,8,14,13,0,897.0,126.0,2.7,19.0,933.0,1007.94,749.47
2016,8,14,13,15,893.0,125.5,2.75,19.0,917.5,991.67,739.73
2016,8,14,13,30,889.0,125.0,2.8,19.0,902.0,972.19,727.89
2016,8,14,13,45,884.0,123.5,2.85,19.0,879.5,947.65,712.68
2016,8,14,14,0,879.0,122.0,2.9,19.0,857.0,920.17,695.46
2016,8,14,14,15,871.5,120.5,2.95,19.0,827.5,887.72,674.75
2016,8,14,14,30,864.0,119.0,3.0,19.0,798.0,852.77,652.19
2016,8,14,14,45,854.5,116.5,3.05,19.0,762.5,812.87,625.95
2016,8,14,15,0,845.0,114.0,3.1,19.0,727.0,773.7,599.96
2016,8,14,15,15,832.0,111.5,3.15,18.5,685.5,727.17,569.41
2016,8,14,15,30,819.0,109.0,3.2,18.0,644.0,679.41,536.95
2016,8,14,15,45,662.5,145.5,3.25,18.0,558.5,579.38,460.01
2016,8,14,16,0,506.0,182.0,3.3,18.0,473.0,488.65,388.89
2016,8,14,16,15,623.0,138.0,3.3,17.5,464.0,483.24,385.99
2016,8,14,16,30,740.0,94.0,3.3,17.0,455.0,462.6,369.14
2016,8,14,16,45,711.0,88.5,3.35,17.0,404.0,403.74,319.77
2016,8,14,17,0,682.0,83.0,3.4,17.0,353.0,346.97,270.85
2016,8,14,17,15,638.5,77.0,3.3,16.5,301.0,287.32,219.07
2016,8,14,17,30,595.0,71.0,3.2,16.0,249.0,231.95,170.12
2016,8,14,17,45,534.0,63.0,3.15,15.5,199.0,175.47,121.07
2016,8,14,18,0,473.0,55.0,3.1,15.0,149.0,125.84,79.34
2016,8,14,18,15,373.5,44.0,3.0,14.5,104.5,76.7,42.86
2016,8,14,18,30,274.0,33.0,2.9,14.0,60.0,39.25,18.97
2016,8,14,18,45,137.0,16.5,2.85,14.0,30.0,12.87,0.0
2016,8,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,158.0,15.5,2.15,11.5,30.5,11.99,0.0
2016,8,15,6,0,316.0,31.0,2.2,12.0,61.0,38.15,17.46
2016,8,15,6,15,418.5,40.5,2.15,12.0,106.5,76.65,41.54
2016,8,15,6,30,521.0,50.0,2.1,12.0,152.0,127.19,79.26
2016,8,15,6,45,260.5,61.0,2.1,12.5,112.0,114.38,81.7
2016,8,15,7,0,0.0,72.0,2.1,13.0,72.0,69.53,53.89
2016,8,15,7,15,0.0,87.0,2.05,13.0,87.0,84.08,66.24
2016,8,15,7,30,0.0,102.0,2.0,13.0,102.0,98.68,78.36
2016,8,15,7,45,7.5,136.0,2.0,13.5,140.0,135.09,108.26
2016,8,15,8,0,15.0,170.0,2.0,14.0,178.0,172.51,138.43
2016,8,15,8,15,33.0,201.5,1.95,14.0,220.0,216.36,173.67
2016,8,15,8,30,51.0,233.0,1.9,14.0,262.0,260.5,208.65
2016,8,15,8,45,57.0,256.0,1.85,14.5,291.0,290.27,231.16
2016,8,15,9,0,63.0,279.0,1.8,15.0,320.0,320.57,253.76
2016,8,15,9,15,160.5,304.0,1.8,15.0,417.5,424.33,335.12
2016,8,15,9,30,258.0,329.0,1.8,15.0,515.0,536.76,420.22
2016,8,15,9,45,171.0,345.5,1.85,15.5,471.5,489.18,380.87
2016,8,15,10,0,84.0,362.0,1.9,16.0,428.0,434.11,336.44
2016,8,15,10,15,103.0,383.0,1.95,16.0,467.0,475.24,367.53
2016,8,15,10,30,122.0,404.0,2.0,16.0,506.0,523.68,403.02
2016,8,15,10,45,117.0,415.0,2.1,16.5,515.0,534.11,409.26
2016,8,15,11,0,112.0,426.0,2.2,17.0,524.0,536.77,410.18
2016,8,15,11,15,142.0,437.5,2.25,17.0,563.5,587.05,447.27
2016,8,15,11,30,172.0,449.0,2.3,17.0,603.0,630.55,478.91
2016,8,15,11,45,286.5,419.5,2.4,17.0,679.0,721.67,547.38
2016,8,15,12,0,401.0,390.0,2.5,17.0,755.0,805.85,609.51
2016,8,15,12,15,436.5,380.5,2.5,17.0,778.0,838.51,632.16
2016,8,15,12,30,472.0,371.0,2.5,17.0,801.0,862.91,649.64
2016,8,15,12,45,476.0,365.5,2.55,17.0,796.0,858.14,646.89
2016,8,15,13,0,480.0,360.0,2.6,17.0,791.0,851.29,643.02
2016,8,15,13,15,716.0,230.5,2.6,17.0,861.0,939.04,710.14
2016,8,15,13,30,952.0,101.0,2.6,17.0,931.0,1005.57,754.58
2016,8,15,13,45,624.0,244.5,2.6,17.0,783.0,840.11,640.95
2016,8,15,14,0,296.0,388.0,2.6,17.0,635.0,669.58,512.15
2016,8,15,14,15,197.5,378.0,2.6,17.0,540.5,558.34,430.84
2016,8,15,14,30,99.0,368.0,2.6,17.0,446.0,452.89,351.01
2016,8,15,14,45,306.0,306.5,2.6,17.0,531.0,563.02,440.4
2016,8,15,15,0,513.0,245.0,2.6,17.0,616.0,651.52,510.14
2016,8,15,15,15,282.0,258.5,2.6,16.5,461.0,470.71,371.87
2016,8,15,15,30,51.0,272.0,2.6,16.0,306.0,305.3,240.97
2016,8,15,15,45,42.0,246.5,2.6,16.0,273.0,271.14,215.1
2016,8,15,16,0,33.0,221.0,2.6,16.0,240.0,237.86,189.17
2016,8,15,16,15,23.0,194.0,2.55,15.5,207.0,201.32,160.59
2016,8,15,16,30,13.0,167.0,2.5,15.0,174.0,168.6,134.7
2016,8,15,16,45,12.0,151.0,2.5,15.0,157.0,151.69,121.26
2016,8,15,17,0,11.0,135.0,2.5,15.0,140.0,134.9,107.69
2016,8,15,17,15,6.0,116.5,2.45,14.5,119.5,114.51,91.17
2016,8,15,17,30,1.0,98.0,2.4,14.0,99.0,94.75,74.92
2016,8,15,17,45,278.0,72.5,2.35,14.0,127.5,129.03,92.83
2016,8,15,18,0,555.0,47.0,2.3,14.0,156.0,129.04,78.62
2016,8,15,18,15,454.0,38.0,2.15,13.5,109.5,77.19,40.25
2016,8,15,18,30,353.0,29.0,2.0,13.0,63.0,37.19,15.83
2016,8,15,18,45,176.5,14.5,1.95,12.5,31.5,11.11,0.0
2016,8,15,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,11.5,27.5,12.12,0.0
2016,8,16,6,0,257.0,31.0,2.1,12.0,55.0,35.84,16.82
2016,8,16,6,15,357.0,42.5,2.05,12.0,98.5,72.55,40.62
2016,8,16,6,30,457.0,54.0,2.0,12.0,142.0,120.99,76.79
2016,8,16,6,45,520.0,62.5,2.0,12.5,192.0,170.44,118.48
2016,8,16,7,0,583.0,71.0,2.0,13.0,242.0,226.99,167.76
2016,8,16,7,15,438.5,107.0,2.0,13.0,250.0,249.29,194.16
2016,8,16,7,30,294.0,143.0,2.0,13.0,258.0,254.16,203.21
2016,8,16,7,45,324.0,160.5,2.0,13.5,303.5,301.77,242.83
2016,8,16,8,0,354.0,178.0,2.0,14.0,349.0,352.25,283.71
2016,8,16,8,15,195.0,200.0,1.95,14.5,296.0,305.1,245.4
2016,8,16,8,30,36.0,222.0,1.9,15.0,243.0,240.69,191.61
2016,8,16,8,45,66.5,256.5,1.9,15.5,298.5,296.92,235.89
2016,8,16,9,0,97.0,291.0,1.9,16.0,354.0,356.08,281.14
2016,8,16,9,15,473.5,202.0,1.9,16.0,539.5,556.96,441.47
2016,8,16,9,30,850.0,113.0,1.9,16.0,725.0,774.72,602.18
2016,8,16,9,45,629.0,215.5,1.9,16.5,681.0,736.9,568.96
2016,8,16,10,0,408.0,318.0,1.9,17.0,637.0,677.02,519.11
2016,8,16,10,15,265.0,360.5,1.95,17.0,571.0,605.07,464.05
2016,8,16,10,30,122.0,403.0,2.0,17.0,505.0,522.81,400.07
2016,8,16,10,45,167.5,415.5,2.05,17.0,559.5,581.28,444.17
2016,8,16,11,0,213.0,428.0,2.1,17.0,614.0,641.16,487.73
2016,8,16,11,15,210.5,436.5,2.15,17.0,623.0,651.79,494.57
2016,8,16,11,30,208.0,445.0,2.2,17.0,632.0,661.47,501.17
2016,8,16,11,45,251.0,440.0,2.25,17.5,667.5,708.29,534.46
2016,8,16,12,0,294.0,435.0,2.3,18.0,703.0,747.21,561.69
2016,8,16,12,15,593.5,285.0,2.3,18.0,824.5,896.42,674.09
2016,8,16,12,30,893.0,135.0,2.3,18.0,946.0,1025.41,760.67
2016,8,16,12,45,501.0,287.5,2.35,18.0,742.0,801.84,605.77
2016,8,16,13,0,109.0,440.0,2.4,18.0,538.0,552.47,418.32
2016,8,16,13,15,491.0,288.5,2.4,18.0,717.0,780.73,595.78
2016,8,16,13,30,873.0,137.0,2.4,18.0,896.0,967.49,726.12
2016,8,16,13,45,465.0,253.5,2.45,18.0,657.0,700.3,537.17
2016,8,16,14,0,57.0,370.0,2.5,18.0,418.0,423.83,324.93
2016,8,16,14,15,142.0,370.0,2.5,18.0,483.0,501.85,387.44
2016,8,16,14,30,227.0,370.0,2.5,18.0,548.0,567.79,438.21
2016,8,16,14,45,290.0,337.5,2.5,18.0,553.5,581.72,450.4
2016,8,16,15,0,353.0,305.0,2.5,18.0,559.0,584.6,454.74
2016,8,16,15,15,441.0,255.0,2.5,17.5,553.5,586.64,459.81
2016,8,16,15,30,529.0,205.0,2.5,17.0,548.0,575.61,454.81
2016,8,16,15,45,300.0,223.0,2.5,17.0,415.0,418.7,332.68
2016,8,16,16,0,71.0,241.0,2.5,17.0,282.0,280.33,222.09
2016,8,16,16,15,66.5,218.5,2.5,16.5,253.5,251.41,200.4
2016,8,16,16,30,62.0,196.0,2.5,16.0,225.0,222.93,178.3
2016,8,16,16,45,157.0,172.5,2.5,16.0,236.0,238.87,191.22
2016,8,16,17,0,252.0,149.0,2.5,16.0,247.0,243.64,193.24
2016,8,16,17,15,226.0,131.0,2.5,15.5,209.0,202.22,158.49
2016,8,16,17,30,200.0,113.0,2.5,15.0,171.0,163.61,125.81
2016,8,16,17,45,175.0,92.0,2.55,15.0,135.5,125.27,93.07
2016,8,16,18,0,150.0,71.0,2.6,15.0,100.0,89.94,63.27
2016,8,16,18,15,108.5,51.0,2.5,14.5,68.5,57.18,37.37
2016,8,16,18,30,67.0,31.0,2.4,14.0,37.0,30.41,16.07
2016,8,16,18,45,33.5,15.5,2.35,13.5,18.5,15.24,0.0
2016,8,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.0,2.0,12.5,24.5,14.74,0.0
2016,8,17,6,0,209.0,30.0,2.1,13.0,49.0,32.54,15.02
2016,8,17,6,15,306.0,43.0,2.05,13.0,91.0,67.47,38.29
2016,8,17,6,30,403.0,56.0,2.0,13.0,133.0,114.48,73.35
2016,8,17,6,45,469.0,65.0,1.95,13.5,181.0,161.86,112.79
2016,8,17,7,0,535.0,74.0,1.9,14.0,229.0,216.75,160.04
2016,8,17,7,15,431.5,106.0,1.85,14.5,247.0,245.74,190.2
2016,8,17,7,30,328.0,138.0,1.8,15.0,265.0,261.93,207.41
2016,8,17,7,45,181.0,160.5,1.75,15.5,232.0,237.67,189.98
2016,8,17,8,0,34.0,183.0,1.7,16.0,199.0,196.5,156.5
2016,8,17,8,15,30.0,197.5,1.65,16.0,213.5,210.89,167.75
2016,8,17,8,30,26.0,212.0,1.6,16.0,228.0,222.15,176.15
2016,8,17,8,45,82.5,253.5,1.6,16.5,307.0,304.15,240.74
2016,8,17,9,0,139.0,295.0,1.6,17.0,386.0,393.0,308.51
2016,8,17,9,15,132.5,315.5,1.6,17.0,406.0,415.95,324.55
2016,8,17,9,30,126.0,336.0,1.6,17.0,426.0,438.07,340.13
2016,8,17,9,45,162.5,354.5,1.65,17.5,477.0,491.83,379.62
2016,8,17,10,0,199.0,373.0,1.7,18.0,528.0,547.75,419.77
2016,8,17,10,15,326.0,348.5,1.75,18.0,613.5,645.68,492.99
2016,8,17,10,30,453.0,324.0,1.8,18.0,699.0,750.1,568.54
2016,8,17,10,45,665.0,224.0,1.9,18.0,792.0,856.38,647.35
2016,8,17,11,0,877.0,124.0,2.0,18.0,885.0,957.81,714.74
2016,8,17,11,15,657.5,245.0,2.05,18.0,821.0,897.28,673.1
2016,8,17,11,30,438.0,366.0,2.1,18.0,757.0,816.41,611.55
2016,8,17,11,45,468.5,364.5,2.15,18.5,786.0,849.48,634.56
2016,8,17,12,0,499.0,363.0,2.2,19.0,815.0,881.0,655.26
2016,8,17,12,15,695.0,244.5,2.25,19.0,874.0,954.95,711.05
2016,8,17,12,30,891.0,126.0,2.3,19.0,933.0,1013.35,749.36
2016,8,17,12,45,880.0,131.0,2.4,19.0,922.5,1002.5,742.89
2016,8,17,13,0,869.0,136.0,2.5,19.0,912.0,988.42,735.07
2016,8,17,13,15,671.5,238.0,2.55,18.5,831.5,902.86,680.09
2016,8,17,13,30,474.0,340.0,2.6,18.0,751.0,808.17,611.62
2016,8,17,13,45,426.0,349.0,2.65,18.0,711.5,762.28,579.84
2016,8,17,14,0,378.0,358.0,2.7,18.0,672.0,711.41,543.81
2016,8,17,14,15,442.0,317.5,2.7,18.0,671.5,719.26,552.39
2016,8,17,14,30,506.0,277.0,2.7,18.0,671.0,716.31,552.86
2016,8,17,14,45,659.0,200.0,2.7,18.0,687.5,743.54,577.14
2016,8,17,15,0,812.0,123.0,2.7,18.0,704.0,753.66,586.58
2016,8,17,15,15,593.5,190.5,2.7,17.5,602.0,632.74,497.2
2016,8,17,15,30,375.0,258.0,2.7,17.0,500.0,519.44,409.97
2016,8,17,15,45,262.0,254.0,2.7,17.0,417.0,425.58,337.57
2016,8,17,16,0,149.0,250.0,2.7,17.0,334.0,338.26,268.82
2016,8,17,16,15,145.0,226.5,2.7,16.5,302.0,304.2,243.05
2016,8,17,16,30,141.0,203.0,2.7,16.0,270.0,270.4,216.69
2016,8,17,16,45,73.0,165.5,2.75,16.0,200.0,193.61,154.79
2016,8,17,17,0,5.0,128.0,2.8,16.0,130.0,125.84,99.87
2016,8,17,17,15,2.5,109.0,2.75,15.5,110.0,106.16,83.98
2016,8,17,17,30,0.0,90.0,2.7,15.0,90.0,86.82,68.02
2016,8,17,17,45,0.0,70.5,2.7,14.5,70.5,67.89,52.01
2016,8,17,18,0,0.0,51.0,2.7,14.0,51.0,49.08,35.83
2016,8,17,18,15,0.0,34.5,2.65,13.5,34.5,33.24,21.96
2016,8,17,18,30,0.0,18.0,2.6,13.0,18.0,17.37,7.19
2016,8,17,18,45,0.0,9.0,2.55,13.0,9.0,8.85,0.0
2016,8,17,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,1.7,12.5,24.0,15.24,0.0
2016,8,18,6,0,186.0,31.0,1.8,13.0,48.0,32.47,15.19
2016,8,18,6,15,286.5,44.5,1.8,13.0,89.5,66.81,38.5
2016,8,18,6,30,387.0,58.0,1.8,13.0,131.0,112.88,72.63
2016,8,18,6,45,455.5,67.5,1.8,13.5,179.5,161.13,112.57
2016,8,18,7,0,524.0,77.0,1.8,14.0,228.0,216.37,159.9
2016,8,18,7,15,263.5,102.0,1.8,14.0,178.5,186.06,145.21
2016,8,18,7,30,3.0,127.0,1.8,14.0,129.0,124.15,99.11
2016,8,18,7,45,14.0,152.0,1.8,14.5,159.0,153.61,123.05
2016,8,18,8,0,25.0,177.0,1.8,15.0,189.0,184.35,147.53
2016,8,18,8,15,29.5,198.0,1.75,15.0,214.0,211.19,168.75
2016,8,18,8,30,34.0,219.0,1.7,15.0,239.0,236.66,188.61
2016,8,18,8,45,58.0,252.0,1.7,15.5,288.5,287.13,227.91
2016,8,18,9,0,82.0,285.0,1.7,16.0,338.0,339.93,268.16
2016,8,18,9,15,205.5,297.5,1.7,16.0,441.5,450.54,354.52
2016,8,18,9,30,329.0,310.0,1.7,16.0,545.0,571.79,445.75
2016,8,18,9,45,260.5,341.0,1.75,16.5,533.5,562.1,434.69
2016,8,18,10,0,192.0,372.0,1.8,17.0,522.0,540.98,416.23
2016,8,18,10,15,171.5,388.0,1.85,17.0,526.0,546.44,419.33
2016,8,18,10,30,151.0,404.0,1.9,17.0,530.0,550.14,420.93
2016,8,18,10,45,445.0,303.0,1.95,17.5,685.5,733.27,560.03
2016,8,18,11,0,739.0,202.0,2.0,18.0,841.0,917.21,689.09
2016,8,18,11,15,391.0,293.0,2.05,18.0,632.0,689.69,524.51
2016,8,18,11,30,43.0,384.0,2.1,18.0,423.0,430.31,327.2
2016,8,18,11,45,44.5,385.0,2.15,18.0,426.0,433.37,330.91
2016,8,18,12,0,46.0,386.0,2.2,18.0,429.0,436.22,333.1
2016,8,18,12,15,394.5,299.0,2.25,18.0,656.0,712.51,545.32
2016,8,18,12,30,743.0,212.0,2.3,18.0,883.0,966.33,723.78
2016,8,18,12,45,739.5,212.0,2.35,18.0,875.0,958.27,716.44
2016,8,18,13,0,736.0,212.0,2.4,18.0,867.0,947.3,709.99
2016,8,18,13,15,600.5,276.5,2.4,17.5,805.0,873.57,659.84
2016,8,18,13,30,465.0,341.0,2.4,17.0,743.0,800.34,607.19
2016,8,18,13,45,473.5,326.5,2.45,17.0,726.5,782.5,596.67
2016,8,18,14,0,482.0,312.0,2.5,17.0,710.0,762.49,584.04
2016,8,18,14,15,482.5,298.0,2.5,17.0,684.0,733.9,564.76
2016,8,18,14,30,483.0,284.0,2.5,17.0,658.0,703.61,544.14
2016,8,18,14,45,575.0,235.5,2.55,17.0,660.5,709.48,552.02
2016,8,18,15,0,667.0,187.0,2.6,17.0,663.0,709.36,554.92
2016,8,18,15,15,603.0,193.0,2.6,16.5,604.0,641.04,505.13
2016,8,18,15,30,539.0,199.0,2.6,16.0,545.0,574.36,455.92
2016,8,18,15,45,400.0,218.0,2.65,16.0,464.5,479.77,382.48
2016,8,18,16,0,261.0,237.0,2.7,16.0,384.0,393.63,314.41
2016,8,18,16,15,262.0,213.5,2.7,15.5,349.5,356.23,285.96
2016,8,18,16,30,263.0,190.0,2.7,15.0,315.0,318.34,256.1
2016,8,18,16,45,228.0,170.5,2.7,15.0,270.0,268.64,215.51
2016,8,18,17,0,193.0,151.0,2.7,15.0,225.0,220.89,176.07
2016,8,18,17,15,163.0,132.5,2.65,14.5,188.5,181.5,143.32
2016,8,18,17,30,133.0,114.0,2.6,14.0,152.0,145.43,113.12
2016,8,18,17,45,108.0,91.5,2.55,14.0,118.0,110.0,83.12
2016,8,18,18,0,83.0,69.0,2.5,14.0,84.0,77.65,56.03
2016,8,18,18,15,42.5,47.5,2.4,13.5,55.5,48.43,32.74
2016,8,18,18,30,2.0,26.0,2.3,13.0,27.0,24.79,11.95
2016,8,18,18,45,1.0,13.0,2.25,13.0,13.5,12.78,0.0
2016,8,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,13.0,2.0,12.5,17.5,12.78,0.0
2016,8,19,6,0,98.0,26.0,2.1,13.0,35.0,26.13,11.8
2016,8,19,6,15,166.5,46.5,2.1,13.0,72.5,58.17,36.07
2016,8,19,6,30,235.0,67.0,2.1,13.0,110.0,98.66,67.33
2016,8,19,6,45,292.5,83.5,2.1,13.5,155.0,141.9,102.89
2016,8,19,7,0,350.0,100.0,2.1,14.0,200.0,191.6,144.88
2016,8,19,7,15,175.0,94.0,2.05,14.0,144.0,149.67,117.11
2016,8,19,7,30,0.0,88.0,2.0,14.0,88.0,85.13,66.64
2016,8,19,7,45,0.0,114.0,1.95,14.5,114.0,110.46,87.52
2016,8,19,8,0,0.0,140.0,1.9,15.0,140.0,135.91,107.99
2016,8,19,8,15,0.0,148.5,1.85,15.0,148.5,144.28,114.4
2016,8,19,8,30,0.0,157.0,1.8,15.0,157.0,152.66,120.79
2016,8,19,8,45,46.5,222.0,1.8,15.5,252.0,249.59,198.71
2016,8,19,9,0,93.0,287.0,1.8,16.0,347.0,349.56,276.24
2016,8,19,9,15,56.0,269.5,1.8,16.0,306.5,309.22,243.35
2016,8,19,9,30,19.0,252.0,1.8,16.0,266.0,261.39,204.9
2016,8,19,9,45,23.5,276.0,1.8,16.5,294.0,289.73,226.33
2016,8,19,10,0,28.0,300.0,1.8,17.0,322.0,324.01,251.72
2016,8,19,10,15,34.5,323.5,1.85,17.0,351.5,354.91,274.85
2016,8,19,10,30,41.0,347.0,1.9,17.0,381.0,386.18,298.1
2016,8,19,10,45,187.0,371.5,1.95,17.5,532.5,553.81,425.57
2016,8,19,11,0,333.0,396.0,2.0,18.0,684.0,727.89,550.48
2016,8,19,11,15,355.0,393.5,2.05,18.0,705.5,752.63,566.78
2016,8,19,11,30,377.0,391.0,2.1,18.0,727.0,776.55,583.81
2016,8,19,11,45,265.0,421.5,2.2,18.0,658.5,702.88,529.39
2016,8,19,12,0,153.0,452.0,2.3,18.0,590.0,618.62,467.07
2016,8,19,12,15,112.0,437.5,2.35,18.0,538.5,563.34,427.06
2016,8,19,12,30,71.0,423.0,2.4,18.0,487.0,499.55,380.07
2016,8,19,12,45,383.5,326.5,2.45,18.0,667.5,726.5,554.91
2016,8,19,13,0,696.0,230.0,2.5,18.0,848.0,926.62,699.37
2016,8,19,13,15,691.0,228.0,2.55,18.0,832.5,909.75,686.85
2016,8,19,13,30,686.0,226.0,2.6,18.0,817.0,890.33,674.72
2016,8,19,13,45,528.0,293.0,2.65,18.0,740.5,797.46,607.49
2016,8,19,14,0,370.0,360.0,2.7,18.0,664.0,705.64,539.35
2016,8,19,14,15,224.5,357.0,2.7,18.0,539.5,559.48,431.54
2016,8,19,14,30,79.0,354.0,2.7,18.0,415.0,421.88,326.41
2016,8,19,14,45,81.5,337.5,2.7,18.0,398.0,403.82,314.11
2016,8,19,15,0,84.0,321.0,2.7,18.0,381.0,385.39,300.87
2016,8,19,15,15,76.5,299.0,2.7,17.5,351.0,353.76,277.72
2016,8,19,15,30,69.0,277.0,2.7,17.0,321.0,322.65,254.7
2016,8,19,15,45,49.5,245.0,2.75,17.0,275.5,274.45,217.3
2016,8,19,16,0,30.0,213.0,2.8,17.0,230.0,228.18,180.98
2016,8,19,16,15,27.0,193.0,2.8,16.5,207.0,204.74,163.05
2016,8,19,16,30,24.0,173.0,2.8,16.0,184.0,179.8,143.56
2016,8,19,16,45,14.5,149.5,2.8,16.0,156.0,151.3,120.61
2016,8,19,17,0,5.0,126.0,2.8,16.0,128.0,123.92,98.38
2016,8,19,17,15,2.5,106.0,2.8,15.5,107.0,103.27,81.59
2016,8,19,17,30,0.0,86.0,2.8,15.0,86.0,82.99,64.79
2016,8,19,17,45,0.0,66.0,2.8,15.0,66.0,63.59,48.24
2016,8,19,18,0,0.0,46.0,2.8,15.0,46.0,44.33,31.6
2016,8,19,18,15,0.0,29.5,2.75,14.5,29.5,28.49,17.78
2016,8,19,18,30,0.0,13.0,2.7,14.0,13.0,12.54,2.77
2016,8,19,18,45,0.0,6.5,2.65,14.0,6.5,6.39,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
