Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,12.0,1.8,12.5,15.5,11.8,0.0
2016,8,20,6,0,83.0,24.0,1.9,13.0,31.0,23.79,10.03
2016,8,20,6,15,145.5,45.0,1.9,13.0,67.5,54.81,34.08
2016,8,20,6,30,208.0,66.0,1.9,13.0,104.0,93.59,64.21
2016,8,20,6,45,263.0,85.0,1.95,13.5,148.5,136.48,99.44
2016,8,20,7,0,318.0,104.0,2.0,14.0,193.0,186.87,141.86
2016,8,20,7,15,159.0,101.0,1.95,14.5,145.5,151.4,118.59
2016,8,20,7,30,0.0,98.0,1.9,15.0,98.0,94.85,74.5
2016,8,20,7,45,0.0,118.0,1.9,15.5,118.0,114.38,90.42
2016,8,20,8,0,0.0,138.0,1.9,16.0,138.0,133.98,106.0
2016,8,20,8,15,3.0,158.0,1.9,16.0,160.0,155.26,122.96
2016,8,20,8,30,6.0,178.0,1.9,16.0,182.0,176.9,140.04
2016,8,20,8,45,17.5,212.0,1.9,16.5,223.5,218.16,172.44
2016,8,20,9,0,29.0,246.0,1.9,17.0,265.0,264.41,208.12
2016,8,20,9,15,20.0,234.5,1.95,17.0,248.0,243.93,191.33
2016,8,20,9,30,11.0,223.0,2.0,17.0,231.0,226.44,177.08
2016,8,20,9,45,14.5,246.0,2.05,17.5,257.0,252.59,196.94
2016,8,20,10,0,18.0,269.0,2.1,18.0,283.0,279.01,216.66
2016,8,20,10,15,30.0,309.0,2.15,18.0,333.5,336.22,260.29
2016,8,20,10,30,42.0,349.0,2.2,18.0,384.0,389.28,300.03
2016,8,20,10,45,110.5,387.5,2.3,18.0,482.0,500.38,384.2
2016,8,20,11,0,179.0,426.0,2.4,18.0,580.0,607.61,463.08
2016,8,20,11,15,149.5,431.5,2.45,18.0,562.0,588.72,447.67
2016,8,20,11,30,120.0,437.0,2.5,18.0,544.0,568.31,431.97
2016,8,20,11,45,101.0,433.5,2.6,18.0,524.5,539.57,410.92
2016,8,20,12,0,82.0,430.0,2.7,18.0,505.0,517.87,394.8
2016,8,20,12,15,87.5,433.0,2.75,18.0,512.5,526.59,401.58
2016,8,20,12,30,93.0,436.0,2.8,18.0,520.0,534.91,407.94
2016,8,20,12,45,397.0,330.5,2.9,18.0,683.0,743.57,569.23
2016,8,20,13,0,701.0,225.0,3.0,18.0,846.0,925.53,702.49
2016,8,20,13,15,384.5,310.5,3.0,18.0,650.5,700.41,536.85
2016,8,20,13,30,68.0,396.0,3.0,18.0,455.0,464.64,356.06
2016,8,20,13,45,70.0,386.5,3.05,18.0,446.0,454.89,350.48
2016,8,20,14,0,72.0,377.0,3.1,18.0,437.0,444.8,343.58
2016,8,20,14,15,62.5,355.5,3.1,18.0,406.0,412.03,319.23
2016,8,20,14,30,53.0,334.0,3.1,18.0,375.0,379.69,295.13
2016,8,20,14,45,51.5,316.5,3.1,18.0,355.0,358.38,279.5
2016,8,20,15,0,50.0,299.0,3.1,18.0,335.0,337.08,263.74
2016,8,20,15,15,38.0,269.5,3.1,17.5,296.0,296.04,232.75
2016,8,20,15,30,26.0,240.0,3.1,17.0,257.0,252.43,199.32
2016,8,20,15,45,18.5,213.0,3.1,17.0,224.5,219.66,173.76
2016,8,20,16,0,11.0,186.0,3.1,17.0,192.0,187.66,148.53
2016,8,20,16,15,5.5,157.5,3.1,16.5,160.5,156.07,123.62
2016,8,20,16,30,0.0,129.0,3.1,16.0,129.0,125.17,98.9
2016,8,20,16,45,0.0,112.0,3.1,16.0,112.0,108.53,85.49
2016,8,20,17,0,0.0,95.0,3.1,16.0,95.0,91.94,71.93
2016,8,20,17,15,0.0,79.5,3.1,15.5,79.5,76.86,59.55
2016,8,20,17,30,0.0,64.0,3.1,15.0,64.0,61.83,46.96
2016,8,20,17,45,131.5,62.5,3.1,15.0,85.5,86.59,62.28
2016,8,20,18,0,263.0,61.0,3.1,15.0,107.0,94.15,61.58
2016,8,20,18,15,185.0,42.0,3.0,14.5,69.0,52.98,30.85
2016,8,20,18,30,107.0,23.0,2.9,14.0,31.0,20.96,6.28
2016,8,20,18,45,53.5,11.5,2.85,14.0,15.5,11.3,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,12.78,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,26.01,10.76
2016,8,21,6,15,184.5,45.0,2.8,13.0,73.0,57.72,34.9
2016,8,21,6,30,261.0,64.0,2.9,13.0,111.0,99.38,66.71
2016,8,21,6,45,324.0,79.0,3.0,13.5,156.5,143.52,102.98
2016,8,21,7,0,387.0,94.0,3.1,14.0,202.0,194.92,146.65
2016,8,21,7,15,193.5,91.5,3.05,14.0,145.5,152.92,119.58
2016,8,21,7,30,0.0,89.0,3.0,14.0,89.0,86.12,67.53
2016,8,21,7,45,9.0,128.5,2.95,14.5,132.5,128.53,102.64
2016,8,21,8,0,18.0,168.0,2.9,15.0,176.0,172.2,138.04
2016,8,21,8,15,11.0,169.0,2.8,15.0,174.0,170.41,136.04
2016,8,21,8,30,4.0,170.0,2.7,15.0,172.0,167.87,133.43
2016,8,21,8,45,46.0,226.5,2.65,15.5,256.0,253.97,202.72
2016,8,21,9,0,88.0,283.0,2.6,16.0,340.0,342.27,271.66
2016,8,21,9,15,91.5,304.0,2.55,16.0,366.5,370.35,292.46
2016,8,21,9,30,95.0,325.0,2.5,16.0,393.0,398.55,313.35
2016,8,21,9,45,139.5,347.0,2.45,16.5,452.0,466.2,364.26
2016,8,21,10,0,184.0,369.0,2.4,17.0,511.0,531.53,412.16
2016,8,21,10,15,201.5,383.0,2.45,17.0,543.5,567.58,438.24
2016,8,21,10,30,219.0,397.0,2.5,17.0,576.0,603.97,464.56
2016,8,21,10,45,203.0,410.5,2.55,17.0,580.5,609.28,467.29
2016,8,21,11,0,187.0,424.0,2.6,17.0,585.0,613.13,469.19
2016,8,21,11,15,169.5,432.5,2.65,17.0,580.5,608.98,465.4
2016,8,21,11,30,152.0,441.0,2.7,17.0,576.0,603.6,460.81
2016,8,21,11,45,115.5,434.0,2.8,17.5,537.0,562.35,429.14
2016,8,21,12,0,79.0,427.0,2.9,18.0,498.0,511.91,390.8
2016,8,21,12,15,66.0,415.0,2.95,18.0,474.5,486.69,372.24
2016,8,21,12,30,53.0,403.0,3.0,18.0,451.0,461.19,353.24
2016,8,21,12,45,254.0,379.0,3.1,18.0,603.5,647.23,497.0
2016,8,21,13,0,455.0,355.0,3.2,18.0,756.0,819.94,624.41
2016,8,21,13,15,260.5,374.0,3.2,17.5,603.0,641.18,492.31
2016,8,21,13,30,66.0,393.0,3.2,17.0,450.0,459.74,354.44
2016,8,21,13,45,71.0,385.5,3.25,17.0,445.0,454.84,352.24
2016,8,21,14,0,76.0,378.0,3.3,17.0,440.0,449.46,348.9
2016,8,21,14,15,70.0,359.5,3.3,17.0,415.0,422.69,329.06
2016,8,21,14,30,64.0,341.0,3.3,17.0,390.0,396.1,309.34
2016,8,21,14,45,46.5,306.0,3.35,17.0,341.0,343.67,269.39
2016,8,21,15,0,29.0,271.0,3.4,17.0,292.0,292.61,230.01
2016,8,21,15,15,27.5,255.0,3.4,16.5,274.0,273.82,216.31
2016,8,21,15,30,26.0,239.0,3.4,16.0,256.0,251.45,199.55
2016,8,21,15,45,71.5,240.0,3.4,16.0,280.5,283.13,226.23
2016,8,21,16,0,117.0,241.0,3.4,16.0,305.0,309.92,248.41
2016,8,21,16,15,58.5,185.5,3.4,15.5,217.5,213.82,171.51
2016,8,21,16,30,0.0,130.0,3.4,15.0,130.0,126.17,100.09
2016,8,21,16,45,0.0,106.0,3.45,15.0,106.0,102.69,81.0
2016,8,21,17,0,0.0,82.0,3.5,15.0,82.0,79.32,61.64
2016,8,21,17,15,0.0,68.5,3.45,14.5,68.5,66.21,50.81
2016,8,21,17,30,0.0,55.0,3.4,14.0,55.0,53.15,39.78
2016,8,21,17,45,0.0,42.0,3.4,14.0,42.0,40.56,28.9
2016,8,21,18,0,0.0,29.0,3.4,14.0,29.0,27.99,17.93
2016,8,21,18,15,0.0,18.5,3.3,13.5,18.5,17.85,8.96
2016,8,21,18,30,0.0,8.0,3.2,13.0,8.0,7.71,0.0
2016,8,21,18,45,0.0,4.0,3.1,13.0,4.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,2.7,12.5,7.0,6.88,0.0
2016,8,22,6,0,0.0,14.0,2.8,13.0,14.0,13.5,3.41
2016,8,22,6,15,0.0,30.0,2.8,13.0,30.0,28.97,18.31
2016,8,22,6,30,0.0,46.0,2.8,13.0,46.0,44.34,31.9
2016,8,22,6,45,0.0,65.0,2.85,13.5,65.0,62.68,47.79
2016,8,22,7,0,0.0,84.0,2.9,14.0,84.0,81.13,63.52
2016,8,22,7,15,1.0,103.5,2.8,14.0,104.0,100.47,79.8
2016,8,22,7,30,2.0,123.0,2.7,14.0,124.0,119.99,95.97
2016,8,22,7,45,32.0,156.5,2.65,14.5,171.5,167.47,134.7
2016,8,22,8,0,62.0,190.0,2.6,15.0,219.0,217.38,174.9
2016,8,22,8,15,35.5,186.0,2.5,15.0,203.5,202.68,162.38
2016,8,22,8,30,9.0,182.0,2.4,15.0,188.0,182.68,145.4
2016,8,22,8,45,63.5,235.0,2.35,15.5,275.5,273.74,218.55
2016,8,22,9,0,118.0,288.0,2.3,16.0,363.0,372.13,295.0
2016,8,22,9,15,139.5,309.5,2.3,16.0,404.0,415.46,327.67
2016,8,22,9,30,161.0,331.0,2.3,16.0,445.0,460.28,361.29
2016,8,22,9,45,102.5,327.5,2.35,16.5,401.5,411.02,321.36
2016,8,22,10,0,44.0,324.0,2.4,17.0,358.0,362.43,281.89
2016,8,22,10,15,43.5,336.0,2.45,17.0,371.0,376.0,292.0
2016,8,22,10,30,43.0,348.0,2.5,17.0,384.0,389.42,301.71
2016,8,22,10,45,143.5,381.5,2.6,17.5,504.0,524.64,404.91
2016,8,22,11,0,244.0,415.0,2.7,18.0,624.0,664.45,506.99
2016,8,22,11,15,143.5,397.0,2.75,18.0,521.0,547.15,418.7
2016,8,22,11,30,43.0,379.0,2.8,18.0,418.0,425.66,326.23
2016,8,22,11,45,65.0,404.5,2.9,18.0,463.0,474.29,363.62
2016,8,22,12,0,87.0,430.0,3.0,18.0,508.0,523.04,399.98
2016,8,22,12,15,61.0,400.0,3.05,18.0,455.0,466.2,357.25
2016,8,22,12,30,35.0,370.0,3.1,18.0,402.0,409.22,314.35
2016,8,22,12,45,250.0,360.5,3.2,18.0,581.0,623.82,481.05
2016,8,22,13,0,465.0,351.0,3.3,18.0,760.0,825.07,629.09
2016,8,22,13,15,266.5,372.0,3.3,17.5,605.5,644.64,495.41
2016,8,22,13,30,68.0,393.0,3.3,17.0,451.0,461.7,356.2
2016,8,22,13,45,62.0,376.5,3.35,17.0,428.5,437.35,339.05
2016,8,22,14,0,56.0,360.0,3.4,17.0,406.0,413.1,321.15
2016,8,22,14,15,59.5,349.5,3.4,17.0,397.0,403.37,314.46
2016,8,22,14,30,63.0,339.0,3.4,17.0,388.0,393.26,307.41
2016,8,22,14,45,51.0,312.0,3.45,17.0,350.0,353.46,277.2
2016,8,22,15,0,39.0,285.0,3.5,17.0,312.0,314.53,247.44
2016,8,22,15,15,36.5,265.5,3.5,16.5,290.0,290.99,230.08
2016,8,22,15,30,34.0,246.0,3.5,16.0,268.0,267.64,212.62
2016,8,22,15,45,27.5,223.0,3.5,16.0,240.0,238.49,189.86
2016,8,22,16,0,21.0,200.0,3.5,16.0,212.0,207.3,165.26
2016,8,22,16,15,18.5,181.0,3.45,16.0,191.0,186.1,148.54
2016,8,22,16,30,16.0,162.0,3.4,16.0,170.0,165.16,131.85
2016,8,22,16,45,8.0,135.5,3.35,16.0,139.5,134.87,107.29
2016,8,22,17,0,0.0,109.0,3.3,16.0,109.0,105.59,83.32
2016,8,22,17,15,180.5,101.0,3.2,15.5,149.0,155.49,121.02
2016,8,22,17,30,361.0,93.0,3.1,15.0,189.0,181.63,134.96
2016,8,22,17,45,304.0,76.0,3.05,14.5,144.5,131.76,92.75
2016,8,22,18,0,247.0,59.0,3.0,14.0,100.0,88.55,57.64
2016,8,22,18,15,167.5,40.0,2.85,13.5,63.0,48.66,27.99
2016,8,22,18,30,88.0,21.0,2.7,13.0,26.0,19.2,2.65
2016,8,22,18,45,44.0,10.5,2.6,13.0,13.0,10.32,0.0
2016,8,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,12.5,2.2,12.5,18.5,12.29,0.0
2016,8,23,6,0,158.0,25.0,2.3,13.0,37.0,25.05,8.29
2016,8,23,6,15,254.0,40.0,2.3,13.0,76.5,58.5,32.79
2016,8,23,6,30,350.0,55.0,2.3,13.0,116.0,102.97,65.7
2016,8,23,6,45,418.5,66.0,2.3,13.5,163.5,149.35,103.89
2016,8,23,7,0,487.0,77.0,2.3,14.0,211.0,204.66,151.21
2016,8,23,7,15,243.5,70.5,2.2,14.0,137.5,149.18,115.22
2016,8,23,7,30,0.0,64.0,2.1,14.0,64.0,61.86,47.05
2016,8,23,7,45,0.0,74.0,2.05,14.5,74.0,71.55,55.06
2016,8,23,8,0,0.0,84.0,2.0,15.0,84.0,81.25,62.86
2016,8,23,8,15,0.0,95.5,1.95,15.0,95.5,92.45,71.93
2016,8,23,8,30,0.0,107.0,1.9,15.0,107.0,103.68,80.93
2016,8,23,8,45,3.5,149.5,1.85,15.5,152.0,147.59,116.37
2016,8,23,9,0,7.0,192.0,1.8,16.0,197.0,192.11,151.49
2016,8,23,9,15,6.5,194.5,1.8,16.0,199.5,194.54,152.89
2016,8,23,9,30,6.0,197.0,1.8,16.0,202.0,196.91,154.4
2016,8,23,9,45,10.5,226.0,1.8,16.5,234.5,229.57,179.6
2016,8,23,10,0,15.0,255.0,1.8,17.0,267.0,262.65,204.64
2016,8,23,10,15,27.0,297.0,1.85,17.0,319.0,321.63,249.86
2016,8,23,10,30,39.0,339.0,1.9,17.0,371.0,376.66,291.25
2016,8,23,10,45,30.0,324.5,1.95,17.5,350.0,354.57,273.34
2016,8,23,11,0,21.0,310.0,2.0,18.0,329.0,325.16,250.31
2016,8,23,11,15,29.5,340.0,2.05,18.0,366.5,371.64,285.5
2016,8,23,11,30,38.0,370.0,2.1,18.0,404.0,411.59,315.15
2016,8,23,11,45,118.5,407.0,2.2,18.5,513.0,537.2,409.19
2016,8,23,12,0,199.0,444.0,2.3,19.0,622.0,655.7,494.59
2016,8,23,12,15,197.5,444.0,2.35,19.0,620.5,654.56,493.08
2016,8,23,12,30,196.0,444.0,2.4,19.0,619.0,652.53,491.88
2016,8,23,12,45,197.0,439.5,2.45,19.0,614.0,647.33,488.67
2016,8,23,13,0,198.0,435.0,2.5,19.0,609.0,641.25,484.89
2016,8,23,13,15,144.0,420.0,2.55,18.5,545.5,571.16,434.55
2016,8,23,13,30,90.0,405.0,2.6,18.0,482.0,494.82,378.92
2016,8,23,13,45,92.5,391.5,2.7,18.0,468.5,480.81,369.8
2016,8,23,14,0,95.0,378.0,2.8,18.0,455.0,466.38,359.98
2016,8,23,14,15,66.0,343.5,2.8,18.0,396.0,402.77,312.1
2016,8,23,14,30,37.0,309.0,2.8,18.0,337.0,340.9,265.0
2016,8,23,14,45,34.5,291.0,2.85,18.0,316.5,318.9,248.82
2016,8,23,15,0,32.0,273.0,2.9,18.0,296.0,297.04,232.49
2016,8,23,15,15,22.5,241.5,2.9,17.5,257.0,252.61,198.57
2016,8,23,15,30,13.0,210.0,2.9,17.0,218.0,213.91,168.67
2016,8,23,15,45,10.5,193.5,2.95,17.0,200.0,195.37,154.37
2016,8,23,16,0,8.0,177.0,3.0,17.0,182.0,177.1,140.11
2016,8,23,16,15,4.0,145.0,3.0,16.5,147.5,143.04,113.09
2016,8,23,16,30,0.0,113.0,3.0,16.0,113.0,109.56,86.12
2016,8,23,16,45,0.0,97.0,3.05,16.0,97.0,93.93,73.44
2016,8,23,17,0,0.0,81.0,3.1,16.0,81.0,78.35,60.62
2016,8,23,17,15,0.0,67.5,3.1,15.5,67.5,65.25,49.79
2016,8,23,17,30,0.0,54.0,3.1,15.0,54.0,52.18,38.78
2016,8,23,17,45,0.0,41.0,3.1,14.5,41.0,39.6,27.97
2016,8,23,18,0,0.0,28.0,3.1,14.0,28.0,27.03,17.05
2016,8,23,18,15,0.0,17.5,3.0,14.0,17.5,16.88,7.97
2016,8,23,18,30,0.0,7.0,2.9,14.0,7.0,6.75,0.0
2016,8,23,18,45,0.0,3.5,2.85,14.0,3.5,3.44,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.15,11.5,19.0,11.8,0.0
2016,8,24,6,0,190.0,24.0,2.3,12.0,38.0,24.69,7.02
2016,8,24,6,15,295.0,38.0,2.3,12.5,79.5,60.32,32.75
2016,8,24,6,30,400.0,52.0,2.3,13.0,121.0,107.57,67.29
2016,8,24,6,45,471.5,61.5,2.35,13.5,170.0,156.07,107.29
2016,8,24,7,0,543.0,71.0,2.4,14.0,219.0,212.76,156.06
2016,8,24,7,15,350.5,109.5,2.35,14.0,213.0,221.61,172.54
2016,8,24,7,30,158.0,148.0,2.3,14.0,207.0,205.64,164.7
2016,8,24,7,45,171.0,170.5,2.3,14.5,243.0,243.06,195.68
2016,8,24,8,0,184.0,193.0,2.3,15.0,279.0,281.77,226.89
2016,8,24,8,15,147.5,216.5,2.25,15.0,290.5,296.28,238.19
2016,8,24,8,30,111.0,240.0,2.2,15.0,302.0,306.89,245.79
2016,8,24,8,45,179.0,259.0,2.2,15.5,368.0,375.15,299.46
2016,8,24,9,0,247.0,278.0,2.2,16.0,434.0,453.89,359.75
2016,8,24,9,15,222.0,302.5,2.15,16.0,449.5,467.86,368.7
2016,8,24,9,30,197.0,327.0,2.1,16.0,465.0,483.72,379.11
2016,8,24,9,45,198.0,345.0,2.1,16.5,490.5,511.16,398.08
2016,8,24,10,0,199.0,363.0,2.1,17.0,516.0,538.09,416.33
2016,8,24,10,15,257.5,367.0,2.1,17.0,572.0,605.96,466.55
2016,8,24,10,30,316.0,371.0,2.1,17.0,628.0,670.18,513.1
2016,8,24,10,45,355.0,366.5,2.15,17.0,663.0,709.53,541.46
2016,8,24,11,0,394.0,362.0,2.2,17.0,698.0,749.21,570.02
2016,8,24,11,15,395.0,368.5,2.25,17.0,710.0,764.16,580.05
2016,8,24,11,30,396.0,375.0,2.3,17.0,722.0,777.55,589.22
2016,8,24,11,45,641.5,254.0,2.35,17.5,821.5,903.71,682.93
2016,8,24,12,0,887.0,133.0,2.4,18.0,921.0,1010.98,752.98
2016,8,24,12,15,488.0,280.0,2.45,18.0,714.0,782.76,593.79
2016,8,24,12,30,89.0,427.0,2.5,18.0,507.0,521.98,396.34
2016,8,24,12,45,474.5,285.5,2.6,18.0,701.5,770.69,590.12
2016,8,24,13,0,860.0,144.0,2.7,18.0,896.0,980.56,737.6
2016,8,24,13,15,855.5,143.0,2.75,18.0,879.5,968.67,728.48
2016,8,24,13,30,851.0,142.0,2.8,18.0,863.0,947.89,715.6
2016,8,24,13,45,466.0,258.5,2.9,18.0,652.0,702.01,541.32
2016,8,24,14,0,81.0,375.0,3.0,18.0,441.0,450.94,347.42
2016,8,24,14,15,102.5,366.5,3.05,17.5,446.5,457.88,355.75
2016,8,24,14,30,124.0,358.0,3.1,17.0,452.0,469.17,366.11
2016,8,24,14,45,154.0,340.0,3.15,17.0,451.0,469.07,367.61
2016,8,24,15,0,184.0,322.0,3.2,17.0,450.0,466.34,367.06
2016,8,24,15,15,129.5,296.0,3.2,17.0,383.0,392.81,310.27
2016,8,24,15,30,75.0,270.0,3.2,17.0,316.0,319.43,252.98
2016,8,24,15,45,161.5,248.5,3.2,17.0,338.5,350.93,280.05
2016,8,24,16,0,248.0,227.0,3.2,17.0,361.0,373.14,298.61
2016,8,24,16,15,219.5,207.0,3.2,16.5,317.0,321.44,257.91
2016,8,24,16,30,191.0,187.0,3.2,16.0,273.0,275.82,221.55
2016,8,24,16,45,181.0,164.0,3.2,16.0,237.5,237.61,190.15
2016,8,24,17,0,171.0,141.0,3.2,16.0,202.0,200.38,158.94
2016,8,24,17,15,332.0,107.0,3.15,15.5,201.0,207.01,159.38
2016,8,24,17,30,493.0,73.0,3.1,15.0,200.0,192.55,139.0
2016,8,24,17,45,422.0,61.5,3.1,15.0,152.5,138.08,92.6
2016,8,24,18,0,351.0,50.0,3.1,15.0,105.0,91.08,54.88
2016,8,24,18,15,241.5,35.0,3.05,14.5,66.5,47.54,24.34
2016,8,24,18,30,132.0,20.0,3.0,14.0,28.0,16.65,0.0
2016,8,24,18,45,66.0,10.0,2.95,14.0,14.0,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,11.5,2.15,12.5,19.0,11.3,0.0
2016,8,25,6,0,217.0,23.0,2.2,13.0,38.0,24.44,5.69
2016,8,25,6,15,326.0,34.5,2.15,13.0,79.0,59.11,30.49
2016,8,25,6,30,435.0,46.0,2.1,13.0,120.0,106.19,64.55
2016,8,25,6,45,507.5,54.0,2.1,13.5,169.5,155.37,105.16
2016,8,25,7,0,580.0,62.0,2.1,14.0,219.0,212.82,154.75
2016,8,25,7,15,290.0,56.5,2.05,14.0,135.0,149.36,114.28
2016,8,25,7,30,0.0,51.0,2.0,14.0,51.0,49.27,36.4
2016,8,25,7,45,0.0,67.5,2.0,14.5,67.5,65.25,49.79
2016,8,25,8,0,0.0,84.0,2.0,15.0,84.0,81.26,62.89
2016,8,25,8,15,0.0,100.0,2.0,15.0,100.0,96.85,75.61
2016,8,25,8,30,0.0,116.0,2.0,15.0,116.0,112.5,88.22
2016,8,25,8,45,0.0,124.0,2.0,15.5,124.0,120.34,94.15
2016,8,25,9,0,0.0,132.0,2.0,16.0,132.0,128.2,100.06
2016,8,25,9,15,0.0,143.0,2.0,16.0,143.0,139.02,108.52
2016,8,25,9,30,0.0,154.0,2.0,16.0,154.0,149.87,116.95
2016,8,25,9,45,4.5,184.5,2.05,16.5,188.0,183.61,143.51
2016,8,25,10,0,9.0,215.0,2.1,17.0,222.0,217.81,169.98
2016,8,25,10,15,42.0,295.0,2.15,17.0,329.0,332.72,259.61
2016,8,25,10,30,75.0,375.0,2.2,17.0,436.0,446.43,345.23
2016,8,25,10,45,84.0,390.5,2.25,17.0,461.0,472.87,364.17
2016,8,25,11,0,93.0,406.0,2.3,17.0,486.0,499.43,383.61
2016,8,25,11,15,99.5,416.5,2.3,17.0,502.5,518.37,397.21
2016,8,25,11,30,106.0,427.0,2.3,17.0,519.0,537.12,410.69
2016,8,25,11,45,109.5,427.5,2.35,17.0,524.0,542.13,414.37
2016,8,25,12,0,113.0,428.0,2.4,17.0,529.0,554.93,423.76
2016,8,25,12,15,87.5,417.5,2.4,17.0,495.5,510.88,390.83
2016,8,25,12,30,62.0,407.0,2.4,17.0,462.0,474.7,363.65
2016,8,25,12,45,51.5,389.0,2.45,17.0,434.5,445.16,341.94
2016,8,25,13,0,41.0,371.0,2.5,17.0,407.0,415.6,320.02
2016,8,25,13,15,30.0,332.5,2.55,17.0,358.5,364.38,281.7
2016,8,25,13,30,19.0,294.0,2.6,17.0,310.0,307.15,238.31
2016,8,25,13,45,21.0,296.0,2.65,17.0,313.5,310.54,241.47
2016,8,25,14,0,23.0,298.0,2.7,17.0,317.0,313.76,244.34
2016,8,25,14,15,26.5,296.5,2.75,16.5,317.5,320.6,250.56
2016,8,25,14,30,30.0,295.0,2.8,16.0,318.0,320.88,251.78
2016,8,25,14,45,23.0,267.0,2.85,16.0,284.0,280.36,220.59
2016,8,25,15,0,16.0,239.0,2.9,16.0,250.0,246.21,194.17
2016,8,25,15,15,8.0,200.0,2.95,16.0,205.5,201.04,158.63
2016,8,25,15,30,0.0,161.0,3.0,16.0,161.0,156.77,123.32
2016,8,25,15,45,0.0,159.0,3.1,16.0,159.0,154.8,122.19
2016,8,25,16,0,0.0,157.0,3.2,16.0,157.0,152.84,121.01
2016,8,25,16,15,0.0,120.5,3.2,15.5,120.5,116.93,92.13
2016,8,25,16,30,0.0,84.0,3.2,15.0,84.0,81.26,62.95
2016,8,25,16,45,0.0,73.0,3.2,15.0,73.0,70.58,54.2
2016,8,25,17,0,0.0,62.0,3.2,15.0,62.0,59.92,45.35
2016,8,25,17,15,0.0,51.5,3.15,14.5,51.5,49.75,36.86
2016,8,25,17,30,0.0,41.0,3.1,14.0,41.0,39.59,28.21
2016,8,25,17,45,206.5,42.5,3.05,13.5,74.0,78.98,52.67
2016,8,25,18,0,413.0,44.0,3.0,13.0,107.0,92.16,53.54
2016,8,25,18,15,292.0,31.0,2.85,13.0,67.0,46.43,21.94
2016,8,25,18,30,171.0,18.0,2.7,13.0,27.0,14.66,0.0
2016,8,25,18,45,85.5,9.0,2.55,13.0,13.5,8.85,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,1.9,13.5,18.0,11.3,0.0
2016,8,26,6,0,201.0,23.0,2.0,14.0,36.0,23.89,4.5
2016,8,26,6,15,314.0,35.5,2.05,14.0,77.5,58.85,30.55
2016,8,26,6,30,427.0,48.0,2.1,14.0,119.0,106.67,64.96
2016,8,26,6,45,497.0,57.0,2.15,14.0,168.5,155.84,105.66
2016,8,26,7,0,567.0,66.0,2.2,14.0,218.0,213.02,155.24
2016,8,26,7,15,283.5,68.5,2.2,14.0,144.5,159.29,122.62
2016,8,26,7,30,0.0,71.0,2.2,14.0,71.0,68.64,52.8
2016,8,26,7,45,0.0,84.5,2.2,14.5,84.5,81.76,63.67
2016,8,26,8,0,0.0,98.0,2.2,15.0,98.0,94.92,74.28
2016,8,26,8,15,0.0,96.5,2.15,15.0,96.5,93.44,72.78
2016,8,26,8,30,0.0,95.0,2.1,15.0,95.0,91.96,71.31
2016,8,26,8,45,0.0,125.0,2.05,15.5,125.0,121.33,95.02
2016,8,26,9,0,0.0,155.0,2.0,16.0,155.0,150.86,118.41
2016,8,26,9,15,0.5,157.0,2.0,16.0,157.5,153.19,119.92
2016,8,26,9,30,1.0,159.0,2.0,16.0,160.0,155.57,121.56
2016,8,26,9,45,3.0,174.0,2.0,16.5,176.5,172.04,134.26
2016,8,26,10,0,5.0,189.0,2.0,17.0,193.0,188.68,146.94
2016,8,26,10,15,7.0,204.0,2.05,17.0,210.0,205.47,159.97
2016,8,26,10,30,9.0,219.0,2.1,17.0,227.0,222.4,173.04
2016,8,26,10,45,15.0,262.5,2.15,17.5,275.5,271.6,210.77
2016,8,26,11,0,21.0,306.0,2.2,18.0,324.0,321.29,248.11
2016,8,26,11,15,28.0,332.5,2.25,18.0,357.0,362.8,279.3
2016,8,26,11,30,35.0,359.0,2.3,18.0,390.0,397.63,305.27
2016,8,26,11,45,28.0,338.5,2.35,18.0,363.5,369.89,284.15
2016,8,26,12,0,21.0,318.0,2.4,18.0,337.0,334.41,257.37
2016,8,26,12,15,20.5,315.5,2.45,18.0,334.0,331.43,255.29
2016,8,26,12,30,20.0,313.0,2.5,18.0,331.0,328.35,253.05
2016,8,26,12,45,25.5,330.5,2.6,18.0,353.0,359.04,276.6
2016,8,26,13,0,31.0,348.0,2.7,18.0,375.0,382.14,294.27
2016,8,26,13,15,28.5,335.0,2.7,18.0,359.5,365.66,281.91
2016,8,26,13,30,26.0,322.0,2.7,18.0,344.0,349.17,269.68
2016,8,26,13,45,19.0,281.5,2.75,18.0,297.5,294.16,227.97
2016,8,26,14,0,12.0,241.0,2.8,18.0,251.0,246.89,191.74
2016,8,26,14,15,32.0,282.0,2.8,17.5,307.0,310.41,242.39
2016,8,26,14,30,52.0,323.0,2.8,17.0,363.0,367.89,287.64
2016,8,26,14,45,32.0,272.0,2.8,17.0,296.0,297.6,233.31
2016,8,26,15,0,12.0,221.0,2.8,17.0,229.0,225.27,176.8
2016,8,26,15,15,13.5,216.5,2.75,17.0,225.5,221.36,174.32
2016,8,26,15,30,15.0,212.0,2.7,17.0,222.0,217.29,171.54
2016,8,26,15,45,8.5,186.5,2.7,17.0,192.0,187.27,147.88
2016,8,26,16,0,2.0,161.0,2.7,17.0,162.0,157.95,124.62
2016,8,26,16,15,1.0,139.0,2.7,16.5,139.5,135.65,107.11
2016,8,26,16,30,0.0,117.0,2.7,16.0,117.0,113.53,89.47
2016,8,26,16,45,0.0,102.0,2.7,16.0,102.0,98.86,77.58
2016,8,26,17,0,0.0,87.0,2.7,16.0,87.0,84.22,65.55
2016,8,26,17,15,0.0,72.0,2.65,15.5,72.0,69.62,53.47
2016,8,26,17,30,0.0,57.0,2.6,15.0,57.0,55.07,41.18
2016,8,26,17,45,185.0,51.0,2.55,14.5,78.5,82.92,56.51
2016,8,26,18,0,370.0,45.0,2.5,14.0,100.0,86.82,50.67
2016,8,26,18,15,251.5,31.0,2.4,14.0,61.5,43.18,20.4
2016,8,26,18,30,133.0,17.0,2.3,14.0,23.0,13.34,0.0
2016,8,26,18,45,66.5,8.5,2.2,14.0,11.5,8.36,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,11.0,2.0,12.5,16.5,10.81,0.0
2016,8,27,6,0,174.0,22.0,2.1,13.0,33.0,21.85,2.56
2016,8,27,6,15,282.5,36.0,2.15,13.0,73.5,56.62,29.97
2016,8,27,6,30,391.0,50.0,2.2,13.0,114.0,103.33,63.94
2016,8,27,6,45,462.0,60.0,2.3,13.5,163.0,151.53,103.59
2016,8,27,7,0,533.0,70.0,2.4,14.0,212.0,207.9,152.07
2016,8,27,7,15,266.5,62.0,2.4,14.0,133.0,147.23,113.0
2016,8,27,7,30,0.0,54.0,2.4,14.0,54.0,52.17,38.88
2016,8,27,7,45,0.0,65.5,2.4,14.5,65.5,63.31,48.17
2016,8,27,8,0,0.0,77.0,2.4,15.0,77.0,74.46,57.24
2016,8,27,8,15,0.0,84.5,2.4,15.0,84.5,81.73,63.09
2016,8,27,8,30,0.0,92.0,2.4,15.0,92.0,89.04,68.92
2016,8,27,8,45,0.0,114.5,2.4,15.5,114.5,111.04,86.65
2016,8,27,9,0,0.0,137.0,2.4,16.0,137.0,133.14,104.18
2016,8,27,9,15,1.0,153.5,2.35,16.0,154.5,150.12,117.59
2016,8,27,9,30,2.0,170.0,2.3,16.0,172.0,167.22,131.03
2016,8,27,9,45,4.0,183.5,2.3,16.5,187.0,182.27,142.51
2016,8,27,10,0,6.0,197.0,2.3,17.0,202.0,197.47,154.03
2016,8,27,10,15,9.0,222.0,2.3,17.0,229.5,225.14,175.57
2016,8,27,10,30,12.0,247.0,2.3,17.0,257.0,253.05,197.08
2016,8,27,10,45,13.5,260.0,2.35,17.0,271.5,267.76,208.23
2016,8,27,11,0,15.0,273.0,2.4,17.0,286.0,282.51,219.43
2016,8,27,11,15,12.5,247.5,2.45,17.0,258.5,254.84,197.86
2016,8,27,11,30,10.0,222.0,2.5,17.0,231.0,227.15,176.3
2016,8,27,11,45,8.5,206.5,2.6,17.5,214.5,210.37,162.9
2016,8,27,12,0,7.0,191.0,2.7,18.0,198.0,193.57,149.45
2016,8,27,12,15,9.0,213.0,2.75,18.0,221.0,217.4,168.17
2016,8,27,12,30,11.0,235.0,2.8,18.0,244.0,241.25,186.74
2016,8,27,12,45,18.0,281.0,2.85,18.0,296.5,294.04,227.66
2016,8,27,13,0,25.0,327.0,2.9,18.0,349.0,354.65,273.93
2016,8,27,13,15,27.5,329.5,2.95,17.5,353.5,359.1,277.92
2016,8,27,13,30,30.0,332.0,3.0,17.0,358.0,363.35,282.03
2016,8,27,13,45,32.0,327.5,3.05,17.0,354.5,359.65,279.63
2016,8,27,14,0,34.0,323.0,3.1,17.0,351.0,355.73,277.12
2016,8,27,14,15,34.0,311.0,3.1,17.0,338.0,342.12,267.13
2016,8,27,14,30,34.0,299.0,3.1,17.0,325.0,328.43,257.09
2016,8,27,14,45,36.0,287.0,3.1,17.0,313.5,316.23,248.25
2016,8,27,15,0,38.0,275.0,3.1,17.0,302.0,303.8,239.19
2016,8,27,15,15,30.0,249.0,3.1,16.5,269.0,269.79,213.35
2016,8,27,15,30,22.0,223.0,3.1,16.0,236.0,232.89,184.89
2016,8,27,15,45,22.5,209.0,3.1,16.0,221.5,218.23,173.74
2016,8,27,16,0,23.0,195.0,3.1,16.0,207.0,203.49,162.37
2016,8,27,16,15,18.0,174.0,3.1,15.5,183.0,178.93,143.11
2016,8,27,16,30,13.0,153.0,3.1,15.0,159.0,154.93,124.06
2016,8,27,16,45,9.0,135.0,3.1,15.0,139.0,134.86,107.79
2016,8,27,17,0,5.0,117.0,3.1,15.0,119.0,115.26,91.72
2016,8,27,17,15,2.5,97.5,3.0,14.5,98.5,95.13,75.09
2016,8,27,17,30,0.0,78.0,2.9,14.0,78.0,75.36,58.46
2016,8,27,17,45,0.0,58.5,2.85,14.0,58.5,56.39,42.04
2016,8,27,18,0,0.0,39.0,2.8,14.0,39.0,37.56,25.58
2016,8,27,18,15,0.0,23.5,2.7,13.5,23.5,22.69,11.63
2016,8,27,18,30,0.0,8.0,2.6,13.0,8.0,7.86,0.0
2016,8,27,18,45,0.0,4.0,2.55,13.0,4.0,3.93,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.0,1.65,12.5,4.0,3.93,0.0
2016,8,28,6,0,0.0,8.0,1.7,13.0,8.0,7.71,0.0
2016,8,28,6,15,0.0,17.5,1.65,13.0,17.5,16.88,8.07
2016,8,28,6,30,0.0,27.0,1.6,13.0,27.0,26.06,16.36
2016,8,28,6,45,0.0,38.5,1.6,13.5,38.5,37.18,26.09
2016,8,28,7,0,0.0,50.0,1.6,14.0,50.0,48.3,35.69
2016,8,28,7,15,0.0,62.0,1.55,14.0,62.0,59.92,45.6
2016,8,28,7,30,0.0,74.0,1.5,14.0,74.0,71.56,55.38
2016,8,28,7,45,0.0,86.5,1.5,14.5,86.5,83.72,65.31
2016,8,28,8,0,0.0,99.0,1.5,15.0,99.0,95.92,75.09
2016,8,28,8,15,0.0,117.5,1.45,15.0,117.5,114.02,89.77
2016,8,28,8,30,0.0,136.0,1.4,15.0,136.0,132.2,104.29
2016,8,28,8,45,4.0,165.0,1.4,15.5,168.0,163.32,129.0
2016,8,28,9,0,8.0,194.0,1.4,16.0,200.0,194.96,153.65
2016,8,28,9,15,10.5,211.0,1.45,16.0,218.5,214.0,168.32
2016,8,28,9,30,13.0,228.0,1.5,16.0,237.0,233.27,183.12
2016,8,28,9,45,44.0,285.0,1.55,16.5,317.5,321.22,251.32
2016,8,28,10,0,75.0,342.0,1.6,17.0,398.0,407.66,316.08
2016,8,28,10,15,156.5,363.0,1.7,17.0,486.5,508.68,392.56
2016,8,28,10,30,238.0,384.0,1.8,17.0,575.0,607.67,465.66
2016,8,28,10,45,267.5,389.0,1.9,17.5,609.5,653.25,497.22
2016,8,28,11,0,297.0,394.0,2.0,18.0,644.0,692.07,524.22
2016,8,28,11,15,313.5,397.0,2.1,18.0,665.0,716.37,541.64
2016,8,28,11,30,330.0,400.0,2.2,18.0,686.0,739.83,558.59
2016,8,28,11,45,301.5,411.5,2.3,18.0,674.5,727.66,549.38
2016,8,28,12,0,273.0,423.0,2.4,18.0,663.0,713.79,539.24
2016,8,28,12,15,605.5,263.5,2.45,18.0,794.0,880.17,666.4
2016,8,28,12,30,938.0,104.0,2.5,18.0,925.0,1024.2,763.53
2016,8,28,12,45,943.5,99.0,2.6,18.0,918.5,1017.87,759.1
2016,8,28,13,0,949.0,94.0,2.7,18.0,912.0,1007.77,753.83
2016,8,28,13,15,945.5,93.5,2.75,18.0,895.0,990.25,743.22
2016,8,28,13,30,942.0,93.0,2.8,18.0,878.0,969.28,730.38
2016,8,28,13,45,937.0,91.5,2.85,18.0,853.5,942.55,713.67
2016,8,28,14,0,932.0,90.0,2.9,18.0,829.0,912.7,694.78
2016,8,28,14,15,924.0,89.0,2.9,17.5,798.0,877.85,673.26
2016,8,28,14,30,916.0,88.0,2.9,17.0,767.0,840.38,649.7
2016,8,28,14,45,905.5,86.5,2.9,17.0,729.5,798.01,621.2
2016,8,28,15,0,895.0,85.0,2.9,17.0,692.0,753.62,590.98
2016,8,28,15,15,881.5,83.0,2.9,16.5,649.0,704.82,558.21
2016,8,28,15,30,868.0,81.0,2.9,16.0,606.0,654.76,523.1
2016,8,28,15,45,849.5,78.5,2.9,16.0,558.0,600.13,481.09
2016,8,28,16,0,831.0,76.0,2.9,16.0,510.0,546.39,438.52
2016,8,28,16,15,806.0,73.0,2.85,15.5,459.5,487.47,391.26
2016,8,28,16,30,781.0,70.0,2.8,15.0,409.0,429.58,343.19
2016,8,28,16,45,745.5,66.0,2.75,15.0,356.0,367.83,289.98
2016,8,28,17,0,710.0,62.0,2.7,15.0,303.0,308.91,237.72
2016,8,28,17,15,659.5,56.5,2.6,14.5,250.5,247.35,183.11
2016,8,28,17,30,609.0,51.0,2.5,14.0,198.0,190.51,132.29
2016,8,28,17,45,526.0,44.0,2.45,14.0,148.5,132.62,83.13
2016,8,28,18,0,443.0,37.0,2.4,14.0,99.0,84.33,45.43
2016,8,28,18,15,309.0,25.5,2.35,13.5,60.0,38.83,15.02
2016,8,28,18,30,175.0,14.0,2.3,13.0,21.0,13.76,0.0
2016,8,28,18,45,87.5,7.0,2.25,13.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,10.0,2.5,12.5,16.0,9.83,0.0
2016,8,29,6,0,205.0,20.0,2.6,13.0,32.0,20.43,0.0
2016,8,29,6,15,324.5,31.5,2.7,13.0,73.0,54.9,26.9
2016,8,29,6,30,444.0,43.0,2.8,13.0,114.0,102.9,61.18
2016,8,29,6,45,253.5,70.5,2.95,13.5,114.5,119.71,85.29
2016,8,29,7,0,63.0,98.0,3.1,14.0,115.0,111.49,86.93
2016,8,29,7,15,72.0,119.5,3.1,14.0,143.0,139.43,110.88
2016,8,29,7,30,81.0,141.0,3.1,14.0,171.0,168.45,135.4
2016,8,29,7,45,184.0,158.0,3.1,14.5,238.0,235.94,190.44
2016,8,29,8,0,287.0,175.0,3.1,15.0,305.0,315.45,255.0
2016,8,29,8,15,295.5,196.5,3.05,15.0,343.5,357.71,289.16
2016,8,29,8,30,304.0,218.0,3.0,15.0,382.0,400.36,322.98
2016,8,29,8,45,580.0,151.0,3.0,15.5,498.0,527.12,425.09
2016,8,29,9,0,856.0,84.0,3.0,16.0,614.0,667.28,534.32
2016,8,29,9,15,869.5,86.0,2.95,16.0,655.5,715.97,567.77
2016,8,29,9,30,883.0,88.0,2.9,16.0,697.0,763.31,600.34
2016,8,29,9,45,900.5,86.0,2.85,16.5,735.0,807.96,629.32
2016,8,29,10,0,918.0,84.0,2.8,17.0,773.0,850.99,656.65
2016,8,29,10,15,925.0,85.0,2.8,17.0,802.5,886.31,679.85
2016,8,29,10,30,932.0,86.0,2.8,17.0,832.0,918.86,701.06
2016,8,29,10,45,938.0,86.5,2.85,17.5,855.0,947.02,718.27
2016,8,29,11,0,944.0,87.0,2.9,18.0,878.0,972.02,733.3
2016,8,29,11,15,947.5,87.5,2.95,18.0,893.0,991.36,745.96
2016,8,29,11,30,951.0,88.0,3.0,18.0,908.0,1007.2,756.4
2016,8,29,11,45,953.0,88.0,3.05,18.0,915.5,1017.47,763.25
2016,8,29,12,0,955.0,88.0,3.1,18.0,923.0,1024.07,767.83
2016,8,29,12,15,955.0,88.0,3.15,18.0,922.5,1025.0,768.79
2016,8,29,12,30,955.0,88.0,3.2,18.0,922.0,1022.2,767.43
2016,8,29,12,45,937.0,97.5,3.25,18.0,908.5,1008.5,758.92
2016,8,29,13,0,919.0,107.0,3.3,18.0,895.0,991.43,748.29
2016,8,29,13,15,915.5,106.0,3.35,18.0,878.5,973.73,737.31
2016,8,29,13,30,912.0,105.0,3.4,18.0,862.0,952.68,724.08
2016,8,29,13,45,910.0,102.0,3.45,18.0,839.0,927.64,708.13
2016,8,29,14,0,908.0,99.0,3.5,18.0,816.0,899.41,689.95
2016,8,29,14,15,737.5,168.0,3.5,18.0,735.5,808.12,626.79
2016,8,29,14,30,567.0,237.0,3.5,18.0,655.0,714.27,557.38
2016,8,29,14,45,721.5,163.5,3.55,18.0,668.0,739.07,580.69
2016,8,29,15,0,876.0,90.0,3.6,18.0,681.0,742.71,584.72
2016,8,29,15,15,728.0,129.5,3.6,18.0,599.0,648.15,514.74
2016,8,29,15,30,580.0,169.0,3.6,18.0,517.0,559.4,445.61
2016,8,29,15,45,538.5,166.5,3.6,18.0,469.5,501.2,400.68
2016,8,29,16,0,497.0,164.0,3.6,18.0,422.0,447.99,358.52
2016,8,29,16,15,406.0,162.5,3.6,17.5,359.0,373.94,299.65
2016,8,29,16,30,315.0,161.0,3.6,17.0,296.0,305.66,244.62
2016,8,29,16,45,297.5,142.5,3.6,17.0,257.0,261.93,208.05
2016,8,29,17,0,280.0,124.0,3.6,17.0,218.0,219.8,172.03
2016,8,29,17,15,260.0,104.5,3.5,16.5,179.5,177.75,135.85
2016,8,29,17,30,240.0,85.0,3.4,16.0,141.0,137.89,101.2
2016,8,29,17,45,204.0,65.5,3.3,16.0,105.0,97.74,67.19
2016,8,29,18,0,168.0,46.0,3.2,16.0,69.0,61.94,38.12
2016,8,29,18,15,84.0,29.5,3.15,15.5,41.0,31.01,14.15
2016,8,29,18,30,0.0,13.0,3.1,15.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,3.1,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
