Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,122.5,9.0,3.0,13.5,16.0,8.85,0.0
2016,8,30,6,0,245.0,18.0,3.1,14.0,32.0,18.94,0.0
2016,8,30,6,15,370.0,28.0,3.1,14.0,74.0,54.59,24.82
2016,8,30,6,30,495.0,38.0,3.1,14.0,116.0,104.39,59.9
2016,8,30,6,45,570.0,44.5,3.1,14.5,166.0,156.24,102.58
2016,8,30,7,0,645.0,51.0,3.1,15.0,216.0,216.06,154.53
2016,8,30,7,15,691.0,55.5,3.0,15.5,269.0,273.09,205.86
2016,8,30,7,30,737.0,60.0,2.9,16.0,322.0,334.63,260.2
2016,8,30,7,45,772.0,62.5,2.85,16.5,374.5,393.62,311.37
2016,8,30,8,0,807.0,65.0,2.8,17.0,427.0,455.19,362.91
2016,8,30,8,15,829.5,68.0,2.75,17.0,477.5,511.97,409.76
2016,8,30,8,30,852.0,71.0,2.7,17.0,528.0,570.04,456.06
2016,8,30,8,45,871.0,72.0,2.65,17.5,574.5,624.07,496.99
2016,8,30,9,0,890.0,73.0,2.6,18.0,621.0,677.72,535.69
2016,8,30,9,15,901.5,74.5,2.6,18.0,662.5,725.86,568.95
2016,8,30,9,30,913.0,76.0,2.6,18.0,704.0,772.39,600.64
2016,8,30,9,45,922.0,77.5,2.65,18.5,740.0,815.09,628.37
2016,8,30,10,0,931.0,79.0,2.7,19.0,776.0,855.5,654.19
2016,8,30,10,15,937.5,80.0,2.75,19.0,805.0,890.75,677.48
2016,8,30,10,30,944.0,81.0,2.8,19.0,834.0,923.14,698.77
2016,8,30,10,45,949.5,81.0,2.9,19.5,856.5,950.54,715.69
2016,8,30,11,0,955.0,81.0,3.0,20.0,879.0,974.7,730.45
2016,8,30,11,15,958.0,81.5,3.1,20.0,893.5,993.69,743.19
2016,8,30,11,30,961.0,82.0,3.2,20.0,908.0,1009.11,753.7
2016,8,30,11,45,962.5,81.5,3.3,20.0,914.5,1018.37,760.25
2016,8,30,12,0,964.0,81.0,3.4,20.0,921.0,1023.91,764.48
2016,8,30,12,15,964.0,81.0,3.45,19.5,920.0,1024.78,766.84
2016,8,30,12,30,964.0,81.0,3.5,19.0,919.0,1021.87,766.83
2016,8,30,12,45,958.0,83.0,3.6,19.0,909.0,1011.59,760.93
2016,8,30,13,0,952.0,85.0,3.7,19.0,899.0,997.7,752.72
2016,8,30,13,15,948.5,84.5,3.7,19.0,882.5,979.97,741.3
2016,8,30,13,30,945.0,84.0,3.7,19.0,866.0,958.78,727.61
2016,8,30,13,45,941.5,82.0,3.75,19.0,842.0,932.63,710.87
2016,8,30,14,0,938.0,80.0,3.8,19.0,818.0,903.26,691.88
2016,8,30,14,15,931.0,79.0,3.75,19.0,787.0,868.93,668.82
2016,8,30,14,30,924.0,78.0,3.7,19.0,756.0,831.9,643.78
2016,8,30,14,45,915.0,76.0,3.7,19.0,718.5,789.75,615.16
2016,8,30,15,0,906.0,74.0,3.7,19.0,681.0,745.44,584.73
2016,8,30,15,15,893.0,72.5,3.65,18.5,638.5,696.98,551.76
2016,8,30,15,30,880.0,71.0,3.6,18.0,596.0,647.19,516.57
2016,8,30,15,45,863.0,68.5,3.6,18.0,549.0,592.87,474.5
2016,8,30,16,0,846.0,66.0,3.6,18.0,502.0,538.14,430.91
2016,8,30,16,15,822.5,63.5,3.55,17.5,451.5,480.06,383.99
2016,8,30,16,30,799.0,61.0,3.5,17.0,401.0,423.37,336.54
2016,8,30,16,45,764.0,58.0,3.5,17.0,348.0,362.03,283.41
2016,8,30,17,0,729.0,55.0,3.5,17.0,295.0,303.45,231.19
2016,8,30,17,15,679.0,50.5,3.45,16.5,243.0,242.25,176.72
2016,8,30,17,30,629.0,46.0,3.4,16.0,191.0,186.17,126.52
2016,8,30,17,45,542.5,39.5,3.35,16.0,141.5,127.67,77.36
2016,8,30,18,0,456.0,33.0,3.3,16.0,92.0,78.6,39.87
2016,8,30,18,15,228.0,25.0,3.25,15.5,54.5,32.37,10.94
2016,8,30,18,30,0.0,17.0,3.2,15.0,17.0,16.71,0.0
2016,8,30,18,45,0.0,8.5,3.2,15.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.0,2.9,12.5,15.0,8.85,0.0
2016,8,31,6,0,240.0,18.0,3.0,13.0,30.0,18.65,0.0
2016,8,31,6,15,369.0,27.5,3.1,13.5,72.0,53.69,24.09
2016,8,31,6,30,498.0,37.0,3.2,14.0,114.0,103.35,58.84
2016,8,31,6,45,569.5,44.0,3.3,14.5,164.0,155.12,101.58
2016,8,31,7,0,641.0,51.0,3.4,15.0,214.0,214.49,153.32
2016,8,31,7,15,472.0,88.5,3.4,15.0,223.5,236.73,181.59
2016,8,31,7,30,303.0,126.0,3.4,15.0,233.0,238.38,189.36
2016,8,31,7,45,296.0,149.5,3.45,15.5,267.5,276.83,222.34
2016,8,31,8,0,289.0,173.0,3.5,16.0,302.0,314.2,253.24
2016,8,31,8,15,567.0,122.5,3.45,16.0,412.5,430.96,348.7
2016,8,31,8,30,845.0,72.0,3.4,16.0,523.0,566.35,457.4
2016,8,31,8,45,862.5,74.0,3.4,16.5,569.5,620.15,498.5
2016,8,31,9,0,880.0,76.0,3.4,17.0,616.0,673.45,538.0
2016,8,31,9,15,892.5,78.0,3.4,17.0,657.5,722.39,572.5
2016,8,31,9,30,905.0,80.0,3.4,17.0,699.0,769.82,605.46
2016,8,31,9,45,909.5,83.5,3.4,17.5,734.0,810.77,632.19
2016,8,31,10,0,914.0,87.0,3.4,18.0,769.0,849.15,656.78
2016,8,31,10,15,921.5,88.5,3.4,18.0,798.5,885.22,680.77
2016,8,31,10,30,929.0,90.0,3.4,18.0,828.0,918.55,702.72
2016,8,31,10,45,935.0,90.0,3.45,18.5,850.5,946.0,719.52
2016,8,31,11,0,941.0,90.0,3.5,19.0,873.0,970.28,734.16
2016,8,31,11,15,944.0,90.5,3.5,19.0,887.5,988.97,746.08
2016,8,31,11,30,947.0,91.0,3.5,19.0,902.0,1004.15,755.74
2016,8,31,11,45,950.0,90.5,3.55,19.0,909.5,1014.67,762.77
2016,8,31,12,0,953.0,90.0,3.6,19.0,917.0,1021.53,767.5
2016,8,31,12,15,952.5,90.0,3.6,19.0,915.5,1021.82,767.61
2016,8,31,12,30,952.0,90.0,3.6,19.0,914.0,1018.38,765.4
2016,8,31,12,45,945.0,92.5,3.6,19.0,903.5,1007.67,758.46
2016,8,31,13,0,938.0,95.0,3.6,19.0,893.0,993.42,749.29
2016,8,31,13,15,934.0,94.0,3.65,19.0,876.0,974.81,737.62
2016,8,31,13,30,930.0,93.0,3.7,19.0,859.0,952.81,723.7
2016,8,31,13,45,926.5,91.0,3.75,19.0,835.0,926.91,707.11
2016,8,31,14,0,923.0,89.0,3.8,19.0,811.0,897.83,688.3
2016,8,31,14,15,915.0,87.5,3.8,19.0,779.5,862.49,664.74
2016,8,31,14,30,907.0,86.0,3.8,19.0,748.0,824.56,639.25
2016,8,31,14,45,898.5,83.5,3.85,19.0,710.5,782.78,611.02
2016,8,31,15,0,890.0,81.0,3.9,19.0,673.0,738.87,580.93
2016,8,31,15,15,876.0,79.0,3.9,19.0,630.5,689.79,546.47
2016,8,31,15,30,862.0,77.0,3.9,19.0,588.0,639.51,509.53
2016,8,31,15,45,597.0,137.5,3.9,19.0,478.0,505.81,403.92
2016,8,31,16,0,332.0,198.0,3.9,19.0,368.0,385.66,307.5
2016,8,31,16,15,223.5,186.0,3.85,18.5,295.5,301.61,240.9
2016,8,31,16,30,115.0,174.0,3.8,18.0,223.0,225.85,180.15
2016,8,31,16,45,412.5,115.5,3.8,18.0,255.5,280.14,220.97
2016,8,31,17,0,710.0,57.0,3.8,18.0,288.0,296.8,225.36
2016,8,31,17,15,658.5,52.0,3.7,17.5,236.0,235.85,171.14
2016,8,31,17,30,607.0,47.0,3.6,17.0,184.0,180.26,121.67
2016,8,31,17,45,522.0,40.0,3.55,16.5,135.5,122.54,73.67
2016,8,31,18,0,437.0,33.0,3.5,16.0,87.0,75.13,37.82
2016,8,31,18,15,285.0,22.0,3.5,15.5,50.5,30.66,7.65
2016,8,31,18,30,133.0,11.0,3.5,15.0,14.0,10.81,0.0
2016,8,31,18,45,66.5,5.5,3.5,15.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.0,8.85,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,28.0,18.16,0.0
2016,9,1,6,15,351.5,28.5,2.35,13.0,70.0,53.09,24.15
2016,9,1,6,30,483.0,39.0,2.3,13.0,112.0,102.92,59.26
2016,9,1,6,45,553.0,46.5,2.3,13.5,161.5,153.52,101.06
2016,9,1,7,0,623.0,54.0,2.3,14.0,211.0,212.1,152.04
2016,9,1,7,15,311.5,82.5,2.15,14.5,161.0,181.05,139.37
2016,9,1,7,30,0.0,111.0,2.0,15.0,111.0,107.83,85.4
2016,9,1,7,45,0.0,119.5,1.9,15.5,119.5,116.16,92.05
2016,9,1,8,0,0.0,128.0,1.8,16.0,128.0,124.49,98.41
2016,9,1,8,15,1.0,145.0,1.75,16.0,145.5,141.76,112.2
2016,9,1,8,30,2.0,162.0,1.7,16.0,163.0,159.18,125.93
2016,9,1,8,45,19.0,202.5,1.65,16.5,214.0,210.19,166.43
2016,9,1,9,0,36.0,243.0,1.6,17.0,265.0,267.38,210.79
2016,9,1,9,15,45.5,267.5,1.65,17.0,297.5,301.03,236.45
2016,9,1,9,30,55.0,292.0,1.7,17.0,330.0,335.48,262.55
2016,9,1,9,45,77.0,319.5,1.75,17.0,375.0,383.61,299.14
2016,9,1,10,0,99.0,347.0,1.8,17.0,420.0,433.22,336.28
2016,9,1,10,15,118.5,365.5,1.9,17.0,456.5,479.26,370.42
2016,9,1,10,30,138.0,384.0,2.0,17.0,493.0,519.64,400.18
2016,9,1,10,45,281.5,361.0,2.1,17.5,592.0,636.44,488.27
2016,9,1,11,0,425.0,338.0,2.2,18.0,691.0,758.1,576.42
2016,9,1,11,15,677.5,222.5,2.35,18.0,796.0,885.42,671.41
2016,9,1,11,30,930.0,107.0,2.5,18.0,901.0,1003.74,750.82
2016,9,1,11,45,927.0,109.5,2.65,18.0,906.5,1011.46,755.94
2016,9,1,12,0,924.0,112.0,2.8,18.0,912.0,1015.52,759.85
2016,9,1,12,15,924.0,112.0,2.8,18.0,910.5,1016.2,760.23
2016,9,1,12,30,924.0,112.0,2.8,18.0,909.0,1013.24,758.37
2016,9,1,12,45,925.5,109.0,2.85,18.0,901.0,1004.93,753.57
2016,9,1,13,0,927.0,106.0,2.9,18.0,893.0,993.0,746.49
2016,9,1,13,15,923.0,105.5,2.85,18.0,876.0,975.0,734.58
2016,9,1,13,30,919.0,105.0,2.8,18.0,859.0,953.64,720.54
2016,9,1,13,45,914.0,103.5,2.75,18.0,834.5,927.1,703.06
2016,9,1,14,0,909.0,102.0,2.7,18.0,810.0,897.5,683.53
2016,9,1,14,15,692.0,183.0,2.75,18.0,709.5,781.08,603.81
2016,9,1,14,30,475.0,264.0,2.8,18.0,609.0,664.7,516.62
2016,9,1,14,45,574.5,213.5,2.85,18.0,609.0,670.42,524.99
2016,9,1,15,0,674.0,163.0,2.9,18.0,609.0,669.67,527.3
2016,9,1,15,15,588.0,177.0,2.9,17.5,548.0,595.61,471.93
2016,9,1,15,30,502.0,191.0,2.9,17.0,487.0,525.14,418.54
2016,9,1,15,45,645.5,139.0,2.95,17.0,486.5,534.45,427.62
2016,9,1,16,0,789.0,87.0,3.0,17.0,486.0,525.3,420.67
2016,9,1,16,15,760.5,83.0,3.0,16.5,435.0,465.69,372.59
2016,9,1,16,30,732.0,79.0,3.0,16.0,384.0,407.6,324.32
2016,9,1,16,45,689.5,74.5,3.0,16.0,331.0,345.34,270.79
2016,9,1,17,0,647.0,70.0,3.0,16.0,278.0,286.83,219.14
2016,9,1,17,15,588.5,63.5,3.0,15.5,226.0,226.02,165.74
2016,9,1,17,30,530.0,57.0,3.0,15.0,174.0,171.45,117.76
2016,9,1,17,45,434.0,47.5,3.0,15.0,126.5,114.7,71.14
2016,9,1,18,0,338.0,38.0,3.0,15.0,79.0,69.23,37.07
2016,9,1,18,15,169.0,19.0,2.95,14.5,39.5,22.53,3.52
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,2.15,12.5,11.5,11.3,0.0
2016,9,2,6,0,0.0,23.0,2.2,13.0,23.0,21.14,0.0
2016,9,2,6,15,188.0,33.0,2.2,13.0,61.0,44.99,23.19
2016,9,2,6,30,376.0,43.0,2.2,13.0,99.0,92.48,55.18
2016,9,2,6,45,455.0,52.5,2.2,13.5,147.0,140.46,94.06
2016,9,2,7,0,534.0,62.0,2.2,14.0,195.0,197.56,142.83
2016,9,2,7,15,586.0,68.5,2.1,14.5,246.0,252.17,191.18
2016,9,2,7,30,638.0,75.0,2.0,15.0,297.0,312.11,243.36
2016,9,2,7,45,677.5,79.0,1.9,15.5,348.5,369.22,292.23
2016,9,2,8,0,717.0,83.0,1.8,16.0,400.0,429.47,341.97
2016,9,2,8,15,645.5,113.5,1.75,16.5,423.5,462.16,368.33
2016,9,2,8,30,574.0,144.0,1.7,17.0,447.0,485.89,386.18
2016,9,2,8,45,579.0,158.0,1.65,17.5,487.0,532.13,420.56
2016,9,2,9,0,584.0,172.0,1.6,18.0,527.0,577.42,452.91
2016,9,2,9,15,714.5,136.0,1.65,18.0,600.0,659.14,514.91
2016,9,2,9,30,845.0,100.0,1.7,18.0,673.0,744.27,575.16
2016,9,2,9,45,869.0,95.0,1.75,18.5,712.0,789.32,603.93
2016,9,2,10,0,893.0,90.0,1.8,19.0,751.0,833.24,631.9
2016,9,2,10,15,900.5,91.5,1.85,19.0,780.0,868.57,654.96
2016,9,2,10,30,908.0,93.0,1.9,19.0,809.0,901.22,676.2
2016,9,2,10,45,911.5,95.0,1.95,19.5,830.5,927.93,692.14
2016,9,2,11,0,915.0,97.0,2.0,20.0,852.0,951.45,705.98
2016,9,2,11,15,918.0,97.5,2.05,20.0,867.0,969.59,717.68
2016,9,2,11,30,921.0,98.0,2.1,20.0,882.0,984.31,727.29
2016,9,2,11,45,923.0,98.0,2.2,20.0,888.5,994.03,734.35
2016,9,2,12,0,925.0,98.0,2.3,20.0,895.0,1000.17,739.22
2016,9,2,12,15,925.0,98.0,2.35,20.0,894.0,1000.77,740.07
2016,9,2,12,30,925.0,98.0,2.4,20.0,893.0,997.73,738.72
2016,9,2,12,45,911.5,104.0,2.5,20.0,881.0,984.59,731.35
2016,9,2,13,0,898.0,110.0,2.6,20.0,869.0,968.12,721.89
2016,9,2,13,15,894.0,109.5,2.7,20.0,852.0,950.47,711.66
2016,9,2,13,30,890.0,109.0,2.8,20.0,835.0,929.57,699.22
2016,9,2,13,45,887.5,106.0,2.9,20.0,812.0,904.22,683.71
2016,9,2,14,0,885.0,103.0,3.0,20.0,789.0,875.79,666.0
2016,9,2,14,15,876.5,101.5,3.1,19.5,758.0,840.99,644.95
2016,9,2,14,30,868.0,100.0,3.2,19.0,727.0,803.76,621.88
2016,9,2,14,45,859.0,97.5,3.3,19.0,690.5,762.85,594.64
2016,9,2,15,0,850.0,95.0,3.4,19.0,654.0,719.97,565.6
2016,9,2,15,15,835.0,92.5,3.45,18.5,611.0,673.47,534.28
2016,9,2,15,30,820.0,90.0,3.5,18.0,568.0,623.4,497.54
2016,9,2,15,45,800.0,86.5,3.55,18.0,521.5,568.59,455.1
2016,9,2,16,0,780.0,83.0,3.6,18.0,475.0,513.83,411.47
2016,9,2,16,15,752.0,79.5,3.55,17.5,424.5,455.49,364.24
2016,9,2,16,30,724.0,76.0,3.5,17.0,374.0,398.64,316.65
2016,9,2,16,45,681.0,72.0,3.5,17.0,322.0,337.25,263.67
2016,9,2,17,0,638.0,68.0,3.5,17.0,270.0,279.68,212.73
2016,9,2,17,15,578.5,61.5,3.5,16.5,218.5,219.3,159.76
2016,9,2,17,30,519.0,55.0,3.5,16.0,167.0,165.29,112.43
2016,9,2,17,45,420.5,46.0,3.5,15.5,120.5,109.65,67.27
2016,9,2,18,0,322.0,37.0,3.5,15.0,74.0,65.6,34.66
2016,9,2,18,15,161.0,18.5,3.45,14.5,37.0,21.08,0.9
2016,9,2,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,19.44,0.0
2016,9,3,6,15,176.5,33.5,2.8,12.0,59.0,44.53,23.06
2016,9,3,6,30,353.0,46.0,2.8,12.0,97.0,92.17,56.06
2016,9,3,6,45,428.0,57.0,2.85,12.5,144.5,139.47,94.65
2016,9,3,7,0,503.0,68.0,2.9,13.0,192.0,195.47,142.73
2016,9,3,7,15,557.0,76.0,2.8,13.5,243.5,250.44,191.45
2016,9,3,7,30,611.0,84.0,2.7,14.0,295.0,311.03,244.38
2016,9,3,7,45,646.5,90.5,2.6,14.5,346.0,367.61,293.22
2016,9,3,8,0,682.0,97.0,2.5,15.0,397.0,427.06,342.82
2016,9,3,8,15,709.5,102.0,2.4,15.0,446.0,483.29,388.98
2016,9,3,8,30,737.0,107.0,2.3,15.0,495.0,540.86,434.71
2016,9,3,8,45,757.0,111.0,2.2,15.5,540.5,593.73,474.54
2016,9,3,9,0,777.0,115.0,2.1,16.0,586.0,645.65,512.31
2016,9,3,9,15,792.5,118.5,2.1,16.0,627.5,694.3,547.97
2016,9,3,9,30,808.0,122.0,2.1,16.0,669.0,741.93,580.68
2016,9,3,9,45,846.5,111.0,2.1,16.5,710.5,791.01,612.8
2016,9,3,10,0,885.0,100.0,2.1,17.0,752.0,836.37,641.74
2016,9,3,10,15,892.5,101.5,2.2,17.0,781.0,871.41,665.35
2016,9,3,10,30,900.0,103.0,2.3,17.0,810.0,903.8,687.18
2016,9,3,10,45,903.5,104.5,2.45,17.0,831.5,929.73,705.09
2016,9,3,11,0,907.0,106.0,2.6,17.0,853.0,952.49,720.97
2016,9,3,11,15,910.5,106.5,2.75,17.0,867.5,970.91,734.0
2016,9,3,11,30,914.0,107.0,2.9,17.0,882.0,985.94,744.87
2016,9,3,11,45,915.0,108.0,3.05,17.0,888.5,995.63,752.27
2016,9,3,12,0,916.0,109.0,3.2,17.0,895.0,1001.76,757.41
2016,9,3,12,15,916.0,109.0,3.3,17.0,894.5,1002.27,758.48
2016,9,3,12,30,916.0,109.0,3.4,17.0,894.0,999.18,757.28
2016,9,3,12,45,905.0,114.0,3.5,17.0,882.5,987.32,750.23
2016,9,3,13,0,894.0,119.0,3.6,17.0,871.0,972.13,741.02
2016,9,3,13,15,890.5,118.0,3.6,17.0,854.5,954.39,729.46
2016,9,3,13,30,887.0,117.0,3.6,17.0,838.0,933.39,715.74
2016,9,3,13,45,885.5,114.0,3.65,17.0,815.0,908.92,699.95
2016,9,3,14,0,884.0,111.0,3.7,17.0,792.0,881.32,681.95
2016,9,3,14,15,876.0,109.0,3.7,17.0,761.0,846.36,658.4
2016,9,3,14,30,868.0,107.0,3.7,17.0,730.0,808.94,633.0
2016,9,3,14,45,858.5,104.5,3.7,17.0,693.5,767.58,604.55
2016,9,3,15,0,849.0,102.0,3.7,17.0,657.0,726.98,576.4
2016,9,3,15,15,833.5,99.5,3.75,16.5,614.0,677.54,542.17
2016,9,3,15,30,818.0,97.0,3.8,16.0,571.0,627.13,504.72
2016,9,3,15,45,794.0,94.5,3.85,16.0,523.0,571.06,460.81
2016,9,3,16,0,770.0,92.0,3.9,16.0,475.0,515.41,416.01
2016,9,3,16,15,740.5,88.0,3.95,15.5,424.0,456.5,368.03
2016,9,3,16,30,711.0,84.0,4.0,15.0,373.0,398.96,319.57
2016,9,3,16,45,663.5,79.5,4.05,15.0,320.0,336.1,265.0
2016,9,3,17,0,616.0,75.0,4.1,15.0,267.0,277.58,212.99
2016,9,3,17,15,553.0,67.5,4.0,14.5,215.5,216.62,159.28
2016,9,3,17,30,490.0,60.0,3.9,14.0,164.0,162.5,111.81
2016,9,3,17,45,384.5,49.5,3.85,14.0,117.0,106.36,66.32
2016,9,3,18,0,279.0,39.0,3.8,14.0,70.0,62.01,33.41
2016,9,3,18,15,139.5,19.5,3.75,13.5,35.0,20.6,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,7.86,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,16.5,0.0
2016,9,4,6,15,185.0,33.0,2.8,12.0,56.0,44.53,22.47
2016,9,4,6,30,300.0,50.0,2.8,12.0,93.0,88.27,55.02
2016,9,4,6,45,394.0,61.0,2.8,12.5,142.0,135.82,92.87
2016,9,4,7,0,488.0,72.0,2.8,13.0,191.0,195.35,142.98
2016,9,4,7,15,545.0,80.0,2.65,13.0,242.5,250.37,191.83
2016,9,4,7,30,602.0,88.0,2.5,13.0,294.0,311.35,245.39
2016,9,4,7,45,651.5,92.0,2.45,13.5,347.5,370.73,296.47
2016,9,4,8,0,701.0,96.0,2.4,14.0,401.0,434.44,349.6
2016,9,4,8,15,729.5,100.5,2.3,14.5,451.0,491.62,395.87
2016,9,4,8,30,758.0,105.0,2.2,15.0,501.0,550.2,441.53
2016,9,4,8,45,784.5,106.5,2.1,15.5,549.0,604.72,482.57
2016,9,4,9,0,811.0,108.0,2.0,16.0,597.0,660.32,522.92
2016,9,4,9,15,826.5,110.5,1.95,16.0,639.0,709.29,557.85
2016,9,4,9,30,842.0,113.0,1.9,16.0,681.0,757.15,590.02
2016,9,4,9,45,866.0,109.0,1.9,16.5,720.0,799.98,617.4
2016,9,4,10,0,890.0,105.0,1.9,17.0,759.0,844.8,645.76
2016,9,4,10,15,898.0,106.5,1.95,17.0,788.5,880.38,669.12
2016,9,4,10,30,906.0,108.0,2.0,17.0,818.0,913.29,690.67
2016,9,4,10,45,911.0,109.0,2.05,17.5,840.0,940.13,706.79
2016,9,4,11,0,916.0,110.0,2.1,18.0,862.0,963.82,720.83
2016,9,4,11,15,919.0,111.0,2.2,18.0,876.5,982.37,733.44
2016,9,4,11,30,922.0,112.0,2.3,18.0,891.0,997.49,743.93
2016,9,4,11,45,924.0,112.0,2.4,18.0,897.5,1007.07,750.9
2016,9,4,12,0,926.0,112.0,2.5,18.0,904.0,1013.06,755.67
2016,9,4,12,15,925.5,112.0,2.6,18.0,902.5,1013.01,756.6
2016,9,4,12,30,925.0,112.0,2.7,18.0,901.0,1009.33,755.26
2016,9,4,12,45,926.5,109.5,2.8,18.0,892.5,1001.27,751.13
2016,9,4,13,0,928.0,107.0,2.9,18.0,884.0,989.57,744.67
2016,9,4,13,15,924.0,106.0,2.95,18.0,866.5,970.77,733.07
2016,9,4,13,30,920.0,105.0,3.0,18.0,849.0,948.62,719.27
2016,9,4,13,45,913.0,104.5,3.1,18.0,824.0,921.11,702.18
2016,9,4,14,0,906.0,104.0,3.2,18.0,799.0,890.64,682.94
2016,9,4,14,15,897.0,102.5,3.2,18.0,767.0,854.67,659.08
2016,9,4,14,30,888.0,101.0,3.2,18.0,735.0,816.23,633.35
2016,9,4,14,45,875.0,99.5,3.25,18.0,696.0,772.5,603.86
2016,9,4,15,0,862.0,98.0,3.3,18.0,657.0,727.04,572.76
2016,9,4,15,15,846.0,95.5,3.3,17.5,613.5,679.34,540.08
2016,9,4,15,30,830.0,93.0,3.3,17.0,570.0,628.05,502.14
2016,9,4,15,45,806.0,90.5,3.3,17.0,521.5,571.43,458.06
2016,9,4,16,0,782.0,88.0,3.3,17.0,473.0,515.23,413.08
2016,9,4,16,15,752.0,84.0,3.35,16.5,421.5,455.31,364.66
2016,9,4,16,30,722.0,80.0,3.4,16.0,370.0,397.17,316.0
2016,9,4,16,45,674.0,75.5,3.5,15.5,316.5,333.67,261.71
2016,9,4,17,0,626.0,71.0,3.6,15.0,263.0,274.56,209.72
2016,9,4,17,15,562.0,64.0,3.6,14.5,211.0,213.49,155.95
2016,9,4,17,30,498.0,57.0,3.6,14.0,159.0,159.36,108.54
2016,9,4,17,45,392.0,46.5,3.6,14.0,112.5,103.06,63.1
2016,9,4,18,0,286.0,36.0,3.6,14.0,66.0,59.31,30.76
2016,9,4,18,15,143.0,18.0,3.45,13.5,33.0,18.71,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,59.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,118.0,15.0,1.0,12.0,19.0,15.93,0.0
2016,9,5,6,15,247.5,28.5,1.0,12.0,57.0,44.83,20.35
2016,9,5,6,30,377.0,42.0,1.0,12.0,95.0,90.7,53.61
2016,9,5,6,45,461.0,51.0,1.0,12.5,143.5,138.97,92.39
2016,9,5,7,0,545.0,60.0,1.0,13.0,192.0,196.94,141.53
2016,9,5,7,15,598.5,67.0,0.9,13.5,243.5,253.02,190.72
2016,9,5,7,30,652.0,74.0,0.8,14.0,295.0,314.59,243.56
2016,9,5,7,45,690.0,78.5,0.75,14.5,347.0,372.27,292.19
2016,9,5,8,0,728.0,83.0,0.7,15.0,399.0,432.84,341.25
2016,9,5,8,15,755.0,87.0,0.65,15.5,448.5,489.89,385.72
2016,9,5,8,30,782.0,91.0,0.6,16.0,498.0,548.11,429.2
2016,9,5,8,45,802.0,94.0,0.6,16.5,544.5,601.78,468.15
2016,9,5,9,0,822.0,97.0,0.6,17.0,591.0,655.3,505.64
2016,9,5,9,15,837.0,99.5,0.65,17.0,632.5,704.28,539.55
2016,9,5,9,30,852.0,102.0,0.7,17.0,674.0,752.08,571.27
2016,9,5,9,45,871.5,99.5,0.8,17.5,711.5,793.35,597.87
2016,9,5,10,0,891.0,97.0,0.9,18.0,749.0,836.14,625.3
2016,9,5,10,15,899.0,98.5,1.05,18.0,778.5,871.68,649.65
2016,9,5,10,30,907.0,100.0,1.2,18.0,808.0,904.55,672.28
2016,9,5,10,45,910.0,102.0,1.35,18.5,829.5,930.6,689.14
2016,9,5,11,0,913.0,104.0,1.5,19.0,851.0,953.43,703.93
2016,9,5,11,15,916.5,105.0,1.65,19.0,865.5,972.33,717.53
2016,9,5,11,30,920.0,106.0,1.8,19.0,880.0,987.82,729.0
2016,9,5,11,45,919.0,108.0,1.95,19.0,886.0,996.57,736.18
2016,9,5,12,0,918.0,110.0,2.1,19.0,892.0,1001.7,741.13
2016,9,5,12,15,917.5,110.0,2.2,19.0,890.5,1001.57,742.15
2016,9,5,12,30,917.0,110.0,2.3,19.0,889.0,997.83,740.94
2016,9,5,12,45,904.5,115.0,2.4,19.0,876.5,984.42,733.45
2016,9,5,13,0,892.0,120.0,2.5,19.0,864.0,967.7,723.86
2016,9,5,13,15,888.0,119.5,2.55,19.0,847.0,949.9,713.11
2016,9,5,13,30,884.0,119.0,2.6,19.0,830.0,928.87,700.2
2016,9,5,13,45,877.5,117.5,2.7,19.0,805.0,901.46,683.37
2016,9,5,14,0,871.0,116.0,2.8,19.0,780.0,871.21,664.48
2016,9,5,14,15,861.5,114.0,2.8,19.0,748.5,835.25,640.77
2016,9,5,14,30,852.0,112.0,2.8,19.0,717.0,800.49,617.79
2016,9,5,14,45,841.0,109.0,2.85,19.0,679.5,757.56,589.06
2016,9,5,15,0,830.0,106.0,2.9,19.0,642.0,712.86,558.72
2016,9,5,15,15,813.5,103.0,2.85,18.5,598.5,662.92,523.77
2016,9,5,15,30,797.0,100.0,2.8,18.0,555.0,612.17,486.32
2016,9,5,15,45,777.5,95.5,2.8,18.0,508.0,557.59,444.19
2016,9,5,16,0,758.0,91.0,2.8,18.0,461.0,503.08,400.88
2016,9,5,16,15,728.0,86.5,2.7,17.5,410.0,444.12,353.27
2016,9,5,16,30,698.0,82.0,2.6,17.0,359.0,386.61,305.3
2016,9,5,16,45,655.5,76.0,2.55,17.0,307.0,325.02,252.39
2016,9,5,17,0,613.0,70.0,2.5,17.0,255.0,267.26,201.53
2016,9,5,17,15,549.5,62.5,2.45,16.5,204.0,206.77,148.92
2016,9,5,17,30,486.0,55.0,2.4,16.0,153.0,153.19,102.6
2016,9,5,17,45,383.0,44.0,2.35,15.5,107.0,97.91,58.66
2016,9,5,18,0,280.0,33.0,2.3,15.0,61.0,54.82,27.01
2016,9,5,18,15,140.0,16.5,2.3,14.5,30.5,16.8,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,61.5,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,123.0,13.0,0.8,13.0,18.0,13.89,0.0
2016,9,6,6,15,255.0,26.5,0.7,13.5,55.5,43.1,18.3
2016,9,6,6,30,387.0,40.0,0.6,14.0,93.0,89.67,51.81
2016,9,6,6,45,467.0,49.0,0.55,14.5,141.0,137.69,90.12
2016,9,6,7,0,547.0,58.0,0.5,15.0,189.0,194.95,138.17
2016,9,6,7,15,600.5,64.5,0.5,15.0,240.0,250.57,186.79
2016,9,6,7,30,654.0,71.0,0.5,15.0,291.0,311.67,239.33
2016,9,6,7,45,690.0,76.0,0.5,15.5,342.5,369.09,287.5
2016,9,6,8,0,726.0,81.0,0.5,16.0,394.0,429.2,336.03
2016,9,6,8,15,753.0,85.0,0.55,16.5,443.5,486.09,380.78
2016,9,6,8,30,780.0,89.0,0.6,17.0,493.0,544.17,424.84
2016,9,6,8,45,798.5,92.5,0.7,18.0,539.0,597.3,463.49
2016,9,6,9,0,817.0,96.0,0.8,19.0,585.0,650.14,500.7
2016,9,6,9,15,832.0,98.5,0.8,19.0,626.0,698.86,533.88
2016,9,6,9,30,847.0,101.0,0.8,19.0,667.0,746.4,564.74
2016,9,6,9,45,860.0,102.0,0.8,19.5,703.5,786.03,588.67
2016,9,6,10,0,873.0,103.0,0.8,20.0,740.0,826.78,613.04
2016,9,6,10,15,881.5,104.5,0.85,20.0,769.0,862.14,635.55
2016,9,6,10,30,890.0,106.0,0.9,20.0,798.0,894.92,656.35
2016,9,6,10,45,896.0,107.0,1.0,20.5,820.5,922.14,673.15
2016,9,6,11,0,902.0,108.0,1.1,21.0,843.0,946.32,688.04
2016,9,6,11,15,905.5,108.5,1.25,21.0,857.0,964.44,701.25
2016,9,6,11,30,909.0,109.0,1.4,21.0,871.0,979.18,712.42
2016,9,6,11,45,911.5,109.0,1.6,21.5,878.0,988.97,719.85
2016,9,6,12,0,914.0,109.0,1.8,22.0,885.0,995.22,724.96
2016,9,6,12,15,913.5,109.0,1.9,21.5,883.5,995.0,727.44
2016,9,6,12,30,913.0,109.0,2.0,21.0,882.0,991.19,727.74
2016,9,6,12,45,909.5,109.5,2.15,21.0,872.0,981.5,723.48
2016,9,6,13,0,906.0,110.0,2.3,21.0,862.0,968.32,716.95
2016,9,6,13,15,902.0,109.0,2.35,21.0,844.5,949.7,705.8
2016,9,6,13,30,898.0,108.0,2.4,21.0,827.0,927.8,692.53
2016,9,6,13,45,894.5,105.5,2.5,21.0,803.0,901.58,676.79
2016,9,6,14,0,891.0,103.0,2.6,21.0,779.0,872.3,658.85
2016,9,6,14,15,882.0,101.5,2.6,21.0,747.5,836.64,635.64
2016,9,6,14,30,873.0,100.0,2.6,21.0,716.0,798.57,610.63
2016,9,6,14,45,864.0,96.5,2.6,21.0,678.5,756.18,582.36
2016,9,6,15,0,855.0,93.0,2.6,21.0,641.0,711.8,552.37
2016,9,6,15,15,839.0,90.5,2.55,21.0,597.5,664.29,519.05
2016,9,6,15,30,823.0,88.0,2.5,21.0,554.0,613.29,480.91
2016,9,6,15,45,805.0,84.0,2.5,21.0,507.0,558.91,439.48
2016,9,6,16,0,787.0,80.0,2.5,21.0,460.0,504.42,396.69
2016,9,6,16,15,757.5,76.0,2.45,20.5,409.0,444.6,349.02
2016,9,6,16,30,728.0,72.0,2.4,20.0,358.0,386.45,301.04
2016,9,6,16,45,689.0,67.0,2.35,19.5,306.0,325.78,249.64
2016,9,6,17,0,650.0,62.0,2.3,19.0,254.0,268.37,199.55
2016,9,6,17,15,587.0,55.0,2.15,18.5,203.0,206.64,146.0
2016,9,6,17,30,524.0,48.0,2.0,18.0,152.0,151.75,98.75
2016,9,6,17,45,421.0,38.5,1.9,17.5,105.5,96.13,54.95
2016,9,6,18,0,318.0,29.0,1.8,17.0,59.0,52.68,23.42
2016,9,6,18,15,159.0,14.5,1.75,16.5,29.5,16.9,0.0
2016,9,6,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.0,1.1,15.0,8.0,0.0,0.0
2016,9,7,6,0,116.0,12.0,1.1,15.0,16.0,12.72,0.0
2016,9,7,6,15,245.0,26.0,1.15,15.5,53.0,41.59,16.84
2016,9,7,6,30,374.0,40.0,1.2,16.0,90.0,87.73,50.28
2016,9,7,6,45,457.0,49.5,1.3,16.5,138.0,135.96,88.51
2016,9,7,7,0,540.0,59.0,1.4,17.0,186.0,193.79,137.01
2016,9,7,7,15,593.5,66.0,1.45,17.5,237.5,249.49,185.63
2016,9,7,7,30,647.0,73.0,1.5,18.0,289.0,310.68,238.26
2016,9,7,7,45,685.0,78.0,1.55,18.5,340.5,368.53,287.36
2016,9,7,8,0,723.0,83.0,1.6,19.0,392.0,429.42,337.33
2016,9,7,8,15,749.5,87.0,1.55,19.5,441.5,485.68,381.83
2016,9,7,8,30,776.0,91.0,1.5,20.0,491.0,543.27,425.63
2016,9,7,8,45,796.0,94.0,1.45,20.5,537.0,596.58,464.66
2016,9,7,9,0,816.0,97.0,1.4,21.0,583.0,649.74,502.16
2016,9,7,9,15,831.0,99.5,1.3,21.5,624.0,698.38,533.96
2016,9,7,9,30,846.0,102.0,1.2,22.0,665.0,745.83,562.94
2016,9,7,9,45,856.5,104.5,1.15,22.5,700.5,784.97,586.08
2016,9,7,10,0,867.0,107.0,1.1,23.0,736.0,825.09,609.48
2016,9,7,10,15,875.0,108.5,1.0,23.5,765.0,859.79,628.09
2016,9,7,10,30,883.0,110.0,0.9,24.0,794.0,891.89,644.59
2016,9,7,10,45,889.0,111.0,0.85,24.5,816.0,918.89,658.37
2016,9,7,11,0,895.0,112.0,0.8,25.0,838.0,942.86,670.13
2016,9,7,11,15,898.5,112.5,0.85,25.0,852.0,960.79,681.37
2016,9,7,11,30,902.0,113.0,0.9,25.0,866.0,975.37,690.71
2016,9,7,11,45,903.5,113.5,1.0,25.0,872.5,984.61,697.84
2016,9,7,12,0,905.0,114.0,1.1,25.0,879.0,990.31,702.95
2016,9,7,12,15,905.0,114.0,1.25,25.0,877.5,990.49,705.58
2016,9,7,12,30,905.0,114.0,1.4,25.0,876.0,987.1,706.0
2016,9,7,12,45,883.5,124.0,1.55,25.0,861.0,970.45,698.01
2016,9,7,13,0,862.0,134.0,1.7,25.0,846.0,950.68,688.0
2016,9,7,13,15,857.0,133.0,1.8,25.0,828.5,937.05,681.19
2016,9,7,13,30,852.0,132.0,1.9,25.0,811.0,914.77,668.65
2016,9,7,13,45,844.5,130.5,2.0,25.0,786.0,886.77,652.32
2016,9,7,14,0,837.0,129.0,2.1,25.0,761.0,856.06,634.03
2016,9,7,14,15,826.5,127.0,2.15,24.5,729.0,819.81,612.56
2016,9,7,14,30,816.0,125.0,2.2,24.0,697.0,781.4,589.31
2016,9,7,14,45,801.5,122.5,2.3,24.0,659.0,737.53,561.08
2016,9,7,15,0,787.0,120.0,2.4,24.0,621.0,692.26,531.28
2016,9,7,15,15,768.5,116.5,2.4,23.5,577.5,642.14,496.3
2016,9,7,15,30,750.0,113.0,2.4,23.0,534.0,592.47,460.6
2016,9,7,15,45,725.0,109.0,2.45,22.5,486.5,537.25,419.84
2016,9,7,16,0,700.0,105.0,2.5,22.0,439.0,482.77,378.23
2016,9,7,16,15,666.0,99.5,2.45,21.5,389.0,423.52,331.34
2016,9,7,16,30,632.0,94.0,2.4,21.0,339.0,366.6,284.82
2016,9,7,16,45,585.5,86.5,2.4,20.5,287.5,305.76,234.11
2016,9,7,17,0,539.0,79.0,2.4,20.0,236.0,249.33,185.84
2016,9,7,17,15,470.0,69.5,2.2,19.5,186.5,190.04,135.43
2016,9,7,17,30,401.0,60.0,2.0,19.0,137.0,137.56,91.41
2016,9,7,17,45,299.0,46.0,1.85,18.5,93.5,85.38,51.04
2016,9,7,18,0,197.0,32.0,1.7,18.0,50.0,45.26,21.13
2016,9,7,18,15,98.5,16.0,1.6,17.5,25.0,17.01,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,13.0,13.0,11.26,0.0
2016,9,8,6,15,177.5,27.0,1.35,13.5,47.5,37.42,15.47
2016,9,8,6,30,292.0,43.0,1.4,14.0,82.0,79.56,47.42
2016,9,8,6,45,376.5,55.0,1.45,14.5,128.5,126.31,84.46
2016,9,8,7,0,461.0,67.0,1.5,15.0,175.0,182.25,131.19
2016,9,8,7,15,230.5,56.5,1.5,15.0,110.5,128.83,97.43
2016,9,8,7,30,0.0,46.0,1.5,15.0,46.0,44.43,32.21
2016,9,8,7,45,0.0,56.0,1.5,15.5,56.0,54.11,40.32
2016,9,8,8,0,0.0,66.0,1.5,16.0,66.0,63.8,48.23
2016,9,8,8,15,0.0,90.0,1.5,16.0,90.0,87.14,67.48
2016,9,8,8,30,0.0,114.0,1.5,16.0,114.0,110.7,86.62
2016,9,8,8,45,0.0,127.0,1.55,16.5,127.0,123.49,96.56
2016,9,8,9,0,0.0,140.0,1.6,17.0,140.0,136.31,106.43
2016,9,8,9,15,1.0,157.0,1.6,17.0,158.0,153.84,120.22
2016,9,8,9,30,2.0,174.0,1.6,17.0,176.0,171.5,134.0
2016,9,8,9,45,3.5,181.0,1.65,17.5,183.5,179.69,139.96
2016,9,8,10,0,5.0,188.0,1.7,18.0,191.0,187.99,146.02
2016,9,8,10,15,10.5,226.0,1.75,18.0,233.5,230.83,179.45
2016,9,8,10,30,16.0,264.0,1.8,18.0,276.0,274.21,212.75
2016,9,8,10,45,23.0,292.5,1.85,18.5,310.5,309.73,239.29
2016,9,8,11,0,30.0,321.0,1.9,19.0,345.0,353.71,271.84
2016,9,8,11,15,29.0,324.0,1.95,19.0,348.0,356.49,273.55
2016,9,8,11,30,28.0,327.0,2.0,19.0,351.0,359.12,275.39
2016,9,8,11,45,29.0,329.0,2.05,19.0,354.0,362.45,277.89
2016,9,8,12,0,30.0,331.0,2.1,19.0,357.0,365.65,280.34
2016,9,8,12,15,24.5,312.5,2.15,19.0,333.5,340.97,261.74
2016,9,8,12,30,19.0,294.0,2.2,19.0,310.0,308.67,237.42
2016,9,8,12,45,19.5,295.5,2.25,19.0,312.0,310.53,239.11
2016,9,8,13,0,20.0,297.0,2.3,19.0,314.0,312.3,240.64
2016,9,8,13,15,32.0,317.5,2.3,19.0,343.5,351.91,271.18
2016,9,8,13,30,44.0,338.0,2.3,19.0,373.0,383.54,295.39
2016,9,8,13,45,39.5,321.0,2.35,19.0,351.5,360.62,278.31
2016,9,8,14,0,35.0,304.0,2.4,19.0,330.0,337.83,261.48
2016,9,8,14,15,32.5,288.5,2.4,18.5,312.0,318.45,247.62
2016,9,8,14,30,30.0,273.0,2.4,18.0,294.0,299.17,233.7
2016,9,8,14,45,44.5,271.5,2.45,18.0,300.5,307.31,241.02
2016,9,8,15,0,59.0,270.0,2.5,18.0,307.0,314.24,247.27
2016,9,8,15,15,55.5,249.5,2.5,18.0,282.5,288.08,227.34
2016,9,8,15,30,52.0,229.0,2.5,18.0,258.0,262.18,207.53
2016,9,8,15,45,49.0,209.5,2.55,18.0,235.5,237.88,188.8
2016,9,8,16,0,46.0,190.0,2.6,18.0,213.0,213.85,170.03
2016,9,8,16,15,43.0,169.0,2.55,17.5,188.5,188.58,150.25
2016,9,8,16,30,40.0,148.0,2.5,17.0,164.0,163.65,130.38
2016,9,8,16,45,308.0,108.5,2.5,16.5,199.5,224.68,176.82
2016,9,8,17,0,576.0,69.0,2.5,16.0,235.0,248.48,187.12
2016,9,8,17,15,509.0,61.0,2.45,15.5,185.0,189.36,135.46
2016,9,8,17,30,442.0,53.0,2.4,15.0,135.0,137.63,91.05
2016,9,8,17,45,340.0,40.5,2.35,15.0,91.5,84.72,49.35
2016,9,8,18,0,238.0,28.0,2.3,15.0,48.0,43.59,18.05
2016,9,8,18,15,119.0,14.0,2.35,14.5,24.0,14.89,0.0
2016,9,8,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,36.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,73.0,11.0,1.5,12.0,13.0,11.26,0.0
2016,9,9,6,15,202.5,25.5,1.5,12.5,48.0,37.32,14.09
2016,9,9,6,30,332.0,40.0,1.5,13.0,83.0,81.96,47.77
2016,9,9,6,45,421.0,50.5,1.5,13.5,130.5,129.64,85.62
2016,9,9,7,0,510.0,61.0,1.5,14.0,178.0,187.68,134.38
2016,9,9,7,15,321.5,95.5,1.4,14.0,175.5,195.69,150.59
2016,9,9,7,30,133.0,130.0,1.3,14.0,173.0,178.34,142.09
2016,9,9,7,45,162.5,151.5,1.2,14.5,213.5,220.12,176.54
2016,9,9,8,0,192.0,173.0,1.1,15.0,254.0,264.99,212.58
2016,9,9,8,15,96.0,149.0,1.05,15.0,189.5,200.97,161.13
