Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,0.0,125.0,1.0,15.0,125.0,121.59,95.54
2016,9,9,8,45,89.5,195.0,0.95,15.5,247.5,250.05,200.08
2016,9,9,9,0,179.0,265.0,0.9,16.0,370.0,390.7,308.33
2016,9,9,9,15,110.5,268.0,0.9,16.5,335.0,353.7,276.86
2016,9,9,9,30,42.0,271.0,0.9,17.0,300.0,304.93,237.26
2016,9,9,9,45,26.5,248.5,0.95,17.5,267.0,270.97,210.51
2016,9,9,10,0,11.0,226.0,1.0,18.0,234.0,231.0,178.82
2016,9,9,10,15,13.0,241.5,1.05,18.0,251.5,248.6,192.39
2016,9,9,10,30,15.0,257.0,1.1,18.0,269.0,266.31,205.73
2016,9,9,10,45,265.5,275.5,1.2,18.5,489.0,530.55,409.83
2016,9,9,11,0,516.0,294.0,1.3,19.0,709.0,792.39,594.91
2016,9,9,11,15,275.0,316.5,1.4,19.0,538.5,593.18,449.33
2016,9,9,11,30,34.0,339.0,1.5,19.0,368.0,377.54,286.95
2016,9,9,11,45,468.0,226.5,1.65,19.0,619.5,694.85,532.92
2016,9,9,12,0,902.0,114.0,1.8,19.0,871.0,984.11,730.02
2016,9,9,12,15,901.5,114.0,1.9,19.0,869.0,983.65,727.57
2016,9,9,12,30,901.0,114.0,2.0,19.0,867.0,979.62,726.31
2016,9,9,12,45,466.0,219.5,2.1,19.0,609.0,681.55,521.53
2016,9,9,13,0,31.0,325.0,2.2,19.0,351.0,359.54,274.91
2016,9,9,13,15,30.5,318.5,2.25,18.5,343.5,351.69,271.24
2016,9,9,13,30,30.0,312.0,2.3,18.0,336.0,343.74,266.09
2016,9,9,13,45,31.0,304.5,2.4,18.0,328.5,335.96,260.71
2016,9,9,14,0,32.0,297.0,2.5,18.0,321.0,328.05,255.21
2016,9,9,14,15,28.5,279.5,2.55,18.0,300.5,305.86,238.57
2016,9,9,14,30,25.0,262.0,2.6,18.0,280.0,278.06,217.53
2016,9,9,14,45,61.5,272.0,2.65,18.0,312.0,320.51,252.1
2016,9,9,15,0,98.0,282.0,2.7,18.0,344.0,354.26,279.41
2016,9,9,15,15,76.5,255.0,2.7,17.5,301.5,307.7,243.7
2016,9,9,15,30,55.0,228.0,2.7,17.0,259.0,262.99,209.16
2016,9,9,15,45,33.5,195.5,2.75,17.0,213.5,214.62,170.86
2016,9,9,16,0,12.0,163.0,2.8,17.0,168.0,165.81,131.69
2016,9,9,16,15,19.5,151.5,2.85,16.5,159.0,157.35,125.49
2016,9,9,16,30,27.0,140.0,2.9,16.0,150.0,150.13,119.97
2016,9,9,16,45,20.5,120.0,2.95,15.5,127.0,124.47,99.0
2016,9,9,17,0,14.0,100.0,3.0,15.0,104.0,101.63,80.08
2016,9,9,17,15,218.0,76.5,2.95,14.5,117.0,130.21,96.81
2016,9,9,17,30,422.0,53.0,2.9,14.0,130.0,132.34,87.68
2016,9,9,17,45,312.5,40.5,2.9,13.5,87.0,80.07,46.85
2016,9,9,18,0,203.0,28.0,2.9,13.0,44.0,39.68,15.26
2016,9,9,18,15,101.5,14.0,2.8,13.0,22.0,14.36,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,9.07,0.0
2016,9,10,6,15,159.5,25.5,2.15,12.0,43.5,34.33,12.48
2016,9,10,6,30,276.0,42.0,2.2,12.0,77.0,76.22,45.53
2016,9,10,6,45,360.5,54.0,2.25,12.5,122.5,120.98,81.22
2016,9,10,7,0,445.0,66.0,2.3,13.0,168.0,176.66,128.14
2016,9,10,7,15,222.5,61.5,2.25,13.0,112.5,131.36,100.54
2016,9,10,7,30,0.0,57.0,2.2,13.0,57.0,55.08,41.58
2016,9,10,7,45,0.0,81.0,2.2,13.5,81.0,78.44,61.28
2016,9,10,8,0,0.0,105.0,2.2,14.0,105.0,102.0,80.72
2016,9,10,8,15,2.5,134.5,2.1,14.5,136.0,132.45,105.51
2016,9,10,8,30,5.0,164.0,2.0,15.0,167.0,163.3,130.17
2016,9,10,8,45,9.5,183.5,1.95,15.5,189.0,185.72,147.65
2016,9,10,9,0,14.0,203.0,1.9,16.0,211.0,208.58,165.28
2016,9,10,9,15,102.0,253.0,1.9,16.0,319.5,326.73,260.0
2016,9,10,9,30,190.0,303.0,1.9,16.0,428.0,454.28,358.34
2016,9,10,9,45,122.0,306.5,1.95,16.5,389.0,412.43,323.23
2016,9,10,10,0,54.0,310.0,2.0,17.0,350.0,358.68,279.67
2016,9,10,10,15,85.0,337.5,2.05,17.0,402.0,415.45,323.47
2016,9,10,10,30,116.0,365.0,2.1,17.0,454.0,481.36,372.78
2016,9,10,10,45,476.0,249.5,2.2,17.0,629.5,698.57,542.32
2016,9,10,11,0,836.0,134.0,2.3,17.0,805.0,913.63,695.06
2016,9,10,11,15,430.5,225.0,2.35,17.0,571.0,648.07,502.84
2016,9,10,11,30,25.0,316.0,2.4,17.0,337.0,336.69,259.95
2016,9,10,11,45,134.5,361.0,2.45,17.5,473.5,504.92,390.58
2016,9,10,12,0,244.0,406.0,2.5,18.0,610.0,657.51,502.28
2016,9,10,12,15,146.5,385.0,2.55,18.0,507.5,542.5,415.77
2016,9,10,12,30,49.0,364.0,2.6,18.0,405.0,418.65,321.88
2016,9,10,12,45,45.0,354.0,2.65,18.0,391.5,403.86,311.49
2016,9,10,13,0,41.0,344.0,2.7,18.0,378.0,388.97,300.51
2016,9,10,13,15,32.0,318.0,2.7,18.0,344.0,352.63,273.08
2016,9,10,13,30,23.0,292.0,2.7,18.0,310.0,309.33,240.19
2016,9,10,13,45,21.0,279.0,2.75,18.0,295.5,293.89,228.73
2016,9,10,14,0,19.0,266.0,2.8,18.0,281.0,278.5,217.19
2016,9,10,14,15,16.5,249.0,2.8,17.5,261.0,258.74,202.54
2016,9,10,14,30,14.0,232.0,2.8,17.0,241.0,239.14,187.89
2016,9,10,14,45,27.0,242.0,2.85,17.0,259.5,263.69,208.07
2016,9,10,15,0,40.0,252.0,2.9,17.0,278.0,282.15,223.3
2016,9,10,15,15,36.0,232.0,2.9,16.5,254.0,257.05,204.26
2016,9,10,15,30,32.0,212.0,2.9,16.0,230.0,232.3,185.37
2016,9,10,15,45,31.0,194.0,2.9,16.0,210.0,211.7,169.3
2016,9,10,16,0,30.0,176.0,2.9,16.0,190.0,191.2,153.1
2016,9,10,16,15,15.0,135.5,2.9,15.5,142.5,139.26,111.07
2016,9,10,16,30,0.0,95.0,2.9,15.0,95.0,92.24,72.44
2016,9,10,16,45,0.0,80.0,2.9,15.0,80.0,77.56,60.26
2016,9,10,17,0,0.0,65.0,2.9,15.0,65.0,62.92,47.89
2016,9,10,17,15,172.0,61.0,2.85,14.5,91.5,102.88,75.44
2016,9,10,17,30,344.0,57.0,2.8,14.0,118.0,120.01,80.44
2016,9,10,17,45,244.5,41.5,2.75,14.0,77.5,71.17,42.19
2016,9,10,18,0,145.0,26.0,2.7,14.0,37.0,33.26,10.84
2016,9,10,18,15,72.5,13.0,2.65,13.5,18.5,12.95,0.0
2016,9,10,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,6.98,0.0
2016,9,11,6,15,113.0,26.0,2.7,12.0,39.0,31.69,11.02
2016,9,11,6,30,203.0,45.0,2.8,12.0,70.0,70.19,43.55
2016,9,11,6,45,279.5,61.0,2.9,12.5,113.5,113.13,77.96
2016,9,11,7,0,356.0,77.0,3.0,13.0,157.0,165.05,121.55
2016,9,11,7,15,178.0,63.5,2.95,13.0,103.5,117.94,90.4
2016,9,11,7,30,0.0,50.0,2.9,13.0,50.0,48.3,35.81
2016,9,11,7,45,0.0,59.5,2.85,13.5,59.5,57.5,43.54
2016,9,11,8,0,0.0,69.0,2.8,14.0,69.0,66.7,51.1
2016,9,11,8,15,0.0,87.5,2.75,14.0,87.5,84.7,66.05
2016,9,11,8,30,0.0,106.0,2.7,14.0,106.0,102.85,80.94
2016,9,11,8,45,0.0,118.0,2.65,14.5,118.0,114.64,90.23
2016,9,11,9,0,0.0,130.0,2.6,15.0,130.0,126.46,99.46
2016,9,11,9,15,0.0,145.5,2.55,15.0,146.0,141.78,111.65
2016,9,11,9,30,0.0,161.0,2.5,15.0,162.0,157.15,123.78
2016,9,11,9,45,5.0,190.5,2.5,15.5,194.5,190.45,150.12
2016,9,11,10,0,10.0,220.0,2.5,16.0,227.0,224.24,176.44
2016,9,11,10,15,8.0,209.5,2.5,16.0,215.5,212.26,166.54
2016,9,11,10,30,6.0,199.0,2.5,16.0,204.0,200.19,156.73
2016,9,11,10,45,7.5,208.0,2.55,16.0,214.0,210.68,164.94
2016,9,11,11,0,9.0,217.0,2.6,16.0,224.0,221.21,173.13
2016,9,11,11,15,11.0,235.0,2.65,16.0,244.0,241.3,188.81
2016,9,11,11,30,13.0,253.0,2.7,16.0,264.0,261.46,204.47
2016,9,11,11,45,13.0,255.0,2.75,16.0,266.0,263.58,206.02
2016,9,11,12,0,13.0,257.0,2.8,16.0,268.0,265.65,207.61
2016,9,11,12,15,15.0,270.0,2.85,16.0,282.5,280.7,219.4
2016,9,11,12,30,17.0,283.0,2.9,16.0,297.0,295.72,231.12
2016,9,11,12,45,12.5,245.5,3.0,16.0,255.5,253.41,198.22
2016,9,11,13,0,8.0,208.0,3.1,16.0,214.0,211.4,165.34
2016,9,11,13,15,6.0,189.5,3.15,16.0,194.0,190.95,149.31
2016,9,11,13,30,4.0,171.0,3.2,16.0,174.0,170.61,133.24
2016,9,11,13,45,5.5,188.5,3.3,16.0,193.0,189.25,148.38
2016,9,11,14,0,7.0,206.0,3.4,16.0,212.0,207.9,163.47
2016,9,11,14,15,20.5,239.5,3.45,15.5,254.5,252.38,199.83
2016,9,11,14,30,34.0,273.0,3.5,15.0,297.0,302.52,240.41
2016,9,11,14,45,56.0,272.0,3.55,15.0,308.5,316.45,252.41
2016,9,11,15,0,78.0,271.0,3.6,15.0,320.0,328.58,263.02
2016,9,11,15,15,39.0,214.0,3.6,15.0,238.5,240.37,192.51
2016,9,11,15,30,0.0,157.0,3.6,15.0,157.0,153.41,121.79
2016,9,11,15,45,0.0,147.0,3.65,15.0,147.0,143.55,114.22
2016,9,11,16,0,0.0,137.0,3.7,15.0,137.0,133.71,106.49
2016,9,11,16,15,0.5,129.5,3.7,14.5,129.5,126.63,101.15
2016,9,11,16,30,1.0,122.0,3.7,14.0,122.0,119.51,95.66
2016,9,11,16,45,272.0,95.5,3.7,14.0,169.5,193.05,152.98
2016,9,11,17,0,543.0,69.0,3.7,14.0,217.0,232.53,175.69
2016,9,11,17,15,471.5,60.0,3.65,13.5,168.5,173.92,124.19
2016,9,11,17,30,400.0,51.0,3.6,13.0,120.0,123.32,80.88
2016,9,11,17,45,288.5,38.0,3.55,13.0,78.5,72.48,41.36
2016,9,11,18,0,177.0,25.0,3.5,13.0,37.0,33.3,7.8
2016,9,11,18,15,88.5,12.5,3.4,12.5,18.5,12.29,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,9.5,3.3,12.0,9.5,9.16,0.0
2016,9,12,6,30,0.0,19.0,3.4,12.0,19.0,18.33,9.47
2016,9,12,6,45,0.0,31.0,3.5,12.5,31.0,29.93,19.72
2016,9,12,7,0,0.0,43.0,3.6,13.0,43.0,41.53,29.87
2016,9,12,7,15,0.0,56.0,3.55,13.0,56.0,54.12,40.79
2016,9,12,7,30,0.0,69.0,3.5,13.0,69.0,66.76,51.6
2016,9,12,7,45,0.0,82.5,3.5,13.5,82.5,79.94,62.57
2016,9,12,8,0,0.0,96.0,3.5,14.0,96.0,93.15,73.38
2016,9,12,8,15,0.0,116.5,3.45,14.0,116.5,113.33,89.99
2016,9,12,8,30,0.0,137.0,3.4,14.0,137.0,133.59,106.46
2016,9,12,8,45,2.0,157.0,3.35,14.5,158.0,154.65,123.21
2016,9,12,9,0,4.0,177.0,3.3,15.0,179.0,175.96,139.96
2016,9,12,9,15,2.5,171.5,3.3,15.0,173.0,169.47,134.26
2016,9,12,9,30,1.0,166.0,3.3,15.0,167.0,162.9,128.58
2016,9,12,9,45,4.5,187.5,3.3,15.0,191.0,187.09,147.92
2016,9,12,10,0,8.0,209.0,3.3,15.0,215.0,211.59,167.32
2016,9,12,10,15,7.5,205.0,3.3,15.0,210.5,207.35,163.61
2016,9,12,10,30,7.0,201.0,3.3,15.0,206.0,203.09,159.98
2016,9,12,10,45,7.0,199.5,3.35,15.5,205.0,201.74,158.45
2016,9,12,11,0,7.0,198.0,3.4,16.0,204.0,200.37,156.93
2016,9,12,11,15,10.0,228.0,3.45,16.0,236.5,233.35,182.98
2016,9,12,11,30,13.0,258.0,3.5,16.0,269.0,266.55,208.93
2016,9,12,11,45,11.5,241.5,3.6,16.0,251.0,248.56,194.7
2016,9,12,12,0,10.0,225.0,3.7,16.0,233.0,230.57,180.58
2016,9,12,12,15,8.5,209.5,3.75,15.5,216.5,213.59,167.51
2016,9,12,12,30,7.0,194.0,3.8,15.0,200.0,196.63,154.37
2016,9,12,12,45,15.0,248.5,3.85,15.0,261.0,258.79,204.0
2016,9,12,13,0,23.0,303.0,3.9,15.0,322.0,321.37,253.16
2016,9,12,13,15,20.0,286.0,3.9,15.0,302.5,300.98,237.19
2016,9,12,13,30,17.0,269.0,3.9,15.0,283.0,280.68,221.48
2016,9,12,13,45,12.5,238.5,3.95,15.0,248.5,245.55,193.97
2016,9,12,14,0,8.0,208.0,4.0,15.0,214.0,210.76,166.51
2016,9,12,14,15,5.0,187.5,4.0,14.5,191.0,187.59,148.44
2016,9,12,14,30,2.0,167.0,4.0,14.0,168.0,164.67,130.38
2016,9,12,14,45,10.5,194.0,4.0,14.0,200.0,197.91,157.95
2016,9,12,15,0,19.0,221.0,4.0,14.0,232.0,230.76,185.0
2016,9,12,15,15,23.5,213.0,3.95,14.0,226.5,224.96,180.8
2016,9,12,15,30,28.0,205.0,3.9,14.0,221.0,222.72,179.51
2016,9,12,15,45,14.0,167.5,3.85,14.0,175.5,171.95,138.24
2016,9,12,16,0,0.0,130.0,3.8,14.0,130.0,126.78,101.15
2016,9,12,16,15,0.0,88.5,3.75,13.5,88.5,85.77,67.3
2016,9,12,16,30,0.0,47.0,3.7,13.0,47.0,45.4,33.3
2016,9,12,16,45,0.0,39.5,3.65,13.0,39.5,38.14,27.15
2016,9,12,17,0,0.0,32.0,3.6,13.0,32.0,30.88,20.9
2016,9,12,17,15,0.0,24.5,3.5,12.5,24.5,23.64,14.61
2016,9,12,17,30,0.0,17.0,3.4,12.0,17.0,16.39,8.24
2016,9,12,17,45,0.0,11.0,3.35,12.0,11.0,10.6,3.0
2016,9,12,18,0,0.0,5.0,3.3,12.0,5.0,4.82,0.0
2016,9,12,18,15,0.0,2.5,3.25,12.0,2.5,2.46,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,125.5,21.0,1.85,12.5,35.5,27.33,5.84
2016,9,13,6,30,251.0,42.0,1.9,13.0,71.0,72.71,43.13
2016,9,13,6,45,335.5,55.5,1.95,13.5,116.5,117.23,78.47
2016,9,13,7,0,420.0,69.0,2.0,14.0,162.0,171.62,123.91
2016,9,13,7,15,481.5,79.0,1.95,14.0,211.5,226.55,171.91
2016,9,13,7,30,543.0,89.0,1.9,14.0,261.0,287.05,224.52
2016,9,13,7,45,585.5,96.5,1.85,14.5,311.5,343.47,272.87
2016,9,13,8,0,628.0,104.0,1.8,15.0,362.0,403.56,322.76
2016,9,13,8,15,659.5,109.5,1.75,15.0,410.5,459.26,368.36
2016,9,13,8,30,691.0,115.0,1.7,15.0,459.0,516.75,413.96
2016,9,13,8,45,715.0,119.0,1.7,15.5,504.5,569.53,454.04
2016,9,13,9,0,739.0,123.0,1.7,16.0,550.0,622.69,493.17
2016,9,13,9,15,550.0,195.0,1.75,16.0,525.5,595.81,469.85
2016,9,13,9,30,361.0,267.0,1.8,16.0,501.0,548.47,430.88
2016,9,13,9,45,576.0,203.5,1.85,16.5,600.5,668.66,523.39
2016,9,13,10,0,791.0,140.0,1.9,17.0,700.0,795.88,614.22
2016,9,13,10,15,801.0,142.0,1.9,17.0,728.5,830.55,636.03
2016,9,13,10,30,811.0,144.0,1.9,17.0,757.0,862.91,657.04
2016,9,13,10,45,823.5,142.5,1.9,17.5,780.0,891.28,673.98
2016,9,13,11,0,836.0,141.0,1.9,18.0,803.0,917.03,689.09
2016,9,13,11,15,840.0,142.0,1.85,18.0,816.5,934.82,699.58
2016,9,13,11,30,844.0,143.0,1.8,18.0,830.0,949.41,708.06
2016,9,13,11,45,853.0,139.5,1.8,18.0,838.0,960.59,715.01
2016,9,13,12,0,862.0,136.0,1.8,18.0,846.0,968.42,719.92
2016,9,13,12,15,861.5,136.0,1.75,18.0,844.0,967.63,718.67
2016,9,13,12,30,861.0,136.0,1.7,18.0,842.0,963.38,715.37
2016,9,13,12,45,862.5,133.0,1.7,18.5,832.5,954.31,708.41
2016,9,13,13,0,864.0,130.0,1.7,19.0,823.0,941.8,699.37
2016,9,13,13,15,858.5,128.5,1.7,19.0,805.0,921.17,686.44
2016,9,13,13,30,853.0,127.0,1.7,19.0,787.0,897.45,671.57
2016,9,13,13,45,850.0,123.5,1.7,19.0,762.0,870.76,654.73
2016,9,13,14,0,847.0,120.0,1.7,19.0,737.0,841.13,635.89
2016,9,13,14,15,836.0,118.0,1.7,18.5,704.5,803.9,612.92
2016,9,13,14,30,825.0,116.0,1.7,18.0,672.0,764.53,588.21
2016,9,13,14,45,814.0,111.5,1.7,18.0,634.0,720.59,558.85
2016,9,13,15,0,803.0,107.0,1.7,18.0,596.0,675.0,527.58
2016,9,13,15,15,784.0,104.0,1.7,18.0,552.5,624.4,490.6
2016,9,13,15,30,765.0,101.0,1.7,18.0,509.0,573.32,452.3
2016,9,13,15,45,741.0,96.0,1.75,18.0,461.0,517.9,409.83
2016,9,13,16,0,717.0,91.0,1.8,18.0,413.0,462.33,365.88
2016,9,13,16,15,681.5,86.0,1.8,17.5,362.5,402.56,317.67
2016,9,13,16,30,646.0,81.0,1.8,17.0,312.0,345.29,269.83
2016,9,13,16,45,595.0,74.5,1.85,17.0,261.0,284.05,217.3
2016,9,13,17,0,544.0,68.0,1.9,17.0,210.0,227.74,167.94
2016,9,13,17,15,468.5,58.5,1.8,16.5,161.0,168.16,116.99
2016,9,13,17,30,393.0,49.0,1.7,16.0,112.0,117.1,74.41
2016,9,13,17,45,274.5,35.0,1.6,15.5,71.0,65.81,35.58
2016,9,13,18,0,156.0,21.0,1.5,15.0,30.0,26.77,0.0
2016,9,13,18,15,78.0,10.5,1.5,14.5,15.0,10.32,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,20.5,0.85,13.0,33.5,25.85,3.91
2016,9,14,6,30,223.0,41.0,0.9,13.0,67.0,68.28,40.56
2016,9,14,6,45,307.5,56.0,0.95,13.5,111.5,112.55,75.55
2016,9,14,7,0,392.0,71.0,1.0,14.0,156.0,166.73,120.37
2016,9,14,7,15,452.5,82.0,1.0,14.0,205.0,219.43,166.01
2016,9,14,7,30,513.0,93.0,1.0,14.0,254.0,280.06,218.05
2016,9,14,7,45,555.5,101.5,1.0,14.5,304.0,335.82,265.19
2016,9,14,8,0,598.0,110.0,1.0,15.0,354.0,395.31,313.9
2016,9,14,8,15,630.0,116.5,1.0,15.0,402.5,450.75,358.66
2016,9,14,8,30,662.0,123.0,1.0,15.0,451.0,508.1,403.54
2016,9,14,8,45,686.5,128.0,1.0,15.5,496.0,560.86,442.88
2016,9,14,9,0,711.0,133.0,1.0,16.0,541.0,614.13,481.33
2016,9,14,9,15,729.0,137.0,1.05,16.0,581.5,661.98,516.17
2016,9,14,9,30,747.0,141.0,1.1,16.0,622.0,709.14,549.86
2016,9,14,9,45,809.5,121.0,1.15,16.5,668.5,762.21,585.1
2016,9,14,10,0,872.0,101.0,1.2,17.0,715.0,814.6,618.89
2016,9,14,10,15,880.5,102.5,1.2,17.0,743.5,849.37,640.79
2016,9,14,10,30,889.0,104.0,1.2,17.0,772.0,881.53,660.99
2016,9,14,10,45,896.0,104.0,1.3,17.5,794.0,907.93,677.54
2016,9,14,11,0,903.0,104.0,1.4,18.0,816.0,931.3,692.13
2016,9,14,11,15,906.5,105.0,1.45,18.0,829.5,949.33,703.87
2016,9,14,11,30,910.0,106.0,1.5,18.0,843.0,963.95,713.54
2016,9,14,11,45,912.5,105.5,1.6,18.5,849.5,972.52,718.78
2016,9,14,12,0,915.0,105.0,1.7,19.0,856.0,977.53,721.85
2016,9,14,12,15,915.0,105.0,1.75,19.0,853.5,977.11,722.21
2016,9,14,12,30,915.0,105.0,1.8,19.0,851.0,973.07,720.38
2016,9,14,12,45,907.5,107.0,1.85,19.0,839.5,960.63,713.19
2016,9,14,13,0,900.0,109.0,1.9,19.0,828.0,944.79,703.91
2016,9,14,13,15,895.5,108.0,1.95,19.0,809.5,925.17,692.19
2016,9,14,13,30,891.0,107.0,2.0,19.0,791.0,902.33,678.33
2016,9,14,13,45,886.5,104.5,2.05,19.0,766.0,874.77,661.25
2016,9,14,14,0,882.0,102.0,2.1,19.0,741.0,844.24,642.08
2016,9,14,14,15,872.0,100.5,2.1,19.0,708.5,807.58,618.1
2016,9,14,14,30,862.0,99.0,2.1,19.0,676.0,768.62,592.35
2016,9,14,14,45,851.5,95.5,2.15,19.0,638.0,728.09,565.59
2016,9,14,15,0,841.0,92.0,2.2,19.0,600.0,682.43,534.72
2016,9,14,15,15,823.0,89.5,2.2,18.5,556.0,631.46,498.32
2016,9,14,15,30,805.0,87.0,2.2,18.0,512.0,579.84,460.05
2016,9,14,15,45,783.5,82.5,2.2,18.0,464.5,523.82,416.38
2016,9,14,16,0,762.0,78.0,2.2,18.0,417.0,468.12,371.58
2016,9,14,16,15,728.5,74.0,2.15,17.5,366.0,408.2,322.57
2016,9,14,16,30,695.0,70.0,2.1,17.0,315.0,350.66,273.82
2016,9,14,16,45,649.5,64.0,2.1,17.0,263.5,289.32,220.44
2016,9,14,17,0,604.0,58.0,2.1,17.0,212.0,232.24,169.67
2016,9,14,17,15,528.5,50.0,2.0,16.5,162.0,171.07,116.89
2016,9,14,17,30,453.0,42.0,1.9,16.0,112.0,118.36,72.68
2016,9,14,17,45,329.5,30.5,1.8,15.5,70.5,65.98,33.15
2016,9,14,18,0,206.0,19.0,1.7,15.0,29.0,26.69,0.0
2016,9,14,18,15,103.0,9.5,1.75,14.5,14.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,26.14,1.1
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,78.38,41.86
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,127.45,80.86
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,187.19,131.26
2016,9,15,7,15,624.5,55.5,1.6,14.0,222.5,243.52,181.62
2016,9,15,7,30,682.0,61.0,1.5,14.0,274.0,305.65,236.53
2016,9,15,7,45,341.0,93.0,1.45,14.5,199.5,237.96,189.69
2016,9,15,8,0,0.0,125.0,1.4,15.0,125.0,122.07,96.71
2016,9,15,8,15,0.0,134.0,1.3,15.5,134.0,130.87,103.7
2016,9,15,8,30,0.0,143.0,1.2,16.0,143.0,139.7,110.31
2016,9,15,8,45,2.5,160.5,1.15,16.5,162.0,158.59,125.01
2016,9,15,9,0,5.0,178.0,1.1,17.0,181.0,177.77,139.7
2016,9,15,9,15,113.0,235.0,1.1,17.0,307.5,321.23,254.21
2016,9,15,9,30,221.0,292.0,1.1,17.0,434.0,465.41,363.65
2016,9,15,9,45,124.0,281.0,1.15,17.5,361.5,387.36,301.36
2016,9,15,10,0,27.0,270.0,1.2,18.0,289.0,295.44,228.68
2016,9,15,10,15,474.0,180.5,1.25,18.0,534.5,595.47,465.23
2016,9,15,10,30,921.0,91.0,1.3,18.0,780.0,893.54,671.33
2016,9,15,10,45,479.0,208.0,1.4,18.5,567.0,653.83,500.06
2016,9,15,11,0,37.0,325.0,1.5,19.0,354.0,365.22,278.38
2016,9,15,11,15,487.0,209.5,1.6,19.0,602.0,679.99,523.84
2016,9,15,11,30,937.0,94.0,1.7,19.0,850.0,974.19,723.76
2016,9,15,11,45,937.5,94.5,1.85,19.0,855.5,982.09,727.07
2016,9,15,12,0,938.0,95.0,2.0,19.0,861.0,986.29,731.49
2016,9,15,12,15,595.5,243.0,2.1,19.0,728.5,831.75,627.51
2016,9,15,12,30,253.0,391.0,2.2,19.0,596.0,656.0,496.29
2016,9,15,12,45,347.0,354.0,2.3,19.0,631.5,700.87,533.33
2016,9,15,13,0,441.0,317.0,2.4,19.0,667.0,750.17,571.28
2016,9,15,13,15,668.5,212.0,2.45,19.0,729.0,838.56,639.98
2016,9,15,13,30,896.0,107.0,2.5,19.0,791.0,904.25,685.4
2016,9,15,13,45,671.0,192.0,2.55,19.0,695.0,789.08,606.22
2016,9,15,14,0,446.0,277.0,2.6,19.0,599.0,670.49,517.54
2016,9,15,14,15,440.5,266.5,2.65,18.5,572.0,640.33,498.24
2016,9,15,14,30,435.0,256.0,2.7,18.0,545.0,609.0,477.06
2016,9,15,14,45,367.5,255.0,2.75,18.0,490.0,535.91,422.35
2016,9,15,15,0,300.0,254.0,2.8,18.0,435.0,473.24,374.58
2016,9,15,15,15,420.0,204.0,2.8,17.5,436.0,489.21,390.35
2016,9,15,15,30,540.0,154.0,2.8,17.0,437.0,488.2,391.84
2016,9,15,15,45,643.5,118.0,2.8,17.0,423.5,482.65,387.39
2016,9,15,16,0,747.0,82.0,2.8,17.0,410.0,462.14,369.82
2016,9,15,16,15,711.5,77.5,2.8,16.5,359.0,401.97,319.93
2016,9,15,16,30,676.0,73.0,2.8,16.0,308.0,343.87,270.29
2016,9,15,16,45,624.5,67.0,2.85,16.0,256.0,281.69,215.88
2016,9,15,17,0,573.0,61.0,2.9,16.0,204.0,224.49,164.87
2016,9,15,17,15,492.5,52.5,2.85,15.5,154.5,163.76,112.49
2016,9,15,17,30,412.0,44.0,2.8,15.0,105.0,112.12,69.39
2016,9,15,17,45,278.5,31.0,2.8,14.5,65.0,60.16,30.23
2016,9,15,18,0,145.0,18.0,2.8,14.0,25.0,22.04,0.0
2016,9,15,18,15,72.5,9.0,2.75,13.5,12.5,8.85,0.0
2016,9,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,25.4,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,75.02,40.42
2016,9,16,6,45,445.0,42.0,0.55,13.5,117.5,122.81,77.96
2016,9,16,7,0,542.0,51.0,0.5,14.0,165.0,181.85,126.89
2016,9,16,7,15,600.5,57.0,0.4,14.0,216.0,237.5,175.6
2016,9,16,7,30,659.0,63.0,0.3,14.0,267.0,299.15,228.65
2016,9,16,7,45,331.0,98.5,0.25,14.5,201.5,239.39,188.46
2016,9,16,8,0,3.0,134.0,0.2,15.0,136.0,132.53,104.44
2016,9,16,8,15,6.5,150.5,0.15,15.5,154.0,150.81,119.23
2016,9,16,8,30,10.0,167.0,0.1,16.0,172.0,169.47,133.44
2016,9,16,8,45,15.0,187.5,0.1,16.5,196.0,193.46,151.7
2016,9,16,9,0,20.0,208.0,0.1,17.0,220.0,217.94,170.01
2016,9,16,9,15,47.0,245.0,0.15,17.5,274.5,280.46,217.73
2016,9,16,9,30,74.0,282.0,0.2,18.0,329.0,340.97,262.46
2016,9,16,9,45,72.0,296.5,0.3,18.5,344.5,357.35,273.45
2016,9,16,10,0,70.0,311.0,0.4,19.0,360.0,373.42,284.57
2016,9,16,10,15,487.5,203.5,0.5,19.0,565.0,630.75,480.65
2016,9,16,10,30,905.0,96.0,0.6,19.0,770.0,883.64,650.86
2016,9,16,10,45,910.0,97.0,0.7,19.5,791.0,909.55,663.6
2016,9,16,11,0,915.0,98.0,0.8,20.0,812.0,932.27,677.76
2016,9,16,11,15,918.5,98.5,0.95,20.0,826.0,949.77,690.91
2016,9,16,11,30,922.0,99.0,1.1,20.0,840.0,963.8,701.95
2016,9,16,11,45,704.0,204.0,1.25,20.0,772.0,889.08,655.57
2016,9,16,12,0,486.0,309.0,1.4,20.0,704.0,795.68,590.93
2016,9,16,12,15,521.5,297.0,1.45,20.0,719.5,815.89,607.12
2016,9,16,12,30,557.0,285.0,1.5,20.0,735.0,833.65,620.43
2016,9,16,12,45,733.0,194.5,1.6,20.0,778.5,897.98,668.04
2016,9,16,13,0,909.0,104.0,1.7,20.0,822.0,942.93,698.64
2016,9,16,13,15,904.5,103.0,1.75,20.0,804.0,923.02,686.18
2016,9,16,13,30,900.0,102.0,1.8,20.0,786.0,899.85,672.3
2016,9,16,13,45,893.5,101.0,1.85,20.0,760.0,871.84,655.14
2016,9,16,14,0,887.0,100.0,1.9,20.0,734.0,840.95,635.94
2016,9,16,14,15,877.0,98.0,1.9,20.0,701.5,803.5,611.62
2016,9,16,14,30,867.0,96.0,1.9,20.0,669.0,763.76,585.53
2016,9,16,14,45,854.0,94.0,1.95,20.0,630.0,722.76,558.67
2016,9,16,15,0,841.0,92.0,2.0,20.0,591.0,676.85,527.78
2016,9,16,15,15,823.0,89.0,2.0,20.0,547.0,625.32,489.98
2016,9,16,15,30,805.0,86.0,2.0,20.0,503.0,573.17,450.69
2016,9,16,15,45,780.5,82.5,2.05,20.0,455.0,516.63,407.08
2016,9,16,16,0,756.0,79.0,2.1,20.0,407.0,460.7,362.48
2016,9,16,16,15,721.0,74.5,2.1,19.5,356.0,400.05,313.26
2016,9,16,16,30,686.0,70.0,2.1,19.0,305.0,342.05,264.45
2016,9,16,16,45,635.5,64.0,2.1,18.5,253.0,279.84,211.12
2016,9,16,17,0,585.0,58.0,2.1,18.0,201.0,222.49,160.83
2016,9,16,17,15,504.5,49.5,2.05,17.5,151.5,161.39,108.68
2016,9,16,17,30,424.0,41.0,2.0,17.0,102.0,109.38,65.78
2016,9,16,17,45,288.0,28.5,1.95,16.5,62.0,57.53,26.93
2016,9,16,18,0,152.0,16.0,1.9,16.0,22.0,21.31,0.0
2016,9,16,18,15,76.0,8.0,1.95,15.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,15.5,0.75,12.5,34.5,24.48,0.0
2016,9,17,6,30,358.0,31.0,0.6,13.0,69.0,73.88,38.87
2016,9,17,6,45,457.0,39.5,0.5,13.5,116.0,121.95,76.61
2016,9,17,7,0,556.0,48.0,0.4,14.0,163.0,181.5,125.86
2016,9,17,7,15,614.5,54.0,0.35,14.0,214.5,237.84,175.26
2016,9,17,7,30,673.0,60.0,0.3,14.0,266.0,300.07,229.02
2016,9,17,7,45,470.5,107.0,0.3,14.5,263.5,304.02,238.16
2016,9,17,8,0,268.0,154.0,0.3,15.0,261.0,282.95,224.21
2016,9,17,8,15,247.0,179.0,0.3,15.5,288.0,312.85,247.95
2016,9,17,8,30,226.0,204.0,0.3,16.0,315.0,335.86,265.04
2016,9,17,8,45,536.5,142.0,0.35,16.5,437.0,479.66,376.94
2016,9,17,9,0,847.0,80.0,0.4,17.0,559.0,639.88,495.16
2016,9,17,9,15,605.0,170.0,0.45,17.5,525.0,607.92,466.07
2016,9,17,9,30,363.0,260.0,0.5,18.0,491.0,541.37,413.71
2016,9,17,9,45,359.0,278.0,0.55,18.5,516.5,571.2,434.67
2016,9,17,10,0,355.0,296.0,0.6,19.0,542.0,599.64,453.2
2016,9,17,10,15,635.0,192.0,0.65,19.0,654.5,743.64,559.45
2016,9,17,10,30,915.0,88.0,0.7,19.0,767.0,881.93,650.01
2016,9,17,10,45,920.0,89.0,0.8,19.5,788.0,907.97,664.65
2016,9,17,11,0,925.0,90.0,0.9,20.0,809.0,930.79,678.87
2016,9,17,11,15,928.0,91.0,1.0,20.0,822.5,948.43,691.15
2016,9,17,11,30,931.0,92.0,1.1,20.0,836.0,962.56,701.33
2016,9,17,11,45,931.5,92.0,1.2,20.5,841.0,969.69,705.83
2016,9,17,12,0,932.0,92.0,1.3,21.0,846.0,973.15,708.15
2016,9,17,12,15,931.0,92.0,1.4,21.0,843.0,971.52,708.67
2016,9,17,12,30,930.0,92.0,1.5,21.0,840.0,966.22,706.95
2016,9,17,12,45,915.5,98.0,1.6,21.0,826.0,951.38,699.11
2016,9,17,13,0,901.0,104.0,1.7,21.0,812.0,933.25,689.19
2016,9,17,13,15,896.0,103.0,1.75,20.5,793.5,912.95,678.5
2016,9,17,13,30,891.0,102.0,1.8,20.0,775.0,889.44,665.63
2016,9,17,13,45,883.5,101.0,1.9,20.0,749.0,860.74,648.44
2016,9,17,14,0,876.0,100.0,2.0,20.0,723.0,829.24,629.16
2016,9,17,14,15,865.5,98.0,2.0,20.0,690.0,791.69,604.61
2016,9,17,14,30,855.0,96.0,2.0,20.0,657.0,751.92,578.32
2016,9,17,14,45,841.0,94.0,2.05,20.0,618.0,710.63,551.03
2016,9,17,15,0,827.0,92.0,2.1,20.0,579.0,664.54,519.55
2016,9,17,15,15,808.5,89.0,2.1,20.0,535.0,613.31,481.72
2016,9,17,15,30,790.0,86.0,2.1,20.0,491.0,561.53,442.47
2016,9,17,15,45,764.5,82.5,2.15,20.0,443.5,505.2,398.77
2016,9,17,16,0,739.0,79.0,2.2,20.0,396.0,449.64,354.22
2016,9,17,16,15,703.0,74.5,2.15,19.5,345.5,389.86,305.36
2016,9,17,16,30,667.0,70.0,2.1,19.0,295.0,332.25,256.68
2016,9,17,16,45,615.5,63.5,2.1,18.5,244.0,270.42,203.64
2016,9,17,17,0,564.0,57.0,2.1,18.0,193.0,213.6,153.86
2016,9,17,17,15,481.5,48.5,1.95,17.5,144.5,153.62,102.83
2016,9,17,17,30,399.0,40.0,1.8,17.0,96.0,102.98,61.36
2016,9,17,17,45,262.0,27.5,1.7,16.5,57.5,52.9,23.52
2016,9,17,18,0,125.0,15.0,1.6,16.0,19.0,18.87,0.0
2016,9,17,18,15,62.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.0,0.85,14.5,32.5,23.36,0.0
2016,9,18,6,30,343.0,30.0,0.9,15.0,65.0,70.88,36.51
2016,9,18,6,45,441.0,39.0,1.0,15.5,111.5,118.27,73.65
2016,9,18,7,0,539.0,48.0,1.1,16.0,158.0,177.04,122.26
2016,9,18,7,15,598.0,54.0,1.05,16.5,208.5,232.46,170.76
2016,9,18,7,30,657.0,60.0,1.0,17.0,259.0,293.81,223.75
2016,9,18,7,45,697.5,64.0,0.95,17.5,310.0,351.43,272.84
2016,9,18,8,0,738.0,68.0,0.9,18.0,361.0,412.25,322.69
2016,9,18,8,15,765.5,71.5,0.9,18.5,410.0,468.81,367.7
2016,9,18,8,30,793.0,75.0,0.9,19.0,459.0,526.5,411.85
2016,9,18,8,45,814.0,77.5,0.9,20.0,504.0,579.97,450.45
2016,9,18,9,0,835.0,80.0,0.9,21.0,549.0,630.93,485.82
2016,9,18,9,15,849.5,82.0,0.85,21.5,589.5,678.42,516.89
2016,9,18,9,30,864.0,84.0,0.8,22.0,630.0,724.58,545.21
2016,9,18,9,45,883.5,82.0,0.75,23.0,667.0,768.63,570.3
2016,9,18,10,0,903.0,80.0,0.7,24.0,704.0,811.12,593.66
2016,9,18,10,15,910.5,81.5,0.6,24.0,732.0,845.64,612.73
2016,9,18,10,30,918.0,83.0,0.5,24.0,760.0,877.37,629.71
2016,9,18,10,45,923.0,84.0,0.45,24.5,781.0,903.39,642.6
2016,9,18,11,0,928.0,85.0,0.4,25.0,802.0,926.17,653.41
2016,9,18,11,15,931.0,85.5,0.5,25.0,815.5,943.22,665.15
2016,9,18,11,30,934.0,86.0,0.6,25.0,829.0,956.75,674.97
2016,9,18,11,45,935.0,86.0,0.7,25.5,834.0,964.28,679.93
2016,9,18,12,0,936.0,86.0,0.8,26.0,839.0,968.12,682.78
2016,9,18,12,15,935.5,86.0,0.95,26.0,836.5,966.87,684.87
2016,9,18,12,30,935.0,86.0,1.1,26.0,834.0,961.93,684.66
2016,9,18,12,45,930.0,87.0,1.25,26.5,822.5,950.28,678.85
2016,9,18,13,0,925.0,88.0,1.4,27.0,811.0,935.11,670.75
2016,9,18,13,15,920.5,87.0,1.5,26.5,792.5,914.79,661.2
2016,9,18,13,30,916.0,86.0,1.6,26.0,774.0,891.16,649.39
2016,9,18,13,45,909.5,85.0,1.7,26.0,748.0,862.66,632.96
2016,9,18,14,0,903.0,84.0,1.8,26.0,722.0,831.23,614.4
2016,9,18,14,15,893.5,82.5,1.85,26.0,689.5,794.14,591.32
2016,9,18,14,30,884.0,81.0,1.9,26.0,657.0,754.68,566.38
2016,9,18,14,45,871.0,79.0,2.0,26.0,618.0,710.04,537.83
2016,9,18,15,0,858.0,77.0,2.1,26.0,579.0,663.75,507.58
2016,9,18,15,15,840.0,75.0,2.15,25.5,535.0,612.95,472.25
2016,9,18,15,30,822.0,73.0,2.2,25.0,491.0,563.37,436.19
2016,9,18,15,45,798.0,70.0,2.25,24.5,443.0,506.97,393.75
2016,9,18,16,0,774.0,67.0,2.3,24.0,395.0,451.12,350.12
2016,9,18,16,15,739.5,63.0,2.25,23.5,344.0,390.55,301.06
2016,9,18,16,30,705.0,59.0,2.2,23.0,293.0,332.3,252.2
2016,9,18,16,45,654.5,54.0,2.2,22.5,242.0,270.55,199.55
2016,9,18,17,0,604.0,49.0,2.2,22.0,191.0,213.63,149.97
2016,9,18,17,15,522.5,42.0,2.1,21.0,142.5,153.52,99.48
2016,9,18,17,30,441.0,35.0,2.0,20.0,94.0,102.56,58.27
2016,9,18,17,45,297.5,24.0,1.9,19.5,55.5,51.09,19.52
2016,9,18,18,0,154.0,13.0,1.8,19.0,17.0,17.29,0.0
2016,9,18,18,15,77.0,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,6,15,169.0,14.5,1.05,15.5,31.5,22.52,0.0
2016,9,19,6,30,338.0,29.0,1.1,16.0,63.0,69.03,34.81
2016,9,19,6,45,435.0,38.0,1.15,16.5,108.5,115.81,71.5
2016,9,19,7,0,532.0,47.0,1.2,17.0,154.0,173.87,119.36
2016,9,19,7,15,591.5,53.0,1.15,17.0,204.0,228.93,167.75
2016,9,19,7,30,651.0,59.0,1.1,17.0,254.0,289.98,220.91
2016,9,19,7,45,692.0,63.0,1.05,17.5,305.0,347.38,269.99
2016,9,19,8,0,733.0,67.0,1.0,18.0,356.0,408.06,319.92
2016,9,19,8,15,760.5,70.5,1.0,18.5,404.5,464.28,364.89
2016,9,19,8,30,788.0,74.0,1.0,19.0,453.0,521.64,409.01
2016,9,19,8,45,809.0,76.5,1.05,19.5,498.0,574.79,448.84
2016,9,19,9,0,830.0,79.0,1.1,20.0,543.0,625.44,485.69
2016,9,19,9,15,845.0,81.0,1.1,20.5,583.5,672.98,517.88
