Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,30,860.0,83.0,1.1,21.0,624.0,719.25,547.4
2016,9,19,9,45,863.5,88.0,1.15,21.5,656.5,758.44,572.12
2016,9,19,10,0,867.0,93.0,1.2,22.0,689.0,795.05,594.86
2016,9,19,10,15,875.5,94.5,1.2,22.5,717.0,829.26,615.17
2016,9,19,10,30,884.0,96.0,1.2,23.0,745.0,860.85,633.53
2016,9,19,10,45,892.0,95.5,1.3,23.5,766.5,887.03,649.63
2016,9,19,11,0,900.0,95.0,1.4,24.0,788.0,910.19,663.82
2016,9,19,11,15,904.0,95.5,1.5,24.0,801.5,927.66,675.67
2016,9,19,11,30,908.0,96.0,1.6,24.0,815.0,941.72,685.49
2016,9,19,11,45,912.0,95.0,1.75,24.0,821.0,950.66,692.78
2016,9,19,12,0,916.0,94.0,1.9,24.0,827.0,956.05,697.87
2016,9,19,12,15,915.5,94.0,1.95,24.0,824.5,954.73,697.57
2016,9,19,12,30,915.0,94.0,2.0,24.0,822.0,949.79,695.11
2016,9,19,12,45,903.5,98.5,2.15,24.0,809.0,936.11,688.14
2016,9,19,13,0,892.0,103.0,2.3,24.0,796.0,919.12,678.99
2016,9,19,13,15,887.5,102.0,2.35,24.0,778.0,899.27,667.0
2016,9,19,13,30,883.0,101.0,2.4,24.0,760.0,876.23,652.9
2016,9,19,13,45,879.5,98.0,2.5,24.0,735.0,848.81,636.2
2016,9,19,14,0,876.0,95.0,2.6,24.0,710.0,818.41,617.33
2016,9,19,14,15,866.0,93.5,2.65,23.5,677.5,781.71,594.74
2016,9,19,14,30,856.0,92.0,2.7,23.0,645.0,742.76,570.27
2016,9,19,14,45,846.0,88.5,2.75,23.0,607.5,699.64,541.34
2016,9,19,15,0,836.0,85.0,2.8,23.0,570.0,657.3,512.27
2016,9,19,15,15,817.5,82.5,2.8,22.5,526.0,606.27,475.22
2016,9,19,15,30,799.0,80.0,2.8,22.0,482.0,554.68,436.62
2016,9,19,15,45,777.5,75.5,2.85,22.0,435.0,499.1,393.08
2016,9,19,16,0,756.0,71.0,2.9,22.0,388.0,443.88,348.4
2016,9,19,16,15,720.5,67.0,2.85,21.5,337.5,383.88,299.03
2016,9,19,16,30,685.0,63.0,2.8,21.0,287.0,326.35,250.06
2016,9,19,16,45,636.0,57.0,2.75,20.5,236.5,265.43,197.4
2016,9,19,17,0,587.0,51.0,2.7,20.0,186.0,209.05,147.73
2016,9,19,17,15,502.5,43.0,2.6,19.5,137.5,148.52,96.5
2016,9,19,17,30,418.0,35.0,2.5,19.0,89.0,97.58,55.22
2016,9,19,17,45,271.0,23.5,2.4,18.5,52.0,46.87,15.99
2016,9,19,18,0,124.0,12.0,2.3,18.0,15.0,14.98,0.0
2016,9,19,18,15,62.0,6.0,2.3,17.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,136.5,17.0,2.6,12.5,30.0,22.87,0.0
2016,9,20,6,30,273.0,34.0,2.7,13.0,60.0,66.51,35.49
2016,9,20,6,45,378.5,44.5,2.8,13.5,106.0,112.39,71.85
2016,9,20,7,0,484.0,55.0,2.9,14.0,152.0,170.57,120.0
2016,9,20,7,15,549.0,62.5,2.9,14.0,202.0,226.03,169.28
2016,9,20,7,30,614.0,70.0,2.9,14.0,252.0,288.3,224.48
2016,9,20,7,45,389.0,115.0,2.95,14.5,238.0,278.52,223.06
2016,9,20,8,0,164.0,160.0,3.0,15.0,224.0,238.32,192.66
2016,9,20,8,15,466.0,123.0,2.95,15.0,338.5,368.58,299.91
2016,9,20,8,30,768.0,86.0,2.9,15.0,453.0,522.39,423.75
2016,9,20,8,45,794.5,87.5,2.85,15.5,499.0,576.87,465.7
2016,9,20,9,0,821.0,89.0,2.8,16.0,545.0,631.68,507.1
2016,9,20,9,15,599.0,170.5,2.8,16.0,516.5,601.94,480.65
2016,9,20,9,30,377.0,252.0,2.8,16.0,488.0,541.99,430.79
2016,9,20,9,45,626.5,174.0,2.8,16.5,591.5,673.89,534.18
2016,9,20,10,0,876.0,96.0,2.8,17.0,695.0,803.94,627.3
2016,9,20,10,15,884.0,97.5,2.8,17.0,723.0,837.93,649.26
2016,9,20,10,30,892.0,99.0,2.8,17.0,751.0,869.23,670.02
2016,9,20,10,45,898.0,99.5,2.85,17.5,771.5,894.83,685.84
2016,9,20,11,0,904.0,100.0,2.9,18.0,792.0,917.32,699.54
2016,9,20,11,15,709.5,193.5,2.95,18.0,742.5,863.84,662.16
2016,9,20,11,30,515.0,287.0,3.0,18.0,693.0,789.89,606.21
2016,9,20,11,45,714.0,194.5,3.05,18.0,760.5,882.17,676.08
2016,9,20,12,0,913.0,102.0,3.1,18.0,828.0,959.74,728.96
2016,9,20,12,15,912.0,101.5,3.15,18.0,825.5,957.33,727.04
2016,9,20,12,30,911.0,101.0,3.2,18.0,823.0,951.32,723.51
2016,9,20,12,45,710.5,190.5,3.25,18.5,749.0,865.77,663.74
2016,9,20,13,0,510.0,280.0,3.3,19.0,675.0,768.06,590.48
2016,9,20,13,15,518.5,266.0,3.3,18.5,659.0,751.61,581.41
2016,9,20,13,30,527.0,252.0,3.3,18.0,643.0,732.78,569.96
2016,9,20,13,45,539.5,239.5,3.35,18.0,627.5,716.5,559.42
2016,9,20,14,0,552.0,227.0,3.4,18.0,612.0,697.57,546.83
2016,9,20,14,15,703.5,161.0,3.4,18.0,627.5,730.73,575.43
2016,9,20,14,30,855.0,95.0,3.4,18.0,643.0,742.41,585.06
2016,9,20,14,45,841.0,92.5,3.45,18.0,604.0,700.51,555.71
2016,9,20,15,0,827.0,90.0,3.5,18.0,565.0,653.85,522.02
2016,9,20,15,15,807.0,87.0,3.5,17.5,521.0,601.71,482.99
2016,9,20,15,30,787.0,84.0,3.5,17.0,477.0,549.18,442.49
2016,9,20,15,45,762.0,80.0,3.55,17.0,429.0,492.88,397.08
2016,9,20,16,0,737.0,76.0,3.6,17.0,381.0,437.31,350.86
2016,9,20,16,15,699.0,71.5,3.55,16.5,330.5,377.13,300.09
2016,9,20,16,30,661.0,67.0,3.5,16.0,280.0,319.35,249.79
2016,9,20,16,45,606.5,60.5,3.5,16.0,229.0,257.45,194.96
2016,9,20,17,0,552.0,54.0,3.5,16.0,178.0,200.96,144.28
2016,9,20,17,15,462.0,45.5,3.45,15.5,130.5,141.15,93.28
2016,9,20,17,30,372.0,37.0,3.4,15.0,83.0,91.61,52.94
2016,9,20,17,45,221.0,24.0,3.35,15.0,47.5,42.04,12.39
2016,9,20,18,0,70.0,11.0,3.3,15.0,12.0,12.36,0.0
2016,9,20,18,15,35.0,5.5,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,143.0,16.0,3.6,12.0,29.5,22.29,0.0
2016,9,21,6,30,286.0,32.0,3.8,12.0,59.0,65.75,34.09
2016,9,21,6,45,390.5,42.5,4.0,12.5,104.5,112.06,71.25
2016,9,21,7,0,495.0,53.0,4.2,13.0,150.0,170.56,120.07
2016,9,21,7,15,560.5,60.0,4.3,13.0,200.5,226.16,170.0
2016,9,21,7,30,626.0,67.0,4.4,13.0,251.0,288.6,226.11
2016,9,21,7,45,507.5,99.0,4.5,13.5,266.5,308.59,248.4
2016,9,21,8,0,389.0,131.0,4.6,14.0,282.0,316.66,258.05
2016,9,21,8,15,271.5,167.5,4.6,14.0,279.5,312.59,255.86
2016,9,21,8,30,154.0,204.0,4.6,14.0,277.0,295.74,241.45
2016,9,21,8,45,320.5,194.5,4.65,14.5,366.0,397.69,325.54
2016,9,21,9,0,487.0,185.0,4.7,15.0,455.0,515.55,420.33
2016,9,21,9,15,673.0,139.5,4.7,15.0,541.5,619.53,504.16
2016,9,21,9,30,859.0,94.0,4.7,15.0,628.0,730.82,590.09
2016,9,21,9,45,874.5,94.5,4.75,15.0,664.5,770.94,618.54
2016,9,21,10,0,890.0,95.0,4.8,15.0,701.0,812.41,648.2
2016,9,21,10,15,899.5,96.5,4.8,15.0,730.0,847.95,673.01
2016,9,21,10,30,909.0,98.0,4.8,15.0,759.0,880.82,695.8
2016,9,21,10,45,917.0,98.5,4.8,15.5,781.5,908.45,713.36
2016,9,21,11,0,925.0,99.0,4.8,16.0,804.0,932.98,728.66
2016,9,21,11,15,929.5,100.0,4.8,16.0,818.5,951.62,741.21
2016,9,21,11,30,934.0,101.0,4.8,16.0,833.0,966.77,751.41
2016,9,21,11,45,937.0,101.0,4.85,16.0,839.5,975.87,757.87
2016,9,21,12,0,940.0,101.0,4.9,16.0,846.0,981.31,761.94
2016,9,21,12,15,940.5,101.0,4.95,16.0,843.5,980.71,761.92
2016,9,21,12,30,941.0,101.0,5.0,16.0,841.0,976.4,759.46
2016,9,21,12,45,937.5,101.5,5.05,16.0,830.5,965.28,752.33
2016,9,21,13,0,934.0,102.0,5.1,16.0,820.0,950.58,742.8
2016,9,21,13,15,929.5,101.0,5.15,16.0,801.0,929.9,729.06
2016,9,21,13,30,925.0,100.0,5.2,16.0,782.0,905.87,712.98
2016,9,21,13,45,921.0,97.5,5.3,16.5,756.0,877.42,692.64
2016,9,21,14,0,917.0,95.0,5.4,17.0,730.0,845.87,670.02
2016,9,21,14,15,906.5,93.5,5.45,16.5,696.0,807.43,644.47
2016,9,21,14,30,896.0,92.0,5.5,16.0,662.0,766.65,616.86
2016,9,21,14,45,885.0,88.5,5.55,16.0,622.5,721.25,584.22
2016,9,21,15,0,874.0,85.0,5.6,16.0,583.0,674.03,549.3
2016,9,21,15,15,854.5,82.5,5.6,16.0,537.0,623.34,509.03
2016,9,21,15,30,835.0,80.0,5.6,16.0,491.0,569.5,465.38
2016,9,21,15,45,810.5,76.0,5.6,16.0,442.0,511.2,417.05
2016,9,21,16,0,786.0,72.0,5.6,16.0,393.0,453.49,367.83
2016,9,21,16,15,748.5,67.5,5.5,15.5,340.5,390.72,313.7
2016,9,21,16,30,711.0,63.0,5.4,15.0,288.0,330.6,260.26
2016,9,21,16,45,653.0,57.5,5.35,14.5,235.0,266.37,202.76
2016,9,21,17,0,595.0,52.0,5.3,14.0,182.0,207.6,149.49
2016,9,21,17,15,499.5,44.0,5.2,13.5,132.5,145.1,95.57
2016,9,21,17,30,404.0,36.0,5.1,13.0,83.0,93.48,53.18
2016,9,21,17,45,202.0,18.0,5.05,13.0,41.5,33.5,5.55
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,15.0,3.8,12.0,29.0,22.21,0.0
2016,9,22,6,30,300.0,30.0,3.9,12.0,58.0,65.06,32.49
2016,9,22,6,45,411.0,40.0,4.05,12.5,104.0,112.6,70.68
2016,9,22,7,0,522.0,50.0,4.2,13.0,150.0,173.09,121.02
2016,9,22,7,15,587.0,56.5,4.1,13.0,201.5,229.45,171.75
2016,9,22,7,30,652.0,63.0,4.0,13.0,253.0,292.55,228.45
2016,9,22,7,45,701.5,66.5,3.95,13.5,305.5,352.34,281.67
2016,9,22,8,0,751.0,70.0,3.9,14.0,358.0,416.6,337.15
2016,9,22,8,15,780.0,73.5,3.7,14.0,408.0,474.32,386.34
2016,9,22,8,30,809.0,77.0,3.5,14.0,458.0,533.26,434.88
2016,9,22,8,45,833.0,78.5,3.35,14.5,504.5,587.91,477.79
2016,9,22,9,0,857.0,80.0,3.2,15.0,551.0,640.14,517.43
2016,9,22,9,15,871.5,82.0,3.1,15.5,591.5,688.23,551.96
2016,9,22,9,30,886.0,84.0,3.0,16.0,632.0,734.92,583.31
2016,9,22,9,45,899.5,84.5,2.9,16.5,667.5,777.52,611.05
2016,9,22,10,0,913.0,85.0,2.8,17.0,703.0,818.1,636.81
2016,9,22,10,15,920.5,86.0,2.75,17.0,731.0,852.02,659.03
2016,9,22,10,30,928.0,87.0,2.7,17.0,759.0,883.1,679.14
2016,9,22,10,45,932.0,88.5,2.65,17.0,779.5,908.66,695.34
2016,9,22,11,0,936.0,90.0,2.6,17.0,800.0,930.9,709.27
2016,9,22,11,15,939.0,91.0,2.65,17.0,813.0,948.26,720.81
2016,9,22,11,30,942.0,92.0,2.7,17.0,826.0,962.05,730.07
2016,9,22,11,45,941.0,93.0,2.75,17.5,830.0,968.53,733.15
2016,9,22,12,0,940.0,94.0,2.8,18.0,834.0,971.29,733.91
2016,9,22,12,15,939.0,94.0,2.8,18.0,831.0,969.23,732.53
2016,9,22,12,30,938.0,94.0,2.8,18.0,828.0,963.47,728.84
2016,9,22,12,45,932.0,95.0,2.85,18.0,816.0,950.59,720.92
2016,9,22,13,0,926.0,96.0,2.9,18.0,804.0,934.22,710.75
2016,9,22,13,15,921.0,95.5,2.95,18.0,784.5,913.7,697.81
2016,9,22,13,30,916.0,95.0,3.0,18.0,765.0,889.9,682.64
2016,9,22,13,45,905.5,95.0,3.05,18.0,737.5,858.92,662.43
2016,9,22,14,0,895.0,95.0,3.1,18.0,710.0,825.24,640.25
2016,9,22,14,15,884.0,93.0,3.2,17.5,676.5,786.52,615.71
2016,9,22,14,30,873.0,91.0,3.3,17.0,643.0,745.58,589.15
2016,9,22,14,45,855.5,90.0,3.4,17.0,602.5,702.13,559.18
2016,9,22,15,0,838.0,89.0,3.5,17.0,562.0,654.2,524.33
2016,9,22,15,15,817.5,86.0,3.6,17.0,517.5,601.31,483.87
2016,9,22,15,30,797.0,83.0,3.7,17.0,473.0,548.06,441.95
2016,9,22,15,45,766.0,80.5,3.85,17.0,423.5,489.85,394.91
2016,9,22,16,0,735.0,78.0,4.0,17.0,374.0,432.94,347.44
2016,9,22,16,15,694.5,73.0,4.05,16.5,323.0,371.61,295.55
2016,9,22,16,30,654.0,68.0,4.1,16.0,272.0,312.86,244.26
2016,9,22,16,45,594.0,61.5,4.2,15.5,220.5,250.04,188.98
2016,9,22,17,0,534.0,55.0,4.3,15.0,169.0,193.26,138.36
2016,9,22,17,15,436.5,45.5,4.15,14.5,121.5,132.74,87.05
2016,9,22,17,30,339.0,36.0,4.0,14.0,74.0,83.42,47.14
2016,9,22,17,45,169.5,18.0,3.9,13.5,37.0,30.15,0.97
2016,9,22,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,13.0,1.85,11.5,28.0,20.86,0.0
2016,9,23,6,30,332.0,26.0,1.9,12.0,56.0,64.24,30.07
2016,9,23,6,45,436.0,35.0,1.95,12.5,101.0,111.26,68.29
2016,9,23,7,0,540.0,44.0,2.0,13.0,146.0,170.39,117.6
2016,9,23,7,15,601.0,50.0,1.9,13.5,196.0,225.93,167.17
2016,9,23,7,30,662.0,56.0,1.8,14.0,246.0,287.55,221.68
2016,9,23,7,45,703.0,59.5,1.75,14.5,296.5,344.68,271.95
2016,9,23,8,0,744.0,63.0,1.7,15.0,347.0,405.03,323.18
2016,9,23,8,15,771.5,66.5,1.65,15.5,395.0,461.49,369.61
2016,9,23,8,30,799.0,70.0,1.6,16.0,443.0,519.04,415.09
2016,9,23,8,45,820.0,72.0,1.6,16.5,488.0,569.74,454.07
2016,9,23,9,0,841.0,74.0,1.6,17.0,533.0,622.03,492.88
2016,9,23,9,15,855.5,76.0,1.55,17.5,572.5,669.35,525.63
2016,9,23,9,30,870.0,78.0,1.5,18.0,612.0,715.31,555.4
2016,9,23,9,45,880.0,79.5,1.5,18.5,646.0,755.69,581.09
2016,9,23,10,0,890.0,81.0,1.5,19.0,680.0,793.86,604.9
2016,9,23,10,15,897.5,82.0,1.55,19.0,707.5,827.02,626.73
2016,9,23,10,30,905.0,83.0,1.6,19.0,735.0,857.41,646.67
2016,9,23,10,45,910.0,83.5,1.65,19.0,755.0,882.14,662.8
2016,9,23,11,0,915.0,84.0,1.7,19.0,775.0,903.68,676.9
2016,9,23,11,15,918.0,84.5,1.8,19.0,787.5,920.09,688.28
2016,9,23,11,30,921.0,85.0,1.9,19.0,800.0,933.03,697.5
2016,9,23,11,45,920.0,86.0,2.0,19.5,804.0,939.29,701.09
2016,9,23,12,0,919.0,87.0,2.1,20.0,808.0,941.91,702.44
2016,9,23,12,15,918.5,87.0,2.25,19.5,805.0,940.26,704.25
2016,9,23,12,30,918.0,87.0,2.4,19.0,802.0,934.97,703.72
2016,9,23,12,45,912.5,88.0,2.55,19.0,790.0,922.68,697.15
2016,9,23,13,0,907.0,89.0,2.7,19.0,778.0,906.95,688.28
2016,9,23,13,15,902.5,88.0,2.8,19.0,759.0,886.58,675.82
2016,9,23,13,30,898.0,87.0,2.9,19.0,740.0,862.98,661.1
2016,9,23,13,45,890.5,86.0,3.05,19.0,714.0,833.8,642.72
2016,9,23,14,0,883.0,85.0,3.2,19.0,688.0,801.82,622.18
2016,9,23,14,15,873.0,83.5,3.25,18.5,655.5,764.77,598.36
2016,9,23,14,30,863.0,82.0,3.3,18.0,623.0,725.47,572.6
2016,9,23,14,45,850.5,79.5,3.4,18.0,584.5,681.32,541.99
2016,9,23,15,0,838.0,77.0,3.5,18.0,546.0,635.58,509.06
2016,9,23,15,15,819.0,74.5,3.5,17.5,502.0,586.76,472.07
2016,9,23,15,30,800.0,72.0,3.5,17.0,458.0,534.95,431.69
2016,9,23,15,45,772.0,69.5,3.55,17.0,410.0,478.31,385.55
2016,9,23,16,0,744.0,67.0,3.6,17.0,362.0,422.7,338.82
2016,9,23,16,15,705.5,62.5,3.6,16.5,312.0,362.01,287.22
2016,9,23,16,30,667.0,58.0,3.6,16.0,262.0,304.17,236.43
2016,9,23,16,45,612.5,52.0,3.6,16.0,212.0,243.36,182.09
2016,9,23,17,0,558.0,46.0,3.6,16.0,162.0,187.75,131.94
2016,9,23,17,15,464.0,38.0,3.55,15.5,115.5,128.52,81.75
2016,9,23,17,30,370.0,30.0,3.5,15.0,69.0,80.07,42.51
2016,9,23,17,45,185.0,15.0,3.45,14.5,34.5,27.37,0.0
2016,9,23,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.0,1.35,13.5,27.5,20.53,0.0
2016,9,24,6,30,367.0,24.0,1.4,14.0,55.0,65.42,28.67
2016,9,24,6,45,470.0,32.0,1.5,14.5,101.0,113.17,67.69
2016,9,24,7,0,573.0,40.0,1.6,15.0,147.0,172.83,117.22
2016,9,24,7,15,633.5,45.0,1.65,15.0,197.5,228.94,167.44
2016,9,24,7,30,694.0,50.0,1.7,15.0,248.0,291.19,222.93
2016,9,24,7,45,734.0,54.0,1.75,15.5,299.0,350.06,274.75
2016,9,24,8,0,774.0,58.0,1.8,16.0,350.0,412.01,327.46
2016,9,24,8,15,801.5,61.0,1.9,16.5,399.0,469.35,375.07
2016,9,24,8,30,829.0,64.0,2.0,17.0,448.0,525.94,420.58
2016,9,24,8,45,849.5,66.0,2.1,18.0,494.0,579.43,461.42
2016,9,24,9,0,870.0,68.0,2.2,19.0,540.0,632.6,500.59
2016,9,24,9,15,884.5,69.5,2.2,19.5,580.5,680.49,534.02
2016,9,24,9,30,899.0,71.0,2.2,20.0,621.0,726.93,564.73
2016,9,24,9,45,912.5,71.0,2.2,20.5,656.0,769.22,591.96
2016,9,24,10,0,926.0,71.0,2.2,21.0,691.0,809.44,617.36
2016,9,24,10,15,934.0,72.0,2.15,21.0,719.5,843.95,639.31
2016,9,24,10,30,942.0,73.0,2.1,21.0,748.0,875.59,659.16
2016,9,24,10,45,947.5,73.5,2.1,21.5,768.5,901.47,674.2
2016,9,24,11,0,953.0,74.0,2.1,22.0,789.0,924.03,687.02
2016,9,24,11,15,956.0,74.5,2.05,22.0,802.0,940.89,696.91
2016,9,24,11,30,959.0,75.0,2.0,22.0,815.0,954.13,704.5
2016,9,24,11,45,960.0,75.0,1.95,22.5,820.0,961.28,706.86
2016,9,24,12,0,961.0,75.0,1.9,23.0,825.0,964.65,706.93
2016,9,24,12,15,960.5,75.0,1.9,23.0,821.5,962.85,705.77
2016,9,24,12,30,960.0,75.0,1.9,23.0,818.0,957.27,702.35
2016,9,24,12,45,949.0,79.5,1.95,23.0,805.0,943.46,694.32
2016,9,24,13,0,938.0,84.0,2.0,23.0,792.0,926.19,684.16
2016,9,24,13,15,933.0,83.5,2.05,23.0,773.0,905.35,671.68
2016,9,24,13,30,928.0,83.0,2.1,23.0,754.0,881.19,657.01
2016,9,24,13,45,920.0,82.0,2.15,23.0,727.0,850.82,638.11
2016,9,24,14,0,912.0,81.0,2.2,23.0,700.0,817.58,617.16
2016,9,24,14,15,901.5,79.5,2.2,23.0,666.5,779.2,592.11
2016,9,24,14,30,891.0,78.0,2.2,23.0,633.0,738.53,565.24
2016,9,24,14,45,876.0,76.5,2.25,23.0,593.0,692.67,534.69
2016,9,24,15,0,861.0,75.0,2.3,23.0,553.0,645.36,501.9
2016,9,24,15,15,842.0,72.5,2.3,22.5,508.0,593.34,464.06
2016,9,24,15,30,823.0,70.0,2.3,22.0,463.0,542.7,425.92
2016,9,24,15,45,795.0,67.5,2.35,21.5,414.5,485.03,381.26
2016,9,24,16,0,767.0,65.0,2.4,21.0,366.0,428.35,335.67
2016,9,24,16,15,728.5,61.0,2.35,20.5,315.0,367.1,284.75
2016,9,24,16,30,690.0,57.0,2.3,20.0,264.0,308.67,234.5
2016,9,24,16,45,626.5,52.0,2.3,19.5,212.5,244.93,179.43
2016,9,24,17,0,563.0,47.0,2.3,19.0,161.0,187.85,129.51
2016,9,24,17,15,464.5,38.5,2.25,18.0,114.0,127.34,79.47
2016,9,24,17,30,366.0,30.0,2.2,17.0,67.0,78.17,40.17
2016,9,24,17,45,183.0,15.0,2.2,16.5,33.5,26.36,0.0
2016,9,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,6,15,168.5,12.5,1.7,14.5,26.5,20.12,0.0
2016,9,25,6,30,337.0,25.0,1.8,15.0,53.0,62.67,26.8
2016,9,25,6,45,450.5,33.5,1.9,16.0,99.5,111.19,66.33
2016,9,25,7,0,564.0,42.0,2.0,17.0,146.0,172.19,116.02
2016,9,25,7,15,627.5,48.0,2.05,17.5,197.5,229.61,166.58
2016,9,25,7,30,691.0,54.0,2.1,18.0,249.0,293.52,222.53
2016,9,25,7,45,734.0,58.0,2.15,18.5,301.0,353.37,274.69
2016,9,25,8,0,777.0,62.0,2.2,19.0,353.0,416.6,328.01
2016,9,25,8,15,804.5,65.0,2.2,19.5,402.5,474.04,375.11
2016,9,25,8,30,832.0,68.0,2.2,20.0,452.0,532.49,421.26
2016,9,25,8,45,852.5,70.5,2.25,20.5,498.0,584.78,461.46
2016,9,25,9,0,873.0,73.0,2.3,21.0,544.0,638.54,501.44
2016,9,25,9,15,887.5,75.0,2.25,21.5,584.5,687.02,535.05
2016,9,25,9,30,902.0,77.0,2.2,22.0,625.0,734.04,565.55
2016,9,25,9,45,919.5,75.0,2.2,23.0,661.5,777.16,591.92
2016,9,25,10,0,937.0,73.0,2.2,24.0,698.0,818.44,616.51
2016,9,25,10,15,944.0,74.0,2.15,24.5,725.5,852.36,636.48
2016,9,25,10,30,951.0,75.0,2.1,25.0,753.0,883.32,654.27
2016,9,25,10,45,954.0,77.0,2.1,25.5,773.0,908.81,668.75
2016,9,25,11,0,957.0,79.0,2.1,26.0,793.0,930.86,680.97
2016,9,25,11,15,959.5,79.5,2.0,26.5,805.5,947.24,688.47
2016,9,25,11,30,962.0,80.0,1.9,27.0,818.0,959.96,693.62
2016,9,25,11,45,960.0,81.5,1.85,27.5,822.0,965.98,695.12
2016,9,25,12,0,958.0,83.0,1.8,28.0,826.0,968.18,694.38
2016,9,25,12,15,957.0,83.0,1.7,28.0,822.0,965.85,691.67
2016,9,25,12,30,956.0,83.0,1.6,28.0,818.0,959.74,686.72
2016,9,25,12,45,951.0,83.0,1.5,28.5,806.0,946.31,675.95
2016,9,25,13,0,946.0,83.0,1.4,29.0,794.0,929.3,663.12
2016,9,25,13,15,941.0,82.5,1.25,29.0,774.0,908.26,648.51
2016,9,25,13,30,936.0,82.0,1.1,29.0,754.0,883.87,631.85
2016,9,25,13,45,923.5,83.0,1.0,29.0,726.0,851.77,611.08
2016,9,25,14,0,911.0,84.0,0.9,29.0,698.0,817.02,588.67
2016,9,25,14,15,900.0,82.5,0.8,29.0,664.0,778.26,563.61
2016,9,25,14,30,889.0,81.0,0.7,29.0,630.0,737.25,536.99
2016,9,25,14,45,866.5,81.5,0.6,29.0,588.0,688.48,505.05
2016,9,25,15,0,844.0,82.0,0.5,29.0,546.0,641.45,472.77
2016,9,25,15,15,823.5,79.5,0.55,28.5,501.0,588.96,437.92
2016,9,25,15,30,803.0,77.0,0.6,28.0,456.0,536.12,401.37
2016,9,25,15,45,766.0,75.5,0.65,27.5,406.0,475.92,357.89
2016,9,25,16,0,729.0,74.0,0.7,27.0,356.0,417.62,313.99
2016,9,25,16,15,687.5,68.5,0.8,26.0,305.0,356.09,266.64
2016,9,25,16,30,646.0,63.0,0.9,25.0,254.0,297.29,219.24
2016,9,25,16,45,578.0,57.0,1.05,24.0,203.0,233.81,167.19
2016,9,25,17,0,510.0,51.0,1.2,23.0,152.0,177.31,119.95
2016,9,25,17,15,409.5,40.5,1.3,22.0,106.0,117.83,72.33
2016,9,25,17,30,309.0,30.0,1.4,21.0,60.0,70.0,34.75
2016,9,25,17,45,154.5,15.0,1.5,20.0,30.0,23.79,0.0
2016,9,25,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,15.5,22.5,18.11,0.0
2016,9,26,6,30,235.0,26.0,0.4,16.0,45.0,52.54,22.27
2016,9,26,6,45,341.5,38.5,0.35,16.5,88.5,98.15,59.9
2016,9,26,7,0,448.0,51.0,0.3,17.0,132.0,155.48,105.77
2016,9,26,7,15,517.0,60.0,0.3,17.5,182.0,210.9,152.72
2016,9,26,7,30,586.0,69.0,0.3,18.0,232.0,273.61,205.42
2016,9,26,7,45,632.5,75.0,0.3,18.5,282.5,331.28,253.57
2016,9,26,8,0,679.0,81.0,0.3,19.0,333.0,392.9,303.21
2016,9,26,8,15,711.5,86.0,0.25,19.5,382.0,450.08,347.45
2016,9,26,8,30,744.0,91.0,0.2,20.0,431.0,508.97,391.1
2016,9,26,8,45,767.5,94.5,0.2,21.0,476.5,561.27,428.01
2016,9,26,9,0,791.0,98.0,0.2,22.0,522.0,614.62,464.16
2016,9,26,9,15,808.5,101.0,0.3,22.5,562.5,663.15,497.85
2016,9,26,9,30,826.0,104.0,0.4,23.0,603.0,710.67,529.35
2016,9,26,9,45,839.0,106.5,0.55,23.5,638.0,752.94,557.04
2016,9,26,10,0,852.0,109.0,0.7,24.0,673.0,793.31,583.33
2016,9,26,10,15,861.5,110.5,0.75,24.5,701.0,827.61,603.88
2016,9,26,10,30,871.0,112.0,0.8,25.0,729.0,859.32,622.67
2016,9,26,10,45,877.5,113.0,0.9,25.5,750.0,880.32,635.39
2016,9,26,11,0,884.0,114.0,1.0,26.0,771.0,902.87,649.25
2016,9,26,11,15,888.0,115.0,1.1,26.0,783.5,920.03,660.96
2016,9,26,11,30,892.0,116.0,1.2,26.0,796.0,933.83,670.7
2016,9,26,11,45,894.5,115.5,1.3,26.5,801.5,941.21,675.19
2016,9,26,12,0,897.0,115.0,1.4,27.0,807.0,945.08,677.6
2016,9,26,12,15,896.5,114.5,1.5,27.0,803.5,942.67,677.48
2016,9,26,12,30,896.0,114.0,1.6,27.0,800.0,936.72,675.24
2016,9,26,12,45,917.5,102.0,1.75,27.0,795.0,934.41,676.02
2016,9,26,13,0,939.0,90.0,1.9,27.0,790.0,927.94,674.08
2016,9,26,13,15,934.0,89.0,1.95,26.5,770.5,906.41,662.62
2016,9,26,13,30,929.0,88.0,2.0,26.0,751.0,881.55,649.05
2016,9,26,13,45,923.5,86.0,2.1,26.0,724.5,852.01,631.46
2016,9,26,14,0,918.0,84.0,2.2,26.0,698.0,819.46,611.67
2016,9,26,14,15,907.5,82.5,2.2,25.5,664.0,780.84,587.89
2016,9,26,14,30,897.0,81.0,2.2,25.0,630.0,739.9,562.22
2016,9,26,14,45,885.0,78.0,2.25,25.0,590.0,694.22,532.04
2016,9,26,15,0,873.0,75.0,2.3,25.0,550.0,646.84,499.08
2016,9,26,15,15,853.0,72.5,2.25,24.5,505.0,593.75,460.44
2016,9,26,15,30,833.0,70.0,2.2,24.0,460.0,542.12,421.59
2016,9,26,15,45,808.5,66.5,2.15,24.0,411.0,484.78,376.42
2016,9,26,16,0,784.0,63.0,2.1,24.0,362.0,428.07,330.29
2016,9,26,16,15,745.0,58.5,1.9,23.5,310.5,365.45,278.54
2016,9,26,16,30,706.0,54.0,1.7,23.0,259.0,305.7,227.57
2016,9,26,16,45,649.5,48.0,1.55,22.5,207.5,242.55,173.34
2016,9,26,17,0,593.0,42.0,1.4,22.0,156.0,185.0,123.38
2016,9,26,17,15,492.5,34.0,1.35,21.0,108.5,123.76,73.63
2016,9,26,17,30,392.0,26.0,1.3,20.0,61.0,74.38,33.92
2016,9,26,17,45,196.0,13.0,1.3,19.5,30.5,23.87,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,151.5,12.0,0.25,15.5,23.5,18.51,0.0
2016,9,27,6,30,303.0,24.0,0.2,16.0,47.0,57.01,21.83
2016,9,27,6,45,410.5,34.0,0.2,16.5,91.5,104.33,61.76
2016,9,27,7,0,518.0,44.0,0.2,17.0,136.0,163.14,109.07
2016,9,27,7,15,584.5,50.5,0.2,17.0,186.0,219.06,157.2
2016,9,27,7,30,651.0,57.0,0.2,17.0,236.0,281.51,210.64
2016,9,27,7,45,692.5,62.5,0.2,17.5,287.0,340.02,259.98
2016,9,27,8,0,734.0,68.0,0.2,18.0,338.0,401.81,310.14
2016,9,27,8,15,764.0,71.5,0.2,18.5,386.5,458.71,354.81
2016,9,27,8,30,794.0,75.0,0.2,19.0,435.0,516.93,398.69
2016,9,27,8,45,578.5,141.0,0.25,20.0,418.0,499.01,383.38
2016,9,27,9,0,363.0,207.0,0.3,21.0,401.0,450.66,345.18
2016,9,27,9,15,326.5,233.5,0.35,21.5,417.5,469.92,358.44
2016,9,27,9,30,290.0,260.0,0.4,22.0,434.0,485.4,367.82
2016,9,27,9,45,597.5,171.5,0.5,22.5,556.0,642.23,484.13
2016,9,27,10,0,905.0,83.0,0.6,23.0,678.0,800.67,590.53
2016,9,27,10,15,912.5,84.0,0.65,23.0,706.0,833.89,609.86
2016,9,27,10,30,920.0,85.0,0.7,23.0,734.0,864.29,629.05
2016,9,27,10,45,621.5,209.0,0.8,23.5,653.0,770.05,565.76
2016,9,27,11,0,323.0,333.0,0.9,24.0,572.0,642.56,472.99
2016,9,27,11,15,328.5,335.0,0.95,24.0,581.0,654.48,482.81
2016,9,27,11,30,334.0,337.0,1.0,24.0,590.0,665.17,490.36
2016,9,27,11,45,636.0,213.0,1.1,24.0,699.0,819.22,603.01
2016,9,27,12,0,938.0,89.0,1.2,24.0,808.0,951.41,688.33
2016,9,27,12,15,598.0,225.0,1.3,24.0,683.0,797.84,587.1
2016,9,27,12,30,258.0,361.0,1.4,24.0,558.0,623.32,461.39
2016,9,27,12,45,597.5,222.5,1.5,24.0,668.5,785.1,584.6
2016,9,27,13,0,937.0,84.0,1.6,24.0,779.0,916.66,673.02
2016,9,27,13,15,604.0,205.5,1.65,24.0,649.0,753.43,562.7
2016,9,27,13,30,271.0,327.0,1.7,24.0,519.0,580.19,435.51
2016,9,27,13,45,590.5,204.0,1.75,24.0,602.0,711.57,538.32
2016,9,27,14,0,910.0,81.0,1.8,24.0,685.0,806.75,605.96
2016,9,27,14,15,899.5,79.5,1.85,23.5,651.0,768.36,581.43
2016,9,27,14,30,889.0,78.0,1.9,23.0,617.0,727.69,556.21
2016,9,27,14,45,873.5,76.5,2.0,23.0,577.0,681.57,525.93
2016,9,27,15,0,858.0,75.0,2.1,23.0,537.0,634.06,492.71
2016,9,27,15,15,838.0,72.5,2.15,22.5,492.5,581.66,454.68
2016,9,27,15,30,818.0,70.0,2.2,22.0,448.0,530.77,416.34
2016,9,27,15,45,789.0,67.0,2.25,22.0,399.0,472.52,370.26
2016,9,27,16,0,760.0,64.0,2.3,22.0,350.0,415.38,323.5
2016,9,27,16,15,720.0,59.5,2.25,21.5,299.0,353.76,272.19
2016,9,27,16,30,680.0,55.0,2.2,21.0,248.0,295.15,221.74
2016,9,27,16,45,617.0,49.0,2.2,20.5,197.5,231.8,167.04
2016,9,27,17,0,554.0,43.0,2.2,20.0,147.0,175.16,117.7
2016,9,27,17,15,450.5,34.0,2.15,19.0,101.0,115.04,68.71
2016,9,27,17,30,347.0,25.0,2.1,18.0,55.0,66.49,28.82
2016,9,27,17,45,173.5,12.5,2.05,17.5,27.5,21.48,0.0
2016,9,27,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,12.0,1.75,12.0,21.5,17.41,0.0
2016,9,28,6,30,259.0,24.0,1.8,12.0,43.0,52.05,18.98
2016,9,28,6,45,374.0,34.5,1.9,12.5,87.0,98.6,59.57
2016,9,28,7,0,489.0,45.0,2.0,13.0,131.0,157.27,107.69
2016,9,28,7,15,558.5,52.0,1.9,13.5,180.5,212.77,156.62
2016,9,28,7,30,628.0,59.0,1.8,14.0,230.0,275.54,211.78
2016,9,28,7,45,376.5,104.0,1.75,14.5,212.5,259.14,206.03
2016,9,28,8,0,125.0,149.0,1.7,15.0,195.0,209.22,168.35
2016,9,28,8,15,84.5,164.0,1.65,15.0,197.0,207.56,167.36
2016,9,28,8,30,44.0,179.0,1.6,15.0,199.0,205.19,164.9
2016,9,28,8,45,63.5,203.5,1.6,15.5,235.5,244.23,195.91
2016,9,28,9,0,83.0,228.0,1.6,16.0,272.0,285.03,227.64
2016,9,28,9,15,65.5,238.0,1.65,16.0,274.5,286.95,228.25
2016,9,28,9,30,48.0,248.0,1.7,16.0,277.0,287.37,227.72
2016,9,28,9,45,465.5,169.0,1.75,16.5,472.5,536.61,428.32
2016,9,28,10,0,883.0,90.0,1.8,17.0,668.0,789.33,612.3
2016,9,28,10,15,705.5,164.5,1.85,17.0,638.5,758.96,587.74
2016,9,28,10,30,528.0,239.0,1.9,17.0,609.0,705.89,546.17
2016,9,28,10,45,414.5,287.5,2.0,17.5,583.0,672.48,518.76
2016,9,28,11,0,301.0,336.0,2.1,18.0,557.0,626.12,481.6
2016,9,28,11,15,198.0,347.0,2.2,18.0,493.5,542.66,418.82
2016,9,28,11,30,95.0,358.0,2.3,18.0,430.0,455.66,351.94
2016,9,28,11,45,97.5,361.0,2.4,18.0,435.0,461.73,357.15
2016,9,28,12,0,100.0,364.0,2.5,18.0,440.0,467.46,361.64
2016,9,28,12,15,74.0,346.0,2.55,18.0,402.5,424.26,328.72
2016,9,28,12,30,48.0,328.0,2.6,18.0,365.0,381.07,295.7
2016,9,28,12,45,256.5,304.5,2.7,18.0,494.0,557.52,435.32
2016,9,28,13,0,465.0,281.0,2.8,18.0,623.0,718.66,557.24
2016,9,28,13,15,467.0,271.0,2.85,17.5,607.0,701.06,545.23
2016,9,28,13,30,469.0,261.0,2.9,17.0,591.0,681.53,533.03
2016,9,28,13,45,241.5,243.5,3.0,17.0,413.0,458.34,363.29
2016,9,28,14,0,14.0,226.0,3.1,17.0,235.0,234.44,184.24
2016,9,28,14,15,20.5,228.5,3.1,17.0,241.5,241.67,191.06
2016,9,28,14,30,27.0,231.0,3.1,17.0,248.0,248.48,197.0
2016,9,28,14,45,28.0,218.5,3.15,17.0,234.5,241.07,191.56
2016,9,28,15,0,29.0,206.0,3.2,17.0,221.0,227.62,181.32
2016,9,28,15,15,17.0,179.0,3.25,16.5,187.5,186.87,149.03
2016,9,28,15,30,5.0,152.0,3.3,16.0,154.0,152.31,121.35
2016,9,28,15,45,363.0,111.5,3.35,16.0,246.0,303.62,247.38
2016,9,28,16,0,721.0,71.0,3.4,16.0,338.0,402.57,323.18
2016,9,28,16,15,677.0,66.0,3.35,15.5,287.5,341.5,270.07
2016,9,28,16,30,633.0,61.0,3.3,15.0,237.0,283.42,218.68
2016,9,28,16,45,558.0,55.0,3.3,14.5,187.0,219.49,162.48
2016,9,28,17,0,483.0,49.0,3.3,14.0,137.0,163.36,113.1
2016,9,28,17,15,369.0,38.5,3.25,13.5,92.5,104.43,64.64
2016,9,28,17,30,255.0,28.0,3.2,13.0,48.0,57.82,24.81
2016,9,28,17,45,127.5,14.0,3.15,13.0,24.0,20.07,0.0
2016,9,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,13.0,2.5,11.0,20.0,16.76,0.0
2016,9,29,6,30,188.0,26.0,2.6,11.0,40.0,46.1,15.9
2016,9,29,6,45,308.0,38.5,2.75,11.5,82.5,91.78,56.8
2016,9,29,7,0,428.0,51.0,2.9,12.0,125.0,149.59,103.94
2016,9,29,7,15,500.5,59.5,2.85,12.0,173.5,203.98,152.06
2016,9,29,7,30,573.0,68.0,2.8,12.0,222.0,266.02,207.22
2016,9,29,7,45,286.5,68.0,2.8,12.5,145.0,185.88,149.03
2016,9,29,8,0,0.0,68.0,2.8,13.0,68.0,65.73,50.55
2016,9,29,8,15,0.0,82.0,2.8,13.0,82.0,79.44,62.13
2016,9,29,8,30,0.0,96.0,2.8,13.0,96.0,93.21,73.53
2016,9,29,8,45,0.0,109.5,2.8,13.5,109.5,106.54,84.27
2016,9,29,9,0,0.0,123.0,2.8,14.0,123.0,119.89,94.91
2016,9,29,9,15,0.0,137.0,2.8,14.0,137.0,133.79,106.07
2016,9,29,9,30,0.0,151.0,2.8,14.0,151.0,147.73,117.19
2016,9,29,9,45,51.0,225.0,2.8,14.5,258.5,266.65,214.02
2016,9,29,10,0,102.0,299.0,2.8,15.0,366.0,386.93,308.28
2016,9,29,10,15,68.0,290.0,2.8,15.0,335.0,352.51,279.72
