Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,34.0,281.0,2.8,15.0,304.0,316.18,250.09
2016,9,29,10,45,51.5,306.0,2.85,15.5,343.0,358.57,282.93
2016,9,29,11,0,69.0,331.0,2.9,16.0,382.0,401.63,315.54
2016,9,29,11,15,486.5,214.5,2.95,16.0,579.5,671.36,531.14
2016,9,29,11,30,904.0,98.0,3.0,16.0,777.0,918.0,708.75
2016,9,29,11,45,904.5,98.0,3.05,16.5,780.5,923.93,709.46
2016,9,29,12,0,905.0,98.0,3.1,17.0,784.0,926.3,710.0
2016,9,29,12,15,904.0,98.0,3.15,17.0,780.0,923.74,708.64
2016,9,29,12,30,903.0,98.0,3.2,17.0,776.0,917.62,704.99
2016,9,29,12,45,900.0,97.0,3.25,17.0,764.0,905.11,697.03
2016,9,29,13,0,897.0,96.0,3.3,17.0,752.0,889.18,686.82
2016,9,29,13,15,891.5,95.0,3.3,16.5,732.5,867.77,673.8
2016,9,29,13,30,886.0,94.0,3.3,16.0,713.0,843.23,658.57
2016,9,29,13,45,876.5,93.5,3.35,16.0,686.0,813.02,638.29
2016,9,29,14,0,867.0,93.0,3.4,16.0,659.0,780.2,616.03
2016,9,29,14,15,855.0,91.0,3.45,16.0,625.5,741.45,589.26
2016,9,29,14,30,843.0,89.0,3.5,16.0,592.0,703.93,563.16
2016,9,29,14,45,825.5,87.0,3.55,16.0,552.5,657.36,529.62
2016,9,29,15,0,808.0,85.0,3.6,16.0,513.0,609.69,493.02
2016,9,29,15,15,785.5,82.0,3.65,15.5,468.5,557.18,452.57
2016,9,29,15,30,763.0,79.0,3.7,15.0,424.0,504.63,410.77
2016,9,29,15,45,731.0,75.5,3.75,15.0,376.0,447.12,362.95
2016,9,29,16,0,699.0,72.0,3.8,15.0,328.0,391.78,315.48
2016,9,29,16,15,654.5,67.0,3.75,14.5,278.0,331.27,263.06
2016,9,29,16,30,610.0,62.0,3.7,14.0,228.0,274.41,212.38
2016,9,29,16,45,539.5,54.5,3.7,14.0,179.0,211.72,156.57
2016,9,29,17,0,469.0,47.0,3.7,14.0,130.0,156.4,107.51
2016,9,29,17,15,355.5,36.5,3.55,13.5,87.0,98.84,60.27
2016,9,29,17,30,242.0,26.0,3.4,13.0,44.0,53.11,19.68
2016,9,29,17,45,121.0,13.0,3.3,12.5,22.0,18.35,0.0
2016,9,29,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.0,3.35,11.0,19.0,16.35,0.0
2016,9,30,6,30,221.0,24.0,3.5,11.0,38.0,47.33,13.62
2016,9,30,6,45,339.5,35.0,3.65,11.5,80.5,92.89,56.15
2016,9,30,7,0,458.0,46.0,3.8,12.0,123.0,150.46,103.43
2016,9,30,7,15,529.5,53.5,3.85,12.0,172.0,205.03,152.15
2016,9,30,7,30,601.0,61.0,3.9,12.0,221.0,267.12,207.93
2016,9,30,7,45,649.5,66.0,4.0,12.5,271.0,324.8,259.82
2016,9,30,8,0,698.0,71.0,4.1,13.0,321.0,386.58,313.97
2016,9,30,8,15,730.0,75.0,4.1,13.0,369.0,442.28,362.44
2016,9,30,8,30,762.0,79.0,4.1,13.0,417.0,500.17,411.31
2016,9,30,8,45,787.0,81.5,4.2,13.5,462.0,553.56,454.82
2016,9,30,9,0,812.0,84.0,4.3,14.0,507.0,607.13,497.28
2016,9,30,9,15,828.5,86.0,4.3,14.0,547.0,654.31,534.34
2016,9,30,9,30,845.0,88.0,4.3,14.0,587.0,700.31,568.42
2016,9,30,9,45,859.0,89.5,4.3,14.5,621.5,738.93,594.93
2016,9,30,10,0,873.0,91.0,4.3,15.0,656.0,778.88,622.13
2016,9,30,10,15,882.0,92.0,4.25,15.0,683.5,812.12,644.97
2016,9,30,10,30,891.0,93.0,4.2,15.0,711.0,842.71,665.89
2016,9,30,10,45,896.5,94.5,4.2,15.5,731.0,868.04,681.93
2016,9,30,11,0,902.0,96.0,4.2,16.0,751.0,890.23,695.71
2016,9,30,11,15,905.5,96.5,4.25,16.0,763.5,906.28,706.72
2016,9,30,11,30,909.0,97.0,4.3,16.0,776.0,918.91,715.47
2016,9,30,11,45,911.5,97.0,4.35,16.0,781.0,926.58,721.0
2016,9,30,12,0,914.0,97.0,4.4,16.0,786.0,930.68,724.19
2016,9,30,12,15,913.5,96.5,4.4,16.0,782.0,927.93,722.28
2016,9,30,12,30,913.0,96.0,4.4,16.0,778.0,921.58,718.02
2016,9,30,12,45,910.5,95.5,4.45,16.0,766.5,909.9,710.53
2016,9,30,13,0,908.0,95.0,4.5,16.0,755.0,894.74,700.69
2016,9,30,13,15,902.5,94.0,4.5,16.0,735.5,873.1,685.91
2016,9,30,13,30,897.0,93.0,4.5,16.0,716.0,848.28,668.91
2016,9,30,13,45,891.0,91.0,4.55,16.0,689.5,818.94,648.95
2016,9,30,14,0,885.0,89.0,4.6,16.0,663.0,786.75,626.81
2016,9,30,14,15,874.0,87.0,4.55,15.5,629.5,748.17,600.38
2016,9,30,14,30,863.0,85.0,4.5,15.0,596.0,707.45,572.08
2016,9,30,14,45,848.5,82.5,4.5,15.0,556.5,664.81,540.93
2016,9,30,15,0,834.0,80.0,4.5,15.0,517.0,617.59,503.94
2016,9,30,15,15,813.0,77.0,4.45,15.0,472.5,564.9,461.6
2016,9,30,15,30,792.0,74.0,4.4,15.0,428.0,511.96,418.0
2016,9,30,15,45,761.5,70.5,4.35,15.0,379.5,453.91,369.13
2016,9,30,16,0,731.0,67.0,4.3,15.0,331.0,397.21,320.01
2016,9,30,16,15,687.0,62.0,4.2,14.5,280.5,335.43,266.06
2016,9,30,16,30,643.0,57.0,4.1,14.0,230.0,277.67,214.15
2016,9,30,16,45,570.0,51.0,4.05,14.0,179.5,214.35,157.48
2016,9,30,17,0,497.0,45.0,4.0,14.0,129.0,158.62,107.89
2016,9,30,17,15,380.0,34.5,3.85,13.5,85.5,99.36,59.23
2016,9,30,17,30,263.0,24.0,3.7,13.0,42.0,51.92,15.02
2016,9,30,17,45,131.5,12.0,3.55,12.5,21.0,17.4,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,2.05,11.5,19.0,16.01,0.0
2016,10,1,6,30,234.0,23.0,2.1,12.0,38.0,47.15,10.61
2016,10,1,6,45,359.5,33.5,2.2,12.5,81.0,94.1,55.77
2016,10,1,7,0,485.0,44.0,2.3,13.0,124.0,153.59,104.23
2016,10,1,7,15,558.0,51.0,2.35,13.0,174.0,209.43,153.74
2016,10,1,7,30,631.0,58.0,2.4,13.0,224.0,272.9,210.28
2016,10,1,7,45,678.5,63.0,2.45,13.5,275.0,331.69,262.62
2016,10,1,8,0,726.0,68.0,2.5,14.0,326.0,393.86,316.38
2016,10,1,8,15,758.0,72.0,2.4,14.0,375.0,451.47,365.37
2016,10,1,8,30,790.0,76.0,2.3,14.0,424.0,510.6,413.92
2016,10,1,8,45,813.5,78.5,2.25,14.5,469.5,564.29,456.07
2016,10,1,9,0,837.0,81.0,2.2,15.0,515.0,617.96,496.73
2016,10,1,9,15,853.5,83.5,2.15,15.5,555.0,666.6,532.28
2016,10,1,9,30,870.0,86.0,2.1,16.0,595.0,710.78,562.09
2016,10,1,9,45,887.0,85.5,2.1,16.5,630.5,753.42,590.19
2016,10,1,10,0,904.0,85.0,2.1,17.0,666.0,794.26,616.58
2016,10,1,10,15,912.5,86.0,2.1,17.0,693.5,827.88,638.76
2016,10,1,10,30,921.0,87.0,2.1,17.0,721.0,858.71,658.95
2016,10,1,10,45,926.5,88.0,2.1,17.0,741.5,884.03,675.29
2016,10,1,11,0,932.0,89.0,2.1,17.0,762.0,906.09,689.47
2016,10,1,11,15,935.5,89.5,2.2,17.0,774.5,922.47,700.89
2016,10,1,11,30,939.0,90.0,2.3,17.0,787.0,935.3,710.06
2016,10,1,11,45,939.5,90.5,2.4,17.5,791.0,941.83,713.78
2016,10,1,12,0,940.0,91.0,2.5,18.0,795.0,944.66,715.16
2016,10,1,12,15,939.0,91.0,2.6,18.0,791.0,941.89,714.24
2016,10,1,12,30,938.0,91.0,2.7,18.0,787.0,935.42,710.96
2016,10,1,12,45,935.0,90.5,2.85,18.0,775.0,923.0,704.12
2016,10,1,13,0,932.0,90.0,3.0,18.0,763.0,907.01,694.87
2016,10,1,13,15,927.0,89.0,3.05,18.0,743.0,885.33,680.95
2016,10,1,13,30,922.0,88.0,3.1,18.0,723.0,860.36,664.79
2016,10,1,13,45,913.5,87.0,3.2,18.0,696.0,829.47,644.69
2016,10,1,14,0,905.0,86.0,3.3,18.0,669.0,795.78,622.45
2016,10,1,14,15,893.5,84.0,3.35,17.5,634.5,756.18,596.59
2016,10,1,14,30,882.0,82.0,3.4,17.0,600.0,714.42,568.75
2016,10,1,14,45,866.5,80.0,3.5,17.0,559.5,668.06,536.02
2016,10,1,15,0,851.0,78.0,3.6,17.0,519.0,622.92,501.51
2016,10,1,15,15,829.0,75.0,3.65,16.5,473.5,568.96,460.03
2016,10,1,15,30,807.0,72.0,3.7,16.0,428.0,514.82,417.03
2016,10,1,15,45,776.0,68.5,3.75,16.0,379.0,455.91,368.06
2016,10,1,16,0,745.0,65.0,3.8,16.0,330.0,398.37,318.69
2016,10,1,16,15,699.5,60.5,3.75,15.5,279.0,335.97,264.56
2016,10,1,16,30,654.0,56.0,3.7,15.0,228.0,277.23,212.07
2016,10,1,16,45,582.5,49.5,3.7,15.0,177.5,213.99,155.63
2016,10,1,17,0,511.0,43.0,3.7,15.0,127.0,157.66,105.67
2016,10,1,17,15,386.0,32.5,3.6,14.5,83.0,96.85,56.21
2016,10,1,17,30,261.0,22.0,3.5,14.0,39.0,48.41,8.74
2016,10,1,17,45,130.5,11.0,3.45,14.0,19.5,15.93,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,17.5,15.22,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,35.0,44.85,6.75
2016,10,2,6,45,343.5,33.0,2.65,12.5,76.5,90.73,53.42
2016,10,2,7,0,462.0,44.0,2.8,13.0,118.0,148.11,100.43
2016,10,2,7,15,534.5,51.0,2.9,13.0,166.5,202.36,148.57
2016,10,2,7,30,607.0,58.0,3.0,13.0,215.0,264.2,203.85
2016,10,2,7,45,303.5,52.5,3.15,13.5,131.0,176.84,140.72
2016,10,2,8,0,0.0,47.0,3.3,14.0,47.0,45.39,33.13
2016,10,2,8,15,51.5,115.5,3.35,14.0,138.0,140.52,113.53
2016,10,2,8,30,103.0,184.0,3.4,14.0,229.0,242.45,197.74
2016,10,2,8,45,55.0,178.0,3.45,14.5,202.5,212.42,171.93
2016,10,2,9,0,7.0,172.0,3.5,15.0,176.0,174.01,139.08
2016,10,2,9,15,36.0,211.5,3.5,15.0,232.5,239.31,192.4
2016,10,2,9,30,65.0,251.0,3.5,15.0,289.0,303.05,243.43
2016,10,2,9,45,32.5,158.5,3.55,15.0,177.5,183.26,146.41
2016,10,2,10,0,0.0,66.0,3.6,15.0,66.0,63.84,47.56
2016,10,2,10,15,104.5,194.0,3.6,15.0,266.0,286.24,231.55
2016,10,2,10,30,209.0,322.0,3.6,15.0,466.0,512.86,408.55
2016,10,2,10,45,197.5,333.5,3.65,15.5,472.5,520.23,411.58
2016,10,2,11,0,186.0,345.0,3.7,16.0,479.0,526.43,414.78
2016,10,2,11,15,542.5,223.5,3.7,16.0,622.0,726.58,574.63
2016,10,2,11,30,899.0,102.0,3.7,16.0,765.0,910.54,708.06
2016,10,2,11,45,906.5,99.5,3.75,16.0,771.5,919.7,713.13
2016,10,2,12,0,914.0,97.0,3.8,16.0,778.0,925.33,717.25
2016,10,2,12,15,914.0,97.0,3.85,16.0,774.5,923.43,716.24
2016,10,2,12,30,914.0,97.0,3.9,16.0,771.0,917.92,712.89
2016,10,2,12,45,909.5,97.5,3.95,16.0,759.0,905.46,704.77
2016,10,2,13,0,905.0,98.0,4.0,16.0,747.0,889.58,694.37
2016,10,2,13,15,899.0,97.0,4.05,16.0,727.0,867.47,679.61
2016,10,2,13,30,893.0,96.0,4.1,16.0,707.0,842.23,662.64
2016,10,2,13,45,884.0,94.5,4.2,16.0,679.5,811.08,641.55
2016,10,2,14,0,875.0,93.0,4.3,16.0,652.0,777.27,618.51
2016,10,2,14,15,862.5,91.5,4.3,15.5,618.0,738.43,592.23
2016,10,2,14,30,850.0,90.0,4.3,15.0,584.0,700.85,566.58
2016,10,2,14,45,830.5,88.0,4.35,15.0,543.0,652.76,530.81
2016,10,2,15,0,811.0,86.0,4.4,15.0,502.0,603.72,492.52
2016,10,2,15,15,787.5,83.0,4.35,15.0,457.5,550.65,449.77
2016,10,2,15,30,764.0,80.0,4.3,15.0,413.0,497.63,405.99
2016,10,2,15,45,731.0,75.5,4.3,15.0,364.5,438.81,356.54
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,382.39,307.65
2016,10,2,16,15,649.5,65.5,4.2,14.5,265.5,320.38,253.51
2016,10,2,16,30,601.0,60.0,4.1,14.0,215.0,262.48,201.64
2016,10,2,16,45,530.0,52.0,4.0,14.0,166.5,200.47,146.26
2016,10,2,17,0,459.0,44.0,3.9,14.0,118.0,145.93,97.99
2016,10,2,17,15,331.5,33.0,3.7,13.5,76.0,87.75,50.83
2016,10,2,17,30,204.0,22.0,3.5,13.0,34.0,41.88,1.43
2016,10,2,17,45,102.0,11.0,3.3,13.0,17.0,14.49,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,11.5,9.0,8.85,0.0
2016,10,3,6,30,0.0,18.0,1.6,12.0,18.0,17.4,0.0
2016,10,3,6,45,18.5,37.0,1.7,12.5,40.0,39.95,25.85
2016,10,3,7,0,37.0,56.0,1.8,13.0,62.0,64.11,46.76
2016,10,3,7,15,49.0,77.0,1.8,13.0,88.0,90.8,69.92
2016,10,3,7,30,61.0,98.0,1.8,13.0,114.0,118.84,94.17
2016,10,3,7,45,69.0,118.5,1.85,13.0,140.0,146.16,117.62
2016,10,3,8,0,77.0,139.0,1.9,13.0,166.0,174.3,141.4
2016,10,3,8,15,38.5,137.0,1.9,13.0,150.5,156.84,126.95
2016,10,3,8,30,0.0,135.0,1.9,13.0,135.0,132.65,106.36
2016,10,3,8,45,3.0,151.5,1.9,13.5,153.0,150.85,120.97
2016,10,3,9,0,6.0,168.0,1.9,14.0,171.0,169.36,135.56
2016,10,3,9,15,27.0,204.0,1.9,14.0,219.5,225.46,181.05
2016,10,3,9,30,48.0,240.0,1.9,14.0,268.0,279.38,223.94
2016,10,3,9,45,29.5,226.5,1.95,14.5,244.5,252.66,201.34
2016,10,3,10,0,11.0,213.0,2.0,15.0,221.0,219.08,173.54
2016,10,3,10,15,5.5,179.5,2.05,15.0,183.5,180.72,142.61
2016,10,3,10,30,0.0,146.0,2.1,15.0,146.0,142.58,111.62
2016,10,3,10,45,1.5,162.5,2.15,15.0,164.0,160.35,125.96
2016,10,3,11,0,3.0,179.0,2.2,15.0,182.0,178.24,140.21
2016,10,3,11,15,3.0,178.5,2.25,15.0,181.5,177.75,139.69
2016,10,3,11,30,3.0,178.0,2.3,15.0,181.0,177.26,139.24
2016,10,3,11,45,9.0,214.5,2.35,15.0,221.5,219.55,173.11
2016,10,3,12,0,15.0,251.0,2.4,15.0,262.0,262.25,206.84
2016,10,3,12,15,15.5,253.5,2.4,15.0,265.0,265.25,209.09
2016,10,3,12,30,16.0,256.0,2.4,15.0,268.0,268.21,211.48
2016,10,3,12,45,10.5,223.5,2.45,15.0,231.5,229.96,181.33
2016,10,3,13,0,5.0,191.0,2.5,15.0,195.0,192.09,151.3
2016,10,3,13,15,7.5,205.5,2.45,15.0,211.0,208.88,165.02
2016,10,3,13,30,10.0,220.0,2.4,15.0,227.0,225.68,178.59
2016,10,3,13,45,8.5,209.0,2.4,15.0,215.0,213.13,168.76
2016,10,3,14,0,7.0,198.0,2.4,15.0,203.0,200.66,159.06
2016,10,3,14,15,4.5,184.0,2.35,15.0,187.5,184.51,146.32
2016,10,3,14,30,2.0,170.0,2.3,15.0,172.0,168.56,133.69
2016,10,3,14,45,1.0,138.5,2.3,15.0,139.5,136.12,107.6
2016,10,3,15,0,0.0,107.0,2.3,15.0,107.0,104.03,81.49
2016,10,3,15,15,3.0,126.5,2.25,14.5,128.0,125.48,99.77
2016,10,3,15,30,6.0,146.0,2.2,14.0,149.0,147.13,118.15
2016,10,3,15,45,323.5,111.0,2.15,14.0,223.5,277.88,226.88
2016,10,3,16,0,641.0,76.0,2.1,14.0,298.0,360.89,289.49
2016,10,3,16,15,591.0,70.0,1.95,14.0,249.5,300.93,236.62
2016,10,3,16,30,541.0,64.0,1.8,14.0,201.0,245.33,187.15
2016,10,3,16,45,461.0,56.0,1.7,14.0,154.0,184.54,134.1
2016,10,3,17,0,381.0,48.0,1.6,14.0,107.0,132.26,89.04
2016,10,3,17,15,257.0,34.5,1.5,14.0,68.0,76.66,44.31
2016,10,3,17,30,133.0,21.0,1.4,14.0,29.0,33.27,0.0
2016,10,3,17,45,66.5,10.5,1.3,14.0,14.5,12.51,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,10.5,1.7,12.0,15.0,13.21,0.0
2016,10,4,6,30,156.0,21.0,1.8,12.0,30.0,36.24,0.0
2016,10,4,6,45,287.5,33.5,1.95,12.5,70.5,81.97,48.01
2016,10,4,7,0,419.0,46.0,2.1,13.0,111.0,139.94,94.82
2016,10,4,7,15,496.5,54.0,2.1,13.0,159.0,193.9,142.04
2016,10,4,7,30,574.0,62.0,2.1,13.0,207.0,256.03,196.88
2016,10,4,7,45,634.5,65.5,2.1,13.5,258.0,314.71,248.6
2016,10,4,8,0,695.0,69.0,2.1,14.0,309.0,378.71,303.5
2016,10,4,8,15,729.5,73.0,2.0,14.0,357.5,434.94,351.26
2016,10,4,8,30,764.0,77.0,1.9,14.0,406.0,493.67,399.38
2016,10,4,8,45,795.0,78.5,1.85,14.5,452.0,549.09,442.79
2016,10,4,9,0,826.0,80.0,1.8,15.0,498.0,605.15,485.18
2016,10,4,9,15,843.5,82.0,1.7,15.0,538.5,653.13,520.72
2016,10,4,9,30,861.0,84.0,1.6,15.0,579.0,696.74,550.89
2016,10,4,9,45,874.0,86.0,1.55,15.5,613.5,738.53,577.84
2016,10,4,10,0,887.0,88.0,1.5,16.0,648.0,778.31,602.84
2016,10,4,10,15,896.0,89.5,1.45,16.0,675.5,812.11,624.39
2016,10,4,10,30,905.0,91.0,1.4,16.0,703.0,843.19,643.91
2016,10,4,10,45,914.5,90.5,1.4,16.5,724.0,869.59,659.53
2016,10,4,11,0,924.0,90.0,1.4,17.0,745.0,892.93,673.05
2016,10,4,11,15,927.5,90.5,1.5,17.0,757.0,908.93,684.34
2016,10,4,11,30,931.0,91.0,1.6,17.0,769.0,921.42,693.47
2016,10,4,11,45,934.5,90.0,1.7,17.0,774.0,928.66,699.24
2016,10,4,12,0,938.0,89.0,1.8,17.0,779.0,932.24,702.74
2016,10,4,12,15,937.0,89.0,1.95,17.0,774.5,929.26,702.55
2016,10,4,12,30,936.0,89.0,2.1,17.0,770.0,922.6,699.96
2016,10,4,12,45,647.0,198.0,2.3,17.5,665.5,789.57,608.71
2016,10,4,13,0,358.0,307.0,2.5,18.0,561.0,639.4,494.89
2016,10,4,13,15,635.5,197.5,2.65,17.5,632.5,757.79,591.2
2016,10,4,13,30,913.0,88.0,2.8,17.0,704.0,843.58,655.21
2016,10,4,13,45,904.0,87.0,2.95,17.0,676.0,812.44,634.26
2016,10,4,14,0,895.0,86.0,3.1,17.0,648.0,778.59,612.09
2016,10,4,14,15,883.0,84.0,3.2,17.0,614.0,738.94,585.14
2016,10,4,14,30,871.0,82.0,3.3,17.0,580.0,697.2,556.31
2016,10,4,14,45,853.0,80.5,3.4,17.0,539.5,653.13,524.37
2016,10,4,15,0,835.0,79.0,3.5,17.0,499.0,604.77,487.26
2016,10,4,15,15,812.0,76.0,3.55,16.5,453.5,551.11,445.73
2016,10,4,15,30,789.0,73.0,3.6,16.0,408.0,497.41,402.76
2016,10,4,15,45,752.0,70.0,3.7,16.0,359.0,437.36,352.67
2016,10,4,16,0,715.0,67.0,3.8,16.0,310.0,379.33,302.72
2016,10,4,16,15,665.5,61.5,3.8,15.5,259.5,317.12,248.6
2016,10,4,16,30,616.0,56.0,3.8,15.0,209.0,258.45,196.19
2016,10,4,16,45,529.0,49.5,3.8,15.0,159.0,193.65,139.14
2016,10,4,17,0,442.0,43.0,3.8,15.0,109.0,138.07,90.95
2016,10,4,17,15,303.5,31.0,3.7,14.5,68.0,79.33,43.66
2016,10,4,17,30,165.0,19.0,3.6,14.0,27.0,33.6,0.0
2016,10,4,17,45,82.5,9.5,3.55,14.0,13.5,11.8,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.0,9.5,2.15,10.5,15.5,13.38,0.0
2016,10,5,6,30,224.0,19.0,2.2,11.0,31.0,40.48,0.0
2016,10,5,6,45,364.0,29.0,2.25,11.5,73.5,88.53,49.81
2016,10,5,7,0,504.0,39.0,2.3,12.0,116.0,149.81,99.85
2016,10,5,7,15,580.0,46.0,2.3,12.5,166.0,206.86,150.26
2016,10,5,7,30,656.0,53.0,2.3,13.0,216.0,271.26,207.45
2016,10,5,7,45,706.5,57.0,2.3,13.5,267.5,330.96,260.77
2016,10,5,8,0,757.0,61.0,2.3,14.0,319.0,394.78,316.05
2016,10,5,8,15,788.5,64.0,2.3,14.5,368.0,452.14,364.63
2016,10,5,8,30,820.0,67.0,2.3,15.0,417.0,510.86,412.57
2016,10,5,8,45,844.0,69.0,2.3,15.5,462.5,562.89,453.81
2016,10,5,9,0,868.0,71.0,2.3,16.0,508.0,616.83,495.07
2016,10,5,9,15,884.0,73.0,2.15,16.0,548.5,665.1,530.94
2016,10,5,9,30,900.0,75.0,2.0,16.0,589.0,711.99,562.94
2016,10,5,9,45,911.5,76.5,1.9,16.5,623.0,753.38,589.29
2016,10,5,10,0,923.0,78.0,1.8,17.0,657.0,792.53,613.48
2016,10,5,10,15,931.0,79.5,1.75,17.0,684.5,826.44,635.22
2016,10,5,10,30,939.0,81.0,1.7,17.0,712.0,857.46,654.8
2016,10,5,10,45,944.5,81.5,1.65,17.5,732.0,882.23,668.73
2016,10,5,11,0,950.0,82.0,1.6,18.0,752.0,903.67,680.37
2016,10,5,11,15,953.0,82.5,1.65,18.0,763.5,919.49,690.84
2016,10,5,11,30,956.0,83.0,1.7,18.0,775.0,931.7,699.08
2016,10,5,11,45,956.5,83.0,1.8,18.0,779.0,937.45,703.81
2016,10,5,12,0,957.0,83.0,1.9,18.0,783.0,939.45,706.22
2016,10,5,12,15,955.5,83.0,1.95,18.0,778.0,935.92,704.51
2016,10,5,12,30,954.0,83.0,2.0,18.0,773.0,928.65,700.46
2016,10,5,12,45,943.0,86.0,2.15,18.5,758.5,912.82,690.51
2016,10,5,13,0,932.0,89.0,2.3,19.0,744.0,893.6,678.28
2016,10,5,13,15,925.5,88.0,2.35,18.5,723.5,870.48,665.0
2016,10,5,13,30,919.0,87.0,2.4,18.0,703.0,844.18,649.44
2016,10,5,13,45,908.5,86.5,2.5,18.0,674.5,812.25,628.97
2016,10,5,14,0,898.0,86.0,2.6,18.0,646.0,777.67,606.42
2016,10,5,14,15,885.0,84.0,2.65,18.0,611.0,737.2,579.05
2016,10,5,14,30,872.0,82.0,2.7,18.0,576.0,694.72,549.89
2016,10,5,14,45,852.0,80.5,2.8,18.0,535.0,649.34,517.26
2016,10,5,15,0,832.0,79.0,2.9,18.0,494.0,599.85,479.74
2016,10,5,15,15,807.5,76.0,2.95,17.5,448.5,545.54,438.11
2016,10,5,15,30,783.0,73.0,3.0,17.0,403.0,491.33,395.12
2016,10,5,15,45,744.5,70.0,3.05,17.0,353.0,431.0,345.13
2016,10,5,16,0,706.0,67.0,3.1,17.0,303.0,372.85,295.41
2016,10,5,16,15,654.5,61.5,3.05,16.5,252.5,310.63,241.63
2016,10,5,16,30,603.0,56.0,3.0,16.0,202.0,252.13,189.77
2016,10,5,16,45,518.5,49.0,3.0,15.5,153.0,188.5,134.33
2016,10,5,17,0,434.0,42.0,3.0,15.0,104.0,133.84,87.31
2016,10,5,17,15,292.5,30.0,3.05,14.5,64.0,75.72,40.29
2016,10,5,17,30,151.0,18.0,3.1,14.0,24.0,29.94,0.0
2016,10,5,17,45,75.5,9.0,3.15,14.0,12.0,8.85,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,102.5,9.0,1.45,12.0,14.0,12.44,0.0
2016,10,6,6,30,205.0,18.0,1.5,12.0,28.0,37.34,0.0
2016,10,6,6,45,346.0,28.0,1.55,12.5,69.5,84.4,46.58
2016,10,6,7,0,487.0,38.0,1.6,13.0,111.0,144.58,95.48
2016,10,6,7,15,562.5,45.0,1.7,13.5,160.0,200.35,144.41
2016,10,6,7,30,638.0,52.0,1.8,14.0,209.0,263.43,200.09
2016,10,6,7,45,688.5,56.0,1.9,14.5,259.5,322.0,252.19
2016,10,6,8,0,739.0,60.0,2.0,15.0,310.0,384.72,306.39
2016,10,6,8,15,770.5,63.5,1.95,15.0,358.0,441.58,354.81
2016,10,6,8,30,802.0,67.0,1.9,15.0,406.0,499.84,402.73
2016,10,6,8,45,825.5,69.5,1.9,15.5,451.0,553.47,444.93
2016,10,6,9,0,849.0,72.0,1.9,16.0,496.0,604.44,483.79
2016,10,6,9,15,865.0,74.0,1.85,16.5,535.5,651.83,518.39
2016,10,6,9,30,881.0,76.0,1.8,17.0,575.0,697.9,549.49
2016,10,6,9,45,897.0,75.5,1.75,17.5,609.5,739.57,576.33
2016,10,6,10,0,913.0,75.0,1.7,18.0,644.0,779.34,601.34
2016,10,6,10,15,921.0,76.5,1.6,18.0,671.0,812.87,622.24
2016,10,6,10,30,929.0,78.0,1.5,18.0,698.0,843.55,640.91
2016,10,6,10,45,934.5,78.5,1.45,18.5,717.5,868.01,654.54
2016,10,6,11,0,940.0,79.0,1.4,19.0,737.0,889.18,665.9
2016,10,6,11,15,943.0,79.5,1.35,19.0,749.0,904.79,674.82
2016,10,6,11,30,946.0,80.0,1.3,19.0,761.0,916.81,681.49
2016,10,6,11,45,947.5,79.5,1.3,19.5,764.5,922.75,683.74
2016,10,6,12,0,949.0,79.0,1.3,20.0,768.0,924.98,683.77
2016,10,6,12,15,948.0,79.0,1.35,20.0,764.0,921.84,682.52
2016,10,6,12,30,947.0,79.0,1.4,20.0,760.0,914.99,679.01
2016,10,6,12,45,939.5,80.5,1.5,20.0,746.5,900.56,671.3
2016,10,6,13,0,932.0,82.0,1.6,20.0,733.0,882.68,661.33
2016,10,6,13,15,926.5,81.0,1.65,20.0,712.5,860.36,647.77
2016,10,6,13,30,921.0,80.0,1.7,20.0,692.0,834.81,632.02
2016,10,6,13,45,911.5,79.5,1.75,20.0,664.0,803.61,612.31
2016,10,6,14,0,902.0,79.0,1.8,20.0,636.0,769.71,590.58
2016,10,6,14,15,889.5,77.0,1.85,19.5,602.0,729.49,565.22
2016,10,6,14,30,877.0,75.0,1.9,19.0,568.0,687.21,537.94
2016,10,6,14,45,859.0,73.5,2.0,19.0,527.5,640.12,504.99
2016,10,6,15,0,841.0,72.0,2.1,19.0,487.0,591.94,469.1
2016,10,6,15,15,817.5,69.5,2.15,19.0,442.0,541.0,429.67
2016,10,6,15,30,794.0,67.0,2.2,19.0,397.0,487.53,387.09
2016,10,6,15,45,758.5,64.0,2.25,19.0,348.0,428.26,338.62
2016,10,6,16,0,723.0,61.0,2.3,19.0,299.0,370.87,290.07
2016,10,6,16,15,673.5,56.0,2.25,18.0,249.0,308.55,237.16
2016,10,6,16,30,624.0,51.0,2.2,17.0,199.0,250.38,186.19
2016,10,6,16,45,540.0,44.0,2.15,16.5,150.0,186.73,130.96
2016,10,6,17,0,456.0,37.0,2.1,16.0,101.0,131.41,83.59
2016,10,6,17,15,313.5,26.0,2.1,15.5,61.5,73.47,36.31
2016,10,6,17,30,171.0,15.0,2.1,15.0,22.0,28.02,0.0
2016,10,6,17,45,85.5,7.5,2.15,14.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.0,12.5,12.29,0.0
2016,10,7,6,30,0.0,25.0,1.4,12.0,25.0,24.26,0.0
2016,10,7,6,45,232.0,31.5,1.5,12.5,65.0,70.35,39.7
2016,10,7,7,0,464.0,38.0,1.6,13.0,105.0,139.22,91.75
2016,10,7,7,15,540.0,45.0,1.6,13.5,153.0,193.65,139.34
2016,10,7,7,30,616.0,52.0,1.6,14.0,201.0,256.04,194.18
2016,10,7,7,45,455.5,87.0,1.6,14.5,210.5,266.14,209.69
2016,10,7,8,0,295.0,122.0,1.6,15.0,220.0,255.85,205.28
2016,10,7,8,15,452.0,111.5,1.6,15.5,288.0,339.02,273.28
2016,10,7,8,30,609.0,101.0,1.6,16.0,356.0,435.23,350.09
2016,10,7,8,45,613.5,112.5,1.65,16.5,393.5,479.08,384.24
2016,10,7,9,0,618.0,124.0,1.7,17.0,431.0,521.73,416.71
2016,10,7,9,15,615.5,137.0,1.7,17.5,463.5,560.05,444.65
2016,10,7,9,30,613.0,150.0,1.7,18.0,496.0,596.31,470.28
2016,10,7,9,45,734.0,122.0,1.75,19.0,559.5,675.88,528.5
2016,10,7,10,0,855.0,94.0,1.8,20.0,623.0,758.16,583.68
2016,10,7,10,15,864.0,95.5,1.75,20.5,650.0,786.87,600.33
2016,10,7,10,30,873.0,97.0,1.7,21.0,677.0,816.89,618.17
2016,10,7,10,45,880.5,97.5,1.7,21.5,696.5,841.77,632.83
2016,10,7,11,0,888.0,98.0,1.7,22.0,716.0,863.64,645.45
2016,10,7,11,15,706.5,173.5,1.6,22.0,670.5,810.26,607.7
2016,10,7,11,30,525.0,249.0,1.5,22.0,625.0,737.26,553.6
2016,10,7,11,45,711.5,174.0,1.45,22.5,686.0,826.0,616.4
2016,10,7,12,0,898.0,99.0,1.4,23.0,747.0,899.61,662.26
2016,10,7,12,15,897.0,98.5,1.3,23.0,743.0,895.98,657.71
2016,10,7,12,30,896.0,98.0,1.2,23.0,739.0,888.83,651.89
2016,10,7,12,45,874.0,106.0,1.1,23.0,722.0,869.57,638.31
2016,10,7,13,0,852.0,114.0,1.0,23.0,705.0,852.4,626.33
2016,10,7,13,15,719.0,157.5,0.9,23.0,646.5,777.57,576.25
2016,10,7,13,30,586.0,201.0,0.8,23.0,588.0,697.89,520.65
2016,10,7,13,45,520.0,215.0,0.75,23.5,548.0,646.22,483.63
2016,10,7,14,0,454.0,229.0,0.7,24.0,508.0,595.91,446.89
2016,10,7,14,15,621.0,166.5,0.7,23.5,525.0,636.29,480.14
2016,10,7,14,30,788.0,104.0,0.7,23.0,542.0,658.38,499.1
2016,10,7,14,45,694.5,115.0,0.7,23.0,481.0,581.0,443.16
2016,10,7,15,0,601.0,126.0,0.7,23.0,420.0,506.85,389.27
2016,10,7,15,15,660.5,99.0,0.75,22.5,394.0,483.7,373.88
2016,10,7,15,30,720.0,72.0,0.8,22.0,368.0,452.23,350.47
2016,10,7,15,45,654.5,78.0,0.9,21.5,321.0,393.37,304.7
2016,10,7,16,0,589.0,84.0,1.0,21.0,274.0,338.43,260.62
2016,10,7,16,15,534.5,75.5,1.1,20.0,226.5,277.65,211.09
2016,10,7,16,30,480.0,67.0,1.2,19.0,179.0,221.83,164.09
2016,10,7,16,45,399.5,56.0,1.35,18.5,133.5,162.45,114.2
2016,10,7,17,0,319.0,45.0,1.5,18.0,88.0,111.43,71.78
2016,10,7,17,15,159.5,30.5,1.55,17.5,52.0,55.76,27.52
2016,10,7,17,30,0.0,16.0,1.6,17.0,16.0,15.73,0.0
2016,10,7,17,45,0.0,8.0,1.65,17.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.0,10.5,7.86,0.0
2016,10,8,6,30,117.0,16.0,1.1,13.0,21.0,25.9,0.0
2016,10,8,6,45,249.5,29.5,1.1,13.5,59.0,71.11,38.77
2016,10,8,7,0,382.0,43.0,1.1,14.0,97.0,127.08,84.32
2016,10,8,7,15,465.5,52.0,1.1,14.5,144.5,180.87,130.21
2016,10,8,7,30,549.0,61.0,1.1,15.0,192.0,243.53,184.07
2016,10,8,7,45,600.0,67.5,1.1,15.5,240.5,299.97,233.2
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,360.79,284.59
2016,10,8,8,15,688.0,78.5,1.1,16.5,337.0,416.83,330.77
2016,10,8,8,30,725.0,83.0,1.1,17.0,385.0,474.98,376.97
2016,10,8,8,45,749.0,87.5,1.1,17.5,428.5,526.35,416.48
2016,10,8,9,0,773.0,92.0,1.1,18.0,472.0,578.96,455.55
2016,10,8,9,15,792.0,95.0,1.15,18.5,511.5,626.53,490.13
2016,10,8,9,30,811.0,98.0,1.2,19.0,551.0,673.19,523.16
2016,10,8,9,45,856.0,88.0,1.25,20.0,591.5,723.06,555.34
2016,10,8,10,0,901.0,78.0,1.3,21.0,632.0,769.08,583.97
2016,10,8,10,15,909.5,79.0,1.25,21.5,659.0,801.91,603.14
2016,10,8,10,30,918.0,80.0,1.2,22.0,686.0,831.96,620.28
2016,10,8,10,45,922.5,81.5,1.2,22.5,705.5,856.3,634.12
2016,10,8,11,0,927.0,83.0,1.2,23.0,725.0,877.36,645.83
2016,10,8,11,15,930.5,83.5,1.1,23.0,736.5,893.06,653.82
2016,10,8,11,30,934.0,84.0,1.0,23.0,748.0,905.24,659.54
2016,10,8,11,45,934.5,84.5,0.9,23.5,751.5,911.21,660.03
2016,10,8,12,0,935.0,85.0,0.8,24.0,755.0,913.52,658.28
2016,10,8,12,15,934.0,85.0,0.7,24.0,750.5,910.29,654.4
2016,10,8,12,30,933.0,85.0,0.6,24.0,746.0,903.41,648.38
2016,10,8,12,45,929.5,84.0,0.5,24.5,733.5,889.66,636.96
2016,10,8,13,0,926.0,83.0,0.4,25.0,721.0,872.42,623.63
2016,10,8,13,15,920.5,82.5,0.35,25.0,701.0,850.71,609.84
2016,10,8,13,30,915.0,82.0,0.3,25.0,681.0,825.79,594.17
2016,10,8,13,45,905.5,81.0,0.3,25.0,653.0,794.17,575.12
2016,10,8,14,0,896.0,80.0,0.3,25.0,625.0,759.87,554.29
2016,10,8,14,15,884.0,78.0,0.4,24.5,590.5,720.23,532.3
2016,10,8,14,30,872.0,76.0,0.5,24.0,556.0,678.52,508.32
2016,10,8,14,45,854.0,74.0,0.6,24.0,516.0,631.15,477.42
2016,10,8,15,0,836.0,72.0,0.7,24.0,476.0,585.26,445.64
2016,10,8,15,15,812.0,69.5,0.8,23.5,431.0,531.88,407.95
2016,10,8,15,30,788.0,67.0,0.9,23.0,386.0,478.56,368.54
2016,10,8,15,45,753.0,63.0,1.05,23.0,337.5,418.99,322.19
2016,10,8,16,0,718.0,59.0,1.2,23.0,289.0,361.28,275.26
2016,10,8,16,15,667.0,54.0,1.2,22.0,239.0,299.1,223.87
2016,10,8,16,30,616.0,49.0,1.2,21.0,189.0,241.24,174.42
2016,10,8,16,45,533.0,42.0,1.3,20.0,141.0,179.0,121.91
2016,10,8,17,0,450.0,35.0,1.4,19.0,93.0,124.97,76.63
2016,10,8,17,15,303.0,23.5,1.45,18.5,55.0,66.26,27.36
2016,10,8,17,30,156.0,12.0,1.5,18.0,17.0,22.85,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,85.0,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,170.0,15.0,0.7,13.0,22.0,29.29,0.0
2016,10,9,6,45,307.0,26.5,0.7,13.5,61.0,76.02,39.4
2016,10,9,7,0,444.0,38.0,0.7,14.0,100.0,133.87,87.09
2016,10,9,7,15,524.0,45.5,0.65,14.5,148.0,188.41,133.91
2016,10,9,7,30,604.0,53.0,0.6,15.0,196.0,251.36,188.08
2016,10,9,7,45,654.0,58.5,0.55,15.5,245.5,309.06,237.97
2016,10,9,8,0,704.0,64.0,0.5,16.0,295.0,370.25,289.05
2016,10,9,8,15,738.5,68.0,0.5,16.5,342.5,427.0,335.24
2016,10,9,8,30,773.0,72.0,0.5,17.0,390.0,485.49,380.98
2016,10,9,8,45,796.0,75.5,0.5,17.5,434.5,538.31,420.82
2016,10,9,9,0,819.0,79.0,0.5,18.0,479.0,591.08,459.17
2016,10,9,9,15,836.5,81.5,0.55,18.5,518.5,638.79,493.23
2016,10,9,9,30,854.0,84.0,0.6,19.0,558.0,685.34,525.11
2016,10,9,9,45,871.5,84.0,0.65,19.5,592.5,724.13,549.85
2016,10,9,10,0,889.0,84.0,0.7,20.0,627.0,764.45,575.41
2016,10,9,10,15,897.5,85.5,0.8,20.5,654.0,797.41,596.5
2016,10,9,10,30,906.0,87.0,0.9,21.0,681.0,827.64,615.73
2016,10,9,10,45,910.0,88.5,1.0,21.5,700.0,851.23,630.54
2016,10,9,11,0,914.0,90.0,1.1,22.0,719.0,871.57,643.3
2016,10,9,11,15,917.5,90.5,1.2,22.0,730.5,887.02,654.17
2016,10,9,11,30,921.0,91.0,1.3,22.0,742.0,899.0,662.93
2016,10,9,11,45,919.5,92.0,1.4,22.0,744.5,903.65,667.03
2016,10,9,12,0,918.0,93.0,1.5,22.0,747.0,904.69,668.94
