Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,917.0,93.0,1.55,22.0,742.5,901.44,667.53
2016,10,9,12,30,916.0,93.0,1.6,22.0,738.0,894.61,663.92
2016,10,9,12,45,458.0,61.5,1.7,22.0,384.0,464.32,362.56
2016,10,9,13,0,0.0,30.0,1.8,22.0,30.0,29.01,17.79
2016,10,9,13,15,445.5,60.5,1.85,22.0,350.5,438.03,349.37
2016,10,9,13,30,891.0,91.0,1.9,22.0,671.0,813.48,619.5
2016,10,9,13,45,880.5,90.0,1.95,22.0,642.5,781.68,595.16
2016,10,9,14,0,870.0,89.0,2.0,22.0,614.0,747.36,572.94
2016,10,9,14,15,856.5,87.0,2.05,21.5,579.5,710.99,550.08
2016,10,9,14,30,843.0,85.0,2.1,21.0,545.0,668.96,522.58
2016,10,9,14,45,824.0,82.5,2.15,21.0,505.0,621.24,487.69
2016,10,9,15,0,805.0,80.0,2.2,21.0,465.0,572.6,451.15
2016,10,9,15,15,779.5,77.0,2.2,20.5,420.0,519.23,410.52
2016,10,9,15,30,754.0,74.0,2.2,20.0,375.0,466.14,368.71
2016,10,9,15,45,718.0,69.5,2.2,19.5,327.0,407.3,320.99
2016,10,9,16,0,682.0,65.0,2.2,19.0,279.0,351.33,273.9
2016,10,9,16,15,628.0,59.0,2.05,18.5,229.5,289.06,220.46
2016,10,9,16,30,574.0,53.0,1.9,18.0,180.0,231.57,169.96
2016,10,9,16,45,488.5,44.5,1.8,17.5,133.0,169.11,116.41
2016,10,9,17,0,403.0,36.0,1.7,17.0,86.0,115.86,71.39
2016,10,9,17,15,201.5,25.0,1.6,16.5,50.0,53.19,19.97
2016,10,9,17,30,0.0,14.0,1.5,16.0,14.0,13.76,0.0
2016,10,9,17,45,0.0,7.0,1.45,15.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,45,0.0,1.5,1.3,12.5,1.5,1.44,0.0
2016,10,10,7,0,0.0,3.0,1.4,13.0,3.0,2.89,0.0
2016,10,10,7,15,0.0,4.5,1.45,13.0,4.5,4.34,0.0
2016,10,10,7,30,0.0,6.0,1.5,13.0,6.0,5.78,0.0
2016,10,10,7,45,0.0,7.5,1.55,13.5,7.5,7.23,0.58
2016,10,10,8,0,0.0,9.0,1.6,14.0,9.0,8.68,1.81
2016,10,10,8,15,0.0,10.5,1.55,14.0,10.5,10.13,3.05
2016,10,10,8,30,0.0,12.0,1.5,14.0,12.0,11.58,4.28
2016,10,10,8,45,28.0,106.0,1.5,14.5,120.0,121.58,97.27
2016,10,10,9,0,56.0,200.0,1.5,15.0,228.0,239.12,192.53
2016,10,10,9,15,187.0,214.5,1.5,15.0,316.0,347.03,279.66
2016,10,10,9,30,318.0,229.0,1.5,15.0,404.0,465.8,372.54
2016,10,10,9,45,590.0,160.5,1.5,15.5,509.5,608.78,483.29
2016,10,10,10,0,862.0,92.0,1.5,16.0,615.0,754.71,588.65
2016,10,10,10,15,529.5,198.5,1.55,16.0,524.5,635.67,497.68
2016,10,10,10,30,197.0,305.0,1.6,16.0,434.0,482.54,377.31
2016,10,10,10,45,383.5,261.5,1.65,16.5,521.0,600.33,469.7
2016,10,10,11,0,570.0,218.0,1.7,17.0,608.0,724.78,561.6
2016,10,10,11,15,470.5,259.5,1.75,17.0,585.0,692.7,534.9
2016,10,10,11,30,371.0,301.0,1.8,17.0,562.0,648.37,500.82
2016,10,10,11,45,260.0,321.0,1.85,17.0,504.0,576.42,446.31
2016,10,10,12,0,149.0,341.0,1.9,17.0,446.0,493.69,382.94
2016,10,10,12,15,114.5,331.5,1.95,17.0,412.5,444.08,345.89
2016,10,10,12,30,80.0,322.0,2.0,17.0,379.0,403.39,314.72
2016,10,10,12,45,78.5,316.0,2.1,17.0,371.0,394.82,308.81
2016,10,10,13,0,77.0,310.0,2.2,17.0,363.0,386.04,302.57
2016,10,10,13,15,199.0,295.5,2.25,17.0,425.5,476.43,375.26
2016,10,10,13,30,321.0,281.0,2.3,17.0,488.0,560.86,441.29
2016,10,10,13,45,570.0,195.0,2.35,17.0,544.0,657.75,519.07
2016,10,10,14,0,819.0,109.0,2.4,17.0,600.0,732.43,577.19
2016,10,10,14,15,804.0,107.0,2.4,16.5,565.5,692.78,549.8
2016,10,10,14,30,789.0,105.0,2.4,16.0,531.0,651.5,520.39
2016,10,10,14,45,636.5,129.0,2.45,16.0,456.5,551.85,443.48
2016,10,10,15,0,484.0,153.0,2.5,16.0,382.0,457.37,369.14
2016,10,10,15,15,580.5,123.0,2.55,15.5,371.0,458.14,370.96
2016,10,10,15,30,677.0,93.0,2.6,15.0,360.0,446.52,361.15
2016,10,10,15,45,631.5,88.0,2.7,15.0,312.0,386.53,310.88
2016,10,10,16,0,586.0,83.0,2.8,15.0,264.0,329.69,262.03
2016,10,10,16,15,525.5,74.5,2.75,14.5,215.5,267.6,208.38
2016,10,10,16,30,465.0,66.0,2.7,14.0,167.0,211.11,158.65
2016,10,10,16,45,373.5,54.5,2.7,13.5,121.5,149.82,106.14
2016,10,10,17,0,282.0,43.0,2.7,13.0,76.0,99.71,63.92
2016,10,10,17,15,156.5,26.0,2.6,12.5,43.0,47.76,15.14
2016,10,10,17,30,31.0,9.0,2.5,12.0,10.0,10.85,0.0
2016,10,10,17,45,15.5,4.5,2.45,12.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,11.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,23.5,1.45,11.5,23.5,22.83,10.8
2016,10,11,7,0,0.0,40.0,1.5,12.0,40.0,39.23,27.02
2016,10,11,7,15,2.5,59.5,1.55,12.0,60.5,59.32,44.66
2016,10,11,7,30,5.0,79.0,1.6,12.0,81.0,79.68,62.38
2016,10,11,7,45,12.0,98.5,1.65,12.5,102.5,101.95,81.29
2016,10,11,8,0,19.0,118.0,1.7,13.0,124.0,124.99,100.56
2016,10,11,8,15,24.0,136.0,1.65,13.0,145.0,146.25,118.25
2016,10,11,8,30,29.0,154.0,1.6,13.0,166.0,172.03,139.41
2016,10,11,8,45,78.0,181.5,1.6,13.5,218.5,229.77,186.63
2016,10,11,9,0,127.0,209.0,1.6,14.0,271.0,297.4,240.76
2016,10,11,9,15,189.0,223.5,1.55,14.0,323.0,357.93,288.96
2016,10,11,9,30,251.0,238.0,1.5,14.0,375.0,429.48,344.7
2016,10,11,9,45,281.0,248.5,1.5,14.5,411.0,471.28,375.67
2016,10,11,10,0,311.0,259.0,1.5,15.0,447.0,514.15,407.09
2016,10,11,10,15,604.0,173.5,1.5,15.0,557.5,668.3,526.98
2016,10,11,10,30,897.0,88.0,1.5,15.0,668.0,816.57,632.06
2016,10,11,10,45,903.0,89.0,1.5,15.5,687.5,840.9,645.23
2016,10,11,11,0,909.0,90.0,1.5,16.0,707.0,862.07,657.64
2016,10,11,11,15,912.5,90.5,1.5,16.0,718.5,877.29,667.27
2016,10,11,11,30,916.0,91.0,1.5,16.0,730.0,889.07,674.73
2016,10,11,11,45,916.5,91.5,1.5,16.0,733.5,894.75,678.23
2016,10,11,12,0,917.0,92.0,1.5,16.0,737.0,896.84,679.53
2016,10,11,12,15,916.0,91.5,1.5,16.0,732.0,892.93,676.97
2016,10,11,12,30,915.0,91.0,1.5,16.0,727.0,885.45,672.21
2016,10,11,12,45,895.5,97.5,1.55,16.5,711.0,866.61,659.29
2016,10,11,13,0,876.0,104.0,1.6,17.0,695.0,844.77,644.48
2016,10,11,13,15,869.0,103.0,1.65,16.5,674.5,826.73,634.72
2016,10,11,13,30,862.0,102.0,1.7,16.0,654.0,800.9,619.42
2016,10,11,13,45,719.5,138.5,1.8,16.0,586.0,712.36,558.57
2016,10,11,14,0,577.0,175.0,1.9,16.0,518.0,622.13,492.05
2016,10,11,14,15,588.5,160.0,2.0,15.5,492.5,597.78,476.65
2016,10,11,14,30,600.0,145.0,2.1,15.0,467.0,567.73,455.94
2016,10,11,14,45,573.5,140.0,2.25,15.0,429.0,521.57,421.02
2016,10,11,15,0,547.0,135.0,2.4,15.0,391.0,473.25,383.62
2016,10,11,15,15,519.0,125.5,2.5,14.5,349.0,422.97,344.2
2016,10,11,15,30,491.0,116.0,2.6,14.0,307.0,373.96,304.57
2016,10,11,15,45,451.0,108.0,2.75,14.0,266.0,322.77,261.54
2016,10,11,16,0,411.0,100.0,2.9,14.0,225.0,274.66,220.06
2016,10,11,16,15,461.5,78.5,2.85,13.5,195.5,246.57,192.95
2016,10,11,16,30,512.0,57.0,2.8,13.0,166.0,213.82,159.91
2016,10,11,16,45,418.5,47.0,2.8,13.0,120.0,152.01,106.2
2016,10,11,17,0,325.0,37.0,2.8,13.0,74.0,100.38,62.17
2016,10,11,17,15,162.5,18.5,2.7,13.0,37.0,40.28,7.21
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,6.5,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,83.0,13.0,1.3,11.0,15.0,19.53,0.0
2016,10,12,6,45,217.5,27.0,1.2,11.5,51.0,61.88,29.38
2016,10,12,7,0,352.0,41.0,1.1,12.0,87.0,116.89,76.77
2016,10,12,7,15,437.0,51.0,1.0,12.0,133.0,169.68,122.15
2016,10,12,7,30,522.0,61.0,0.9,12.0,179.0,231.51,175.8
2016,10,12,7,45,579.5,67.5,0.85,12.5,227.5,288.31,225.45
2016,10,12,8,0,637.0,74.0,0.8,13.0,276.0,350.18,277.91
2016,10,12,8,15,460.0,115.0,0.8,13.0,272.5,342.52,275.38
2016,10,12,8,30,283.0,156.0,0.8,13.0,269.0,313.65,253.65
2016,10,12,8,45,159.5,172.0,0.85,13.5,237.0,269.94,218.32
2016,10,12,9,0,36.0,188.0,0.9,14.0,205.0,214.26,171.7
2016,10,12,9,15,49.5,209.5,1.0,14.0,235.5,247.06,198.22
2016,10,12,9,30,63.0,231.0,1.1,14.0,266.0,280.89,224.87
2016,10,12,9,45,73.0,249.0,1.25,14.0,291.5,309.28,247.07
2016,10,12,10,0,83.0,267.0,1.4,14.0,317.0,338.2,269.58
2016,10,12,10,15,44.5,230.5,1.6,14.0,257.5,270.71,215.76
2016,10,12,10,30,6.0,194.0,1.8,14.0,198.0,196.33,155.6
2016,10,12,10,45,5.0,189.0,2.0,14.0,192.5,190.41,150.95
2016,10,12,11,0,4.0,184.0,2.2,14.0,187.0,184.48,146.11
2016,10,12,11,15,15.5,227.0,2.2,14.0,238.0,238.26,189.39
2016,10,12,11,30,27.0,270.0,2.2,14.0,289.0,292.84,232.5
2016,10,12,11,45,56.5,296.5,2.2,14.5,336.5,355.78,281.7
2016,10,12,12,0,86.0,323.0,2.2,15.0,384.0,410.34,323.53
2016,10,12,12,15,91.5,323.0,2.15,15.0,387.0,414.85,326.8
2016,10,12,12,30,97.0,323.0,2.1,15.0,390.0,419.02,330.11
2016,10,12,12,45,151.0,319.0,2.1,15.0,421.5,467.7,368.83
2016,10,12,13,0,205.0,315.0,2.1,15.0,453.0,505.63,398.9
2016,10,12,13,15,124.5,290.0,2.15,15.0,373.0,409.44,324.21
2016,10,12,13,30,44.0,265.0,2.2,15.0,293.0,308.28,244.46
2016,10,12,13,45,152.5,262.5,2.3,15.0,353.5,394.67,315.86
2016,10,12,14,0,261.0,260.0,2.4,15.0,414.0,474.16,379.58
2016,10,12,14,15,199.0,248.5,2.45,15.0,362.0,402.68,323.31
2016,10,12,14,30,137.0,237.0,2.5,15.0,310.0,342.16,275.39
2016,10,12,14,45,460.5,157.5,2.65,15.0,375.0,465.06,378.4
2016,10,12,15,0,784.0,78.0,2.8,15.0,440.0,549.34,446.58
2016,10,12,15,15,756.5,74.5,2.65,15.0,396.0,495.55,401.93
2016,10,12,15,30,729.0,71.0,2.5,15.0,352.0,442.32,357.44
2016,10,12,15,45,692.5,66.5,2.45,15.0,304.5,384.91,308.68
2016,10,12,16,0,656.0,62.0,2.4,15.0,257.0,330.53,261.01
2016,10,12,16,15,598.5,56.0,2.3,14.5,209.0,269.12,207.25
2016,10,12,16,30,541.0,50.0,2.2,14.0,161.0,212.92,157.04
2016,10,12,16,45,449.5,41.0,2.15,13.5,116.0,151.45,103.89
2016,10,12,17,0,358.0,32.0,2.1,13.0,71.0,99.95,59.79
2016,10,12,17,15,179.0,16.0,2.1,12.5,35.5,38.71,1.2
2016,10,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.0,1.9,11.0,5.0,0.0,0.0
2016,10,13,6,30,0.0,10.0,1.9,11.0,10.0,9.83,0.0
2016,10,13,6,45,51.5,27.0,1.95,11.5,33.5,35.38,15.96
2016,10,13,7,0,103.0,44.0,2.0,12.0,57.0,68.57,46.9
2016,10,13,7,15,125.5,64.0,2.1,12.0,87.0,101.34,75.76
2016,10,13,7,30,148.0,84.0,2.2,12.0,117.0,133.63,104.37
2016,10,13,7,45,163.0,104.0,2.35,12.5,148.0,167.98,134.5
2016,10,13,8,0,178.0,124.0,2.5,13.0,179.0,203.72,165.27
2016,10,13,8,15,184.5,144.0,2.45,13.5,209.5,236.83,193.14
2016,10,13,8,30,191.0,164.0,2.4,14.0,240.0,270.28,220.55
2016,10,13,8,45,138.0,183.0,2.35,14.5,241.0,269.88,219.37
2016,10,13,9,0,85.0,202.0,2.3,15.0,242.0,258.97,209.2
2016,10,13,9,15,71.0,214.5,2.25,15.0,250.0,266.35,214.52
2016,10,13,9,30,57.0,227.0,2.2,15.0,258.0,272.55,218.67
2016,10,13,9,45,77.5,248.0,2.15,15.5,292.5,311.44,249.0
2016,10,13,10,0,98.0,269.0,2.1,16.0,327.0,351.56,279.66
2016,10,13,10,15,96.0,280.5,2.05,16.0,339.5,364.9,289.23
2016,10,13,10,30,94.0,292.0,2.0,16.0,352.0,377.89,298.6
2016,10,13,10,45,95.5,301.5,2.0,16.0,364.0,391.17,308.4
2016,10,13,11,0,97.0,311.0,2.0,16.0,376.0,404.23,318.02
2016,10,13,11,15,200.5,311.0,2.05,16.0,448.5,501.0,394.0
2016,10,13,11,30,304.0,311.0,2.1,16.0,521.0,599.68,469.01
2016,10,13,11,45,311.5,307.5,2.15,16.5,523.0,603.83,470.86
2016,10,13,12,0,319.0,304.0,2.2,17.0,525.0,606.75,472.56
2016,10,13,12,15,303.5,308.5,2.25,17.0,518.0,597.54,465.59
2016,10,13,12,30,288.0,313.0,2.3,17.0,511.0,587.23,457.92
2016,10,13,12,45,333.0,295.5,2.35,17.0,520.5,602.34,470.91
2016,10,13,13,0,378.0,278.0,2.4,17.0,530.0,615.02,481.91
2016,10,13,13,15,301.5,284.0,2.4,17.0,481.0,553.08,434.49
2016,10,13,13,30,225.0,290.0,2.4,17.0,432.0,485.08,382.45
2016,10,13,13,45,133.0,264.5,2.4,17.0,347.5,381.85,302.48
2016,10,13,14,0,41.0,239.0,2.4,17.0,263.0,276.17,218.64
2016,10,13,14,15,122.5,235.5,2.4,16.5,301.0,334.84,268.04
2016,10,13,14,30,204.0,232.0,2.4,16.0,339.0,380.56,306.05
2016,10,13,14,45,200.5,214.0,2.4,16.0,312.5,351.07,282.95
2016,10,13,15,0,197.0,196.0,2.4,16.0,286.0,321.38,259.68
2016,10,13,15,15,98.5,129.5,2.35,16.0,174.5,188.09,151.71
2016,10,13,15,30,0.0,63.0,2.3,16.0,63.0,60.89,45.82
2016,10,13,15,45,0.0,54.0,2.3,16.0,54.0,52.17,38.66
2016,10,13,16,0,0.0,45.0,2.3,16.0,45.0,43.46,31.31
2016,10,13,16,15,0.0,36.5,2.15,15.5,36.5,35.24,24.33
2016,10,13,16,30,0.0,28.0,2.0,15.0,28.0,27.02,17.24
2016,10,13,16,45,0.0,20.0,1.95,15.0,20.0,19.29,10.45
2016,10,13,17,0,0.0,12.0,1.9,15.0,12.0,11.57,3.5
2016,10,13,17,15,0.0,6.0,1.8,14.5,6.0,5.78,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,12.0,3.75,15.0,12.0,11.57,1.42
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,20.26,10.9
2016,10,14,7,15,0.0,32.5,3.4,15.0,32.5,31.38,20.7
2016,10,14,7,30,0.0,44.0,3.2,15.0,44.0,42.5,30.41
2016,10,14,7,45,0.0,56.5,3.0,15.0,56.5,54.65,40.89
2016,10,14,8,0,0.0,69.0,2.8,15.0,69.0,66.94,51.34
2016,10,14,8,15,0.0,81.5,2.65,15.0,81.5,79.25,61.66
2016,10,14,8,30,0.0,94.0,2.5,15.0,94.0,91.6,71.87
2016,10,14,8,45,0.0,96.0,2.45,15.0,96.0,93.39,73.16
2016,10,14,9,0,0.0,98.0,2.4,15.0,98.0,95.24,74.49
2016,10,14,9,15,0.0,126.5,2.35,15.0,126.5,123.78,97.88
2016,10,14,9,30,0.0,155.0,2.3,15.0,155.0,152.56,121.15
2016,10,14,9,45,0.0,96.5,2.3,15.5,96.5,93.52,72.29
2016,10,14,10,0,0.0,38.0,2.3,16.0,38.0,36.72,25.08
2016,10,14,10,15,0.0,88.0,2.25,16.0,88.0,85.16,65.14
2016,10,14,10,30,0.0,138.0,2.2,16.0,138.0,134.82,105.49
2016,10,14,10,45,0.0,128.0,2.15,16.0,128.0,124.76,97.11
2016,10,14,11,0,0.0,118.0,2.1,16.0,118.0,114.77,88.92
2016,10,14,11,15,4.5,166.5,2.05,16.0,169.5,167.2,131.34
2016,10,14,11,30,9.0,215.0,2.0,16.0,221.0,220.54,173.69
2016,10,14,11,45,18.0,242.5,1.95,16.0,255.0,256.66,202.17
2016,10,14,12,0,27.0,270.0,1.9,16.0,289.0,293.06,230.61
2016,10,14,12,15,21.5,255.0,1.85,16.0,270.0,272.64,214.4
2016,10,14,12,30,16.0,240.0,1.8,16.0,251.0,252.31,198.44
2016,10,14,12,45,8.0,181.5,1.8,16.0,187.0,185.35,145.56
2016,10,14,13,0,0.0,123.0,1.8,16.0,123.0,119.76,92.86
2016,10,14,13,15,0.0,111.5,1.75,16.0,111.5,108.32,83.79
2016,10,14,13,30,0.0,100.0,1.7,16.0,100.0,96.93,74.62
2016,10,14,13,45,1.0,135.5,1.65,16.0,136.0,133.15,104.32
2016,10,14,14,0,2.0,171.0,1.6,16.0,172.0,170.04,134.25
2016,10,14,14,15,10.5,181.5,1.55,16.0,187.0,186.93,148.24
2016,10,14,14,30,19.0,192.0,1.5,16.0,202.0,203.46,161.94
2016,10,14,14,45,9.5,158.5,1.5,16.0,163.5,162.53,129.04
2016,10,14,15,0,0.0,125.0,1.5,16.0,125.0,122.64,96.7
2016,10,14,15,15,0.0,112.0,1.45,15.5,112.0,109.72,86.55
2016,10,14,15,30,0.0,99.0,1.4,15.0,99.0,96.83,76.21
2016,10,14,15,45,0.0,85.5,1.4,15.0,85.5,83.47,65.17
2016,10,14,16,0,0.0,72.0,1.4,15.0,72.0,70.14,53.98
2016,10,14,16,15,0.0,58.0,1.25,14.5,58.0,56.33,42.3
2016,10,14,16,30,0.0,44.0,1.1,14.0,44.0,42.55,30.43
2016,10,14,16,45,0.0,31.0,1.0,14.0,31.0,29.93,19.36
2016,10,14,17,0,0.0,18.0,0.9,14.0,18.0,17.37,7.95
2016,10,14,17,15,0.0,9.0,0.85,13.5,9.0,8.68,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,71.0,10.0,1.9,12.0,11.0,15.29,0.0
2016,10,15,6,45,214.5,22.5,2.0,12.5,44.5,55.01,19.1
2016,10,15,7,0,358.0,35.0,2.1,13.0,78.0,110.33,70.04
2016,10,15,7,15,447.0,43.5,2.2,13.0,122.5,162.16,114.81
2016,10,15,7,30,536.0,52.0,2.3,13.0,167.0,223.45,168.57
2016,10,15,7,45,589.0,58.0,2.45,13.5,214.0,278.23,217.81
2016,10,15,8,0,642.0,64.0,2.6,14.0,261.0,337.59,269.99
2016,10,15,8,15,321.0,78.5,2.9,14.5,177.0,236.73,192.61
2016,10,15,8,30,0.0,93.0,3.2,15.0,93.0,90.63,70.93
2016,10,15,8,45,0.0,90.0,3.5,15.5,90.0,87.4,68.07
2016,10,15,9,0,0.0,87.0,3.8,16.0,87.0,84.28,65.16
2016,10,15,9,15,0.0,91.5,4.0,16.0,91.5,88.67,68.64
2016,10,15,9,30,0.0,96.0,4.2,16.0,96.0,93.08,72.12
2016,10,15,9,45,0.0,89.0,4.45,16.0,89.0,86.11,66.2
2016,10,15,10,0,0.0,82.0,4.7,16.0,82.0,79.33,60.46
2016,10,15,10,15,27.5,177.0,4.85,16.0,194.5,200.63,160.44
2016,10,15,10,30,55.0,272.0,5.0,16.0,307.0,325.23,260.29
2016,10,15,10,45,34.5,249.5,5.15,16.0,271.5,284.96,227.32
2016,10,15,11,0,14.0,227.0,5.3,16.0,236.0,237.1,188.4
2016,10,15,11,15,13.0,227.0,5.4,16.0,236.0,236.33,187.72
2016,10,15,11,30,12.0,227.0,5.5,16.0,236.0,235.53,186.98
2016,10,15,11,45,15.5,238.5,5.65,16.0,249.5,250.44,199.03
2016,10,15,12,0,19.0,250.0,5.8,16.0,263.0,265.39,211.1
2016,10,15,12,15,9.5,189.0,5.85,16.0,195.5,194.36,153.9
2016,10,15,12,30,0.0,128.0,5.9,16.0,128.0,124.74,97.19
2016,10,15,12,45,0.0,141.5,6.0,16.5,141.5,138.27,108.15
2016,10,15,13,0,0.0,155.0,6.1,17.0,155.0,151.91,119.09
2016,10,15,13,15,0.0,92.0,6.1,17.0,92.0,89.05,67.94
2016,10,15,13,30,0.0,29.0,6.1,17.0,29.0,28.03,17.66
2016,10,15,13,45,2.0,102.5,6.15,17.0,104.0,100.93,78.07
2016,10,15,14,0,4.0,176.0,6.2,17.0,179.0,176.68,140.16
2016,10,15,14,15,2.0,112.5,6.15,16.5,114.0,110.88,86.65
2016,10,15,14,30,0.0,49.0,6.1,16.0,49.0,47.35,34.13
2016,10,15,14,45,0.0,54.5,6.05,16.0,54.5,52.67,38.7
2016,10,15,15,0,0.0,60.0,6.0,16.0,60.0,57.99,43.28
2016,10,15,15,15,0.0,32.5,5.8,15.5,32.5,31.38,20.99
2016,10,15,15,30,0.0,5.0,5.6,15.0,5.0,4.82,0.0
2016,10,15,15,45,0.0,4.5,5.45,15.0,4.5,4.34,0.0
2016,10,15,16,0,0.0,4.0,5.3,15.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,5.15,15.0,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,5.0,15.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.85,15.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.5,16.5,1.6,13.5,38.5,45.26,11.85
2016,10,16,7,0,385.0,33.0,1.7,14.0,77.0,112.77,70.24
2016,10,16,7,15,473.5,41.0,1.8,14.0,122.0,165.19,115.6
2016,10,16,7,30,562.0,49.0,1.9,14.0,167.0,227.0,169.68
2016,10,16,7,45,610.5,55.0,2.0,14.5,213.5,281.38,218.55
2016,10,16,8,0,659.0,61.0,2.1,15.0,260.0,339.85,269.79
2016,10,16,8,15,329.5,94.5,2.2,15.0,194.5,257.58,208.48
2016,10,16,8,30,0.0,128.0,2.3,15.0,129.0,126.58,100.74
2016,10,16,8,45,0.0,113.5,2.4,15.0,114.0,111.19,87.97
2016,10,16,9,0,0.0,99.0,2.5,15.0,99.0,96.29,75.39
2016,10,16,9,15,0.0,99.5,2.55,15.0,99.5,96.66,75.53
2016,10,16,9,30,0.0,100.0,2.6,15.0,100.0,97.07,75.68
2016,10,16,9,45,0.0,124.5,2.7,15.5,124.5,121.53,95.48
2016,10,16,10,0,0.0,149.0,2.8,16.0,149.0,146.17,115.16
2016,10,16,10,15,0.0,149.0,2.85,16.0,149.0,146.05,114.82
2016,10,16,10,30,0.0,149.0,2.9,16.0,149.0,145.97,114.59
2016,10,16,10,45,0.0,153.0,3.0,16.0,153.0,149.94,117.67
2016,10,16,11,0,0.0,157.0,3.1,16.0,157.0,153.94,120.79
2016,10,16,11,15,2.5,173.0,3.1,16.0,174.5,172.2,135.5
2016,10,16,11,30,5.0,189.0,3.1,16.0,192.0,190.59,150.24
2016,10,16,11,45,5.0,189.5,3.15,16.0,193.0,191.11,150.58
2016,10,16,12,0,5.0,190.0,3.2,16.0,194.0,191.62,150.99
2016,10,16,12,15,6.0,195.0,3.3,16.0,199.5,197.58,155.85
2016,10,16,12,30,7.0,200.0,3.4,16.0,205.0,203.54,160.72
2016,10,16,12,45,3.5,180.5,3.55,16.5,183.5,180.68,142.13
2016,10,16,13,0,0.0,161.0,3.7,17.0,162.0,158.02,123.71
2016,10,16,13,15,0.5,164.5,3.85,17.0,165.0,162.04,127.17
2016,10,16,13,30,1.0,168.0,4.0,17.0,168.0,166.09,130.64
2016,10,16,13,45,35.0,208.0,4.2,17.0,227.5,239.1,190.67
2016,10,16,14,0,69.0,248.0,4.4,17.0,287.0,306.44,245.33
2016,10,16,14,15,49.5,223.5,4.5,16.5,250.5,264.54,212.21
2016,10,16,14,30,30.0,199.0,4.6,16.0,214.0,223.98,179.95
2016,10,16,14,45,15.0,150.5,4.7,16.0,158.0,157.75,126.07
2016,10,16,15,0,0.0,102.0,4.8,16.0,102.0,99.41,77.86
2016,10,16,15,15,0.0,63.5,4.7,16.0,63.5,61.37,46.24
2016,10,16,15,30,0.0,25.0,4.6,16.0,25.0,24.13,14.86
2016,10,16,15,45,0.0,21.5,4.6,16.0,21.5,20.74,12.02
2016,10,16,16,0,0.0,18.0,4.6,16.0,18.0,17.36,9.13
2016,10,16,16,15,0.0,14.5,4.45,15.5,14.5,13.98,6.23
2016,10,16,16,30,0.0,11.0,4.3,15.0,11.0,10.6,3.3
2016,10,16,16,45,0.0,7.5,4.2,15.0,7.5,7.23,0.32
2016,10,16,17,0,0.0,4.0,4.1,15.0,4.0,3.85,0.0
2016,10,16,17,15,0.0,2.0,4.1,14.5,2.0,1.97,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,35.5,41.08,8.3
2016,10,17,7,0,281.0,40.0,1.6,13.0,71.0,99.66,63.66
2016,10,17,7,15,377.5,50.5,1.6,13.0,115.0,150.85,107.16
2016,10,17,7,30,474.0,61.0,1.6,13.0,159.0,212.35,160.07
2016,10,17,7,45,541.5,67.0,1.6,13.5,206.5,268.85,209.65
2016,10,17,8,0,609.0,73.0,1.6,14.0,254.0,331.4,263.42
2016,10,17,8,15,649.5,78.0,1.6,14.0,300.0,386.3,310.61
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,443.67,358.46
2016,10,17,8,45,723.5,85.5,1.6,14.5,390.0,496.55,400.79
2016,10,17,9,0,757.0,88.0,1.6,15.0,434.0,549.01,441.49
2016,10,17,9,15,777.0,90.5,1.6,15.0,472.0,595.01,476.91
2016,10,17,9,30,797.0,93.0,1.6,15.0,510.0,640.19,510.87
2016,10,17,9,45,814.5,94.0,1.6,15.5,543.0,680.85,539.37
2016,10,17,10,0,832.0,95.0,1.6,16.0,576.0,719.9,565.16
2016,10,17,10,15,841.5,96.5,1.6,16.0,601.5,751.6,586.45
2016,10,17,10,30,851.0,98.0,1.6,16.0,627.0,780.77,605.89
2016,10,17,10,45,860.0,98.0,1.65,16.5,645.5,805.15,621.29
2016,10,17,11,0,869.0,98.0,1.7,17.0,664.0,821.86,631.39
2016,10,17,11,15,872.0,98.5,1.75,17.0,675.0,835.74,640.87
2016,10,17,11,30,875.0,99.0,1.8,17.0,686.0,846.33,648.23
2016,10,17,11,45,877.0,98.5,1.9,17.0,689.0,851.62,652.6
2016,10,17,12,0,879.0,98.0,2.0,17.0,692.0,853.5,654.8
2016,10,17,12,15,877.0,98.0,2.05,17.0,686.5,849.15,652.35
2016,10,17,12,30,875.0,98.0,2.1,17.0,681.0,841.41,647.74
2016,10,17,12,45,875.0,95.5,2.15,17.0,669.0,829.2,640.14
2016,10,17,13,0,875.0,93.0,2.2,17.0,657.0,813.64,630.3
2016,10,17,13,15,867.5,91.5,2.25,17.0,636.5,790.01,614.82
2016,10,17,13,30,860.0,90.0,2.3,17.0,616.0,763.5,597.29
2016,10,17,13,45,851.0,88.0,2.35,17.0,588.5,736.57,579.39
2016,10,17,14,0,842.0,86.0,2.4,17.0,561.0,702.96,556.48
2016,10,17,14,15,827.0,84.0,2.4,16.5,527.0,662.98,529.4
2016,10,17,14,30,812.0,82.0,2.4,16.0,493.0,621.34,499.01
2016,10,17,14,45,791.5,79.5,2.45,16.0,453.5,574.43,462.99
2016,10,17,15,0,771.0,77.0,2.5,16.0,414.0,526.84,425.47
2016,10,17,15,15,742.0,73.5,2.45,16.0,370.0,473.38,381.98
2016,10,17,15,30,713.0,70.0,2.4,16.0,326.0,420.64,337.87
2016,10,17,15,45,671.0,65.5,2.4,16.0,279.5,363.44,289.09
2016,10,17,16,0,629.0,61.0,2.4,16.0,233.0,307.99,240.48
2016,10,17,16,15,564.5,54.5,2.25,15.5,186.0,246.35,186.55
2016,10,17,16,30,500.0,48.0,2.1,15.0,139.0,190.72,137.21
2016,10,17,16,45,392.0,38.5,2.0,14.5,96.0,129.27,85.31
2016,10,17,17,0,284.0,29.0,1.9,14.0,53.0,79.09,40.47
2016,10,17,17,15,142.0,14.5,1.9,13.5,26.5,28.14,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,178.5,17.0,1.9,12.5,36.5,42.92,4.53
2016,10,18,7,0,357.0,34.0,1.9,13.0,73.0,107.31,66.3
2016,10,18,7,15,453.0,42.5,2.0,13.0,118.0,160.14,112.03
2016,10,18,7,30,549.0,51.0,2.1,13.0,163.0,223.15,166.98
2016,10,18,7,45,613.0,56.0,2.25,13.5,211.5,280.89,218.58
2016,10,18,8,0,677.0,61.0,2.4,14.0,260.0,343.27,273.29
2016,10,18,8,15,715.0,65.0,2.45,14.0,306.5,399.07,322.17
2016,10,18,8,30,753.0,69.0,2.5,14.0,353.0,456.92,371.38
2016,10,18,8,45,781.0,71.5,2.55,14.5,396.5,509.38,414.29
2016,10,18,9,0,809.0,74.0,2.6,15.0,440.0,562.2,456.17
2016,10,18,9,15,828.0,76.0,2.5,15.0,478.5,608.86,492.44
2016,10,18,9,30,847.0,78.0,2.4,15.0,517.0,654.48,526.91
2016,10,18,9,45,865.0,78.0,2.35,15.5,550.5,692.28,552.77
2016,10,18,10,0,883.0,78.0,2.3,16.0,584.0,731.67,578.91
2016,10,18,10,15,892.0,79.5,2.2,16.0,610.0,763.99,600.28
2016,10,18,10,30,901.0,81.0,2.1,16.0,636.0,793.63,619.53
2016,10,18,10,45,909.0,81.0,2.05,16.5,655.0,817.91,634.05
2016,10,18,11,0,917.0,81.0,2.0,17.0,674.0,839.1,646.37
2016,10,18,11,15,920.5,81.0,1.95,17.0,685.0,853.35,655.09
2016,10,18,11,30,924.0,81.0,1.9,17.0,696.0,864.15,661.56
2016,10,18,11,45,927.5,80.0,1.85,17.0,699.5,870.29,664.96
2016,10,18,12,0,931.0,79.0,1.8,17.0,703.0,872.85,666.08
2016,10,18,12,15,929.5,79.0,1.85,17.0,698.0,868.73,663.88
2016,10,18,12,30,928.0,79.0,1.9,17.0,693.0,861.02,659.41
2016,10,18,12,45,923.5,78.5,1.95,17.5,679.5,846.75,649.33
2016,10,18,13,0,919.0,78.0,2.0,18.0,666.0,829.09,637.04
2016,10,18,13,15,912.0,77.5,2.0,18.0,645.5,806.18,621.92
2016,10,18,13,30,905.0,77.0,2.0,18.0,625.0,780.21,604.7
2016,10,18,13,45,893.0,76.0,2.05,18.0,596.5,747.1,582.75
2016,10,18,14,0,881.0,75.0,2.1,18.0,568.0,711.55,558.89
2016,10,18,14,15,867.0,73.5,2.15,18.0,533.5,671.89,531.72
2016,10,18,14,30,853.0,72.0,2.2,18.0,499.0,630.41,501.6
2016,10,18,14,45,829.0,70.5,2.25,18.0,458.5,584.17,466.34
2016,10,18,15,0,805.0,69.0,2.3,18.0,418.0,534.34,427.44
2016,10,18,15,15,777.0,66.0,2.25,17.5,373.5,480.63,384.82
2016,10,18,15,30,749.0,63.0,2.2,17.0,329.0,427.49,341.21
2016,10,18,15,45,705.5,59.5,2.2,17.0,281.5,368.18,290.88
2016,10,18,16,0,662.0,56.0,2.2,17.0,234.0,311.68,241.44
2016,10,18,16,15,598.0,50.0,2.2,16.5,186.0,250.25,187.78
2016,10,18,16,30,534.0,44.0,2.2,16.0,138.0,193.8,137.73
2016,10,18,16,45,425.0,35.0,2.2,15.5,94.5,131.25,84.88
2016,10,18,17,0,316.0,26.0,2.2,15.0,51.0,79.49,37.18
2016,10,18,17,15,158.0,13.0,2.3,14.5,25.5,27.76,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.0,1.9,12.5,36.5,43.66,0.0
2016,10,19,7,0,428.0,28.0,1.9,13.0,73.0,112.37,66.93
2016,10,19,7,15,517.0,35.5,1.95,13.0,118.5,166.17,114.45
2016,10,19,7,30,606.0,43.0,2.0,13.0,164.0,229.25,170.13
2016,10,19,7,45,660.0,47.5,2.05,13.5,211.5,285.79,221.29
2016,10,19,8,0,714.0,52.0,2.1,14.0,259.0,346.8,275.13
2016,10,19,8,15,749.0,55.5,2.1,14.5,305.5,402.25,323.19
2016,10,19,8,30,784.0,59.0,2.1,15.0,352.0,459.42,370.96
2016,10,19,8,45,808.5,61.5,2.15,15.5,395.0,511.14,413.07
2016,10,19,9,0,833.0,64.0,2.2,16.0,438.0,560.21,451.88
2016,10,19,9,15,850.0,66.0,2.15,16.0,476.0,606.12,487.52
2016,10,19,9,30,867.0,68.0,2.1,16.0,514.0,650.81,521.26
2016,10,19,9,45,878.0,69.5,2.1,16.5,545.5,689.27,547.22
2016,10,19,10,0,889.0,71.0,2.1,17.0,577.0,725.56,571.21
2016,10,19,10,15,897.5,72.5,2.0,17.0,602.5,757.58,592.2
2016,10,19,10,30,906.0,74.0,1.9,17.0,628.0,786.87,611.02
2016,10,19,10,45,908.0,76.0,1.85,17.5,646.0,808.67,623.68
2016,10,19,11,0,910.0,78.0,1.8,18.0,664.0,827.17,634.06
2016,10,19,11,15,913.0,78.5,1.75,18.0,674.5,841.43,642.72
2016,10,19,11,30,916.0,79.0,1.7,18.0,685.0,852.25,649.14
2016,10,19,11,45,915.5,79.5,1.7,18.5,687.5,856.65,650.63
2016,10,19,12,0,915.0,80.0,1.7,19.0,690.0,857.5,649.9
2016,10,19,12,15,914.0,80.0,1.7,19.0,684.5,853.82,647.5
2016,10,19,12,30,913.0,80.0,1.7,19.0,679.0,846.6,642.89
2016,10,19,12,45,908.5,79.5,1.75,19.0,666.0,832.49,634.23
