Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,904.0,79.0,1.8,19.0,653.0,815.03,623.39
2016,10,19,13,15,897.5,78.0,1.8,19.0,632.5,792.23,608.41
2016,10,19,13,30,891.0,77.0,1.8,19.0,612.0,766.41,591.37
2016,10,19,13,45,882.0,75.5,1.85,19.0,584.5,735.32,570.98
2016,10,19,14,0,873.0,74.0,1.9,19.0,557.0,701.69,548.59
2016,10,19,14,15,858.5,72.0,1.95,19.0,523.0,661.44,521.14
2016,10,19,14,30,844.0,70.0,2.0,19.0,489.0,619.44,490.64
2016,10,19,14,45,824.0,68.0,2.05,19.0,449.5,575.46,457.25
2016,10,19,15,0,804.0,66.0,2.1,19.0,410.0,527.63,420.03
2016,10,19,15,15,776.0,63.0,2.05,18.5,366.0,474.11,377.68
2016,10,19,15,30,748.0,60.0,2.0,18.0,322.0,421.16,334.35
2016,10,19,15,45,707.0,56.0,1.95,18.0,275.0,362.62,284.68
2016,10,19,16,0,666.0,52.0,1.9,18.0,228.0,306.66,235.75
2016,10,19,16,15,602.5,46.5,1.85,17.0,181.0,245.02,182.43
2016,10,19,16,30,539.0,41.0,1.8,16.0,134.0,190.19,134.02
2016,10,19,16,45,433.0,32.0,1.75,15.5,91.0,128.42,81.71
2016,10,19,17,0,327.0,23.0,1.7,15.0,48.0,76.6,32.02
2016,10,19,17,15,163.5,11.5,1.75,14.5,24.0,26.34,0.0
2016,10,19,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.5,42.7,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,71.0,111.06,65.75
2016,10,20,7,15,506.5,36.5,1.5,13.5,116.5,164.69,112.91
2016,10,20,7,30,600.0,44.0,1.5,14.0,162.0,227.27,167.36
2016,10,20,7,45,658.0,48.5,1.55,14.5,210.5,284.74,218.77
2016,10,20,8,0,716.0,53.0,1.6,15.0,259.0,347.07,273.16
2016,10,20,8,15,752.0,57.0,1.5,15.5,305.5,403.49,321.22
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,461.72,368.78
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,514.32,410.42
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,564.36,448.64
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.5,610.75,482.69
2016,10,20,9,30,875.0,70.0,1.2,18.0,516.0,655.93,514.67
2016,10,20,9,45,890.0,70.5,1.2,18.5,549.0,696.18,541.18
2016,10,20,10,0,905.0,71.0,1.2,19.0,582.0,734.48,565.65
2016,10,20,10,15,913.0,72.0,1.2,19.0,607.5,765.9,586.12
2016,10,20,10,30,921.0,73.0,1.2,19.0,633.0,794.52,604.61
2016,10,20,10,45,926.0,74.0,1.25,19.5,651.0,817.78,618.88
2016,10,20,11,0,931.0,75.0,1.3,20.0,669.0,837.8,631.01
2016,10,20,11,15,934.0,75.5,1.3,20.0,679.5,852.25,640.04
2016,10,20,11,30,937.0,76.0,1.3,20.0,690.0,863.2,646.87
2016,10,20,11,45,937.0,76.0,1.3,20.5,692.5,867.51,648.22
2016,10,20,12,0,937.0,76.0,1.3,21.0,695.0,868.18,647.35
2016,10,20,12,15,935.5,76.0,1.3,21.0,690.0,863.99,644.67
2016,10,20,12,30,934.0,76.0,1.3,21.0,685.0,856.19,639.78
2016,10,20,12,45,928.5,76.0,1.35,21.5,671.5,841.59,629.95
2016,10,20,13,0,923.0,76.0,1.4,22.0,658.0,823.61,617.99
2016,10,20,13,15,916.5,75.0,1.4,22.0,637.0,800.47,603.19
2016,10,20,13,30,910.0,74.0,1.4,22.0,616.0,774.24,586.34
2016,10,20,13,45,900.5,72.5,1.45,22.0,588.5,742.33,566.02
2016,10,20,14,0,891.0,71.0,1.5,22.0,561.0,707.84,543.71
2016,10,20,14,15,877.0,69.5,1.5,21.5,526.5,667.97,517.87
2016,10,20,14,30,863.0,68.0,1.5,21.0,492.0,626.26,488.86
2016,10,20,14,45,843.0,66.0,1.5,21.0,452.0,578.84,453.43
2016,10,20,15,0,823.0,64.0,1.5,21.0,412.0,533.12,418.18
2016,10,20,15,15,795.5,61.0,1.5,20.5,367.5,479.15,376.39
2016,10,20,15,30,768.0,58.0,1.5,20.0,323.0,425.66,333.44
2016,10,20,15,45,726.5,54.0,1.55,20.0,275.5,366.13,283.85
2016,10,20,16,0,685.0,50.0,1.6,20.0,228.0,309.19,234.78
2016,10,20,16,15,621.0,44.5,1.6,19.0,180.5,246.67,181.22
2016,10,20,16,30,557.0,39.0,1.6,18.0,133.0,189.96,131.67
2016,10,20,16,45,442.5,30.5,1.65,17.5,89.5,127.43,79.33
2016,10,20,17,0,328.0,22.0,1.7,17.0,46.0,74.24,26.61
2016,10,20,17,15,164.0,11.0,1.7,16.5,23.0,25.44,0.0
2016,10,20,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.0,1.2,13.5,33.0,40.21,0.0
2016,10,21,7,0,390.0,28.0,1.2,14.0,66.0,105.21,61.01
2016,10,21,7,15,484.0,35.5,1.15,14.0,110.5,157.4,107.11
2016,10,21,7,30,578.0,43.0,1.1,14.0,155.0,218.62,160.29
2016,10,21,7,45,635.5,48.0,1.05,14.5,202.0,275.08,210.43
2016,10,21,8,0,693.0,53.0,1.0,15.0,249.0,336.4,263.38
2016,10,21,8,15,730.0,57.0,0.9,15.5,295.0,391.98,310.17
2016,10,21,8,30,767.0,61.0,0.8,16.0,341.0,449.51,356.5
2016,10,21,8,45,792.5,63.5,0.7,16.5,384.0,500.77,396.11
2016,10,21,9,0,818.0,66.0,0.6,17.0,427.0,552.16,434.03
2016,10,21,9,15,540.5,140.5,0.55,17.0,387.5,494.1,388.07
2016,10,21,9,30,263.0,215.0,0.5,17.0,348.0,407.76,319.7
2016,10,21,9,45,569.5,145.5,0.5,17.5,457.0,561.89,438.94
2016,10,21,10,0,876.0,76.0,0.5,18.0,566.0,716.72,548.37
2016,10,21,10,15,885.0,77.0,0.5,18.5,592.0,748.03,565.64
2016,10,21,10,30,894.0,78.0,0.5,19.0,618.0,776.68,582.65
2016,10,21,10,45,899.5,79.0,0.55,19.5,636.0,799.73,596.69
2016,10,21,11,0,905.0,80.0,0.6,20.0,654.0,819.66,608.73
2016,10,21,11,15,908.0,80.5,0.7,20.0,664.5,833.73,619.03
2016,10,21,11,30,911.0,81.0,0.8,20.0,675.0,844.41,627.28
2016,10,21,11,45,911.0,81.5,0.9,20.0,677.5,849.12,631.73
2016,10,21,12,0,911.0,82.0,1.0,20.0,680.0,850.31,634.01
2016,10,21,12,15,909.5,82.0,1.1,20.0,674.5,846.17,632.85
2016,10,21,12,30,908.0,82.0,1.2,20.0,669.0,838.53,629.45
2016,10,21,12,45,898.5,83.5,1.35,20.0,655.0,822.68,621.18
2016,10,21,13,0,889.0,85.0,1.5,20.0,641.0,803.66,610.65
2016,10,21,13,15,882.0,84.0,1.65,20.0,620.5,780.76,597.26
2016,10,21,13,30,875.0,83.0,1.8,20.0,600.0,754.93,581.59
2016,10,21,13,45,862.5,82.0,1.95,20.0,572.0,722.33,560.84
2016,10,21,14,0,850.0,81.0,2.1,20.0,544.0,691.1,540.73
2016,10,21,14,15,835.0,79.0,2.2,19.5,510.0,651.11,514.1
2016,10,21,14,30,820.0,77.0,2.3,19.0,476.0,609.46,484.3
2016,10,21,14,45,798.0,74.5,2.4,19.0,436.0,561.72,448.01
2016,10,21,15,0,776.0,72.0,2.5,19.0,396.0,513.42,410.18
2016,10,21,15,15,746.0,68.5,2.5,18.5,352.5,459.74,367.44
2016,10,21,15,30,716.0,65.0,2.5,18.0,309.0,406.89,323.9
2016,10,21,15,45,672.5,60.5,2.55,18.0,262.5,348.59,274.21
2016,10,21,16,0,629.0,56.0,2.6,18.0,216.0,294.3,226.43
2016,10,21,16,15,560.5,49.5,2.6,17.5,169.5,232.48,172.56
2016,10,21,16,30,492.0,43.0,2.6,17.0,123.0,177.1,123.79
2016,10,21,16,45,376.0,33.0,2.6,16.5,82.0,115.64,72.34
2016,10,21,17,0,260.0,23.0,2.6,16.0,41.0,64.18,18.75
2016,10,21,17,15,130.0,11.5,2.65,15.5,20.5,22.55,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,15.5,1.7,11.5,32.0,38.83,0.0
2016,10,22,7,0,350.0,31.0,1.7,12.0,64.0,100.48,58.48
2016,10,22,7,15,452.5,39.5,1.7,12.0,108.5,153.42,105.56
2016,10,22,7,30,555.0,48.0,1.7,12.0,153.0,217.21,161.02
2016,10,22,7,45,617.5,54.0,1.7,12.5,201.5,275.04,212.8
2016,10,22,8,0,680.0,60.0,1.7,13.0,250.0,338.33,268.19
2016,10,22,8,15,720.0,64.0,1.65,13.0,296.5,393.42,316.34
2016,10,22,8,30,760.0,68.0,1.6,13.0,343.0,451.88,365.63
2016,10,22,8,45,669.0,92.5,1.55,13.5,356.5,466.38,377.93
2016,10,22,9,0,578.0,117.0,1.5,14.0,370.0,469.62,380.26
2016,10,22,9,15,717.5,97.5,1.4,14.0,439.0,557.62,449.38
2016,10,22,9,30,857.0,78.0,1.3,14.0,508.0,651.65,520.2
2016,10,22,9,45,602.5,153.0,1.2,14.5,464.5,590.7,468.71
2016,10,22,10,0,348.0,228.0,1.1,15.0,421.0,499.21,394.82
2016,10,22,10,15,381.5,231.5,1.1,15.0,452.5,537.35,424.38
2016,10,22,10,30,415.0,235.0,1.1,15.0,484.0,583.63,458.19
2016,10,22,10,45,453.5,230.0,1.1,15.0,509.5,617.19,482.73
2016,10,22,11,0,492.0,225.0,1.1,15.0,535.0,650.26,506.82
2016,10,22,11,15,540.0,211.5,1.15,15.0,557.0,680.84,529.84
2016,10,22,11,30,588.0,198.0,1.2,15.0,579.0,710.08,551.83
2016,10,22,11,45,574.0,204.0,1.25,15.5,577.0,707.92,549.01
2016,10,22,12,0,560.0,210.0,1.3,16.0,575.0,703.35,544.87
2016,10,22,12,15,595.5,196.0,1.35,16.0,581.5,718.33,556.92
2016,10,22,12,30,631.0,182.0,1.4,16.0,588.0,728.02,565.12
2016,10,22,12,45,633.0,176.5,1.45,16.0,576.5,716.53,557.67
2016,10,22,13,0,635.0,171.0,1.5,16.0,565.0,702.46,548.56
2016,10,22,13,15,762.0,130.0,1.55,16.0,587.5,743.47,580.22
2016,10,22,13,30,889.0,89.0,1.6,16.0,610.0,769.12,599.27
2016,10,22,13,45,776.5,109.0,1.7,16.0,549.0,691.08,544.84
2016,10,22,14,0,664.0,129.0,1.8,16.0,488.0,614.39,488.74
2016,10,22,14,15,675.5,116.0,1.85,15.5,461.0,585.64,469.32
2016,10,22,14,30,687.0,103.0,1.9,15.0,434.0,553.9,446.55
2016,10,22,14,45,561.5,120.5,1.95,15.0,376.5,471.86,381.89
2016,10,22,15,0,436.0,138.0,2.0,15.0,319.0,395.57,320.79
2016,10,22,15,15,414.0,127.0,2.05,15.0,283.5,352.77,286.08
2016,10,22,15,30,392.0,116.0,2.1,15.0,248.0,310.98,251.12
2016,10,22,15,45,374.0,100.5,2.15,15.0,211.0,267.24,213.69
2016,10,22,16,0,356.0,85.0,2.2,15.0,174.0,224.61,176.19
2016,10,22,16,15,314.5,70.0,2.15,14.5,136.0,176.7,134.33
2016,10,22,16,30,273.0,55.0,2.1,14.0,98.0,132.87,95.68
2016,10,22,16,45,206.0,38.5,2.1,13.5,64.5,86.83,56.13
2016,10,22,17,0,139.0,22.0,2.1,13.0,31.0,44.89,8.37
2016,10,22,17,15,69.5,11.0,2.15,12.5,15.5,16.65,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.0,1.35,10.5,30.5,35.29,0.0
2016,10,23,7,0,365.0,28.0,1.3,11.0,61.0,99.46,56.23
2016,10,23,7,15,466.0,36.5,1.3,11.5,105.5,152.46,104.05
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,216.22,159.28
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,271.99,209.39
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,333.95,263.62
2016,10,23,8,15,472.0,98.0,1.3,13.0,238.5,319.06,257.1
2016,10,23,8,30,260.0,139.0,1.3,13.0,232.0,278.6,226.69
2016,10,23,8,45,536.5,105.5,1.3,13.5,327.5,408.54,332.53
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,551.69,444.54
2016,10,23,9,15,752.0,89.5,1.3,14.0,437.0,566.17,454.87
2016,10,23,9,30,691.0,107.0,1.3,14.0,451.0,575.83,461.88
2016,10,23,9,45,788.0,92.0,1.35,14.0,508.5,646.82,516.57
2016,10,23,10,0,885.0,77.0,1.4,14.0,566.0,719.06,568.39
2016,10,23,10,15,894.5,78.0,1.45,14.0,591.5,750.81,589.92
2016,10,23,10,30,904.0,79.0,1.5,14.0,617.0,779.9,609.92
2016,10,23,10,45,911.0,79.5,1.55,14.5,635.5,803.61,624.99
2016,10,23,11,0,918.0,80.0,1.6,15.0,654.0,824.22,637.92
2016,10,23,11,15,921.0,80.5,1.65,15.0,664.5,838.34,647.6
2016,10,23,11,30,924.0,81.0,1.7,15.0,675.0,849.02,655.09
2016,10,23,11,45,925.5,81.0,1.75,15.0,677.5,854.39,659.07
2016,10,23,12,0,927.0,81.0,1.8,15.0,680.0,856.2,660.78
2016,10,23,12,15,925.5,80.5,1.85,15.0,675.0,851.39,658.08
2016,10,23,12,30,924.0,80.0,1.9,15.0,670.0,843.04,653.09
2016,10,23,12,45,914.0,82.0,2.0,15.5,655.5,827.22,642.26
2016,10,23,13,0,904.0,84.0,2.1,16.0,641.0,808.2,629.27
2016,10,23,13,15,896.5,83.0,2.15,16.0,620.0,784.68,613.85
2016,10,23,13,30,889.0,82.0,2.2,16.0,599.0,758.2,596.29
2016,10,23,13,45,775.5,105.5,2.25,16.0,541.0,683.89,543.64
2016,10,23,14,0,662.0,129.0,2.3,16.0,483.0,610.77,488.78
2016,10,23,14,15,527.5,153.0,2.3,15.5,424.0,522.87,421.44
2016,10,23,14,30,393.0,177.0,2.3,15.0,365.0,445.74,360.79
2016,10,23,14,45,481.0,143.5,2.35,15.0,353.5,445.14,361.82
2016,10,23,15,0,569.0,110.0,2.4,15.0,342.0,438.68,356.77
2016,10,23,15,15,541.0,102.5,2.35,15.0,303.5,390.66,316.9
2016,10,23,15,30,513.0,95.0,2.3,15.0,265.0,343.78,277.21
2016,10,23,15,45,480.0,84.0,2.3,15.0,224.0,291.0,231.92
2016,10,23,16,0,447.0,73.0,2.3,15.0,183.0,242.65,189.21
2016,10,23,16,15,395.0,61.0,2.15,14.5,142.5,190.21,143.12
2016,10,23,16,30,343.0,49.0,2.0,14.0,102.0,142.85,101.2
2016,10,23,16,45,249.5,35.0,1.9,13.5,66.0,90.83,57.0
2016,10,23,17,0,156.0,21.0,1.8,13.0,30.0,45.44,2.38
2016,10,23,17,15,78.0,10.5,1.8,12.5,15.0,16.69,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,3.45,13.0,14.5,14.25,0.0
2016,10,24,7,0,0.0,29.0,3.6,13.0,29.0,28.85,15.81
2016,10,24,7,15,20.0,48.0,3.65,13.0,51.5,54.14,38.56
2016,10,24,7,30,40.0,67.0,3.7,13.0,74.0,80.45,61.21
2016,10,24,7,45,49.5,86.5,3.8,13.5,98.5,105.89,83.31
2016,10,24,8,0,59.0,106.0,3.9,14.0,123.0,132.27,105.97
2016,10,24,8,15,68.0,125.0,4.0,14.0,147.0,158.79,128.63
2016,10,24,8,30,77.0,144.0,4.1,14.0,171.0,186.12,151.7
2016,10,24,8,45,39.5,143.5,4.25,14.0,157.5,168.13,136.53
2016,10,24,9,0,2.0,143.0,4.4,14.0,144.0,142.99,114.92
2016,10,24,9,15,71.5,180.5,4.4,14.0,216.0,229.76,187.67
2016,10,24,9,30,141.0,218.0,4.4,14.0,288.0,324.35,265.34
2016,10,24,9,45,70.5,162.5,4.4,14.5,197.5,213.42,173.42
2016,10,24,10,0,0.0,107.0,4.4,15.0,107.0,104.05,81.3
2016,10,24,10,15,0.0,137.0,4.45,15.0,137.0,134.21,106.1
2016,10,24,10,30,0.0,167.0,4.5,15.0,167.0,164.71,130.86
2016,10,24,10,45,6.0,190.0,4.55,15.0,193.5,192.94,153.82
2016,10,24,11,0,12.0,213.0,4.6,15.0,220.0,221.55,176.96
2016,10,24,11,15,6.0,165.0,4.6,15.0,168.5,167.2,132.64
2016,10,24,11,30,0.0,117.0,4.6,15.0,117.0,113.86,88.84
2016,10,24,11,45,0.0,122.5,4.65,15.5,122.5,119.36,93.2
2016,10,24,12,0,0.0,128.0,4.7,16.0,128.0,124.87,97.52
2016,10,24,12,15,0.0,122.0,4.75,16.0,122.0,118.86,92.63
2016,10,24,12,30,0.0,116.0,4.8,16.0,116.0,112.87,87.77
2016,10,24,12,45,2.0,150.0,4.85,16.0,151.5,148.73,117.21
2016,10,24,13,0,4.0,184.0,4.9,16.0,187.0,185.16,146.93
2016,10,24,13,15,2.0,139.5,4.95,16.0,141.0,138.15,108.76
2016,10,24,13,30,0.0,95.0,5.0,16.0,95.0,92.03,70.98
2016,10,24,13,45,0.0,105.5,5.05,16.0,105.5,102.53,79.81
2016,10,24,14,0,0.0,116.0,5.1,16.0,116.0,113.16,88.75
2016,10,24,14,15,0.0,64.0,4.95,15.5,64.0,61.87,46.4
2016,10,24,14,30,0.0,12.0,4.8,15.0,12.0,11.58,4.17
2016,10,24,14,45,0.0,59.5,4.7,15.0,59.5,57.5,43.1
2016,10,24,15,0,0.0,107.0,4.6,15.0,107.0,104.89,83.03
2016,10,24,15,15,0.0,94.0,4.45,14.5,94.0,91.95,72.44
2016,10,24,15,30,0.0,81.0,4.3,14.0,81.0,79.05,61.78
2016,10,24,15,45,0.0,68.0,4.15,14.0,68.0,66.18,50.87
2016,10,24,16,0,0.0,55.0,4.0,14.0,55.0,53.34,39.83
2016,10,24,16,15,0.0,42.0,3.9,14.0,42.0,40.57,28.74
2016,10,24,16,30,0.0,29.0,3.8,14.0,29.0,28.0,17.73
2016,10,24,16,45,0.0,18.5,3.7,14.0,18.5,17.85,8.46
2016,10,24,17,0,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,3.65,14.0,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,14.0,2.5,2.46,0.0
2016,10,25,7,0,0.0,5.0,3.6,14.0,5.0,4.82,0.0
2016,10,25,7,15,0.0,9.0,3.6,14.0,9.0,8.67,1.52
2016,10,25,7,30,0.0,13.0,3.6,14.0,13.0,12.53,4.95
2016,10,25,7,45,0.0,17.5,3.65,14.5,17.5,16.88,8.74
2016,10,25,8,0,0.0,22.0,3.7,15.0,22.0,21.22,12.48
2016,10,25,8,15,0.0,26.5,3.65,15.0,26.5,25.57,16.22
2016,10,25,8,30,0.0,31.0,3.6,15.0,31.0,29.92,19.91
2016,10,25,8,45,0.0,58.5,3.55,15.0,58.5,56.53,42.42
2016,10,25,9,0,0.0,86.0,3.5,15.0,86.0,83.44,64.94
2016,10,25,9,15,0.0,69.5,3.55,15.0,69.5,67.19,51.14
2016,10,25,9,30,0.0,53.0,3.6,15.0,53.0,51.22,37.62
2016,10,25,9,45,0.0,72.5,3.7,15.5,72.5,70.11,53.25
2016,10,25,10,0,0.0,92.0,3.8,16.0,92.0,89.09,68.76
2016,10,25,10,15,0.0,78.0,3.85,16.0,78.0,75.45,57.33
2016,10,25,10,30,0.0,64.0,3.9,16.0,64.0,61.89,46.02
2016,10,25,10,45,0.0,45.0,3.95,16.0,45.0,43.5,30.69
2016,10,25,11,0,0.0,26.0,4.0,16.0,26.0,25.12,15.36
2016,10,25,11,15,0.0,51.5,4.0,16.0,51.5,49.8,35.88
2016,10,25,11,30,0.0,77.0,4.0,16.0,77.0,74.5,56.28
2016,10,25,11,45,0.0,104.0,4.05,16.0,104.0,100.91,77.96
2016,10,25,12,0,0.0,131.0,4.1,16.0,131.0,127.9,99.99
2016,10,25,12,15,0.0,113.0,4.0,16.0,113.0,109.88,85.26
2016,10,25,12,30,0.0,95.0,3.9,16.0,95.0,91.99,70.65
2016,10,25,12,45,11.0,162.5,3.85,16.5,169.0,168.64,133.41
2016,10,25,13,0,22.0,230.0,3.8,17.0,243.0,247.3,196.41
2016,10,25,13,15,22.0,223.0,3.75,17.0,236.0,239.8,190.46
2016,10,25,13,30,22.0,216.0,3.7,17.0,229.0,232.28,184.71
2016,10,25,13,45,25.0,210.0,3.65,17.0,224.0,227.94,181.61
2016,10,25,14,0,28.0,204.0,3.6,17.0,219.0,223.44,178.37
2016,10,25,14,15,14.0,174.5,3.5,17.0,182.0,182.83,145.55
2016,10,25,14,30,0.0,145.0,3.4,17.0,145.0,143.38,113.43
2016,10,25,14,45,0.0,132.5,3.35,17.0,132.5,130.86,103.48
2016,10,25,15,0,0.0,120.0,3.3,17.0,120.0,118.39,93.44
2016,10,25,15,15,0.0,106.0,3.15,16.5,106.0,104.4,82.2
2016,10,25,15,30,0.0,92.0,3.0,16.0,92.0,90.45,70.82
2016,10,25,15,45,0.0,77.0,2.9,16.0,77.0,75.51,58.27
2016,10,25,16,0,0.0,62.0,2.8,16.0,62.0,60.59,45.58
2016,10,25,16,15,0.0,47.5,2.6,15.5,47.5,46.21,33.24
2016,10,25,16,30,0.0,33.0,2.4,15.0,33.0,31.87,20.81
2016,10,25,16,45,0.0,21.0,2.25,15.0,21.0,20.27,10.11
2016,10,25,17,0,0.0,9.0,2.1,15.0,9.0,8.68,0.0
2016,10,25,17,15,0.0,4.5,2.05,15.0,4.5,4.42,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,165.0,12.5,1.7,12.5,26.0,30.8,0.0
2016,10,26,7,0,330.0,25.0,1.7,13.0,52.0,87.35,43.5
2016,10,26,7,15,435.5,33.5,1.7,13.0,94.5,139.64,93.05
2016,10,26,7,30,541.0,42.0,1.7,13.0,137.0,202.1,147.08
2016,10,26,7,45,604.0,47.5,1.75,13.5,183.0,256.83,196.3
2016,10,26,8,0,667.0,53.0,1.8,14.0,229.0,318.23,250.38
2016,10,26,8,15,382.0,97.0,1.85,14.0,202.0,276.11,222.62
2016,10,26,8,30,97.0,141.0,1.9,14.0,175.0,196.98,159.76
2016,10,26,8,45,449.5,104.0,2.0,14.5,289.5,354.69,290.39
2016,10,26,9,0,802.0,67.0,2.1,15.0,404.0,533.23,432.8
2016,10,26,9,15,821.0,69.0,2.15,15.5,441.0,578.65,467.26
2016,10,26,9,30,840.0,71.0,2.2,16.0,478.0,619.81,498.55
2016,10,26,9,45,856.5,71.5,2.3,16.5,510.5,659.27,527.64
2016,10,26,10,0,873.0,72.0,2.4,17.0,543.0,696.98,553.72
2016,10,26,10,15,882.0,73.0,2.45,17.0,568.0,727.8,575.31
2016,10,26,10,30,891.0,74.0,2.5,17.0,593.0,755.98,594.97
2016,10,26,10,45,895.0,76.0,2.6,17.0,610.5,778.64,610.98
2016,10,26,11,0,899.0,78.0,2.7,17.0,628.0,798.15,624.83
2016,10,26,11,15,903.0,78.5,2.75,17.0,638.5,812.7,634.93
2016,10,26,11,30,907.0,79.0,2.8,17.0,649.0,823.91,642.8
2016,10,26,11,45,905.5,80.0,2.9,17.5,651.5,827.81,644.75
2016,10,26,12,0,904.0,81.0,3.0,18.0,654.0,828.22,644.4
2016,10,26,12,15,903.5,81.0,3.0,18.0,649.5,824.82,642.11
2016,10,26,12,30,903.0,81.0,3.0,18.0,645.0,817.97,637.54
2016,10,26,12,45,896.0,82.0,3.05,18.0,631.5,803.7,628.11
2016,10,26,13,0,889.0,83.0,3.1,18.0,618.0,786.23,616.51
2016,10,26,13,15,882.5,82.0,3.05,17.5,598.0,763.82,602.0
2016,10,26,13,30,876.0,81.0,3.0,17.0,578.0,738.49,585.36
2016,10,26,13,45,863.5,80.0,2.95,17.0,550.5,706.13,562.41
2016,10,26,14,0,851.0,79.0,2.9,17.0,523.0,675.11,540.4
2016,10,26,14,15,835.5,77.0,2.8,17.0,489.0,635.11,510.02
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,593.5,477.53
2016,10,26,14,45,796.5,72.5,2.65,17.0,415.5,545.4,439.51
2016,10,26,15,0,773.0,70.0,2.6,17.0,376.0,496.87,400.21
2016,10,26,15,15,741.0,66.5,2.45,16.5,332.0,443.0,356.11
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,390.14,311.48
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,332.09,261.09
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,276.39,211.59
2016,10,26,16,15,533.5,47.0,1.8,15.5,150.0,213.62,156.66
2016,10,26,16,30,456.0,40.0,1.5,15.0,104.0,158.26,108.09
2016,10,26,16,45,228.0,33.0,1.25,14.5,65.0,83.18,49.05
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,26.21,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,8.36,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,16.41,5.24
2016,10,27,7,15,0.0,32.0,2.4,14.0,32.0,31.1,19.9
2016,10,27,7,30,0.0,47.0,2.5,14.0,47.0,46.04,33.1
2016,10,27,7,45,0.0,63.5,2.6,14.0,63.5,62.53,47.46
2016,10,27,8,0,0.0,80.0,2.7,14.0,80.0,79.02,61.67
2016,10,27,8,15,0.0,96.0,2.65,14.0,96.0,95.02,75.24
2016,10,27,8,30,0.0,112.0,2.6,14.0,112.0,111.05,88.64
2016,10,27,8,45,0.0,86.5,2.55,14.5,86.5,84.21,65.82
2016,10,27,9,0,0.0,61.0,2.5,15.0,61.0,58.95,44.36
2016,10,27,9,15,10.5,120.5,2.45,15.0,126.0,124.61,99.29
2016,10,27,9,30,21.0,180.0,2.4,15.0,191.0,193.29,155.44
2016,10,27,9,45,17.5,185.5,2.35,15.5,195.0,196.87,157.48
2016,10,27,10,0,14.0,191.0,2.3,16.0,199.0,200.26,159.5
2016,10,27,10,15,7.0,128.0,2.25,16.0,132.0,130.26,102.45
2016,10,27,10,30,0.0,65.0,2.2,16.0,65.0,62.86,46.8
2016,10,27,10,45,0.0,67.0,2.15,16.0,67.0,64.8,48.41
2016,10,27,11,0,0.0,69.0,2.1,16.0,69.0,66.74,49.96
2016,10,27,11,15,0.0,118.5,2.2,16.0,119.0,115.42,89.87
2016,10,27,11,30,0.0,168.0,2.3,16.0,169.0,165.56,130.37
2016,10,27,11,45,0.5,168.5,2.4,16.0,169.5,166.45,130.99
2016,10,27,12,0,1.0,169.0,2.5,16.0,170.0,167.36,131.76
2016,10,27,12,15,0.5,150.0,2.5,15.5,150.5,147.58,116.04
2016,10,27,12,30,0.0,131.0,2.5,15.0,131.0,127.97,100.37
2016,10,27,12,45,0.0,121.5,2.5,15.0,121.5,118.44,92.68
2016,10,27,13,0,0.0,112.0,2.5,15.0,112.0,108.95,85.0
2016,10,27,13,15,0.0,103.0,2.4,15.0,103.0,99.99,77.73
2016,10,27,13,30,0.0,94.0,2.3,15.0,94.0,91.05,70.47
2016,10,27,13,45,0.0,98.0,2.2,15.0,98.0,95.08,73.93
2016,10,27,14,0,0.0,102.0,2.1,15.0,102.0,99.15,77.44
2016,10,27,14,15,0.0,111.0,2.0,15.0,111.0,108.35,85.21
2016,10,27,14,30,0.0,120.0,1.9,15.0,120.0,117.74,93.16
2016,10,27,14,45,0.0,84.5,1.8,15.0,84.5,81.94,63.57
2016,10,27,15,0,0.0,49.0,1.7,15.0,49.0,47.33,34.62
2016,10,27,15,15,0.0,43.0,1.6,15.0,43.0,41.52,29.79
2016,10,27,15,30,0.0,37.0,1.5,15.0,37.0,35.72,24.89
2016,10,27,15,45,0.0,31.0,1.4,15.0,31.0,29.92,19.93
2016,10,27,16,0,0.0,25.0,1.3,15.0,25.0,24.12,14.91
2016,10,27,16,15,0.0,19.0,1.2,15.0,19.0,18.32,9.84
2016,10,27,16,30,0.0,13.0,1.1,15.0,13.0,12.53,4.74
2016,10,27,16,45,0.0,8.0,1.0,15.0,8.0,7.71,0.13
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.95,14.5,1.5,1.47,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,0.35,14.0,0.5,0.49,0.0
2016,10,28,7,0,0.0,1.0,0.3,14.0,1.0,0.96,0.0
2016,10,28,7,15,0.0,3.0,0.35,14.0,3.0,2.89,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.82,0.0
2016,10,28,7,45,0.0,7.0,0.5,14.5,7.0,6.75,0.12
2016,10,28,8,0,0.0,9.0,0.6,15.0,9.0,8.68,1.79
2016,10,28,8,15,0.0,11.0,0.7,15.0,11.0,10.61,3.46
2016,10,28,8,30,0.0,13.0,0.8,15.0,13.0,12.54,5.11
2016,10,28,8,45,74.0,94.5,0.9,15.0,125.0,137.43,110.95
2016,10,28,9,0,148.0,176.0,1.0,15.0,237.0,271.26,219.67
2016,10,28,9,15,74.0,145.0,1.1,15.0,175.5,192.28,154.93
2016,10,28,9,30,0.0,114.0,1.2,15.0,114.0,111.48,87.57
2016,10,28,9,45,0.0,124.5,1.35,15.5,124.5,121.97,96.03
2016,10,28,10,0,0.0,135.0,1.5,16.0,135.0,132.5,104.24
2016,10,28,10,15,7.0,169.0,1.6,16.0,173.5,172.33,136.53
2016,10,28,10,30,14.0,203.0,1.7,16.0,212.0,212.93,168.97
2016,10,28,10,45,7.0,149.5,1.85,16.0,154.0,152.24,119.9
2016,10,28,11,0,0.0,96.0,2.0,16.0,96.0,93.0,71.48
2016,10,28,11,15,0.0,114.0,2.1,16.0,114.0,110.92,86.19
2016,10,28,11,30,0.0,132.0,2.2,16.0,132.0,128.99,100.83
2016,10,28,11,45,0.0,114.5,2.35,16.0,114.5,111.41,86.47
2016,10,28,12,0,0.0,97.0,2.5,16.0,97.0,93.97,72.25
2016,10,28,12,15,0.0,100.5,2.55,16.0,100.5,97.45,75.14
2016,10,28,12,30,0.0,104.0,2.6,16.0,104.0,100.94,78.03
2016,10,28,12,45,0.0,124.0,2.65,16.0,124.0,120.98,94.47
2016,10,28,13,0,0.0,144.0,2.7,16.0,144.0,141.27,111.07
2016,10,28,13,15,28.0,191.0,2.7,16.0,207.0,217.09,173.35
2016,10,28,13,30,56.0,238.0,2.7,16.0,270.0,288.95,231.25
2016,10,28,13,45,28.0,166.5,2.7,16.0,182.5,189.79,151.48
2016,10,28,14,0,0.0,95.0,2.7,16.0,95.0,92.16,71.31
2016,10,28,14,15,0.0,65.0,2.65,16.0,65.0,62.83,47.18
2016,10,28,14,30,0.0,35.0,2.6,16.0,35.0,33.8,22.93
2016,10,28,14,45,0.0,56.0,2.6,16.0,56.0,54.11,40.13
2016,10,28,15,0,0.0,77.0,2.6,16.0,77.0,74.59,57.42
2016,10,28,15,15,0.0,68.0,2.45,15.5,68.0,65.74,50.16
2016,10,28,15,30,0.0,59.0,2.3,15.0,59.0,57.02,42.94
2016,10,28,15,45,315.5,53.5,2.15,15.0,124.5,186.17,147.97
2016,10,28,16,0,631.0,48.0,2.0,15.0,190.0,271.97,208.11
2016,10,28,16,15,553.0,41.5,1.75,14.5,144.5,210.29,153.18
2016,10,28,16,30,475.0,35.0,1.5,14.0,99.0,155.0,104.3
2016,10,28,16,45,237.5,28.5,1.3,13.5,60.5,78.96,43.15
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,13.5,2.0,1.97,0.0
2016,10,29,7,0,0.0,4.0,1.8,14.0,4.0,3.85,0.0
2016,10,29,7,15,0.0,9.0,1.9,14.0,9.0,8.67,1.43
2016,10,29,7,30,0.0,14.0,2.0,14.0,14.0,13.5,5.72
2016,10,29,7,45,0.0,19.0,2.15,14.0,19.0,18.32,9.98
2016,10,29,8,0,0.0,24.0,2.3,14.0,24.0,23.15,14.2
2016,10,29,8,15,0.0,29.5,2.4,14.0,29.5,28.47,18.79
2016,10,29,8,30,0.0,35.0,2.5,14.0,35.0,33.79,23.33
2016,10,29,8,45,0.0,73.0,2.6,14.5,73.0,70.64,54.49
2016,10,29,9,0,0.0,111.0,2.7,15.0,111.0,109.04,86.37
2016,10,29,9,15,2.5,135.0,2.8,15.0,136.0,134.95,107.66
2016,10,29,9,30,5.0,159.0,2.9,15.0,161.0,161.21,129.04
2016,10,29,9,45,2.5,129.0,3.05,15.5,130.0,128.27,101.46
2016,10,29,10,0,0.0,99.0,3.2,16.0,99.0,96.12,74.59
2016,10,29,10,15,9.0,154.0,3.25,16.0,159.0,158.31,125.76
2016,10,29,10,30,18.0,209.0,3.3,16.0,219.0,222.3,177.39
2016,10,29,10,45,48.5,238.5,3.35,16.5,267.5,285.09,227.61
2016,10,29,11,0,79.0,268.0,3.4,17.0,316.0,342.15,272.47
2016,10,29,11,15,132.5,278.0,3.35,17.0,359.0,404.72,322.18
2016,10,29,11,30,186.0,288.0,3.3,17.0,402.0,459.55,365.3
2016,10,29,11,45,193.0,288.5,3.3,17.0,407.5,466.47,370.48
2016,10,29,12,0,200.0,289.0,3.3,17.0,413.0,472.73,375.4
2016,10,29,12,15,101.0,232.0,3.25,17.0,295.0,329.37,262.51
2016,10,29,12,30,2.0,175.0,3.2,17.0,177.0,174.51,137.06
2016,10,29,12,45,36.0,217.5,3.15,17.0,239.0,252.8,201.13
2016,10,29,13,0,70.0,260.0,3.1,17.0,301.0,325.68,259.35
2016,10,29,13,15,45.0,233.5,3.0,17.0,259.5,276.54,219.97
2016,10,29,13,30,20.0,207.0,2.9,17.0,218.0,221.63,175.99
2016,10,29,13,45,53.5,214.5,2.85,17.0,242.0,260.22,208.09
2016,10,29,14,0,87.0,222.0,2.8,17.0,266.0,290.23,232.82
2016,10,29,14,15,102.0,208.5,2.7,17.0,256.5,282.73,227.33
