Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,117.0,195.0,2.6,17.0,247.0,280.12,225.67
2016,10,29,14,45,58.5,154.0,2.55,17.0,180.0,191.79,153.95
2016,10,29,15,0,0.0,113.0,2.5,17.0,113.0,111.47,87.67
2016,10,29,15,15,354.5,85.0,2.35,16.5,193.5,269.69,219.3
2016,10,29,15,30,709.0,57.0,2.2,16.0,274.0,377.27,301.2
2016,10,29,15,45,656.5,53.0,2.1,16.0,228.0,317.85,248.72
2016,10,29,16,0,604.0,49.0,2.0,16.0,182.0,263.44,200.09
2016,10,29,16,15,524.0,42.0,1.85,15.5,137.5,201.2,145.71
2016,10,29,16,30,444.0,35.0,1.7,15.0,93.0,146.7,97.91
2016,10,29,16,45,222.0,27.0,1.55,14.5,56.0,73.6,38.05
2016,10,29,17,0,0.0,19.0,1.4,14.0,19.0,18.68,0.0
2016,10,29,17,15,0.0,9.5,1.4,13.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,4.15,13.5,3.5,3.44,0.0
2016,10,30,7,0,0.0,7.0,4.3,14.0,7.0,6.75,0.0
2016,10,30,7,15,0.0,15.5,4.3,14.0,15.5,14.95,6.47
2016,10,30,7,30,0.0,24.0,4.3,14.0,24.0,23.16,13.79
2016,10,30,7,45,0.0,33.5,4.35,14.0,33.5,32.34,21.84
2016,10,30,8,0,0.0,43.0,4.4,14.0,43.0,41.53,29.84
2016,10,30,8,15,0.0,53.0,4.45,14.0,53.0,51.21,38.16
2016,10,30,8,30,0.0,63.0,4.5,14.0,63.0,60.89,46.4
2016,10,30,8,45,0.0,84.0,4.55,14.5,84.0,81.78,63.89
2016,10,30,9,0,0.0,105.0,4.6,15.0,105.0,102.92,81.36
2016,10,30,9,15,0.0,56.0,4.65,15.0,56.0,54.11,40.2
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,6.75,0.07
2016,10,30,9,45,1.5,87.5,4.8,15.0,88.5,85.7,66.56
2016,10,30,10,0,3.0,168.0,4.9,15.0,170.0,168.79,135.11
2016,10,30,10,15,2.5,169.5,4.95,15.0,171.0,169.77,135.57
2016,10,30,10,30,2.0,171.0,5.0,15.0,172.0,170.77,136.18
2016,10,30,10,45,33.5,216.0,5.1,15.5,236.0,248.91,200.15
2016,10,30,11,0,65.0,261.0,5.2,16.0,300.0,323.5,259.99
2016,10,30,11,15,133.5,272.5,5.15,16.0,354.0,399.15,321.49
2016,10,30,11,30,202.0,284.0,5.1,16.0,408.0,467.37,376.35
2016,10,30,11,45,514.5,197.0,5.1,16.0,513.5,638.24,516.68
2016,10,30,12,0,827.0,110.0,5.1,16.0,619.0,792.41,636.15
2016,10,30,12,15,825.0,110.0,5.05,16.0,613.5,788.01,631.91
2016,10,30,12,30,823.0,110.0,5.0,16.0,608.0,780.42,626.29
2016,10,30,12,45,816.0,109.5,4.95,16.0,595.0,765.28,615.16
2016,10,30,13,0,809.0,109.0,4.9,16.0,582.0,747.2,601.97
2016,10,30,13,15,642.0,152.0,4.85,16.0,519.0,658.1,533.15
2016,10,30,13,30,475.0,195.0,4.8,16.0,456.0,566.73,459.74
2016,10,30,13,45,273.5,205.5,4.75,16.0,354.5,417.97,340.15
2016,10,30,14,0,72.0,216.0,4.7,16.0,253.0,273.49,220.84
2016,10,30,14,15,398.5,156.0,4.55,16.0,336.0,432.9,355.27
2016,10,30,14,30,725.0,96.0,4.4,16.0,419.0,551.31,451.16
2016,10,30,14,45,704.0,91.0,4.3,16.0,381.0,505.71,413.17
2016,10,30,15,0,683.0,86.0,4.2,16.0,343.0,459.78,374.82
2016,10,30,15,15,644.5,81.0,4.0,15.5,300.5,405.47,329.4
2016,10,30,15,30,606.0,76.0,3.8,15.0,258.0,352.99,284.36
2016,10,30,15,45,561.0,68.0,3.65,15.0,215.0,297.07,235.08
2016,10,30,16,0,516.0,60.0,3.5,15.0,172.0,244.45,187.71
2016,10,30,16,15,427.0,51.0,3.4,14.5,128.5,182.17,133.59
2016,10,30,16,30,338.0,42.0,3.3,14.0,85.0,128.58,87.18
2016,10,30,16,45,169.0,29.5,3.2,14.0,51.0,65.93,32.78
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,16.71,0.0
2016,10,30,17,15,0.0,8.5,3.05,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,85.5,12.5,1.7,11.5,18.0,21.06,0.0
2016,10,31,7,0,171.0,25.0,1.7,12.0,36.0,56.73,14.22
2016,10,31,7,15,292.0,37.0,1.8,12.0,75.0,108.15,70.82
2016,10,31,7,30,413.0,49.0,1.9,12.0,114.0,169.27,122.76
2016,10,31,7,45,493.5,56.0,2.0,12.5,158.5,224.86,171.71
2016,10,31,8,0,574.0,63.0,2.1,13.0,203.0,287.79,226.72
2016,10,31,8,15,307.0,95.5,2.15,13.0,172.0,238.85,193.13
2016,10,31,8,30,40.0,128.0,2.2,13.0,141.0,151.34,122.56
2016,10,31,8,45,45.5,144.5,2.3,13.5,161.5,173.05,140.67
2016,10,31,9,0,51.0,161.0,2.4,14.0,182.0,195.23,158.65
2016,10,31,9,15,86.0,182.0,2.45,14.0,220.5,240.18,195.73
2016,10,31,9,30,121.0,203.0,2.5,14.0,259.0,294.02,239.49
2016,10,31,9,45,70.5,198.5,2.55,14.0,231.5,252.54,204.78
2016,10,31,10,0,20.0,194.0,2.6,14.0,204.0,207.94,167.29
2016,10,31,10,15,155.5,218.0,2.6,14.0,304.5,344.85,280.54
2016,10,31,10,30,291.0,242.0,2.6,14.0,405.0,482.56,390.04
2016,10,31,10,45,194.0,255.0,2.65,14.5,365.5,421.46,338.97
2016,10,31,11,0,97.0,268.0,2.7,15.0,326.0,356.07,284.88
2016,10,31,11,15,58.0,246.5,2.75,15.0,281.5,302.36,241.82
2016,10,31,11,30,19.0,225.0,2.8,15.0,237.0,240.28,191.43
2016,10,31,11,45,190.5,240.5,2.85,15.0,357.0,409.8,330.63
2016,10,31,12,0,362.0,256.0,2.9,15.0,477.0,572.23,458.06
2016,10,31,12,15,361.0,254.0,2.95,15.0,473.0,567.97,454.05
2016,10,31,12,30,360.0,252.0,3.0,15.0,469.0,562.32,450.05
2016,10,31,12,45,291.0,258.0,3.1,15.5,431.0,511.78,409.59
2016,10,31,13,0,222.0,264.0,3.2,16.0,393.0,453.6,363.25
2016,10,31,13,15,152.0,252.5,3.25,15.5,339.5,385.07,309.56
2016,10,31,13,30,82.0,241.0,3.3,15.0,286.0,311.26,250.68
2016,10,31,13,45,41.0,177.5,3.35,15.0,200.0,210.86,169.8
2016,10,31,14,0,0.0,114.0,3.4,15.0,114.0,111.37,87.61
2016,10,31,14,15,13.5,141.5,3.45,15.0,147.5,148.39,118.88
2016,10,31,14,30,27.0,169.0,3.5,15.0,181.0,191.05,154.35
2016,10,31,14,45,13.5,133.0,3.55,15.0,139.0,139.53,111.84
2016,10,31,15,0,0.0,97.0,3.6,15.0,97.0,95.05,74.81
2016,10,31,15,15,0.0,85.0,3.55,15.0,85.0,83.12,64.94
2016,10,31,15,30,0.0,73.0,3.5,15.0,73.0,71.23,54.94
2016,10,31,15,45,0.0,60.0,3.5,15.0,60.0,58.33,43.95
2016,10,31,16,0,0.0,47.0,3.5,15.0,47.0,45.46,32.85
2016,10,31,16,15,0.0,35.0,3.5,14.5,35.0,33.8,22.73
2016,10,31,16,30,0.0,23.0,3.5,14.0,23.0,22.2,12.52
2016,10,31,16,45,0.0,13.5,3.5,14.0,13.5,13.02,2.56
2016,10,31,17,0,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,10,31,17,15,0.0,2.0,3.6,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.0,21.17,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,34.0,57.82,8.6
2016,11,1,7,15,321.5,34.0,1.95,12.0,73.5,110.69,71.14
2016,11,1,7,30,447.0,45.0,2.0,12.0,113.0,173.13,124.53
2016,11,1,7,45,523.5,51.5,2.05,12.5,158.0,228.3,173.52
2016,11,1,8,0,600.0,58.0,2.1,13.0,203.0,290.39,228.14
2016,11,1,8,15,647.5,63.0,2.15,13.0,248.0,345.29,277.01
2016,11,1,8,30,695.0,68.0,2.2,13.0,293.0,403.28,327.27
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.5,453.53,369.55
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,506.11,412.33
2016,11,1,9,15,781.5,78.5,2.25,14.0,413.5,551.93,449.11
2016,11,1,9,30,804.0,81.0,2.2,14.0,451.0,597.09,484.42
2016,11,1,9,45,821.5,83.0,2.15,14.5,483.5,637.46,514.26
2016,11,1,10,0,839.0,85.0,2.1,15.0,516.0,676.24,541.97
2016,11,1,10,15,850.0,86.5,1.95,15.0,541.0,707.98,563.12
2016,11,1,10,30,861.0,88.0,1.8,15.0,566.0,737.29,582.16
2016,11,1,10,45,867.0,89.5,1.7,15.0,583.5,760.21,596.77
2016,11,1,11,0,873.0,91.0,1.6,15.0,601.0,780.14,609.18
2016,11,1,11,15,876.5,91.5,1.5,15.0,611.5,793.89,617.18
2016,11,1,11,30,880.0,92.0,1.4,15.0,622.0,799.61,619.6
2016,11,1,11,45,880.0,92.5,1.35,15.5,624.0,803.95,620.66
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,809.75,622.86
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.5,804.64,618.75
2016,11,1,12,30,876.0,92.0,1.2,16.0,615.0,796.17,612.58
2016,11,1,12,45,873.0,90.5,1.2,16.0,602.0,782.49,603.59
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,765.6,592.5
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.5,741.55,575.88
2016,11,1,13,30,853.0,86.0,1.1,16.0,548.0,714.73,557.38
2016,11,1,13,45,839.5,84.5,1.1,16.0,520.0,681.85,535.07
2016,11,1,14,0,826.0,83.0,1.1,16.0,492.0,646.83,510.18
2016,11,1,14,15,808.0,81.0,1.1,16.0,458.0,606.52,480.39
2016,11,1,14,30,790.0,79.0,1.1,16.0,424.0,564.85,448.89
2016,11,1,14,45,762.0,76.5,1.1,16.0,384.5,516.01,411.11
2016,11,1,15,0,734.0,74.0,1.1,16.0,345.0,467.18,372.27
2016,11,1,15,15,697.0,69.5,1.15,15.5,302.0,413.86,329.61
2016,11,1,15,30,660.0,65.0,1.2,15.0,259.0,360.62,285.45
2016,11,1,15,45,605.5,59.5,1.25,15.0,214.0,301.7,234.96
2016,11,1,16,0,551.0,54.0,1.3,15.0,169.0,246.88,186.68
2016,11,1,16,15,461.5,45.5,1.45,14.5,125.0,183.84,132.56
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,129.56,85.56
2016,11,1,16,45,226.5,24.5,1.75,13.5,47.5,68.78,27.48
2016,11,1,17,0,81.0,12.0,1.9,13.0,14.0,21.0,0.0
2016,11,1,17,15,40.5,6.0,1.95,12.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,10.0,1.8,10.0,16.5,21.39,0.0
2016,11,2,7,0,234.0,20.0,1.8,10.0,33.0,59.89,1.51
2016,11,2,7,15,357.5,30.5,1.85,10.5,72.5,113.85,71.97
2016,11,2,7,30,481.0,41.0,1.9,11.0,112.0,176.71,126.44
2016,11,2,7,45,553.0,47.5,2.0,11.5,157.5,231.87,176.0
2016,11,2,8,0,625.0,54.0,2.1,12.0,203.0,293.5,230.78
2016,11,2,8,15,670.5,59.0,2.1,12.0,247.5,347.18,279.02
2016,11,2,8,30,716.0,64.0,2.1,12.0,292.0,405.14,329.49
2016,11,2,8,45,747.0,67.5,2.15,12.5,334.0,456.58,372.94
2016,11,2,9,0,778.0,71.0,2.2,13.0,376.0,508.71,415.57
2016,11,2,9,15,799.5,73.5,2.15,13.5,413.0,554.52,451.65
2016,11,2,9,30,821.0,76.0,2.1,14.0,450.0,599.56,486.0
2016,11,2,9,45,844.0,75.5,2.1,14.5,483.5,641.09,517.07
2016,11,2,10,0,867.0,75.0,2.1,15.0,517.0,677.55,543.07
2016,11,2,10,15,877.0,76.5,1.95,15.0,542.0,708.99,564.02
2016,11,2,10,30,887.0,78.0,1.8,15.0,567.0,737.9,582.78
2016,11,2,10,45,892.5,79.0,1.7,15.5,584.5,760.15,595.8
2016,11,2,11,0,898.0,80.0,1.6,16.0,602.0,779.34,606.55
2016,11,2,11,15,901.5,80.5,1.5,16.0,612.0,793.23,614.63
2016,11,2,11,30,905.0,81.0,1.4,16.0,622.0,803.82,620.44
2016,11,2,11,45,904.5,81.5,1.3,16.5,624.0,807.87,620.61
2016,11,2,12,0,904.0,82.0,1.2,17.0,626.0,808.48,618.55
2016,11,2,12,15,902.0,82.0,1.1,17.0,620.5,803.9,614.19
2016,11,2,12,30,900.0,82.0,1.0,17.0,615.0,795.92,607.65
2016,11,2,12,45,898.0,80.0,0.95,17.0,602.5,782.31,598.1
2016,11,2,13,0,896.0,78.0,0.9,17.0,590.0,765.41,586.46
2016,11,2,13,15,888.0,77.0,0.85,17.0,569.5,742.05,570.45
2016,11,2,13,30,880.0,76.0,0.8,17.0,549.0,715.83,552.55
2016,11,2,13,45,868.0,75.0,0.75,17.0,521.0,684.19,530.82
2016,11,2,14,0,856.0,74.0,0.7,17.0,493.0,653.83,509.38
2016,11,2,14,15,839.0,72.0,0.7,17.0,459.5,613.34,479.93
2016,11,2,14,30,822.0,70.0,0.7,17.0,426.0,571.35,448.73
2016,11,2,14,45,797.0,67.5,0.75,17.0,386.5,523.16,412.44
2016,11,2,15,0,772.0,65.0,0.8,17.0,347.0,474.68,374.68
2016,11,2,15,15,737.5,61.0,0.85,16.5,304.0,420.15,331.55
2016,11,2,15,30,703.0,57.0,0.9,16.0,261.0,366.87,287.67
2016,11,2,15,45,649.5,52.5,0.95,16.0,215.0,307.57,237.12
2016,11,2,16,0,596.0,48.0,1.0,16.0,169.0,253.59,189.57
2016,11,2,16,15,511.0,40.5,1.1,15.5,125.0,190.9,135.67
2016,11,2,16,30,426.0,33.0,1.2,15.0,81.0,136.48,88.1
2016,11,2,16,45,272.0,21.5,1.3,14.5,46.5,72.38,24.29
2016,11,2,17,0,118.0,10.0,1.4,14.0,12.0,23.0,0.0
2016,11,2,17,15,59.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,10.0,15.5,20.53,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,57.58,0.0
2016,11,3,7,15,356.0,29.0,2.05,10.5,70.0,111.19,69.05
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,173.43,123.39
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,229.16,173.45
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,291.49,228.85
2016,11,3,8,15,673.5,57.5,2.15,12.5,244.0,344.96,276.47
2016,11,3,8,30,720.0,62.0,2.1,13.0,289.0,402.78,326.17
2016,11,3,8,45,752.0,65.5,2.1,13.5,331.0,454.74,369.83
2016,11,3,9,0,784.0,69.0,2.1,14.0,373.0,507.45,412.65
2016,11,3,9,15,805.5,71.0,2.05,14.5,410.0,552.81,448.27
2016,11,3,9,30,827.0,73.0,2.0,15.0,447.0,597.38,482.15
2016,11,3,9,45,847.0,73.5,2.0,15.5,479.5,638.17,512.49
2016,11,3,10,0,867.0,74.0,2.0,16.0,512.0,673.72,537.8
2016,11,3,10,15,877.5,75.5,1.9,16.0,537.0,705.45,559.2
2016,11,3,10,30,888.0,77.0,1.8,16.0,562.0,734.68,578.51
2016,11,3,10,45,894.5,78.0,1.7,16.5,580.0,757.64,592.02
2016,11,3,11,0,901.0,79.0,1.6,17.0,598.0,777.59,603.27
2016,11,3,11,15,904.5,79.5,1.5,17.0,608.5,791.5,611.34
2016,11,3,11,30,908.0,80.0,1.4,17.0,619.0,802.09,617.14
2016,11,3,11,45,907.5,80.5,1.35,17.5,621.0,806.16,617.93
2016,11,3,12,0,907.0,81.0,1.3,18.0,623.0,806.77,616.53
2016,11,3,12,15,905.0,80.5,1.25,18.0,617.5,801.63,612.49
2016,11,3,12,30,903.0,80.0,1.2,18.0,612.0,793.08,606.31
2016,11,3,12,45,897.5,79.5,1.15,18.5,598.5,778.51,595.01
2016,11,3,13,0,892.0,79.0,1.1,19.0,585.0,760.74,581.72
2016,11,3,13,15,884.0,78.0,1.05,19.0,564.5,737.51,565.86
2016,11,3,13,30,876.0,77.0,1.0,19.0,544.0,711.44,548.09
2016,11,3,13,45,862.5,76.0,1.0,19.0,516.0,678.95,526.34
2016,11,3,14,0,849.0,75.0,1.0,19.0,488.0,647.84,504.65
2016,11,3,14,15,832.0,73.0,0.95,19.0,454.0,607.66,474.79
2016,11,3,14,30,815.0,71.0,0.9,19.0,420.0,566.0,443.27
2016,11,3,14,45,789.0,68.5,0.85,19.0,381.0,517.65,405.99
2016,11,3,15,0,763.0,66.0,0.8,19.0,342.0,469.09,367.57
2016,11,3,15,15,727.5,62.0,0.75,18.5,299.0,414.61,324.17
2016,11,3,15,30,692.0,58.0,0.7,18.0,256.0,361.5,280.37
2016,11,3,15,45,636.5,53.0,0.7,18.0,210.5,302.98,230.87
2016,11,3,16,0,581.0,48.0,0.7,18.0,165.0,247.35,182.62
2016,11,3,16,15,493.0,40.5,0.75,17.5,121.0,184.89,129.68
2016,11,3,16,30,405.0,33.0,0.8,17.0,77.0,131.0,83.11
2016,11,3,16,45,202.5,16.5,0.85,16.5,38.5,54.81,13.39
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,11.0,14.0,18.41,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,50.83,0.0
2016,11,4,7,15,320.0,30.0,2.05,11.5,66.5,104.17,63.63
2016,11,4,7,30,449.0,41.0,2.1,12.0,105.0,166.22,117.62
2016,11,4,7,45,524.5,48.5,2.2,12.5,149.5,221.44,166.83
2016,11,4,8,0,600.0,56.0,2.3,13.0,194.0,283.53,221.69
2016,11,4,8,15,648.5,61.0,2.15,13.0,238.5,338.29,270.48
2016,11,4,8,30,697.0,66.0,2.0,13.0,283.0,396.22,320.53
2016,11,4,8,45,729.0,70.0,1.95,13.5,324.5,446.1,362.39
2016,11,4,9,0,761.0,74.0,1.9,14.0,366.0,498.33,404.62
2016,11,4,9,15,784.0,77.0,1.75,14.5,403.5,544.73,440.49
2016,11,4,9,30,807.0,80.0,1.6,15.0,441.0,590.52,474.49
2016,11,4,9,45,823.5,82.0,1.45,15.5,473.0,630.07,502.55
2016,11,4,10,0,840.0,84.0,1.3,16.0,505.0,667.97,528.34
2016,11,4,10,15,851.0,85.5,1.15,16.5,530.0,699.55,547.65
2016,11,4,10,30,862.0,87.0,1.0,17.0,555.0,728.69,564.42
2016,11,4,10,45,870.0,88.0,0.9,17.5,573.0,752.42,577.59
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,773.24,588.55
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.5,787.35,595.9
2016,11,4,11,30,886.0,90.0,0.6,18.0,612.0,793.5,597.91
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.5,798.47,598.15
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,800.08,596.24
2016,11,4,12,15,887.5,89.5,0.3,19.0,611.5,795.4,591.47
2016,11,4,12,30,886.0,89.0,0.2,19.0,606.0,787.39,584.83
2016,11,4,12,45,885.0,86.5,0.15,19.0,594.0,774.18,575.83
2016,11,4,13,0,884.0,84.0,0.1,19.0,582.0,757.72,564.94
2016,11,4,13,15,876.0,83.0,0.15,19.0,561.5,738.9,553.83
2016,11,4,13,30,868.0,82.0,0.2,19.0,541.0,712.87,537.92
2016,11,4,13,45,856.5,80.0,0.25,19.0,513.5,680.66,517.74
2016,11,4,14,0,845.0,78.0,0.3,19.0,486.0,646.16,494.73
2016,11,4,14,15,827.5,76.0,0.3,19.0,452.0,605.87,466.05
2016,11,4,14,30,810.0,74.0,0.3,19.0,418.0,564.15,435.62
2016,11,4,14,45,785.5,70.5,0.35,19.0,379.0,515.79,399.99
2016,11,4,15,0,761.0,67.0,0.4,19.0,340.0,467.13,362.88
2016,11,4,15,15,725.0,63.0,0.45,18.5,296.5,412.64,320.59
2016,11,4,15,30,689.0,59.0,0.5,18.0,253.0,359.55,277.63
2016,11,4,15,45,634.0,53.5,0.55,18.0,208.0,301.09,228.6
2016,11,4,16,0,579.0,48.0,0.6,18.0,163.0,245.38,180.52
2016,11,4,16,15,489.0,40.0,0.7,17.5,119.0,182.2,127.23
2016,11,4,16,30,399.0,32.0,0.8,17.0,75.0,127.84,80.21
2016,11,4,16,45,199.5,16.0,0.9,16.5,37.5,53.08,8.42
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,17.29,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,48.25,0.0
2016,11,5,7,15,317.5,28.0,0.7,12.0,63.0,100.92,59.87
2016,11,5,7,30,443.0,39.0,0.7,12.0,100.0,161.52,113.09
2016,11,5,7,45,514.0,47.0,0.75,12.5,143.5,215.32,160.62
2016,11,5,8,0,585.0,55.0,0.8,13.0,187.0,275.57,213.19
2016,11,5,8,15,513.0,76.5,0.8,13.0,210.0,298.75,237.12
2016,11,5,8,30,441.0,98.0,0.8,13.0,233.0,312.49,251.61
2016,11,5,8,45,470.0,105.5,0.85,13.5,268.0,354.72,286.89
2016,11,5,9,0,499.0,113.0,0.9,14.0,303.0,398.27,322.05
2016,11,5,9,15,503.5,125.5,0.85,14.0,333.5,434.35,350.41
2016,11,5,9,30,508.0,138.0,0.8,14.0,364.0,469.32,377.1
2016,11,5,9,45,460.0,161.0,0.8,14.5,376.5,481.0,384.38
2016,11,5,10,0,412.0,184.0,0.8,15.0,389.0,488.09,387.96
2016,11,5,10,15,374.0,203.0,0.8,15.0,396.0,486.21,385.71
2016,11,5,10,30,336.0,222.0,0.8,15.0,403.0,488.79,386.53
2016,11,5,10,45,439.5,201.5,0.85,15.5,446.5,557.0,438.49
2016,11,5,11,0,543.0,181.0,0.9,16.0,490.0,619.5,484.78
2016,11,5,11,15,706.5,132.0,1.0,16.0,541.0,700.93,546.39
2016,11,5,11,30,870.0,83.0,1.1,16.0,592.0,770.38,595.19
2016,11,5,11,45,871.0,83.0,1.2,16.5,594.0,774.88,597.45
2016,11,5,12,0,872.0,83.0,1.3,17.0,596.0,776.1,598.29
2016,11,5,12,15,869.5,82.5,1.35,17.0,590.5,770.73,595.21
2016,11,5,12,30,867.0,82.0,1.4,17.0,585.0,762.09,590.02
2016,11,5,12,45,665.0,142.5,1.45,17.0,523.5,675.1,528.35
2016,11,5,13,0,463.0,203.0,1.5,17.0,462.0,578.13,454.7
2016,11,5,13,15,340.5,218.0,1.55,17.0,404.5,489.39,387.7
2016,11,5,13,30,218.0,233.0,1.6,17.0,347.0,405.25,322.27
2016,11,5,13,45,267.5,213.0,1.65,17.0,346.0,418.44,334.32
2016,11,5,14,0,317.0,193.0,1.7,17.0,345.0,420.41,337.04
2016,11,5,14,15,215.5,186.5,1.7,16.5,286.5,333.93,268.93
2016,11,5,14,30,114.0,180.0,1.7,16.0,228.0,260.82,210.26
2016,11,5,14,45,86.0,161.0,1.75,16.0,195.5,215.01,173.46
2016,11,5,15,0,58.0,142.0,1.8,16.0,163.0,177.28,142.62
2016,11,5,15,15,52.5,124.5,1.75,15.5,141.5,153.89,123.56
2016,11,5,15,30,47.0,107.0,1.7,15.0,120.0,130.97,104.49
2016,11,5,15,45,38.0,89.0,1.7,15.0,98.0,106.68,83.81
2016,11,5,16,0,29.0,71.0,1.7,15.0,76.0,83.25,63.63
2016,11,5,16,15,14.5,52.5,1.6,14.5,55.0,58.63,42.64
2016,11,5,16,30,0.0,34.0,1.5,14.0,34.0,34.04,21.4
2016,11,5,16,45,0.0,17.0,1.45,14.0,17.0,16.45,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.5,0.85,13.0,4.5,4.42,0.0
2016,11,6,7,0,0.0,9.0,0.8,13.0,9.0,8.85,0.0
2016,11,6,7,15,0.0,24.0,0.9,13.0,24.0,23.35,11.89
2016,11,6,7,30,0.0,39.0,1.0,13.0,39.0,38.47,26.34
2016,11,6,7,45,0.0,56.5,1.1,13.5,56.5,56.2,41.82
2016,11,6,8,0,0.0,74.0,1.2,14.0,74.0,73.87,57.05
2016,11,6,8,15,2.5,90.5,1.2,14.0,91.5,91.45,72.07
2016,11,6,8,30,5.0,107.0,1.2,14.0,109.0,109.29,87.1
2016,11,6,8,45,9.0,122.0,1.3,14.0,125.5,126.52,101.45
2016,11,6,9,0,13.0,137.0,1.4,14.0,142.0,144.12,115.97
2016,11,6,9,15,58.0,163.0,1.4,14.0,188.5,202.81,164.6
2016,11,6,9,30,103.0,189.0,1.4,14.0,235.0,260.37,211.49
2016,11,6,9,45,86.5,200.0,1.4,14.5,240.5,264.64,213.72
2016,11,6,10,0,70.0,211.0,1.4,15.0,246.0,267.75,215.12
2016,11,6,10,15,175.5,220.5,1.35,15.0,313.0,359.94,289.66
2016,11,6,10,30,281.0,230.0,1.3,15.0,380.0,457.64,365.79
2016,11,6,10,45,387.0,213.5,1.3,15.5,427.5,522.2,415.18
2016,11,6,11,0,493.0,197.0,1.3,16.0,475.0,598.02,471.71
2016,11,6,11,15,416.0,221.0,1.35,16.0,458.5,571.74,450.09
2016,11,6,11,30,339.0,245.0,1.4,16.0,442.0,534.54,421.27
2016,11,6,11,45,345.0,245.0,1.45,16.0,446.0,540.66,426.47
2016,11,6,12,0,351.0,245.0,1.5,16.0,450.0,545.48,430.38
2016,11,6,12,15,278.0,254.5,1.5,16.0,416.0,498.8,393.89
2016,11,6,12,30,205.0,264.0,1.5,16.0,382.0,443.29,350.81
2016,11,6,12,45,207.0,257.5,1.5,16.5,374.5,435.35,344.8
2016,11,6,13,0,209.0,251.0,1.5,17.0,367.0,426.67,337.91
2016,11,6,13,15,207.0,242.0,1.45,17.0,353.5,411.52,326.52
2016,11,6,13,30,205.0,233.0,1.4,17.0,340.0,395.79,314.68
2016,11,6,13,45,338.0,197.0,1.4,17.0,362.0,447.31,357.13
2016,11,6,14,0,471.0,161.0,1.4,17.0,384.0,490.78,391.95
2016,11,6,14,15,325.5,169.0,1.35,16.5,318.5,387.96,311.43
2016,11,6,14,30,180.0,177.0,1.3,16.0,253.0,295.5,237.93
2016,11,6,14,45,186.5,159.5,1.3,16.0,231.5,273.19,220.64
2016,11,6,15,0,193.0,142.0,1.3,16.0,210.0,249.96,201.76
2016,11,6,15,15,181.5,125.0,1.15,15.5,182.5,218.13,175.54
2016,11,6,15,30,170.0,108.0,1.0,15.0,155.0,187.0,149.35
2016,11,6,15,45,155.0,89.5,0.9,15.0,126.5,153.65,120.65
2016,11,6,16,0,140.0,71.0,0.8,15.0,98.0,125.08,95.47
2016,11,6,16,15,112.5,53.0,0.75,14.5,71.0,91.13,66.19
2016,11,6,16,30,85.0,35.0,0.7,14.0,44.0,59.85,38.32
2016,11,6,16,45,42.5,17.5,0.7,14.0,22.0,26.41,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,7.86,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,11,7,7,15,84.0,30.5,1.5,13.0,41.5,53.2,30.2
2016,11,7,7,30,168.0,45.0,1.5,13.0,67.0,94.02,66.36
2016,11,7,7,45,200.5,62.0,1.55,13.5,98.5,130.8,98.8
2016,11,7,8,0,233.0,79.0,1.6,14.0,130.0,170.61,133.63
2016,11,7,8,15,253.0,95.0,1.55,14.0,161.5,207.16,165.81
2016,11,7,8,30,273.0,111.0,1.5,14.0,193.0,245.15,198.53
2016,11,7,8,45,285.0,126.5,1.45,14.5,223.0,279.93,227.51
2016,11,7,9,0,297.0,142.0,1.4,15.0,253.0,315.1,255.97
2016,11,7,9,15,303.0,157.0,1.35,15.5,280.0,346.54,280.66
2016,11,7,9,30,309.0,172.0,1.3,16.0,307.0,377.62,304.41
2016,11,7,9,45,334.0,181.5,1.3,16.5,337.0,414.07,332.22
2016,11,7,10,0,359.0,191.0,1.3,17.0,367.0,451.05,359.87
2016,11,7,10,15,385.5,196.0,1.25,17.0,393.5,484.24,384.78
2016,11,7,10,30,412.0,201.0,1.2,17.0,420.0,525.38,415.03
2016,11,7,10,45,430.5,204.5,1.15,17.5,439.5,551.06,432.64
2016,11,7,11,0,449.0,208.0,1.1,18.0,459.0,575.74,449.36
2016,11,7,11,15,417.5,220.0,1.05,18.0,457.0,570.54,444.07
2016,11,7,11,30,386.0,232.0,1.0,18.0,455.0,554.98,431.73
2016,11,7,11,45,372.5,236.5,1.0,18.5,452.0,551.34,428.04
2016,11,7,12,0,359.0,241.0,1.0,19.0,449.0,546.22,423.19
2016,11,7,12,15,410.5,225.5,1.0,19.0,462.0,567.08,439.68
2016,11,7,12,30,462.0,210.0,1.0,19.0,475.0,594.7,460.43
2016,11,7,12,45,440.0,210.5,1.05,19.0,458.0,573.5,445.01
2016,11,7,13,0,418.0,211.0,1.1,19.0,441.0,551.11,429.07
2016,11,7,13,15,482.0,185.0,1.05,19.0,441.0,560.65,437.54
2016,11,7,13,30,546.0,159.0,1.0,19.0,441.0,565.61,442.18
2016,11,7,13,45,500.5,160.5,1.0,19.0,408.5,522.67,410.02
2016,11,7,14,0,455.0,162.0,1.0,19.0,376.0,480.38,378.31
2016,11,7,14,15,322.5,168.5,0.95,19.0,314.5,384.84,304.66
2016,11,7,14,30,190.0,175.0,0.9,19.0,253.0,298.74,236.99
2016,11,7,14,45,183.0,159.0,0.9,19.0,228.5,270.49,215.21
2016,11,7,15,0,176.0,143.0,0.9,19.0,204.0,242.4,192.75
2016,11,7,15,15,167.0,125.0,0.8,18.5,177.0,211.34,167.64
2016,11,7,15,30,158.0,107.0,0.7,18.0,150.0,180.77,142.35
2016,11,7,15,45,142.0,88.5,0.6,18.0,122.0,147.68,114.29
2016,11,7,16,0,126.0,70.0,0.5,18.0,94.0,115.92,86.99
2016,11,7,16,15,97.5,52.0,0.5,17.5,67.5,82.91,59.04
2016,11,7,16,30,69.0,34.0,0.5,17.0,41.0,52.61,32.41
2016,11,7,16,45,34.5,17.0,0.55,17.0,20.5,23.3,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.68,0.0
2016,11,8,7,15,201.0,28.0,1.3,13.0,53.5,75.01,40.28
2016,11,8,7,30,402.0,37.0,1.3,13.0,88.0,146.13,100.5
2016,11,8,7,45,481.5,44.5,1.35,13.5,130.5,199.06,147.1
2016,11,8,8,0,561.0,52.0,1.4,14.0,173.0,259.34,199.71
2016,11,8,8,15,493.5,73.0,1.3,14.5,196.5,283.13,223.9
2016,11,8,8,30,426.0,94.0,1.2,15.0,220.0,298.0,238.89
2016,11,8,8,45,454.5,103.0,1.15,15.5,254.5,340.65,274.36
2016,11,8,9,0,483.0,112.0,1.1,16.0,289.0,384.61,309.63
2016,11,8,9,15,528.0,115.5,1.05,16.0,327.5,432.71,347.83
2016,11,8,9,30,573.0,119.0,1.0,16.0,366.0,485.72,388.73
2016,11,8,9,45,705.0,96.0,0.95,16.5,422.0,562.97,447.17
2016,11,8,10,0,837.0,73.0,0.9,17.0,478.0,643.08,505.7
2016,11,8,10,15,848.0,74.0,0.85,17.5,502.5,669.84,522.09
2016,11,8,10,30,859.0,75.0,0.8,18.0,527.0,697.92,539.28
2016,11,8,10,45,865.5,76.5,0.8,18.5,544.5,720.73,553.2
2016,11,8,11,0,872.0,78.0,0.8,19.0,562.0,740.66,565.12
2016,11,8,11,15,876.0,78.5,0.75,19.0,572.5,754.54,573.26
2016,11,8,11,30,880.0,79.0,0.7,19.0,583.0,765.24,579.34
2016,11,8,11,45,881.0,79.0,0.7,19.5,585.5,769.81,581.05
2016,11,8,12,0,882.0,79.0,0.7,20.0,588.0,771.07,580.72
2016,11,8,12,15,880.5,79.0,0.7,20.0,583.0,767.08,578.12
2016,11,8,12,30,879.0,79.0,0.7,20.0,578.0,759.81,573.49
2016,11,8,12,45,876.5,77.5,0.7,20.0,566.0,746.81,565.12
2016,11,8,13,0,874.0,76.0,0.7,20.0,554.0,730.65,554.74
2016,11,8,13,15,866.5,75.0,0.7,20.0,534.0,708.42,540.25
2016,11,8,13,30,859.0,74.0,0.7,20.0,514.0,683.41,523.87
2016,11,8,13,45,847.0,73.0,0.75,20.0,487.5,656.53,506.69
2016,11,8,14,0,835.0,72.0,0.8,20.0,461.0,623.49,483.5
2016,11,8,14,15,817.5,69.5,0.7,20.0,428.0,583.4,453.18
2016,11,8,14,30,800.0,67.0,0.6,20.0,395.0,541.92,421.3
2016,11,8,14,45,774.0,64.5,0.55,20.0,357.0,494.79,384.94
2016,11,8,15,0,748.0,62.0,0.5,20.0,319.0,447.5,347.48
2016,11,8,15,15,711.5,58.5,0.45,19.5,277.0,394.54,305.24
2016,11,8,15,30,675.0,55.0,0.4,19.0,235.0,343.03,262.72
2016,11,8,15,45,616.5,50.0,0.35,19.0,191.0,285.3,213.92
2016,11,8,16,0,558.0,45.0,0.3,19.0,147.0,230.69,166.79
2016,11,8,16,15,465.5,36.5,0.6,18.0,105.5,168.45,115.34
2016,11,8,16,30,373.0,28.0,0.9,17.0,64.0,115.38,68.3
2016,11,8,16,45,186.5,14.0,1.2,16.5,32.0,46.48,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
