Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,12.5,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,13.0,16.0,15.73,0.0
2016,11,9,7,15,183.0,27.5,1.45,13.0,50.0,70.17,35.57
2016,11,9,7,30,366.0,39.0,1.5,13.0,84.0,138.43,95.03
2016,11,9,7,45,443.5,48.0,1.55,13.5,125.5,190.39,140.74
2016,11,9,8,0,521.0,57.0,1.6,14.0,167.0,249.53,192.33
2016,11,9,8,15,540.0,67.5,1.5,14.0,204.0,294.11,232.73
2016,11,9,8,30,559.0,78.0,1.4,14.0,241.0,339.37,272.42
2016,11,9,8,45,610.5,77.0,1.35,14.5,279.0,388.19,313.26
2016,11,9,9,0,662.0,76.0,1.3,15.0,317.0,439.51,354.83
2016,11,9,9,15,680.5,81.0,1.3,15.5,351.0,481.36,387.87
2016,11,9,9,30,699.0,86.0,1.3,16.0,385.0,522.61,419.48
2016,11,9,9,45,755.5,84.0,1.35,16.5,428.5,577.03,460.8
2016,11,9,10,0,812.0,82.0,1.4,17.0,472.0,634.35,503.12
2016,11,9,10,15,823.5,84.0,1.4,17.0,496.5,665.83,525.83
2016,11,9,10,30,835.0,86.0,1.4,17.0,521.0,695.02,545.87
2016,11,9,10,45,842.0,87.0,1.4,17.5,538.5,717.34,559.85
2016,11,9,11,0,849.0,88.0,1.4,18.0,556.0,736.83,571.84
2016,11,9,11,15,853.0,89.0,1.4,18.0,566.5,751.12,581.27
2016,11,9,11,30,857.0,90.0,1.4,18.0,577.0,762.28,588.66
2016,11,9,11,45,857.0,90.0,1.4,18.5,579.0,766.05,589.91
2016,11,9,12,0,857.0,90.0,1.4,19.0,581.0,766.56,589.08
2016,11,9,12,15,855.0,90.0,1.35,19.0,576.0,762.27,585.67
2016,11,9,12,30,853.0,90.0,1.3,19.0,571.0,754.76,580.2
2016,11,9,12,45,857.5,85.5,1.3,19.5,560.0,743.76,571.9
2016,11,9,13,0,862.0,81.0,1.3,20.0,549.0,729.44,561.43
2016,11,9,13,15,853.0,80.0,1.25,20.0,528.5,706.27,545.41
2016,11,9,13,30,844.0,79.0,1.2,20.0,508.0,680.39,527.57
2016,11,9,13,45,830.0,77.5,1.15,20.0,481.0,648.11,504.68
2016,11,9,14,0,816.0,76.0,1.1,20.0,454.0,613.76,479.25
2016,11,9,14,15,797.0,74.0,1.05,20.0,421.0,574.01,449.37
2016,11,9,14,30,778.0,72.0,1.0,20.0,388.0,533.01,417.94
2016,11,9,14,45,751.5,69.0,0.95,20.0,350.0,485.96,381.21
2016,11,9,15,0,725.0,66.0,0.9,20.0,312.0,438.83,343.45
2016,11,9,15,15,686.5,61.5,0.85,19.5,270.0,384.96,300.07
2016,11,9,15,30,648.0,57.0,0.8,19.0,228.0,334.31,257.8
2016,11,9,15,45,590.5,51.5,0.75,19.0,185.0,276.46,208.51
2016,11,9,16,0,533.0,46.0,0.7,19.0,142.0,223.03,161.98
2016,11,9,16,15,438.5,37.0,0.75,18.5,101.0,161.23,110.08
2016,11,9,16,30,344.0,28.0,0.8,18.0,60.0,108.85,63.13
2016,11,9,16,45,172.0,14.0,0.85,18.0,30.0,43.77,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.0,13.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.1,13.0,8.0,7.86,0.0
2016,11,10,7,15,9.5,24.5,2.15,13.0,25.5,26.96,11.17
2016,11,10,7,30,19.0,41.0,2.2,13.0,43.0,47.51,32.63
2016,11,10,7,45,32.5,59.5,2.25,13.5,65.5,71.86,53.8
2016,11,10,8,0,46.0,78.0,2.3,14.0,88.0,97.42,75.84
2016,11,10,8,15,55.0,96.5,2.15,14.0,110.5,122.48,97.54
2016,11,10,8,30,64.0,115.0,2.0,14.0,133.0,148.33,119.62
2016,11,10,8,45,71.0,131.5,1.9,14.5,154.5,171.66,139.03
2016,11,10,9,0,78.0,148.0,1.8,15.0,176.0,195.52,158.5
2016,11,10,9,15,325.5,132.0,1.65,15.5,267.5,328.57,268.23
2016,11,10,9,30,573.0,116.0,1.5,16.0,359.0,479.05,386.91
2016,11,10,9,45,691.0,98.0,1.4,16.5,412.0,552.24,442.06
2016,11,10,10,0,809.0,80.0,1.3,17.0,465.0,627.64,497.73
2016,11,10,10,15,820.5,81.5,1.25,17.0,489.0,658.42,519.38
2016,11,10,10,30,832.0,83.0,1.2,17.0,513.0,686.93,538.42
2016,11,10,10,45,837.5,84.5,1.15,17.5,530.0,708.65,551.41
2016,11,10,11,0,843.0,86.0,1.1,18.0,547.0,727.51,562.35
2016,11,10,11,15,846.5,86.5,1.0,18.0,557.0,740.78,569.79
2016,11,10,11,30,850.0,87.0,0.9,18.0,567.0,750.94,575.09
2016,11,10,11,45,848.0,88.0,0.8,18.5,568.5,754.32,574.67
2016,11,10,12,0,846.0,89.0,0.7,19.0,570.0,754.47,572.16
2016,11,10,12,15,843.5,88.5,0.6,19.0,564.5,749.31,567.21
2016,11,10,12,30,841.0,88.0,0.5,19.0,559.0,740.97,560.27
2016,11,10,12,45,838.5,86.0,0.4,19.5,547.0,727.8,549.16
2016,11,10,13,0,836.0,84.0,0.3,20.0,535.0,711.58,536.23
2016,11,10,13,15,827.0,83.0,0.25,20.0,515.0,688.93,520.85
2016,11,10,13,30,818.0,82.0,0.2,20.0,495.0,663.68,503.81
2016,11,10,13,45,804.5,80.0,0.15,20.0,468.5,631.88,481.52
2016,11,10,14,0,791.0,78.0,0.1,20.0,442.0,598.08,457.22
2016,11,10,14,15,772.0,75.5,0.1,20.0,409.5,558.64,428.86
2016,11,10,14,30,753.0,73.0,0.1,20.0,377.0,518.05,398.97
2016,11,10,14,45,726.5,70.0,0.15,20.0,339.5,472.04,364.61
2016,11,10,15,0,700.0,67.0,0.2,20.0,302.0,426.02,329.14
2016,11,10,15,15,661.0,62.5,0.2,19.5,261.0,374.68,288.66
2016,11,10,15,30,622.0,58.0,0.2,19.0,220.0,323.66,247.04
2016,11,10,15,45,563.0,52.0,0.2,19.0,177.5,266.12,198.94
2016,11,10,16,0,504.0,46.0,0.2,19.0,135.0,213.19,153.63
2016,11,10,16,15,409.0,37.0,0.2,18.5,95.5,152.98,103.6
2016,11,10,16,30,314.0,28.0,0.2,18.0,56.0,102.24,57.99
2016,11,10,16,45,157.0,14.0,0.2,18.0,28.0,37.25,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,11,11,7,15,12.5,23.5,1.3,13.5,25.0,26.39,9.4
2016,11,11,7,30,25.0,40.0,1.3,14.0,43.0,47.93,32.47
2016,11,11,7,45,41.0,58.5,1.35,14.5,66.0,73.29,54.44
2016,11,11,8,0,57.0,77.0,1.4,15.0,89.0,100.09,77.44
2016,11,11,8,15,67.0,95.5,1.25,15.0,112.5,126.04,99.8
2016,11,11,8,30,77.0,114.0,1.1,15.0,136.0,152.85,122.55
2016,11,11,8,45,85.0,130.5,1.0,15.5,158.5,177.19,142.62
2016,11,11,9,0,93.0,147.0,0.9,16.0,181.0,202.12,162.71
2016,11,11,9,15,123.5,163.5,0.85,16.0,213.0,245.78,197.97
2016,11,11,9,30,154.0,180.0,0.8,16.0,245.0,286.1,229.96
2016,11,11,9,45,224.5,187.5,0.8,16.5,289.5,342.64,274.48
2016,11,11,10,0,295.0,195.0,0.8,17.0,334.0,410.25,326.25
2016,11,11,10,15,348.5,195.5,0.8,17.0,368.5,454.54,359.94
2016,11,11,10,30,402.0,196.0,0.8,17.0,403.0,508.13,400.04
2016,11,11,10,45,361.0,212.5,0.85,17.0,403.0,497.19,390.88
2016,11,11,11,0,320.0,229.0,0.9,17.0,403.0,491.39,385.86
2016,11,11,11,15,255.0,243.0,0.95,17.0,383.0,462.63,363.2
2016,11,11,11,30,190.0,257.0,1.0,17.0,363.0,423.15,332.52
2016,11,11,11,45,167.5,259.0,1.1,17.5,353.0,409.16,321.49
2016,11,11,12,0,145.0,261.0,1.2,18.0,343.0,394.49,309.69
2016,11,11,12,15,83.5,236.0,1.2,18.0,283.5,310.77,244.64
2016,11,11,12,30,22.0,211.0,1.2,18.0,224.0,228.55,179.49
2016,11,11,12,45,11.0,183.0,1.3,18.0,189.5,190.63,149.79
2016,11,11,13,0,0.0,155.0,1.4,18.0,155.0,153.36,119.99
2016,11,11,13,15,0.0,149.0,1.4,17.5,149.0,147.31,115.6
2016,11,11,13,30,0.0,143.0,1.4,17.0,143.0,141.3,111.13
2016,11,11,13,45,28.5,166.5,1.45,17.0,179.5,190.92,152.2
2016,11,11,14,0,57.0,190.0,1.5,17.0,216.0,235.22,188.3
2016,11,11,14,15,79.0,179.5,1.45,17.0,212.5,235.72,189.12
2016,11,11,14,30,101.0,169.0,1.4,17.0,209.0,234.69,188.68
2016,11,11,14,45,96.5,153.5,1.4,17.0,188.5,212.2,170.53
2016,11,11,15,0,92.0,138.0,1.4,17.0,168.0,189.92,152.34
2016,11,11,15,15,85.0,120.0,1.3,16.5,145.0,163.9,130.98
2016,11,11,15,30,78.0,102.0,1.2,16.0,122.0,138.39,109.63
2016,11,11,15,45,69.0,83.5,1.1,16.0,98.5,115.83,90.15
2016,11,11,16,0,60.0,65.0,1.0,16.0,75.0,89.89,67.65
2016,11,11,16,15,38.0,47.0,0.95,15.5,52.5,59.22,41.64
2016,11,11,16,30,16.0,29.0,0.9,15.0,30.0,33.65,18.39
2016,11,11,16,45,8.0,14.5,0.9,15.0,15.0,15.44,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,12.78,0.0
2016,11,12,7,15,194.0,23.0,0.9,14.0,44.5,64.97,23.03
2016,11,12,7,30,388.0,33.0,0.9,14.0,76.0,134.63,89.06
2016,11,12,7,45,473.5,40.0,0.9,14.5,117.5,186.9,135.05
2016,11,12,8,0,559.0,47.0,0.9,15.0,159.0,247.12,187.07
2016,11,12,8,15,611.5,52.0,0.85,15.0,201.0,299.89,233.52
2016,11,12,8,30,664.0,57.0,0.8,15.0,243.0,354.9,280.68
2016,11,12,8,45,529.0,88.5,0.8,15.5,251.0,356.91,285.01
2016,11,12,9,0,394.0,120.0,0.8,16.0,259.0,342.55,274.79
2016,11,12,9,15,222.5,144.5,0.8,16.0,224.5,284.47,228.95
2016,11,12,9,30,51.0,169.0,0.8,16.0,190.0,206.83,165.28
2016,11,12,9,45,25.5,156.5,0.8,16.5,167.0,177.74,141.39
2016,11,12,10,0,0.0,144.0,0.8,17.0,144.0,142.85,112.31
2016,11,12,10,15,0.0,152.0,0.8,17.0,152.0,150.88,118.72
2016,11,12,10,30,0.0,160.0,0.8,17.0,160.0,158.97,125.01
2016,11,12,10,45,39.0,199.0,0.85,17.0,220.0,235.09,186.49
2016,11,12,11,0,78.0,238.0,0.9,17.0,280.0,307.84,243.6
2016,11,12,11,15,234.5,229.5,0.95,17.0,359.5,431.56,341.42
2016,11,12,11,30,391.0,221.0,1.0,17.0,439.0,541.19,425.3
2016,11,12,11,45,633.5,148.0,1.1,17.5,502.5,657.41,513.69
2016,11,12,12,0,876.0,75.0,1.2,18.0,566.0,751.43,580.28
2016,11,12,12,15,874.5,74.5,1.25,18.0,561.0,747.03,576.78
2016,11,12,12,30,873.0,74.0,1.3,18.0,556.0,739.39,572.24
2016,11,12,12,45,860.5,76.0,1.4,18.0,542.5,723.34,562.37
2016,11,12,13,0,848.0,78.0,1.5,18.0,529.0,704.45,550.49
2016,11,12,13,15,839.5,77.0,1.55,18.0,509.5,686.38,538.72
2016,11,12,13,30,831.0,76.0,1.6,18.0,490.0,661.38,521.87
2016,11,12,13,45,819.5,74.0,1.65,18.0,463.5,630.78,500.09
2016,11,12,14,0,808.0,72.0,1.7,18.0,437.0,598.04,475.83
2016,11,12,14,15,789.5,70.0,1.7,17.5,405.0,559.19,446.91
2016,11,12,14,30,771.0,68.0,1.7,17.0,373.0,519.09,416.23
2016,11,12,14,45,745.0,65.0,1.75,17.0,336.0,472.97,379.42
2016,11,12,15,0,719.0,62.0,1.8,17.0,299.0,426.77,341.41
2016,11,12,15,15,680.0,58.0,1.85,16.5,258.0,373.95,297.61
2016,11,12,15,30,641.0,54.0,1.9,16.0,217.0,322.86,253.75
2016,11,12,15,45,580.0,48.5,1.95,16.0,174.5,266.17,204.03
2016,11,12,16,0,519.0,43.0,2.0,16.0,132.0,212.75,156.4
2016,11,12,16,15,418.0,34.5,2.0,15.5,92.0,151.3,103.64
2016,11,12,16,30,317.0,26.0,2.0,15.0,52.0,99.09,54.04
2016,11,12,16,45,158.5,13.0,2.05,15.0,26.0,36.04,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,185.0,16.5,0.95,13.0,37.0,55.61,14.71
2016,11,13,7,30,370.0,33.0,0.9,13.0,74.0,129.49,85.28
2016,11,13,7,45,456.5,41.0,0.85,13.0,114.5,181.96,131.85
2016,11,13,8,0,543.0,49.0,0.8,13.0,155.0,242.53,184.54
2016,11,13,8,15,596.5,54.5,0.7,13.5,197.5,295.35,230.65
2016,11,13,8,30,650.0,60.0,0.6,14.0,240.0,351.92,278.35
2016,11,13,8,45,686.0,64.0,0.55,14.5,280.0,400.32,318.39
2016,11,13,9,0,722.0,68.0,0.5,15.0,320.0,451.65,359.13
2016,11,13,9,15,747.0,71.0,0.45,15.0,356.0,496.73,394.36
2016,11,13,9,30,772.0,74.0,0.4,15.0,392.0,541.48,428.2
2016,11,13,9,45,788.5,76.5,0.35,15.5,422.0,579.77,455.42
2016,11,13,10,0,805.0,79.0,0.3,16.0,452.0,616.56,480.71
2016,11,13,10,15,817.5,80.5,0.35,16.0,477.0,647.79,503.58
2016,11,13,10,30,830.0,82.0,0.4,16.0,502.0,676.81,524.0
2016,11,13,10,45,838.5,83.0,0.5,16.5,519.5,700.01,539.69
2016,11,13,11,0,847.0,84.0,0.6,17.0,537.0,720.48,553.56
2016,11,13,11,15,852.0,84.5,0.6,17.0,547.5,734.91,562.86
2016,11,13,11,30,857.0,85.0,0.6,17.0,558.0,746.26,570.2
2016,11,13,11,45,861.0,84.5,0.65,17.0,561.5,752.55,574.99
2016,11,13,12,0,865.0,84.0,0.7,17.0,565.0,755.61,577.74
2016,11,13,12,15,863.5,83.5,0.65,17.0,560.5,751.26,574.05
2016,11,13,12,30,862.0,83.0,0.6,17.0,556.0,743.68,568.36
2016,11,13,12,45,864.0,80.0,0.6,17.5,545.0,728.17,557.09
2016,11,13,13,0,866.0,77.0,0.6,18.0,534.0,713.96,546.92
2016,11,13,13,15,857.5,76.0,0.6,18.0,514.0,691.54,532.08
2016,11,13,13,30,849.0,75.0,0.6,18.0,494.0,670.35,518.2
2016,11,13,13,45,837.5,73.0,0.6,18.0,467.5,639.39,496.56
2016,11,13,14,0,826.0,71.0,0.6,18.0,441.0,606.24,472.57
2016,11,13,14,15,807.5,68.5,0.6,18.0,408.5,566.37,443.12
2016,11,13,14,30,789.0,66.0,0.6,18.0,376.0,525.22,411.98
2016,11,13,14,45,763.0,63.0,0.6,18.0,338.5,478.57,375.8
2016,11,13,15,0,737.0,60.0,0.6,18.0,301.0,431.79,338.41
2016,11,13,15,15,698.0,56.0,0.65,17.5,259.5,378.37,295.59
2016,11,13,15,30,659.0,52.0,0.7,17.0,218.0,326.65,252.45
2016,11,13,15,45,600.0,46.5,0.75,17.0,175.5,268.43,202.61
2016,11,13,16,0,541.0,41.0,0.8,17.0,133.0,216.33,156.75
2016,11,13,16,15,441.0,33.0,0.9,16.5,92.5,154.82,104.51
2016,11,13,16,30,341.0,25.0,1.0,16.0,52.0,101.96,53.3
2016,11,13,16,45,170.5,12.5,1.1,15.5,26.0,37.09,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,201.5,15.5,1.45,12.0,36.5,56.57,9.92
2016,11,14,7,30,403.0,31.0,1.4,12.0,73.0,133.98,87.29
2016,11,14,7,45,490.0,38.5,1.35,12.5,115.0,187.37,135.39
2016,11,14,8,0,577.0,46.0,1.3,13.0,157.0,248.89,189.19
2016,11,14,8,15,630.0,51.0,1.2,13.0,199.5,300.78,235.74
2016,11,14,8,30,683.0,56.0,1.1,13.0,242.0,357.98,285.41
2016,11,14,8,45,717.5,59.5,1.0,13.5,282.5,408.05,327.46
2016,11,14,9,0,752.0,63.0,0.9,14.0,323.0,459.17,368.64
2016,11,14,9,15,408.0,116.0,0.8,14.5,259.0,359.03,289.74
2016,11,14,9,30,64.0,169.0,0.7,15.0,195.0,214.55,171.8
2016,11,14,9,45,443.0,122.5,0.6,15.5,325.0,415.98,335.61
2016,11,14,10,0,822.0,76.0,0.5,16.0,455.0,621.64,489.2
2016,11,14,10,15,513.0,149.5,0.45,16.0,390.0,517.99,406.54
2016,11,14,10,30,204.0,223.0,0.4,16.0,325.0,383.56,301.41
2016,11,14,10,45,204.5,231.0,0.35,16.5,336.5,396.58,311.39
2016,11,14,11,0,205.0,239.0,0.3,17.0,348.0,408.98,319.37
2016,11,14,11,15,170.0,245.0,0.35,17.0,337.0,392.33,306.19
2016,11,14,11,30,135.0,251.0,0.4,17.0,326.0,374.42,292.25
2016,11,14,11,45,91.0,241.5,0.45,17.5,292.5,322.75,252.19
2016,11,14,12,0,47.0,232.0,0.5,18.0,259.0,279.03,217.77
2016,11,14,12,15,115.5,240.0,0.55,18.0,304.0,347.55,272.34
2016,11,14,12,30,184.0,248.0,0.6,18.0,349.0,406.7,318.11
2016,11,14,12,45,520.0,165.0,0.65,18.0,439.5,573.45,448.04
2016,11,14,13,0,856.0,82.0,0.7,18.0,530.0,714.59,550.99
2016,11,14,13,15,847.0,80.5,0.75,18.0,510.0,691.33,534.1
2016,11,14,13,30,838.0,79.0,0.8,18.0,490.0,665.42,517.38
2016,11,14,13,45,823.5,77.5,0.9,18.0,463.5,633.43,495.55
2016,11,14,14,0,809.0,76.0,1.0,18.0,437.0,599.43,471.52
2016,11,14,14,15,789.5,74.0,1.1,17.5,404.5,560.14,443.6
2016,11,14,14,30,770.0,72.0,1.2,17.0,372.0,519.66,413.7
2016,11,14,14,45,742.0,68.5,1.35,17.0,334.0,472.18,376.8
2016,11,14,15,0,714.0,65.0,1.5,17.0,296.0,424.77,338.54
2016,11,14,15,15,673.5,60.5,1.55,16.5,255.0,372.81,295.59
2016,11,14,15,30,633.0,56.0,1.6,16.0,214.0,321.21,251.5
2016,11,14,15,45,572.0,50.0,1.65,16.0,171.5,263.16,200.9
2016,11,14,16,0,511.0,44.0,1.7,16.0,129.0,209.85,153.51
2016,11,14,16,15,408.0,35.0,1.8,15.5,89.0,148.18,100.71
2016,11,14,16,30,305.0,26.0,1.9,15.0,49.0,95.05,48.36
2016,11,14,16,45,152.5,13.0,2.0,14.5,24.5,34.78,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.0,34.0,53.08,2.88
2016,11,15,7,30,392.0,28.0,2.0,13.0,68.0,127.32,81.29
2016,11,15,7,45,475.0,35.5,2.1,13.5,108.0,178.65,128.11
2016,11,15,8,0,558.0,43.0,2.2,14.0,148.0,237.8,180.27
2016,11,15,8,15,610.5,47.5,2.25,14.0,189.0,287.99,225.94
2016,11,15,8,30,663.0,52.0,2.3,14.0,230.0,343.3,275.02
2016,11,15,8,45,695.0,56.0,2.35,14.5,269.0,391.7,317.06
2016,11,15,9,0,727.0,60.0,2.4,15.0,308.0,441.05,358.57
2016,11,15,9,15,751.5,62.5,2.45,15.0,343.5,485.21,395.57
2016,11,15,9,30,776.0,65.0,2.5,15.0,379.0,529.01,431.37
2016,11,15,9,45,388.0,107.0,2.6,15.5,264.0,363.71,298.31
2016,11,15,10,0,0.0,149.0,2.7,16.0,149.0,148.41,117.65
2016,11,15,10,15,50.0,184.5,2.75,16.0,209.5,225.73,182.01
2016,11,15,10,30,100.0,220.0,2.8,16.0,270.0,300.87,242.92
2016,11,15,10,45,50.0,131.5,2.85,16.0,156.5,168.96,135.69
2016,11,15,11,0,0.0,43.0,2.9,16.0,43.0,41.55,29.21
2016,11,15,11,15,0.0,99.5,3.0,16.0,99.5,96.63,75.03
2016,11,15,11,30,0.0,156.0,3.1,16.0,156.0,154.36,122.23
2016,11,15,11,45,6.5,176.0,3.25,16.0,179.5,180.08,143.23
2016,11,15,12,0,13.0,196.0,3.4,16.0,203.0,206.1,164.44
2016,11,15,12,15,23.5,207.0,3.5,15.5,219.5,225.69,180.89
2016,11,15,12,30,34.0,218.0,3.6,15.0,236.0,253.49,203.97
2016,11,15,12,45,74.5,226.0,3.7,15.0,265.0,291.92,236.1
2016,11,15,13,0,115.0,234.0,3.8,15.0,294.0,337.25,273.36
2016,11,15,13,15,57.5,170.0,3.8,15.0,200.0,215.65,174.55
2016,11,15,13,30,0.0,106.0,3.8,15.0,106.0,103.42,81.12
2016,11,15,13,45,1.5,127.5,3.85,15.0,128.5,126.68,100.71
2016,11,15,14,0,3.0,149.0,3.9,15.0,151.0,150.58,120.66
2016,11,15,14,15,32.0,153.5,3.85,15.0,166.5,178.54,144.51
2016,11,15,14,30,61.0,158.0,3.8,15.0,182.0,199.82,162.54
2016,11,15,14,45,56.5,143.0,3.75,15.0,163.5,179.42,145.62
2016,11,15,15,0,52.0,128.0,3.7,15.0,145.0,159.33,128.84
2016,11,15,15,15,46.5,111.0,3.55,14.5,124.5,136.84,110.04
2016,11,15,15,30,41.0,94.0,3.4,14.0,104.0,114.81,91.31
2016,11,15,15,45,31.0,76.0,3.25,14.0,83.0,90.52,70.34
2016,11,15,16,0,21.0,58.0,3.1,14.0,62.0,67.14,50.05
2016,11,15,16,15,10.5,40.5,2.95,13.5,42.5,43.44,29.55
2016,11,15,16,30,0.0,23.0,2.8,13.0,23.0,22.61,9.18
2016,11,15,16,45,0.0,11.5,2.7,13.0,11.5,11.3,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,201.0,15.0,2.8,10.5,35.0,54.29,0.0
2016,11,16,7,30,402.0,30.0,2.9,11.0,70.0,130.65,83.15
2016,11,16,7,45,495.5,37.5,3.05,11.5,112.0,185.19,133.55
2016,11,16,8,0,589.0,45.0,3.2,12.0,154.0,248.51,189.7
2016,11,16,8,15,644.0,50.0,3.35,12.0,197.5,301.29,238.35
2016,11,16,8,30,699.0,55.0,3.5,12.0,241.0,359.6,290.84
2016,11,16,8,45,735.0,58.5,3.7,12.5,281.5,410.79,336.13
2016,11,16,9,0,771.0,62.0,3.9,13.0,322.0,463.13,381.1
2016,11,16,9,15,795.0,64.5,3.95,13.0,358.5,508.65,419.98
2016,11,16,9,30,819.0,67.0,4.0,13.0,395.0,553.64,457.49
2016,11,16,9,45,835.0,69.0,4.05,13.0,426.0,592.37,489.25
2016,11,16,10,0,851.0,71.0,4.1,13.0,457.0,629.44,519.08
2016,11,16,10,15,862.5,72.5,4.1,13.0,481.5,661.04,544.01
2016,11,16,10,30,874.0,74.0,4.1,13.0,506.0,686.28,562.85
2016,11,16,10,45,875.0,77.0,4.1,13.0,522.5,707.14,578.0
2016,11,16,11,0,876.0,80.0,4.1,13.0,539.0,729.25,594.13
2016,11,16,11,15,880.0,80.5,4.1,13.0,549.5,738.88,600.84
2016,11,16,11,30,884.0,81.0,4.1,13.0,560.0,749.7,608.64
2016,11,16,11,45,875.0,84.5,4.1,13.0,560.5,755.65,612.88
2016,11,16,12,0,866.0,88.0,4.1,13.0,561.0,753.74,611.37
2016,11,16,12,15,863.5,88.0,4.05,13.0,556.0,749.37,608.01
2016,11,16,12,30,861.0,88.0,4.0,13.0,551.0,741.78,602.37
2016,11,16,12,45,862.0,85.0,4.0,13.0,539.5,730.12,593.99
2016,11,16,13,0,863.0,82.0,4.0,13.0,528.0,715.27,583.3
2016,11,16,13,15,854.0,81.0,3.95,13.0,508.0,692.63,566.58
2016,11,16,13,30,845.0,80.0,3.9,13.0,488.0,667.3,547.67
2016,11,16,13,45,825.5,79.5,3.9,13.0,460.5,633.24,520.95
2016,11,16,14,0,806.0,79.0,3.9,13.0,433.0,597.4,492.41
2016,11,16,14,15,786.0,76.5,3.85,13.0,400.5,557.55,460.11
2016,11,16,14,30,766.0,74.0,3.8,13.0,368.0,516.54,426.2
2016,11,16,14,45,729.0,72.5,3.8,13.0,329.0,466.95,384.66
2016,11,16,15,0,692.0,71.0,3.8,13.0,290.0,420.1,344.32
2016,11,16,15,15,649.0,66.0,3.7,12.5,249.0,366.07,297.71
2016,11,16,15,30,606.0,61.0,3.6,12.0,208.0,314.19,251.69
2016,11,16,15,45,533.0,54.5,3.5,12.0,165.0,252.94,197.11
2016,11,16,16,0,460.0,48.0,3.4,12.0,122.0,197.54,147.26
2016,11,16,16,15,353.5,37.5,3.3,11.5,83.5,136.32,94.02
2016,11,16,16,30,247.0,27.0,3.2,11.0,45.0,83.28,39.51
2016,11,16,16,45,123.5,13.5,3.1,11.0,22.5,30.83,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,14.0,1.35,7.5,33.5,53.98,0.0
2016,11,17,7,30,421.0,28.0,1.3,8.0,67.0,131.73,82.87
2016,11,17,7,45,511.0,34.5,1.3,8.5,109.0,183.04,131.79
2016,11,17,8,0,601.0,41.0,1.3,9.0,151.0,244.73,186.78
2016,11,17,8,15,655.5,46.0,1.3,9.5,193.5,299.42,236.34
2016,11,17,8,30,710.0,51.0,1.3,10.0,236.0,357.78,287.74
2016,11,17,8,45,747.5,54.0,1.35,10.5,277.0,409.37,332.57
2016,11,17,9,0,785.0,57.0,1.4,11.0,318.0,462.22,376.98
2016,11,17,9,15,809.0,59.0,1.3,11.0,355.0,507.55,414.17
2016,11,17,9,30,833.0,61.0,1.2,11.0,392.0,552.34,449.63
2016,11,17,9,45,851.5,62.5,1.2,11.5,423.5,588.98,477.76
2016,11,17,10,0,870.0,64.0,1.2,12.0,455.0,627.23,506.22
2016,11,17,10,15,881.5,65.0,1.15,12.0,479.5,658.51,529.22
2016,11,17,10,30,893.0,66.0,1.1,12.0,504.0,687.38,548.81
2016,11,17,10,45,901.5,66.5,1.05,12.5,522.5,710.97,563.36
2016,11,17,11,0,910.0,67.0,1.0,13.0,541.0,731.67,575.72
2016,11,17,11,15,914.0,67.5,0.95,13.0,551.5,746.05,584.61
2016,11,17,11,30,918.0,68.0,0.9,13.0,562.0,757.17,591.29
2016,11,17,11,45,919.5,68.0,0.85,13.5,564.5,762.52,592.94
2016,11,17,12,0,921.0,68.0,0.8,14.0,567.0,764.46,592.37
2016,11,17,12,15,919.0,67.5,0.8,14.0,562.0,759.81,589.2
2016,11,17,12,30,917.0,67.0,0.8,14.0,557.0,751.78,583.88
2016,11,17,12,45,910.5,67.0,0.85,14.0,544.5,737.75,575.2
2016,11,17,13,0,904.0,67.0,0.9,14.0,532.0,720.57,564.37
2016,11,17,13,15,896.0,66.0,0.9,14.0,512.0,698.16,549.2
2016,11,17,13,30,888.0,65.0,0.9,14.0,492.0,672.93,532.01
2016,11,17,13,45,874.0,64.0,0.9,14.0,465.0,641.17,509.33
2016,11,17,14,0,860.0,63.0,0.9,14.0,438.0,607.25,483.97
2016,11,17,14,15,841.5,61.0,0.85,14.0,405.0,567.63,453.31
2016,11,17,14,30,823.0,59.0,0.8,14.0,372.0,529.63,423.1
2016,11,17,14,45,796.0,56.5,0.8,14.0,334.0,482.34,385.42
2016,11,17,15,0,769.0,54.0,0.8,14.0,296.0,434.9,346.5
2016,11,17,15,15,729.5,50.5,0.75,13.5,254.5,381.11,301.72
2016,11,17,15,30,690.0,47.0,0.7,13.0,213.0,328.98,256.8
2016,11,17,15,45,628.5,42.0,0.65,13.0,170.0,269.72,204.89
2016,11,17,16,0,567.0,37.0,0.6,13.0,127.0,215.03,156.01
2016,11,17,16,15,463.5,29.5,0.6,12.5,87.0,152.63,101.96
2016,11,17,16,30,360.0,22.0,0.6,12.0,47.0,98.04,42.62
2016,11,17,16,45,180.0,11.0,0.6,12.0,23.5,36.24,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.0,2.4,7.5,31.0,48.97,0.0
2016,11,18,7,30,370.0,28.0,2.4,8.0,62.0,119.62,73.96
2016,11,18,7,45,463.0,36.5,2.45,8.5,103.0,172.81,124.71
2016,11,18,8,0,556.0,45.0,2.5,9.0,144.0,234.87,180.06
2016,11,18,8,15,613.5,51.0,2.35,9.0,187.0,289.37,230.05
2016,11,18,8,30,671.0,57.0,2.2,9.0,230.0,346.23,281.15
2016,11,18,8,45,709.5,61.0,2.1,9.5,271.0,397.71,326.27
2016,11,18,9,0,748.0,65.0,2.0,10.0,312.0,450.61,370.97
2016,11,18,9,15,773.5,68.0,2.05,10.5,348.0,496.49,409.15
2016,11,18,9,30,799.0,71.0,2.1,11.0,384.0,542.02,445.93
2016,11,18,9,45,822.0,71.5,2.15,12.0,416.5,582.54,477.03
2016,11,18,10,0,845.0,72.0,2.2,13.0,449.0,621.84,506.32
2016,11,18,10,15,856.0,73.5,2.35,13.0,473.0,652.93,531.01
2016,11,18,10,30,867.0,75.0,2.5,13.0,497.0,681.65,553.22
2016,11,18,10,45,873.5,76.0,2.65,13.5,514.5,699.95,565.82
2016,11,18,11,0,880.0,77.0,2.8,14.0,532.0,719.37,579.35
2016,11,18,11,15,883.5,77.5,2.85,14.0,542.0,733.06,589.2
2016,11,18,11,30,887.0,78.0,2.9,14.0,552.0,743.58,596.86
2016,11,18,11,45,887.0,78.5,3.0,14.5,554.5,748.31,599.51
2016,11,18,12,0,887.0,79.0,3.1,15.0,557.0,749.74,599.89
2016,11,18,12,15,885.0,78.5,3.2,15.0,552.0,745.25,597.16
2016,11,18,12,30,883.0,78.0,3.3,15.0,547.0,737.5,592.15
2016,11,18,12,45,880.5,76.5,3.4,15.5,535.0,725.03,582.64
2016,11,18,13,0,878.0,75.0,3.5,16.0,523.0,709.42,570.89
2016,11,18,13,15,869.5,74.0,3.55,16.0,503.5,687.22,555.1
2016,11,18,13,30,861.0,73.0,3.6,16.0,484.0,666.18,540.17
2016,11,18,13,45,849.5,71.0,3.7,16.0,458.0,635.43,516.67
2016,11,18,14,0,838.0,69.0,3.8,16.0,432.0,602.44,490.99
2016,11,18,14,15,819.0,67.0,3.75,15.5,399.5,563.05,460.18
2016,11,18,14,30,800.0,65.0,3.7,15.0,367.0,522.36,427.54
2016,11,18,14,45,774.0,62.0,3.65,15.0,330.0,475.93,388.67
2016,11,18,15,0,748.0,59.0,3.6,15.0,293.0,429.32,348.64
2016,11,18,15,15,707.5,55.0,3.4,14.5,251.5,375.49,302.18
2016,11,18,15,30,667.0,51.0,3.2,14.0,210.0,323.41,255.94
2016,11,18,15,45,603.0,45.5,3.05,14.0,167.0,263.88,202.63
2016,11,18,16,0,539.0,40.0,2.9,14.0,124.0,211.1,154.51
2016,11,18,16,15,429.0,31.5,2.8,13.5,84.5,147.73,99.18
2016,11,18,16,30,319.0,23.0,2.7,13.0,45.0,92.12,37.79
2016,11,18,16,45,159.5,11.5,2.65,12.5,22.5,33.7,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
