Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,4.9,13.0,6.0,5.78,0.0
2016,11,19,7,30,0.0,12.0,4.9,13.0,12.0,11.57,3.0
2016,11,19,7,45,0.0,21.0,4.9,13.0,21.0,20.26,11.16
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,28.96,18.86
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,38.14,26.93
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,47.34,34.94
2016,11,19,8,45,0.0,58.0,4.9,13.0,58.0,56.05,42.46
2016,11,19,9,0,0.0,67.0,4.9,13.0,67.0,64.87,49.98
2016,11,19,9,15,0.0,75.5,4.9,13.0,75.5,73.28,57.07
2016,11,19,9,30,0.0,84.0,4.9,13.0,84.0,81.71,64.13
2016,11,19,9,45,0.0,74.0,4.9,13.5,74.0,71.55,55.3
2016,11,19,10,0,0.0,64.0,4.9,14.0,64.0,61.86,46.92
2016,11,19,10,15,0.0,69.0,4.9,14.0,69.0,66.71,50.93
2016,11,19,10,30,0.0,74.0,4.9,14.0,74.0,71.55,54.92
2016,11,19,10,45,0.0,63.0,4.9,14.0,63.0,60.9,45.89
2016,11,19,11,0,0.0,52.0,4.9,14.0,52.0,50.25,36.88
2016,11,19,11,15,0.0,56.0,4.85,14.0,56.0,54.13,40.12
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,58.0,43.35
2016,11,19,11,45,0.0,81.5,4.8,14.5,81.5,78.83,60.68
2016,11,19,12,0,0.0,103.0,4.8,15.0,103.0,100.17,78.29
2016,11,19,12,15,0.0,102.5,4.75,15.0,102.5,99.68,77.87
2016,11,19,12,30,0.0,102.0,4.7,15.0,102.0,99.19,77.5
2016,11,19,12,45,0.0,96.0,4.7,15.0,96.0,93.18,72.56
2016,11,19,13,0,0.0,90.0,4.7,15.0,90.0,87.2,67.64
2016,11,19,13,15,53.5,149.5,4.6,15.0,175.0,190.26,154.59
2016,11,19,13,30,107.0,209.0,4.5,15.0,260.0,292.13,238.48
2016,11,19,13,45,53.5,164.0,4.45,15.0,189.5,204.78,166.27
2016,11,19,14,0,0.0,119.0,4.4,15.0,119.0,117.38,93.14
2016,11,19,14,15,0.0,110.0,4.25,15.0,110.0,108.37,85.85
2016,11,19,14,30,0.0,101.0,4.1,15.0,101.0,99.4,78.49
2016,11,19,14,45,0.0,90.5,4.0,15.0,90.5,88.9,69.78
2016,11,19,15,0,0.0,80.0,3.9,15.0,80.0,78.44,61.03
2016,11,19,15,15,0.0,68.5,3.7,14.5,68.5,66.97,51.42
2016,11,19,15,30,0.0,57.0,3.5,14.0,57.0,55.53,41.68
2016,11,19,15,45,0.0,45.0,3.35,14.0,45.0,43.59,31.3
2016,11,19,16,0,0.0,33.0,3.2,14.0,33.0,31.87,21.04
2016,11,19,16,15,0.0,22.5,3.15,13.5,22.5,21.72,11.95
2016,11,19,16,30,0.0,12.0,3.1,13.0,12.0,11.57,0.53
2016,11,19,16,45,0.0,6.0,3.05,13.0,6.0,5.9,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.55,12.0,12.0,11.8,0.0
2016,11,20,7,30,0.0,24.0,1.5,12.0,24.0,23.49,11.59
2016,11,20,7,45,0.0,40.5,1.5,12.5,40.5,40.52,27.93
2016,11,20,8,0,0.0,57.0,1.5,13.0,57.0,57.32,42.72
2016,11,20,8,15,5.5,74.0,1.55,13.0,75.5,76.57,59.38
2016,11,20,8,30,11.0,91.0,1.6,13.0,94.0,96.32,76.36
2016,11,20,8,45,15.5,106.5,1.65,13.0,111.0,114.45,91.82
2016,11,20,9,0,20.0,122.0,1.7,13.0,128.0,132.99,107.44
2016,11,20,9,15,24.5,135.5,1.7,13.0,144.0,149.71,121.37
2016,11,20,9,30,29.0,149.0,1.7,13.0,160.0,172.24,139.96
2016,11,20,9,45,62.0,169.0,1.7,13.0,195.5,214.53,175.07
2016,11,20,10,0,95.0,189.0,1.7,13.0,231.0,258.83,211.36
2016,11,20,10,15,100.5,200.5,1.7,13.0,247.0,277.14,225.85
2016,11,20,10,30,106.0,212.0,1.7,13.0,263.0,295.52,240.4
2016,11,20,10,45,100.0,219.5,1.7,13.0,269.0,301.34,244.62
2016,11,20,11,0,94.0,227.0,1.7,13.0,275.0,306.75,248.54
2016,11,20,11,15,158.5,231.5,1.6,13.0,314.5,367.03,297.36
2016,11,20,11,30,223.0,236.0,1.5,13.0,354.0,420.25,339.56
2016,11,20,11,45,119.5,216.0,1.45,13.0,279.5,322.58,260.55
2016,11,20,12,0,16.0,196.0,1.4,13.0,205.0,208.71,167.29
2016,11,20,12,15,8.0,176.5,1.25,13.0,181.0,182.07,145.86
2016,11,20,12,30,0.0,157.0,1.1,13.0,157.0,155.77,124.26
2016,11,20,12,45,0.0,133.5,1.0,13.0,133.5,131.42,104.44
2016,11,20,13,0,0.0,110.0,0.9,13.0,110.0,107.41,84.77
2016,11,20,13,15,59.0,159.5,0.85,13.0,187.0,205.0,166.54
2016,11,20,13,30,118.0,209.0,0.8,13.0,264.0,306.72,248.27
2016,11,20,13,45,117.5,197.0,0.8,13.5,249.5,290.32,234.4
2016,11,20,14,0,117.0,185.0,0.8,14.0,235.0,273.67,221.06
2016,11,20,14,15,269.0,155.5,0.8,14.0,258.5,331.72,269.41
2016,11,20,14,30,421.0,126.0,0.8,14.0,282.0,379.37,307.22
2016,11,20,14,45,568.0,93.0,0.8,14.0,281.0,404.48,325.86
2016,11,20,15,0,715.0,60.0,0.8,14.0,280.0,412.65,329.68
2016,11,20,15,15,672.5,56.0,0.75,13.5,239.5,359.59,284.91
2016,11,20,15,30,630.0,52.0,0.7,13.0,199.0,310.22,242.22
2016,11,20,15,45,565.5,46.0,0.65,13.0,157.5,252.08,191.44
2016,11,20,16,0,501.0,40.0,0.6,13.0,116.0,198.99,144.26
2016,11,20,16,15,387.5,31.0,0.6,13.0,78.0,136.48,90.46
2016,11,20,16,30,274.0,22.0,0.6,13.0,40.0,81.54,28.07
2016,11,20,16,45,137.0,11.0,0.65,13.0,20.0,29.85,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.25,10.0,27.5,41.52,0.0
2016,11,21,7,30,372.0,25.0,2.3,10.0,55.0,112.92,62.51
2016,11,21,7,45,471.0,32.5,2.4,10.5,95.0,166.88,117.1
2016,11,21,8,0,570.0,40.0,2.5,11.0,135.0,227.35,170.92
2016,11,21,8,15,628.0,44.5,2.55,11.0,177.0,280.62,219.98
2016,11,21,8,30,686.0,49.0,2.6,11.0,219.0,337.89,271.73
2016,11,21,8,45,723.0,52.5,2.65,11.5,259.0,388.28,316.5
2016,11,21,9,0,760.0,56.0,2.7,12.0,299.0,439.96,360.98
2016,11,21,9,15,785.5,58.5,2.7,12.0,335.0,485.4,399.82
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,530.48,437.35
2016,11,21,9,45,815.5,66.5,2.7,12.5,400.0,565.94,465.42
2016,11,21,10,0,820.0,72.0,2.7,13.0,429.0,599.13,490.95
2016,11,21,10,15,833.5,73.5,2.7,13.0,454.0,631.14,516.04
2016,11,21,10,30,847.0,75.0,2.7,13.0,479.0,661.0,539.06
2016,11,21,10,45,857.0,76.0,2.7,13.5,497.0,685.51,555.81
2016,11,21,11,0,867.0,77.0,2.7,14.0,515.0,707.32,570.38
2016,11,21,11,15,871.5,77.5,2.65,14.0,526.0,717.4,577.02
2016,11,21,11,30,876.0,78.0,2.6,14.0,537.0,728.65,584.7
2016,11,21,11,45,879.5,77.5,2.55,14.0,540.5,734.87,588.73
2016,11,21,12,0,883.0,77.0,2.5,14.0,544.0,737.86,590.54
2016,11,21,12,15,881.0,77.0,2.5,14.0,539.5,734.15,587.88
2016,11,21,12,30,879.0,77.0,2.5,14.0,535.0,727.22,583.02
2016,11,21,12,45,876.0,75.5,2.5,14.5,523.5,714.65,573.06
2016,11,21,13,0,873.0,74.0,2.5,15.0,512.0,698.99,560.97
2016,11,21,13,15,864.5,73.0,2.5,15.0,492.5,677.14,545.4
2016,11,21,13,30,856.0,72.0,2.5,15.0,473.0,656.49,530.39
2016,11,21,13,45,841.0,70.5,2.5,15.0,447.0,624.51,505.83
2016,11,21,14,0,826.0,69.0,2.5,15.0,421.0,590.5,479.31
2016,11,21,14,15,806.5,67.0,2.5,14.5,388.5,551.54,449.21
2016,11,21,14,30,787.0,65.0,2.5,14.0,356.0,511.33,417.28
2016,11,21,14,45,757.0,62.5,2.5,14.0,319.0,464.26,378.22
2016,11,21,15,0,727.0,60.0,2.5,14.0,282.0,417.32,338.22
2016,11,21,15,15,684.5,56.0,2.45,13.5,241.0,363.88,292.42
2016,11,21,15,30,642.0,52.0,2.4,13.0,200.0,312.37,246.91
2016,11,21,15,45,573.0,46.0,2.35,13.0,158.0,254.06,194.9
2016,11,21,16,0,504.0,40.0,2.3,13.0,116.0,199.42,145.64
2016,11,21,16,15,388.5,31.0,2.3,12.5,78.0,136.44,90.75
2016,11,21,16,30,273.0,22.0,2.3,12.0,40.0,80.93,25.33
2016,11,21,16,45,136.5,11.0,2.35,11.5,20.0,29.71,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,85.0,14.0,0.75,9.0,20.5,26.91,0.0
2016,11,22,7,30,170.0,28.0,0.7,9.0,41.0,72.73,39.01
2016,11,22,7,45,231.5,42.0,0.7,9.5,72.5,114.05,81.24
2016,11,22,8,0,293.0,56.0,0.7,10.0,104.0,159.63,121.31
2016,11,22,8,15,330.0,69.0,0.75,10.0,138.0,201.05,158.51
2016,11,22,8,30,367.0,82.0,0.8,10.0,172.0,245.36,197.69
2016,11,22,8,45,386.5,95.0,0.85,10.5,204.0,284.5,231.63
2016,11,22,9,0,406.0,108.0,0.9,11.0,236.0,324.38,265.26
2016,11,22,9,15,431.5,115.0,1.0,11.0,265.5,361.24,296.41
2016,11,22,9,30,457.0,122.0,1.1,11.0,295.0,398.79,327.56
2016,11,22,9,45,552.5,111.5,1.2,11.5,338.0,461.32,377.89
2016,11,22,10,0,648.0,101.0,1.3,12.0,381.0,525.61,428.54
2016,11,22,10,15,520.0,140.0,1.35,12.0,372.5,500.53,407.43
2016,11,22,10,30,392.0,179.0,1.4,12.0,364.0,462.99,376.8
2016,11,22,10,45,476.5,165.0,1.45,12.5,399.0,521.14,422.71
2016,11,22,11,0,561.0,151.0,1.5,13.0,434.0,572.47,462.13
2016,11,22,11,15,520.5,167.0,1.5,13.0,433.5,568.58,457.78
2016,11,22,11,30,480.0,183.0,1.5,13.0,433.0,561.77,451.66
2016,11,22,11,45,464.0,188.0,1.55,13.0,431.0,558.13,448.89
2016,11,22,12,0,448.0,193.0,1.6,13.0,429.0,552.59,444.64
2016,11,22,12,15,415.0,198.5,1.6,13.0,415.5,533.52,429.6
2016,11,22,12,30,382.0,204.0,1.6,13.0,402.0,505.05,407.63
2016,11,22,12,45,363.0,202.5,1.6,13.0,387.5,486.14,393.12
2016,11,22,13,0,344.0,201.0,1.6,13.0,373.0,466.38,377.8
2016,11,22,13,15,407.5,180.0,1.6,13.0,375.5,487.79,395.72
2016,11,22,13,30,471.0,159.0,1.6,13.0,378.0,497.7,404.41
2016,11,22,13,45,449.5,153.0,1.65,13.0,353.0,465.77,379.52
2016,11,22,14,0,428.0,147.0,1.7,13.0,328.0,433.42,354.2
2016,11,22,14,15,303.5,150.0,1.7,13.0,273.5,344.71,282.55
2016,11,22,14,30,179.0,153.0,1.7,13.0,219.0,264.66,216.8
2016,11,22,14,45,167.5,139.0,1.7,13.0,195.5,237.22,194.27
2016,11,22,15,0,156.0,125.0,1.7,13.0,172.0,210.32,171.58
2016,11,22,15,15,144.0,108.0,1.65,12.5,146.5,180.33,146.2
2016,11,22,15,30,132.0,91.0,1.6,12.0,121.0,151.12,120.97
2016,11,22,15,45,116.0,73.0,1.6,12.0,95.5,120.23,93.78
2016,11,22,16,0,100.0,55.0,1.6,12.0,70.0,90.62,67.49
2016,11,22,16,15,60.0,38.5,1.65,11.5,46.5,58.47,39.51
2016,11,22,16,30,20.0,22.0,1.7,11.0,23.0,26.44,5.04
2016,11,22,16,45,10.0,11.0,1.8,11.0,11.5,12.19,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,86.0,15.5,2.0,10.0,22.0,28.33,0.0
2016,11,23,7,30,172.0,31.0,1.9,10.0,44.0,75.79,38.44
2016,11,23,7,45,282.0,43.0,1.85,10.5,81.0,127.54,89.98
2016,11,23,8,0,392.0,55.0,1.8,11.0,118.0,187.6,141.53
2016,11,23,8,15,462.5,63.0,1.85,11.0,159.0,240.65,188.73
2016,11,23,8,30,533.0,71.0,1.9,11.0,200.0,299.14,240.21
2016,11,23,8,45,578.0,77.0,2.0,11.5,239.0,349.34,284.07
2016,11,23,9,0,623.0,83.0,2.1,12.0,278.0,401.82,328.71
2016,11,23,9,15,655.5,87.5,2.15,12.0,314.0,448.07,367.88
2016,11,23,9,30,688.0,92.0,2.2,12.0,350.0,494.81,406.55
2016,11,23,9,45,721.5,92.0,2.25,12.0,382.5,537.26,441.18
2016,11,23,10,0,755.0,92.0,2.3,12.0,415.0,579.41,474.95
2016,11,23,10,15,769.5,94.0,2.3,12.0,440.0,611.03,499.67
2016,11,23,10,30,784.0,96.0,2.3,12.0,465.0,638.19,520.71
2016,11,23,10,45,796.0,96.5,2.3,12.5,483.0,662.43,538.23
2016,11,23,11,0,808.0,97.0,2.3,13.0,501.0,684.24,553.45
2016,11,23,11,15,813.5,98.0,2.3,13.0,512.0,699.36,564.14
2016,11,23,11,30,819.0,99.0,2.3,13.0,523.0,711.59,572.8
2016,11,23,11,45,822.5,98.5,2.3,13.0,526.5,717.72,577.07
2016,11,23,12,0,826.0,98.0,2.3,13.0,530.0,720.79,579.24
2016,11,23,12,15,824.0,97.5,2.35,13.0,525.5,716.77,576.63
2016,11,23,12,30,822.0,97.0,2.4,13.0,521.0,709.68,571.92
2016,11,23,12,45,817.5,95.5,2.5,13.0,509.0,696.68,563.2
2016,11,23,13,0,813.0,94.0,2.6,13.0,497.0,680.78,552.36
2016,11,23,13,15,803.0,92.5,2.65,13.0,478.0,658.35,535.71
2016,11,23,13,30,793.0,91.0,2.7,13.0,459.0,633.45,516.81
2016,11,23,13,45,781.0,88.0,2.8,13.0,433.5,603.32,493.79
2016,11,23,14,0,769.0,85.0,2.9,13.0,408.0,571.18,468.69
2016,11,23,14,15,747.5,82.5,2.85,13.0,376.5,534.56,438.91
2016,11,23,14,30,726.0,80.0,2.8,13.0,345.0,494.78,406.06
2016,11,23,14,45,698.5,75.5,2.8,13.0,308.5,449.06,367.85
2016,11,23,15,0,671.0,71.0,2.8,13.0,272.0,403.48,328.75
2016,11,23,15,15,624.5,65.5,2.6,12.5,232.0,349.17,281.92
2016,11,23,15,30,578.0,60.0,2.4,12.0,192.0,297.31,236.05
2016,11,23,15,45,510.0,52.5,2.25,12.0,151.0,238.99,184.14
2016,11,23,16,0,442.0,45.0,2.1,12.0,110.0,186.03,136.51
2016,11,23,16,15,323.0,34.5,2.05,11.5,73.0,123.88,82.59
2016,11,23,16,30,204.0,24.0,2.0,11.0,36.0,69.12,16.55
2016,11,23,16,45,102.0,12.0,2.0,10.5,18.0,25.83,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,14.0,1.35,6.5,22.0,30.18,0.0
2016,11,24,7,30,219.0,28.0,1.4,7.0,44.0,80.87,37.75
2016,11,24,7,45,331.5,39.5,1.5,7.5,82.5,135.19,95.08
2016,11,24,8,0,444.0,51.0,1.6,8.0,121.0,198.21,150.1
2016,11,24,8,15,513.0,58.5,1.55,8.0,162.5,252.3,198.92
2016,11,24,8,30,582.0,66.0,1.5,8.0,204.0,311.66,251.64
2016,11,24,8,45,633.0,70.0,1.5,8.5,244.5,364.18,297.64
2016,11,24,9,0,684.0,74.0,1.5,9.0,285.0,419.32,344.49
2016,11,24,9,15,714.5,77.5,1.45,9.0,322.0,465.53,383.43
2016,11,24,9,30,745.0,81.0,1.4,9.0,359.0,511.96,421.41
2016,11,24,9,45,769.0,83.0,1.4,9.5,390.5,550.49,451.79
2016,11,24,10,0,793.0,85.0,1.4,10.0,422.0,590.39,482.35
2016,11,24,10,15,807.0,87.0,1.3,10.5,447.5,622.65,505.52
2016,11,24,10,30,821.0,89.0,1.2,11.0,473.0,652.86,526.45
2016,11,24,10,45,832.0,90.0,1.1,11.5,491.5,677.65,542.79
2016,11,24,11,0,843.0,91.0,1.0,12.0,510.0,699.86,556.29
2016,11,24,11,15,848.5,91.5,0.85,12.0,521.0,714.88,564.53
2016,11,24,11,30,854.0,92.0,0.7,12.0,532.0,726.88,570.5
2016,11,24,11,45,858.5,91.5,0.6,12.0,535.5,733.94,573.64
2016,11,24,12,0,863.0,91.0,0.5,12.0,539.0,737.82,574.63
2016,11,24,12,15,861.0,90.5,0.4,12.0,535.0,733.78,570.19
2016,11,24,12,30,859.0,90.0,0.3,12.0,531.0,726.55,563.79
2016,11,24,12,45,729.5,113.0,0.25,12.5,481.5,655.48,511.55
2016,11,24,13,0,600.0,136.0,0.2,13.0,432.0,581.26,455.85
2016,11,24,13,15,506.5,152.5,0.2,13.0,395.5,522.76,412.67
2016,11,24,13,30,413.0,169.0,0.2,13.0,359.0,469.23,372.07
2016,11,24,13,45,532.0,132.5,0.25,13.0,363.5,493.56,393.24
2016,11,24,14,0,651.0,96.0,0.3,13.0,368.0,513.49,409.43
2016,11,24,14,15,566.5,103.5,0.35,13.0,327.0,453.02,362.61
2016,11,24,14,30,482.0,111.0,0.4,13.0,286.0,393.45,316.4
2016,11,24,14,45,448.0,106.5,0.45,13.0,256.0,353.6,284.79
2016,11,24,15,0,414.0,102.0,0.5,13.0,226.0,315.08,253.19
2016,11,24,15,15,385.5,90.0,0.55,12.5,192.5,272.24,217.77
2016,11,24,15,30,357.0,78.0,0.6,12.0,159.0,230.99,182.56
2016,11,24,15,45,312.5,64.5,0.7,12.0,124.5,184.59,142.29
2016,11,24,16,0,268.0,51.0,0.8,12.0,90.0,141.9,104.64
2016,11,24,16,15,192.5,36.5,0.9,11.5,59.5,94.8,63.54
2016,11,24,16,30,117.0,22.0,1.0,11.0,29.0,50.45,9.18
2016,11,24,16,45,58.5,11.0,1.15,11.0,14.5,18.84,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,9.0,12.0,11.87,0.0
2016,11,25,7,30,1.0,24.0,2.0,9.0,24.0,24.24,7.87
2016,11,25,7,45,32.0,40.5,2.0,9.5,45.5,51.37,35.5
2016,11,25,8,0,63.0,57.0,2.0,10.0,67.0,82.78,62.77
2016,11,25,8,15,78.0,75.0,2.0,10.0,91.0,110.39,87.26
2016,11,25,8,30,93.0,93.0,2.0,10.0,115.0,139.23,112.69
2016,11,25,8,45,102.0,110.0,2.0,10.5,138.5,165.47,135.44
2016,11,25,9,0,111.0,127.0,2.0,11.0,162.0,192.32,158.26
2016,11,25,9,15,121.0,141.0,2.0,11.0,183.0,216.68,178.94
2016,11,25,9,30,131.0,155.0,2.0,11.0,204.0,241.58,199.77
2016,11,25,9,45,143.0,168.5,2.0,11.5,226.0,267.47,220.77
2016,11,25,10,0,155.0,182.0,2.0,12.0,248.0,293.78,241.79
2016,11,25,10,15,131.0,193.0,2.0,12.0,250.5,294.63,241.79
2016,11,25,10,30,107.0,204.0,2.0,12.0,253.0,286.66,234.72
2016,11,25,10,45,139.5,212.5,2.05,12.0,279.5,327.4,268.05
2016,11,25,11,0,172.0,221.0,2.1,12.0,306.0,361.59,295.74
2016,11,25,11,15,166.5,226.5,2.1,12.0,310.0,365.9,298.71
2016,11,25,11,30,161.0,232.0,2.1,12.0,314.0,369.59,301.34
2016,11,25,11,45,144.5,233.0,2.15,12.5,307.5,359.59,292.49
2016,11,25,12,0,128.0,234.0,2.2,13.0,301.0,349.03,283.28
2016,11,25,12,15,115.0,231.0,2.15,13.0,290.5,335.98,272.63
2016,11,25,12,30,102.0,228.0,2.1,13.0,280.0,314.64,255.47
2016,11,25,12,45,115.5,224.0,2.1,13.0,281.5,326.83,265.66
2016,11,25,13,0,129.0,220.0,2.1,13.0,283.0,330.32,268.86
2016,11,25,13,15,143.5,211.0,2.1,13.0,279.0,327.92,267.47
2016,11,25,13,30,158.0,202.0,2.1,13.0,275.0,324.6,265.32
2016,11,25,13,45,89.0,179.0,2.1,13.0,220.0,244.5,199.7
2016,11,25,14,0,20.0,156.0,2.1,13.0,165.0,169.31,137.12
2016,11,25,14,15,32.0,150.0,2.1,13.0,162.0,175.54,142.83
2016,11,25,14,30,44.0,144.0,2.1,13.0,159.0,175.3,142.87
2016,11,25,14,45,39.5,129.5,2.1,13.0,142.5,156.12,126.88
2016,11,25,15,0,35.0,115.0,2.1,13.0,126.0,137.3,111.04
2016,11,25,15,15,28.5,99.0,2.0,12.5,107.0,116.25,93.29
2016,11,25,15,30,22.0,83.0,1.9,12.0,88.0,95.77,75.78
2016,11,25,15,45,13.5,66.0,1.85,12.0,69.0,71.4,54.7
2016,11,25,16,0,5.0,49.0,1.8,12.0,50.0,50.97,36.91
2016,11,25,16,15,2.5,32.5,1.8,11.5,33.0,33.19,20.82
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,15.45,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,15.44,1.93
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,31.14,19.76
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,46.97,34.13
2016,11,26,8,15,1.5,64.5,2.75,10.0,64.5,65.44,50.42
2016,11,26,8,30,3.0,82.0,2.7,10.0,82.0,84.01,66.68
2016,11,26,8,45,8.0,97.0,2.65,10.0,99.0,101.42,81.78
2016,11,26,9,0,13.0,112.0,2.6,10.0,116.0,119.29,97.13
2016,11,26,9,15,18.5,125.5,2.7,10.0,132.0,136.19,111.53
2016,11,26,9,30,24.0,139.0,2.8,10.0,148.0,153.54,126.19
2016,11,26,9,45,56.5,159.0,2.95,10.5,182.0,200.08,165.35
2016,11,26,10,0,89.0,179.0,3.1,11.0,216.0,243.44,201.37
2016,11,26,10,15,44.5,151.5,3.3,11.0,170.0,185.38,152.33
2016,11,26,10,30,0.0,124.0,3.5,11.0,124.0,122.27,98.42
2016,11,26,10,45,22.0,163.0,3.7,11.0,174.0,177.98,145.6
2016,11,26,11,0,44.0,202.0,3.9,11.0,224.0,243.25,199.87
2016,11,26,11,15,259.0,190.5,4.0,11.0,322.5,397.6,330.83
2016,11,26,11,30,474.0,179.0,4.1,11.0,421.0,548.69,454.81
2016,11,26,11,45,344.0,205.0,4.2,11.0,381.0,478.7,396.31
2016,11,26,12,0,214.0,231.0,4.3,11.0,341.0,407.25,336.53
2016,11,26,12,15,281.0,218.5,4.3,11.0,362.0,448.81,371.69
2016,11,26,12,30,348.0,206.0,4.3,11.0,383.0,480.5,398.44
2016,11,26,12,45,544.5,158.0,4.3,11.5,427.5,569.44,472.09
2016,11,26,13,0,741.0,110.0,4.3,12.0,472.0,647.51,535.2
2016,11,26,13,15,399.0,150.5,4.15,12.0,344.5,446.74,370.87
2016,11,26,13,30,57.0,191.0,4.0,12.0,217.0,238.74,195.58
2016,11,26,13,45,220.5,171.0,3.9,12.0,263.5,332.13,276.02
2016,11,26,14,0,384.0,151.0,3.8,12.0,310.0,409.12,340.27
2016,11,26,14,15,436.5,130.0,3.7,11.5,297.5,403.94,336.54
2016,11,26,14,30,489.0,109.0,3.6,11.0,285.0,393.96,328.57
2016,11,26,14,45,433.0,109.0,3.55,11.0,252.5,348.04,289.24
2016,11,26,15,0,377.0,109.0,3.5,11.0,220.0,305.01,251.96
2016,11,26,15,15,341.5,96.5,3.5,11.0,186.0,260.35,213.01
2016,11,26,15,30,306.0,84.0,3.5,11.0,152.0,217.97,175.36
2016,11,26,15,45,245.0,70.5,3.5,11.0,117.5,164.45,128.58
2016,11,26,16,0,184.0,57.0,3.5,11.0,83.0,121.07,90.52
2016,11,26,16,15,111.5,40.0,3.6,10.5,54.0,76.42,51.59
2016,11,26,16,30,39.0,23.0,3.7,10.0,25.0,32.92,1.9
2016,11,26,16,45,19.5,11.5,3.8,10.0,12.5,13.97,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,12.5,3.1,9.0,18.5,26.06,0.0
2016,11,27,7,30,193.0,25.0,3.1,9.0,37.0,69.61,19.16
2016,11,27,7,45,324.0,35.0,3.15,9.5,74.5,126.27,85.66
2016,11,27,8,0,455.0,45.0,3.2,10.0,112.0,191.72,142.68
2016,11,27,8,15,525.5,51.5,3.3,10.0,153.0,244.99,191.22
2016,11,27,8,30,596.0,58.0,3.4,10.0,194.0,303.68,244.16
2016,11,27,8,45,649.0,61.5,3.55,10.5,234.5,356.48,291.39
2016,11,27,9,0,702.0,65.0,3.7,11.0,275.0,412.09,339.89
2016,11,27,9,15,634.0,80.5,3.65,11.0,288.0,422.37,350.81
2016,11,27,9,30,566.0,96.0,3.6,11.0,301.0,425.66,354.92
2016,11,27,9,45,499.5,119.5,3.6,11.5,312.0,429.59,357.87
2016,11,27,10,0,433.0,143.0,3.6,12.0,323.0,430.79,357.81
2016,11,27,10,15,586.5,115.0,3.5,12.0,374.0,511.25,424.48
2016,11,27,10,30,740.0,87.0,3.4,12.0,425.0,591.53,489.59
2016,11,27,10,45,799.5,82.5,3.3,12.0,461.0,641.19,528.22
2016,11,27,11,0,859.0,78.0,3.2,12.0,497.0,689.99,564.91
2016,11,27,11,15,863.5,78.5,3.1,12.0,508.0,704.59,574.77
2016,11,27,11,30,868.0,79.0,3.0,12.0,519.0,716.13,582.61
2016,11,27,11,45,868.5,79.5,2.9,12.5,522.0,721.69,584.94
2016,11,27,12,0,869.0,80.0,2.8,13.0,525.0,724.04,585.0
2016,11,27,12,15,720.0,115.0,2.7,13.0,481.5,658.24,534.45
2016,11,27,12,30,571.0,150.0,2.6,13.0,438.0,583.52,475.03
2016,11,27,12,45,546.5,153.5,2.55,13.0,424.0,564.86,460.6
2016,11,27,13,0,522.0,157.0,2.5,13.0,410.0,544.69,444.55
2016,11,27,13,15,379.0,175.5,2.4,13.0,356.0,452.5,370.39
2016,11,27,13,30,236.0,194.0,2.3,13.0,302.0,373.35,305.43
2016,11,27,13,45,360.5,162.5,2.25,13.0,316.5,409.89,337.09
2016,11,27,14,0,485.0,131.0,2.2,13.0,331.0,447.06,367.56
2016,11,27,14,15,336.0,139.5,2.15,13.0,272.5,349.73,287.81
2016,11,27,14,30,187.0,148.0,2.1,13.0,214.0,262.79,215.78
2016,11,27,14,45,172.5,134.5,2.1,13.0,190.5,234.28,192.17
2016,11,27,15,0,158.0,121.0,2.1,13.0,167.0,206.51,168.59
2016,11,27,15,15,145.0,104.0,2.05,12.5,142.0,176.1,142.71
2016,11,27,15,30,132.0,87.0,2.0,12.0,117.0,146.53,117.05
2016,11,27,15,45,112.0,69.5,1.95,11.5,91.0,114.96,89.44
2016,11,27,16,0,92.0,52.0,1.9,11.0,65.0,85.03,63.04
2016,11,27,16,15,49.5,36.0,1.95,11.0,42.5,53.36,35.13
2016,11,27,16,30,7.0,20.0,2.0,11.0,20.0,21.79,0.0
2016,11,27,16,45,3.5,10.0,2.05,11.0,10.0,10.31,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,56.5,12.0,3.9,10.0,15.5,19.73,0.0
2016,11,28,7,30,113.0,24.0,4.0,10.0,31.0,52.45,8.9
2016,11,28,7,45,207.0,38.0,4.15,10.5,63.5,100.82,68.23
2016,11,28,8,0,301.0,52.0,4.3,11.0,96.0,153.35,114.44
2016,11,28,8,15,359.0,63.5,4.3,11.0,132.5,199.75,156.24
2016,11,28,8,30,417.0,75.0,4.3,11.0,169.0,251.01,202.14
2016,11,28,8,45,463.0,83.0,4.35,11.0,205.5,297.56,243.99
2016,11,28,9,0,509.0,91.0,4.4,11.0,242.0,346.96,287.58
2016,11,28,9,15,562.5,88.5,4.35,11.0,274.5,393.43,328.08
2016,11,28,9,30,616.0,86.0,4.3,11.0,307.0,440.18,368.19
2016,11,28,9,45,650.5,86.5,4.3,11.5,338.0,480.99,402.0
2016,11,28,10,0,685.0,87.0,4.3,12.0,369.0,521.84,435.13
2016,11,28,10,15,689.5,103.5,4.2,12.0,402.0,561.72,466.61
2016,11,28,10,30,694.0,120.0,4.1,12.0,435.0,599.18,495.5
2016,11,28,10,45,668.0,120.5,4.05,12.5,434.0,596.44,492.22
2016,11,28,11,0,642.0,121.0,4.0,13.0,433.0,590.33,486.4
2016,11,28,11,15,689.0,122.5,3.9,13.0,463.5,633.2,519.91
2016,11,28,11,30,736.0,124.0,3.8,13.0,494.0,674.51,551.51
2016,11,28,11,45,544.0,165.0,3.7,13.0,439.5,583.64,477.74
2016,11,28,12,0,352.0,206.0,3.6,13.0,385.0,484.92,397.14
2016,11,28,12,15,549.5,162.5,3.5,13.0,440.0,584.6,479.18
2016,11,28,12,30,747.0,119.0,3.4,13.0,495.0,676.3,552.09
2016,11,28,12,45,732.0,120.5,3.3,13.0,482.0,660.39,538.74
2016,11,28,13,0,717.0,122.0,3.2,13.0,469.0,642.06,524.18
2016,11,28,13,15,577.0,141.0,3.15,13.0,413.5,553.88,454.18
2016,11,28,13,30,437.0,160.0,3.1,13.0,358.0,472.59,388.59
2016,11,28,13,45,558.0,133.0,3.05,13.5,371.0,507.6,417.31
2016,11,28,14,0,679.0,106.0,3.0,14.0,384.0,538.0,440.77
2016,11,28,14,15,653.0,102.0,2.9,13.5,353.0,497.97,408.66
2016,11,28,14,30,627.0,98.0,2.8,13.0,322.0,457.5,375.87
2016,11,28,14,45,608.5,90.0,2.75,13.0,288.0,416.42,341.3
2016,11,28,15,0,590.0,82.0,2.7,13.0,254.0,375.01,305.56
2016,11,28,15,15,538.5,75.5,2.5,12.5,215.0,321.2,259.3
2016,11,28,15,30,487.0,69.0,2.3,12.0,176.0,270.31,214.61
2016,11,28,15,45,433.0,58.0,2.15,12.0,138.0,217.53,167.52
2016,11,28,16,0,379.0,47.0,2.0,12.0,100.0,168.97,123.69
2016,11,28,16,15,258.0,35.0,2.05,11.5,65.5,108.67,71.38
2016,11,28,16,30,137.0,23.0,2.1,11.0,31.0,54.95,1.94
2016,11,28,16,45,68.5,11.5,2.2,11.0,15.5,20.68,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
