Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,8.0,19.5,34.0,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,39.0,91.6,8.31
2016,11,29,7,45,475.0,25.5,2.4,8.5,77.5,148.68,96.92
2016,11,29,8,0,586.0,33.0,2.4,9.0,116.0,212.2,155.37
2016,11,29,8,15,648.0,37.5,2.45,9.0,157.5,266.02,205.64
2016,11,29,8,30,710.0,42.0,2.5,9.0,199.0,324.26,259.06
2016,11,29,8,45,748.5,45.0,2.6,9.5,239.0,374.81,305.1
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,426.79,350.97
2016,11,29,9,15,813.0,50.0,2.65,10.0,315.0,469.56,388.62
2016,11,29,9,30,839.0,52.0,2.6,10.0,351.0,514.55,426.84
2016,11,29,9,45,855.5,54.0,2.55,10.5,382.0,553.5,458.37
2016,11,29,10,0,872.0,56.0,2.5,11.0,413.0,590.89,487.71
2016,11,29,10,15,883.5,57.5,2.35,11.0,438.0,622.74,512.42
2016,11,29,10,30,895.0,59.0,2.2,11.0,463.0,652.28,534.69
2016,11,29,10,45,901.5,60.5,2.1,11.5,481.0,675.95,550.4
2016,11,29,11,0,908.0,62.0,2.0,12.0,499.0,696.74,563.55
2016,11,29,11,15,912.0,62.5,1.9,12.0,510.5,711.59,573.23
2016,11,29,11,30,916.0,63.0,1.8,12.0,522.0,723.26,580.59
2016,11,29,11,45,915.5,64.0,1.7,12.5,525.0,729.05,582.63
2016,11,29,12,0,915.0,65.0,1.6,13.0,528.0,731.51,582.34
2016,11,29,12,15,913.5,65.0,1.55,13.0,524.5,728.72,579.9
2016,11,29,12,30,912.0,65.0,1.5,13.0,521.0,722.62,575.23
2016,11,29,12,45,898.5,67.5,1.5,13.0,508.0,707.83,564.82
2016,11,29,13,0,885.0,70.0,1.5,13.0,495.0,690.09,552.42
2016,11,29,13,15,876.5,69.0,1.5,13.0,476.5,668.86,537.48
2016,11,29,13,30,868.0,68.0,1.5,13.0,458.0,644.91,519.79
2016,11,29,13,45,855.0,66.0,1.5,13.0,433.0,618.07,499.18
2016,11,29,14,0,842.0,64.0,1.5,13.0,408.0,585.22,473.71
2016,11,29,14,15,823.0,62.0,1.45,13.0,376.5,547.0,443.26
2016,11,29,14,30,804.0,60.0,1.4,13.0,345.0,507.44,411.06
2016,11,29,14,45,775.5,57.5,1.35,13.0,308.5,461.51,373.05
2016,11,29,15,0,747.0,55.0,1.3,13.0,272.0,415.51,333.95
2016,11,29,15,15,704.5,51.0,1.25,12.5,232.0,362.25,288.6
2016,11,29,15,30,662.0,47.0,1.2,12.0,192.0,310.82,243.4
2016,11,29,15,45,594.0,41.5,1.2,12.0,150.5,251.58,190.97
2016,11,29,16,0,526.0,36.0,1.2,12.0,109.0,197.38,142.12
2016,11,29,16,15,407.0,27.5,1.15,11.5,71.5,136.14,87.37
2016,11,29,16,30,288.0,19.0,1.1,11.0,34.0,78.96,2.04
2016,11,29,16,45,144.0,9.5,1.1,11.0,17.0,29.06,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,89.0,10.5,1.15,10.0,15.5,22.42,0.0
2016,11,30,7,30,178.0,21.0,1.1,10.0,31.0,59.97,0.0
2016,11,30,7,45,294.5,32.0,1.05,10.0,65.5,113.81,73.98
2016,11,30,8,0,411.0,43.0,1.0,10.0,100.0,173.53,127.05
2016,11,30,8,15,485.0,50.0,1.1,10.0,139.5,225.82,173.85
2016,11,30,8,30,559.0,57.0,1.2,10.0,179.0,283.97,225.33
2016,11,30,8,45,612.5,61.0,1.35,10.5,219.0,335.55,270.83
2016,11,30,9,0,666.0,65.0,1.5,11.0,259.0,390.09,317.75
2016,11,30,9,15,333.0,68.5,1.6,11.0,165.5,250.2,207.12
2016,11,30,9,30,0.0,72.0,1.7,11.0,72.0,69.76,54.29
2016,11,30,9,45,0.0,103.5,1.8,11.0,103.5,102.02,81.86
2016,11,30,10,0,0.0,135.0,1.9,11.0,135.0,134.94,109.39
2016,11,30,10,15,0.5,142.0,1.9,11.0,142.0,142.2,115.23
2016,11,30,10,30,1.0,149.0,1.9,11.0,149.0,149.55,121.19
2016,11,30,10,45,34.0,177.5,1.95,11.0,193.5,208.62,170.77
2016,11,30,11,0,67.0,206.0,2.0,11.0,238.0,263.85,216.33
2016,11,30,11,15,133.0,214.0,2.05,11.0,280.0,327.17,268.77
2016,11,30,11,30,199.0,222.0,2.1,11.0,322.0,383.85,315.18
2016,11,30,11,45,237.0,219.5,2.2,11.5,339.0,408.84,335.13
2016,11,30,12,0,275.0,217.0,2.3,12.0,356.0,441.72,361.14
2016,11,30,12,15,389.0,192.0,2.4,12.0,386.5,493.37,404.27
2016,11,30,12,30,503.0,167.0,2.5,12.0,417.0,551.98,451.9
2016,11,30,12,45,371.0,187.5,2.6,12.0,369.5,470.14,385.8
2016,11,30,13,0,239.0,208.0,2.7,12.0,322.0,399.08,327.51
2016,11,30,13,15,199.5,202.5,2.65,12.0,295.5,355.02,292.04
2016,11,30,13,30,160.0,197.0,2.6,12.0,269.0,319.74,263.09
2016,11,30,13,45,250.0,176.0,2.6,12.0,281.0,355.6,293.91
2016,11,30,14,0,340.0,155.0,2.6,12.0,293.0,378.81,313.72
2016,11,30,14,15,221.0,151.0,2.5,12.0,238.0,297.09,245.59
2016,11,30,14,30,102.0,147.0,2.4,12.0,183.0,216.1,177.71
2016,11,30,14,45,394.5,105.5,2.35,12.0,223.0,323.78,267.7
2016,11,30,15,0,687.0,64.0,2.3,12.0,263.0,399.32,325.86
2016,11,30,15,15,640.0,59.5,2.15,11.5,223.5,346.1,279.13
2016,11,30,15,30,593.0,55.0,2.0,11.0,184.0,295.27,233.92
2016,11,30,15,45,517.5,48.5,1.95,11.0,143.5,235.62,180.97
2016,11,30,16,0,442.0,42.0,1.9,11.0,103.0,181.9,132.75
2016,11,30,16,15,221.0,36.5,1.9,10.5,67.0,101.9,67.14
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,33.39,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,7.5,16.5,16.22,0.0
2016,12,1,7,30,0.0,33.0,2.1,8.0,33.0,36.25,0.0
2016,12,1,7,45,277.0,33.5,2.1,8.5,71.0,110.29,71.34
2016,12,1,8,0,554.0,34.0,2.1,9.0,109.0,201.12,146.14
2016,12,1,8,15,621.0,39.0,2.3,9.0,151.0,255.41,196.5
2016,12,1,8,30,688.0,44.0,2.5,9.0,193.0,314.59,250.65
2016,12,1,8,45,732.0,47.5,2.75,9.5,233.5,366.94,298.35
2016,12,1,9,0,776.0,51.0,3.0,10.0,274.0,421.21,346.44
2016,12,1,9,15,803.5,53.5,3.1,10.0,311.0,467.64,387.47
2016,12,1,9,30,831.0,56.0,3.2,10.0,348.0,513.88,427.31
2016,12,1,9,45,844.0,59.5,3.3,10.5,378.5,552.59,459.33
2016,12,1,10,0,857.0,63.0,3.4,11.0,409.0,586.12,486.53
2016,12,1,10,15,870.5,64.5,3.45,11.0,435.0,618.85,513.2
2016,12,1,10,30,884.0,66.0,3.5,11.0,461.0,649.41,537.71
2016,12,1,10,45,892.5,67.5,3.55,11.5,479.5,674.27,556.15
2016,12,1,11,0,901.0,69.0,3.6,12.0,498.0,696.37,571.56
2016,12,1,11,15,906.0,69.5,3.55,12.0,509.5,711.94,582.66
2016,12,1,11,30,911.0,70.0,3.5,12.0,521.0,724.39,591.48
2016,12,1,11,45,913.0,70.0,3.5,12.5,525.0,730.91,595.03
2016,12,1,12,0,915.0,70.0,3.5,13.0,529.0,734.12,596.24
2016,12,1,12,15,913.0,69.5,3.45,13.0,525.0,730.58,593.39
2016,12,1,12,30,911.0,69.0,3.4,13.0,521.0,723.73,588.23
2016,12,1,12,45,903.5,69.5,3.35,13.0,509.0,710.98,578.75
2016,12,1,13,0,896.0,70.0,3.3,13.0,497.0,695.15,567.06
2016,12,1,13,15,886.5,69.0,3.25,13.0,478.0,673.29,550.86
2016,12,1,13,30,877.0,68.0,3.2,13.0,459.0,648.71,531.75
2016,12,1,13,45,860.5,67.0,3.2,13.0,433.0,620.87,509.63
2016,12,1,14,0,844.0,66.0,3.2,13.0,407.0,587.15,482.63
2016,12,1,14,15,824.0,64.0,3.1,13.0,375.5,548.52,450.95
2016,12,1,14,30,804.0,62.0,3.0,13.0,344.0,508.59,417.56
2016,12,1,14,45,773.5,59.0,2.9,13.0,307.0,461.28,377.51
2016,12,1,15,0,743.0,56.0,2.8,13.0,270.0,414.06,336.53
2016,12,1,15,15,699.5,52.0,2.65,12.5,230.0,360.71,290.13
2016,12,1,15,30,656.0,48.0,2.5,12.0,190.0,309.27,244.08
2016,12,1,15,45,584.5,42.5,2.45,11.5,148.5,249.26,190.71
2016,12,1,16,0,513.0,37.0,2.4,11.0,107.0,196.87,143.08
2016,12,1,16,15,390.5,28.0,2.45,10.5,70.0,132.89,85.56
2016,12,1,16,30,268.0,19.0,2.5,10.0,33.0,75.2,0.0
2016,12,1,16,45,134.0,9.5,2.65,10.0,16.5,27.75,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,16.0,3.15,7.0,16.0,15.73,0.0
2016,12,2,7,30,0.0,32.0,3.2,7.0,32.0,35.08,0.0
2016,12,2,7,45,276.0,32.5,3.25,7.5,69.0,108.38,69.08
2016,12,2,8,0,552.0,33.0,3.3,8.0,106.0,198.13,144.09
2016,12,2,8,15,619.0,38.0,3.4,8.5,147.5,252.11,194.32
2016,12,2,8,30,686.0,43.0,3.5,9.0,189.0,311.01,248.17
2016,12,2,8,45,728.0,46.5,3.65,9.5,229.0,362.33,295.28
2016,12,2,9,0,770.0,50.0,3.8,10.0,269.0,415.42,342.63
2016,12,2,9,15,797.5,52.5,3.9,10.0,305.5,461.57,383.76
2016,12,2,9,30,825.0,55.0,4.0,10.0,342.0,504.59,421.4
2016,12,2,9,45,837.5,58.5,4.1,10.5,372.5,542.59,453.28
2016,12,2,10,0,850.0,62.0,4.2,11.0,403.0,578.85,482.93
2016,12,2,10,15,863.0,63.5,4.1,11.5,428.5,611.1,508.02
2016,12,2,10,30,876.0,65.0,4.0,12.0,454.0,641.2,530.92
2016,12,2,10,45,884.5,66.0,3.95,12.5,472.5,665.36,548.71
2016,12,2,11,0,893.0,67.0,3.9,13.0,491.0,686.78,563.34
2016,12,2,11,15,898.0,67.5,3.85,13.0,502.0,702.32,574.48
2016,12,2,11,30,903.0,68.0,3.8,13.0,513.0,714.76,583.34
2016,12,2,11,45,905.0,68.0,3.75,13.0,517.0,721.32,587.84
2016,12,2,12,0,907.0,68.0,3.7,13.0,521.0,724.6,590.02
2016,12,2,12,15,905.0,68.0,3.7,13.0,517.0,721.75,587.9
2016,12,2,12,30,903.0,68.0,3.7,13.0,513.0,715.63,583.46
2016,12,2,12,45,893.0,68.5,3.7,13.5,501.0,701.32,571.88
2016,12,2,13,0,883.0,69.0,3.7,14.0,489.0,684.03,558.18
2016,12,2,13,15,873.5,68.0,3.65,14.0,470.5,662.49,542.17
2016,12,2,13,30,864.0,67.0,3.6,14.0,452.0,638.27,523.22
2016,12,2,13,45,811.5,68.0,3.6,14.0,413.5,590.83,485.59
2016,12,2,14,0,759.0,69.0,3.6,14.0,375.0,539.39,444.44
2016,12,2,14,15,592.5,92.0,3.45,13.5,319.5,450.74,372.32
2016,12,2,14,30,426.0,115.0,3.3,13.0,264.0,365.08,301.71
2016,12,2,14,45,577.0,85.5,3.15,13.0,264.5,394.52,324.72
2016,12,2,15,0,728.0,56.0,3.0,13.0,265.0,406.9,331.47
2016,12,2,15,15,684.0,52.0,2.8,12.5,225.5,354.05,285.07
2016,12,2,15,30,640.0,48.0,2.6,12.0,186.0,303.16,239.43
2016,12,2,15,45,569.5,42.0,2.45,12.0,145.0,243.76,186.16
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,191.85,138.81
2016,12,2,16,15,377.5,27.5,2.3,11.5,68.0,129.39,82.78
2016,12,2,16,30,256.0,19.0,2.3,11.0,32.0,72.98,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,16.0,26.97,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,117.5,8.5,1.35,9.0,13.5,23.57,0.0
2016,12,3,7,30,235.0,17.0,1.3,9.0,27.0,63.85,0.0
2016,12,3,7,45,358.5,26.0,1.3,9.5,62.0,120.09,73.22
2016,12,3,8,0,482.0,35.0,1.3,10.0,97.0,181.63,130.46
2016,12,3,8,15,552.5,40.5,1.35,10.0,137.0,231.66,176.35
2016,12,3,8,30,623.0,46.0,1.4,10.0,177.0,289.33,228.13
2016,12,3,8,45,673.0,49.0,1.45,10.5,216.5,340.69,273.91
2016,12,3,9,0,723.0,52.0,1.5,11.0,256.0,394.56,320.53
2016,12,3,9,15,752.5,55.0,1.55,11.0,292.0,440.45,360.24
2016,12,3,9,30,782.0,58.0,1.6,11.0,328.0,486.46,399.01
2016,12,3,9,45,677.0,83.5,1.65,11.5,332.5,484.59,397.71
2016,12,3,10,0,572.0,109.0,1.7,12.0,337.0,471.6,387.07
2016,12,3,10,15,706.5,88.5,1.65,12.0,387.5,547.29,447.89
2016,12,3,10,30,841.0,68.0,1.6,12.0,438.0,624.33,507.76
2016,12,3,10,45,850.0,69.0,1.6,12.5,456.5,648.33,524.61
2016,12,3,11,0,859.0,70.0,1.6,13.0,475.0,665.61,536.11
2016,12,3,11,15,864.5,70.5,1.6,13.0,486.5,681.12,547.0
2016,12,3,11,30,870.0,71.0,1.6,13.0,498.0,693.67,555.78
2016,12,3,11,45,870.5,72.0,1.65,13.5,502.0,700.23,559.66
2016,12,3,12,0,871.0,73.0,1.7,14.0,506.0,703.63,561.39
2016,12,3,12,15,869.5,72.5,1.75,14.0,502.5,700.7,559.65
2016,12,3,12,30,868.0,72.0,1.8,14.0,499.0,694.61,555.76
2016,12,3,12,45,865.0,71.0,1.85,14.0,489.0,683.8,548.5
2016,12,3,13,0,862.0,70.0,1.9,14.0,479.0,669.95,539.08
2016,12,3,13,15,853.5,69.0,1.85,14.0,461.0,649.51,524.12
2016,12,3,13,30,845.0,68.0,1.8,14.0,443.0,630.27,508.97
2016,12,3,13,45,827.5,68.0,1.8,14.5,418.0,600.09,484.76
2016,12,3,14,0,810.0,68.0,1.8,15.0,393.0,567.99,458.8
2016,12,3,14,15,790.0,65.5,1.7,14.5,362.5,529.98,429.03
2016,12,3,14,30,770.0,63.0,1.6,14.0,332.0,490.77,397.58
2016,12,3,14,45,734.0,61.0,1.55,14.0,295.5,443.24,358.25
2016,12,3,15,0,698.0,59.0,1.5,14.0,259.0,396.22,318.37
2016,12,3,15,15,653.0,55.0,1.45,13.5,220.0,344.18,274.05
2016,12,3,15,30,608.0,51.0,1.4,13.0,181.0,296.29,231.85
2016,12,3,15,45,528.5,45.0,1.35,13.0,140.5,235.48,178.63
2016,12,3,16,0,449.0,39.0,1.3,13.0,100.0,180.95,130.36
2016,12,3,16,15,329.5,29.0,1.35,12.5,65.0,119.76,76.36
2016,12,3,16,30,210.0,19.0,1.4,12.0,30.0,64.45,0.0
2016,12,3,16,45,105.0,9.5,1.5,11.5,15.0,23.84,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,101.5,8.5,0.85,9.0,12.5,21.29,0.0
2016,12,4,7,30,203.0,17.0,0.9,9.0,25.0,52.25,0.0
2016,12,4,7,45,332.0,26.5,0.95,9.5,60.0,113.38,67.56
2016,12,4,8,0,461.0,36.0,1.0,10.0,95.0,175.78,125.72
2016,12,4,8,15,534.5,42.5,1.05,10.0,134.5,228.71,173.64
2016,12,4,8,30,608.0,49.0,1.1,10.0,174.0,287.49,225.97
2016,12,4,8,45,652.5,53.5,1.15,10.5,213.0,335.53,268.89
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,387.76,314.0
2016,12,4,9,15,727.5,61.0,1.2,11.0,288.0,433.22,352.95
2016,12,4,9,30,758.0,64.0,1.2,11.0,324.0,478.9,390.98
2016,12,4,9,45,605.0,97.5,1.25,11.0,317.0,458.49,375.58
2016,12,4,10,0,452.0,131.0,1.3,11.0,310.0,421.66,346.46
2016,12,4,10,15,622.5,106.5,1.3,11.0,369.5,514.5,421.69
2016,12,4,10,30,793.0,82.0,1.3,11.0,429.0,608.04,494.72
2016,12,4,10,45,708.5,102.0,1.3,11.5,422.0,593.82,481.32
2016,12,4,11,0,624.0,122.0,1.3,12.0,415.0,571.32,462.53
2016,12,4,11,15,511.5,154.0,1.35,12.0,398.0,534.68,433.33
2016,12,4,11,30,399.0,186.0,1.4,12.0,381.0,497.01,402.8
2016,12,4,11,45,514.5,157.5,1.45,12.0,411.5,548.84,445.35
2016,12,4,12,0,630.0,129.0,1.5,12.0,442.0,603.21,488.43
2016,12,4,12,15,567.5,146.0,1.65,12.0,426.5,573.54,465.33
2016,12,4,12,30,505.0,163.0,1.8,12.0,411.0,546.19,444.22
2016,12,4,12,45,464.5,168.0,1.95,12.5,392.0,519.35,423.0
2016,12,4,13,0,424.0,173.0,2.1,13.0,373.0,491.57,400.78
2016,12,4,13,15,367.5,175.5,2.2,13.0,344.0,442.22,362.0
2016,12,4,13,30,311.0,178.0,2.3,13.0,315.0,401.95,329.74
2016,12,4,13,45,403.5,151.5,2.4,13.0,319.5,429.65,353.51
2016,12,4,14,0,496.0,125.0,2.5,13.0,324.0,444.15,366.04
2016,12,4,14,15,396.0,129.0,2.45,12.5,280.0,377.51,311.69
2016,12,4,14,30,296.0,133.0,2.4,12.0,236.0,309.35,255.74
2016,12,4,14,45,277.5,123.0,2.35,12.0,211.5,278.81,229.99
2016,12,4,15,0,259.0,113.0,2.3,12.0,187.0,249.0,204.24
2016,12,4,15,15,237.0,98.0,2.25,12.0,158.0,212.76,172.77
2016,12,4,15,30,215.0,83.0,2.2,12.0,129.0,177.88,141.97
2016,12,4,15,45,192.0,66.5,2.15,12.0,101.0,142.42,110.36
2016,12,4,16,0,169.0,50.0,2.1,12.0,73.0,108.73,80.01
2016,12,4,16,15,84.5,35.5,2.15,11.5,47.0,65.01,42.35
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,21.11,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.86,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,15.73,0.0
2016,12,5,7,45,70.5,30.5,2.0,7.5,39.5,54.45,32.0
2016,12,5,8,0,141.0,45.0,2.0,8.0,63.0,93.3,68.2
2016,12,5,8,15,164.5,62.0,2.0,8.0,90.0,126.21,98.25
2016,12,5,8,30,188.0,79.0,2.0,8.0,117.0,160.98,129.64
2016,12,5,8,45,202.0,94.5,2.0,8.5,143.5,191.84,157.25
2016,12,5,9,0,216.0,110.0,2.0,9.0,170.0,223.51,184.94
2016,12,5,9,15,233.0,122.0,1.95,9.0,194.5,253.21,210.76
2016,12,5,9,30,250.0,134.0,1.9,9.0,219.0,283.66,236.74
2016,12,5,9,45,251.5,147.5,1.9,9.0,239.5,307.8,256.99
2016,12,5,10,0,253.0,161.0,1.9,9.0,260.0,331.36,276.39
2016,12,5,10,15,348.5,156.0,1.9,9.0,302.5,390.36,325.7
2016,12,5,10,30,444.0,151.0,1.9,9.0,345.0,461.32,383.45
2016,12,5,10,45,490.5,148.5,1.9,9.5,371.0,498.2,412.17
2016,12,5,11,0,537.0,146.0,1.9,10.0,397.0,535.02,440.62
2016,12,5,11,15,446.0,170.0,1.85,10.0,382.0,506.86,416.52
2016,12,5,11,30,355.0,194.0,1.8,10.0,367.0,466.85,383.53
2016,12,5,11,45,328.5,200.5,1.8,10.0,362.0,457.86,376.17
2016,12,5,12,0,302.0,207.0,1.8,10.0,357.0,447.49,367.46
2016,12,5,12,15,267.5,210.5,1.75,10.0,342.5,426.95,350.5
2016,12,5,12,30,233.0,214.0,1.7,10.0,328.0,397.5,326.64
2016,12,5,12,45,226.0,210.0,1.7,10.0,318.5,386.27,317.87
2016,12,5,13,0,219.0,206.0,1.7,10.0,309.0,374.48,308.51
2016,12,5,13,15,223.5,197.0,1.6,10.0,299.0,363.97,300.21
2016,12,5,13,30,228.0,188.0,1.5,10.0,289.0,352.65,291.18
2016,12,5,13,45,195.0,179.5,1.45,10.0,262.5,317.87,262.68
2016,12,5,14,0,162.0,171.0,1.4,10.0,236.0,284.17,234.94
2016,12,5,14,15,151.5,160.0,1.4,10.0,217.0,261.65,216.52
2016,12,5,14,30,141.0,149.0,1.4,10.0,198.0,239.45,198.08
2016,12,5,14,45,138.5,133.0,1.4,10.0,177.0,215.75,178.21
2016,12,5,15,0,136.0,117.0,1.4,10.0,156.0,191.96,157.88
2016,12,5,15,15,124.0,100.5,1.45,9.5,132.0,163.54,133.54
2016,12,5,15,30,112.0,84.0,1.5,9.0,108.0,135.91,109.39
2016,12,5,15,45,99.0,66.5,1.55,9.0,84.5,107.58,84.11
2016,12,5,16,0,86.0,49.0,1.6,9.0,61.0,80.2,59.44
2016,12,5,16,15,43.0,33.5,1.6,9.0,39.5,49.21,31.74
2016,12,5,16,30,0.0,18.0,1.6,9.0,18.0,17.68,0.0
2016,12,5,16,45,0.0,9.0,1.65,9.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,17.69,0.0
2016,12,6,7,45,129.0,29.5,2.35,6.5,45.5,69.24,39.8
2016,12,6,8,0,258.0,41.0,2.4,7.0,73.0,123.88,90.07
2016,12,6,8,15,299.5,54.5,2.45,7.5,105.0,164.14,127.14
2016,12,6,8,30,341.0,68.0,2.5,8.0,137.0,207.84,166.68
2016,12,6,8,45,365.0,80.0,2.6,8.5,168.0,245.83,201.22
2016,12,6,9,0,389.0,92.0,2.7,9.0,199.0,285.07,236.05
2016,12,6,9,15,413.5,100.0,2.75,9.0,227.5,321.04,267.88
2016,12,6,9,30,438.0,108.0,2.8,9.0,256.0,357.77,299.71
2016,12,6,9,45,539.5,99.5,2.9,9.5,299.0,421.82,353.36
2016,12,6,10,0,641.0,91.0,3.0,10.0,342.0,488.35,408.07
2016,12,6,10,15,648.0,96.5,3.0,10.0,364.0,516.41,430.88
2016,12,6,10,30,655.0,102.0,3.0,10.0,386.0,542.68,452.05
2016,12,6,10,45,757.0,88.5,3.05,10.0,430.5,604.97,502.67
2016,12,6,11,0,859.0,75.0,3.1,10.0,475.0,670.88,555.03
2016,12,6,11,15,865.0,76.0,3.1,10.0,487.0,687.64,567.02
2016,12,6,11,30,871.0,77.0,3.1,10.0,499.0,701.43,577.12
2016,12,6,11,45,867.0,79.0,3.15,10.5,502.5,706.31,579.7
2016,12,6,12,0,863.0,81.0,3.2,11.0,506.0,707.98,580.02
2016,12,6,12,15,861.5,81.0,3.25,11.0,502.5,705.91,578.69
2016,12,6,12,30,860.0,81.0,3.3,11.0,499.0,700.68,575.1
2016,12,6,12,45,861.5,78.0,3.35,11.0,489.5,690.94,568.19
2016,12,6,13,0,863.0,75.0,3.4,11.0,480.0,678.05,558.96
2016,12,6,13,15,657.0,113.5,3.45,11.0,415.0,574.78,476.09
2016,12,6,13,30,451.0,152.0,3.5,11.0,350.0,469.6,390.16
2016,12,6,13,45,636.0,110.5,3.6,11.0,373.0,530.37,441.61
2016,12,6,14,0,821.0,69.0,3.7,11.0,396.0,574.39,477.81
2016,12,6,14,15,801.0,67.0,3.65,10.5,365.5,536.93,447.13
2016,12,6,14,30,781.0,65.0,3.6,10.0,335.0,498.2,415.05
2016,12,6,14,45,755.5,61.0,3.6,10.0,299.5,453.53,376.64
2016,12,6,15,0,730.0,57.0,3.6,10.0,264.0,408.59,336.98
2016,12,6,15,15,685.5,53.0,3.45,9.5,225.0,355.75,290.23
2016,12,6,15,30,641.0,49.0,3.3,9.0,186.0,304.84,243.96
2016,12,6,15,45,577.0,42.5,3.15,9.0,145.5,247.23,191.27
2016,12,6,16,0,513.0,36.0,3.0,9.0,105.0,196.54,143.99
2016,12,6,16,15,256.5,34.0,2.9,8.5,68.5,108.09,70.86
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,34.94,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,15.73,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,6.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,1.9,6.0,15.0,14.74,0.0
2016,12,7,7,45,92.5,28.0,1.9,6.0,39.0,55.35,29.96
2016,12,7,8,0,185.0,41.0,1.9,6.0,63.0,103.98,75.77
2016,12,7,8,15,211.0,57.0,1.95,6.0,91.5,134.19,104.34
2016,12,7,8,30,237.0,73.0,2.0,6.0,120.0,170.75,137.86
2016,12,7,8,45,255.5,87.0,2.05,6.5,147.5,203.77,167.85
2016,12,7,9,0,274.0,101.0,2.1,7.0,175.0,237.88,198.14
2016,12,7,9,15,285.5,113.5,2.05,7.0,200.5,267.74,224.55
2016,12,7,9,30,297.0,126.0,2.0,7.0,226.0,297.78,250.53
2016,12,7,9,45,212.5,146.0,2.0,7.5,221.0,283.75,238.15
2016,12,7,10,0,128.0,166.0,2.0,8.0,216.0,257.12,214.77
2016,12,7,10,15,72.0,163.5,2.0,8.0,192.0,216.05,179.84
2016,12,7,10,30,16.0,161.0,2.0,8.0,168.0,172.53,142.22
2016,12,7,10,45,8.5,157.5,2.05,8.0,161.5,163.65,134.57
2016,12,7,11,0,1.0,154.0,2.1,8.0,155.0,154.66,126.71
2016,12,7,11,15,0.5,122.5,2.2,8.0,123.0,120.94,98.22
2016,12,7,11,30,0.0,91.0,2.3,8.0,91.0,88.29,70.47
2016,12,7,11,45,0.0,69.5,2.45,8.5,69.5,67.19,52.34
2016,12,7,12,0,0.0,48.0,2.6,9.0,48.0,46.38,34.4
2016,12,7,12,15,15.5,120.5,2.7,8.5,128.0,129.2,105.65
2016,12,7,12,30,31.0,193.0,2.8,8.0,208.0,224.77,186.17
2016,12,7,12,45,15.5,156.5,2.95,8.0,164.0,166.95,137.42
2016,12,7,13,0,0.0,120.0,3.1,8.0,120.0,118.08,95.9
2016,12,7,13,15,27.5,151.0,3.15,8.0,163.5,174.74,144.77
2016,12,7,13,30,55.0,182.0,3.2,8.0,207.0,227.7,189.76
2016,12,7,13,45,27.5,139.5,3.25,8.0,152.0,161.67,133.8
2016,12,7,14,0,0.0,97.0,3.3,8.0,97.0,95.04,76.69
2016,12,7,14,15,0.0,89.5,3.3,8.0,89.5,87.55,70.43
2016,12,7,14,30,0.0,82.0,3.3,8.0,82.0,80.1,64.1
2016,12,7,14,45,0.0,73.0,3.35,8.0,73.0,71.13,56.39
2016,12,7,15,0,0.0,64.0,3.4,8.0,64.0,62.19,48.64
2016,12,7,15,15,0.0,54.5,3.3,8.0,54.5,52.75,40.37
2016,12,7,15,30,0.0,45.0,3.2,8.0,45.0,43.47,32.14
2016,12,7,15,45,0.0,34.5,3.15,8.0,34.5,33.31,23.08
2016,12,7,16,0,0.0,24.0,3.1,8.0,24.0,23.16,13.99
2016,12,7,16,15,0.0,15.5,3.05,7.5,15.5,14.95,6.22
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,3.2,11.0,4.0,3.93,0.0
2016,12,8,7,45,0.0,11.5,3.2,11.5,11.5,11.09,1.62
2016,12,8,8,0,0.0,19.0,3.2,12.0,19.0,18.33,9.41
2016,12,8,8,15,0.0,28.0,3.15,12.0,28.0,27.03,17.2
2016,12,8,8,30,0.0,37.0,3.1,12.0,37.0,35.73,24.9
2016,12,8,8,45,0.0,46.0,3.05,12.0,46.0,44.44,32.55
2016,12,8,9,0,0.0,55.0,3.0,12.0,55.0,53.15,40.12
2016,12,8,9,15,0.0,63.0,2.9,12.0,63.0,60.98,46.87
2016,12,8,9,30,0.0,71.0,2.8,12.0,71.0,68.91,53.62
2016,12,8,9,45,0.0,71.0,2.75,12.0,71.0,68.69,53.37
2016,12,8,10,0,0.0,71.0,2.7,12.0,71.0,68.64,53.25
2016,12,8,10,15,14.0,119.5,2.65,12.0,125.5,126.9,102.71
2016,12,8,10,30,28.0,168.0,2.6,12.0,180.0,194.39,158.91
2016,12,8,10,45,14.0,148.5,2.55,12.5,154.5,157.59,127.58
2016,12,8,11,0,0.0,129.0,2.5,13.0,129.0,127.56,102.0
2016,12,8,11,15,2.5,146.5,2.45,13.0,147.5,147.51,118.57
2016,12,8,11,30,5.0,164.0,2.4,13.0,166.0,167.74,135.19
2016,12,8,11,45,5.0,165.5,2.35,13.0,167.5,169.25,136.32
2016,12,8,12,0,5.0,167.0,2.3,13.0,169.0,170.81,137.56
2016,12,8,12,15,5.0,166.0,2.25,13.0,168.5,169.76,136.69
2016,12,8,12,30,5.0,165.0,2.2,13.0,168.0,168.76,135.89
2016,12,8,12,45,2.5,159.0,2.2,13.0,161.0,160.74,129.3
2016,12,8,13,0,0.0,153.0,2.2,13.0,154.0,152.85,122.83
2016,12,8,13,15,38.5,170.0,2.15,13.0,187.5,203.46,165.62
2016,12,8,13,30,77.0,187.0,2.1,13.0,221.0,247.63,202.41
2016,12,8,13,45,38.5,157.0,2.1,13.0,174.0,188.32,153.18
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,126.66,101.58
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,116.53,93.36
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,106.47,85.04
2016,12,8,14,45,0.0,95.5,1.95,13.0,95.5,94.86,75.34
2016,12,8,15,0,0.0,84.0,1.9,13.0,84.0,83.3,65.57
2016,12,8,15,15,0.0,71.5,1.8,12.5,71.5,70.72,54.91
2016,12,8,15,30,0.0,59.0,1.7,12.0,59.0,58.16,44.11
2016,12,8,15,45,0.0,46.0,1.65,12.0,46.0,45.07,32.64
2016,12,8,16,0,0.0,33.0,1.6,12.0,33.0,31.95,21.06
2016,12,8,16,15,0.0,21.5,1.55,12.0,21.5,20.76,10.58
2016,12,8,16,30,0.0,10.0,1.5,12.0,10.0,9.64,0.0
2016,12,8,16,45,0.0,5.0,1.45,12.0,5.0,4.91,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,85.0,6.5,1.3,11.0,9.0,0.0,0.0
2016,12,9,7,30,170.0,13.0,1.3,11.0,18.0,40.65,0.0
2016,12,9,7,45,310.0,22.0,1.35,11.5,50.5,97.84,46.67
2016,12,9,8,0,450.0,31.0,1.4,12.0,83.0,162.19,111.98
2016,12,9,8,15,525.5,37.0,1.5,12.0,121.5,211.73,157.5
2016,12,9,8,30,601.0,43.0,1.6,12.0,160.0,269.52,209.13
