Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,648.5,47.0,1.7,12.5,198.5,319.43,253.91
2016,12,9,9,0,696.0,51.0,1.8,13.0,237.0,371.8,299.64
2016,12,9,9,15,356.0,87.0,1.85,13.0,182.5,276.3,226.08
2016,12,9,9,30,16.0,123.0,1.9,13.0,128.0,132.64,106.86
2016,12,9,9,45,28.0,138.0,2.0,13.0,148.5,160.57,130.56
2016,12,9,10,0,40.0,153.0,2.1,13.0,169.0,184.53,150.48
2016,12,9,10,15,35.5,161.0,2.15,13.0,175.5,191.11,155.64
2016,12,9,10,30,31.0,169.0,2.2,13.0,182.0,197.48,160.63
2016,12,9,10,45,16.0,161.0,2.3,13.0,168.0,172.4,139.54
2016,12,9,11,0,1.0,153.0,2.4,13.0,154.0,153.69,123.64
2016,12,9,11,15,12.5,169.0,2.4,13.0,175.5,178.42,144.29
2016,12,9,11,30,24.0,185.0,2.4,13.0,197.0,203.58,165.07
2016,12,9,11,45,108.0,201.0,2.4,13.5,254.0,295.52,241.25
2016,12,9,12,0,192.0,217.0,2.4,14.0,311.0,372.94,303.84
2016,12,9,12,15,110.5,203.5,2.35,14.0,257.5,300.32,243.97
2016,12,9,12,30,29.0,190.0,2.3,14.0,204.0,220.04,177.51
2016,12,9,12,45,14.5,168.5,2.25,14.0,175.5,179.19,144.18
2016,12,9,13,0,0.0,147.0,2.2,14.0,147.0,146.48,117.1
2016,12,9,13,15,9.5,156.0,2.15,13.5,160.0,162.65,131.09
2016,12,9,13,30,19.0,165.0,2.1,13.0,173.0,178.78,144.94
2016,12,9,13,45,22.0,158.5,2.05,13.0,167.5,173.75,140.97
2016,12,9,14,0,25.0,152.0,2.0,13.0,162.0,168.61,136.93
2016,12,9,14,15,22.5,141.0,1.85,13.0,149.5,155.31,125.94
2016,12,9,14,30,20.0,130.0,1.7,13.0,137.0,142.18,115.06
2016,12,9,14,45,16.5,117.0,1.55,13.0,122.0,126.55,101.98
2016,12,9,15,0,13.0,104.0,1.4,13.0,107.0,111.21,89.02
2016,12,9,15,15,7.0,89.5,1.3,13.0,91.0,93.46,73.92
2016,12,9,15,30,1.0,75.0,1.2,13.0,75.0,76.24,59.15
2016,12,9,15,45,0.5,58.5,1.1,13.0,58.5,59.12,44.28
2016,12,9,16,0,0.0,42.0,1.0,13.0,42.0,41.98,29.29
2016,12,9,16,15,0.0,27.5,1.0,12.5,27.5,27.13,15.55
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,12.54,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,6.39,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,3.6,13.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,3.6,13.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,3.5,13.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,3.4,13.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,3.3,13.0,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,3.2,13.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,4.0,3.05,13.0,4.0,3.86,0.0
2016,12,10,9,30,0.0,5.0,2.9,13.0,5.0,4.82,0.0
2016,12,10,9,45,0.0,5.5,2.8,13.0,5.5,5.3,0.0
2016,12,10,10,0,0.0,6.0,2.7,13.0,6.0,5.79,0.0
2016,12,10,10,15,0.0,14.0,2.7,13.0,14.0,13.51,5.96
2016,12,10,10,30,0.0,22.0,2.7,13.0,22.0,21.23,12.57
2016,12,10,10,45,0.0,46.0,2.7,13.0,46.0,44.44,32.34
2016,12,10,11,0,0.0,70.0,2.7,13.0,70.0,67.67,51.98
2016,12,10,11,15,0.0,84.0,2.65,13.0,84.0,81.29,63.39
2016,12,10,11,30,0.0,98.0,2.6,13.0,98.0,95.41,75.17
2016,12,10,11,45,0.0,86.0,2.55,13.0,86.0,83.26,64.93
2016,12,10,12,0,0.0,74.0,2.5,13.0,74.0,71.55,55.1
2016,12,10,12,15,0.0,61.0,2.45,13.0,61.0,58.96,44.49
2016,12,10,12,30,0.0,48.0,2.4,13.0,48.0,46.38,33.87
2016,12,10,12,45,0.0,55.0,2.35,13.0,55.0,53.15,39.63
2016,12,10,13,0,0.0,62.0,2.3,13.0,62.0,59.93,45.4
2016,12,10,13,15,0.0,55.0,2.25,12.5,55.0,53.15,39.78
2016,12,10,13,30,0.0,48.0,2.2,12.0,48.0,46.37,34.13
2016,12,10,13,45,0.0,34.5,2.15,12.0,34.5,33.31,23.01
2016,12,10,14,0,0.0,21.0,2.1,12.0,21.0,20.27,11.84
2016,12,10,14,15,0.0,19.0,2.05,12.0,19.0,18.33,10.19
2016,12,10,14,30,0.0,17.0,2.0,12.0,17.0,16.4,8.54
2016,12,10,14,45,0.0,15.5,2.0,12.0,15.5,14.95,7.3
2016,12,10,15,0,0.0,14.0,2.0,12.0,14.0,13.5,6.04
2016,12,10,15,15,0.0,11.5,1.95,12.0,11.5,11.09,3.93
2016,12,10,15,30,0.0,9.0,1.9,12.0,9.0,8.67,1.81
2016,12,10,15,45,0.0,7.0,1.85,12.0,7.0,6.74,0.1
2016,12,10,16,0,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2016,12,10,16,15,0.0,3.0,1.75,11.5,3.0,2.89,0.0
2016,12,10,16,30,0.0,1.0,1.7,11.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,1.65,11.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,8.85,0.0
2016,12,11,7,45,31.0,24.0,1.45,7.0,27.5,33.68,12.64
2016,12,11,8,0,62.0,39.0,1.4,7.0,46.0,60.99,42.83
2016,12,11,8,15,76.5,56.0,1.35,7.0,68.0,86.89,66.64
2016,12,11,8,30,91.0,73.0,1.3,7.0,90.0,113.88,90.94
2016,12,11,8,45,100.0,89.5,1.3,7.5,112.0,139.21,113.5
2016,12,11,9,0,109.0,106.0,1.3,8.0,134.0,165.15,136.16
2016,12,11,9,15,114.0,121.0,1.3,8.0,154.5,187.95,156.01
2016,12,11,9,30,119.0,136.0,1.3,8.0,175.0,210.94,175.66
2016,12,11,9,45,122.0,149.0,1.3,8.5,192.5,230.61,191.88
2016,12,11,10,0,125.0,162.0,1.3,9.0,210.0,250.24,207.76
2016,12,11,10,15,62.5,150.5,1.35,9.0,174.5,195.28,161.41
2016,12,11,10,30,0.0,139.0,1.4,9.0,139.0,138.89,113.05
2016,12,11,10,45,58.0,170.0,1.45,9.5,197.0,216.05,178.45
2016,12,11,11,0,116.0,201.0,1.5,10.0,255.0,298.24,245.86
2016,12,11,11,15,133.0,207.0,1.5,10.0,270.0,317.94,261.54
2016,12,11,11,30,150.0,213.0,1.5,10.0,285.0,337.67,277.51
2016,12,11,11,45,150.5,215.5,1.55,10.5,288.0,341.74,280.19
2016,12,11,12,0,151.0,218.0,1.6,11.0,291.0,345.38,282.62
2016,12,11,12,15,218.5,210.5,1.65,11.0,315.5,383.46,314.56
2016,12,11,12,30,286.0,203.0,1.7,11.0,340.0,428.76,351.5
2016,12,11,12,45,285.0,198.5,1.75,11.0,333.0,420.71,345.11
2016,12,11,13,0,284.0,194.0,1.8,11.0,326.0,411.69,338.26
2016,12,11,13,15,142.0,155.5,1.85,11.0,221.5,262.25,216.55
2016,12,11,13,30,0.0,117.0,1.9,11.0,117.0,115.38,92.47
2016,12,11,13,45,0.0,110.5,2.0,11.0,110.5,108.85,87.37
2016,12,11,14,0,0.0,104.0,2.1,11.0,104.0,102.36,82.03
2016,12,11,14,15,0.0,96.0,1.95,10.5,96.0,94.34,75.49
2016,12,11,14,30,0.0,88.0,1.8,10.0,88.0,86.37,68.93
2016,12,11,14,45,0.0,78.5,1.65,10.0,78.5,76.87,60.85
2016,12,11,15,0,0.0,69.0,1.5,10.0,69.0,67.4,52.73
2016,12,11,15,15,0.0,58.5,1.45,9.5,58.5,56.92,43.73
2016,12,11,15,30,0.0,48.0,1.4,9.0,48.0,46.46,34.61
2016,12,11,15,45,0.0,37.5,1.35,9.0,37.5,36.22,25.51
2016,12,11,16,0,0.0,27.0,1.3,9.0,27.0,26.06,16.41
2016,12,11,16,15,0.0,17.5,1.35,8.5,17.5,16.88,7.79
2016,12,11,16,30,0.0,8.0,1.4,8.0,8.0,7.71,0.0
2016,12,11,16,45,0.0,4.0,1.45,8.0,4.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,7.0,14.0,13.76,0.0
2016,12,12,7,45,216.0,22.0,1.75,7.5,45.5,75.34,28.44
2016,12,12,8,0,432.0,30.0,1.8,8.0,77.0,153.67,105.88
2016,12,12,8,15,512.0,36.5,1.85,8.0,115.5,203.69,152.76
2016,12,12,8,30,592.0,43.0,1.9,8.0,154.0,262.55,206.03
2016,12,12,8,45,637.5,48.0,1.95,8.5,192.5,312.2,251.43
2016,12,12,9,0,683.0,53.0,2.0,9.0,231.0,364.21,297.7
2016,12,12,9,15,715.5,56.5,1.9,9.0,266.5,410.36,338.33
2016,12,12,9,30,748.0,60.0,1.8,9.0,302.0,457.0,378.11
2016,12,12,9,45,763.5,64.0,1.75,9.0,332.5,495.15,410.13
2016,12,12,10,0,779.0,68.0,1.7,9.0,363.0,532.02,440.25
2016,12,12,10,15,672.0,94.5,1.6,9.0,361.0,521.75,431.29
2016,12,12,10,30,565.0,121.0,1.5,9.0,359.0,500.81,413.72
2016,12,12,10,45,530.5,135.0,1.45,9.5,367.0,503.37,414.66
2016,12,12,11,0,496.0,149.0,1.4,10.0,375.0,505.79,414.97
2016,12,12,11,15,462.0,161.5,1.4,10.0,376.5,503.94,412.87
2016,12,12,11,30,428.0,174.0,1.4,10.0,378.0,499.5,408.72
2016,12,12,11,45,355.0,189.5,1.45,10.0,360.0,461.21,377.98
2016,12,12,12,0,282.0,205.0,1.5,10.0,342.0,429.45,352.0
2016,12,12,12,15,347.5,192.0,1.5,10.0,360.0,459.8,377.45
2016,12,12,12,30,413.0,179.0,1.5,10.0,378.0,497.04,407.34
2016,12,12,12,45,339.5,187.5,1.5,10.0,349.0,445.12,365.43
2016,12,12,13,0,266.0,196.0,1.5,10.0,320.0,401.87,330.31
2016,12,12,13,15,237.5,191.5,1.5,10.0,299.0,374.17,308.2
2016,12,12,13,30,209.0,187.0,1.5,10.0,278.0,339.19,280.06
2016,12,12,13,45,187.0,178.0,1.5,10.0,256.0,311.25,257.42
2016,12,12,14,0,165.0,169.0,1.5,10.0,234.0,283.84,234.97
2016,12,12,14,15,157.5,157.5,1.45,10.0,215.5,262.43,217.36
2016,12,12,14,30,150.0,146.0,1.4,10.0,197.0,241.13,199.59
2016,12,12,14,45,144.5,130.5,1.35,10.0,176.0,216.26,178.66
2016,12,12,15,0,139.0,115.0,1.3,10.0,155.0,191.5,157.47
2016,12,12,15,15,128.0,99.0,1.3,9.5,131.5,163.99,133.87
2016,12,12,15,30,117.0,83.0,1.3,9.0,108.0,137.15,110.38
2016,12,12,15,45,101.0,66.0,1.3,9.0,84.5,108.15,84.6
2016,12,12,16,0,85.0,49.0,1.3,9.0,61.0,80.36,59.7
2016,12,12,16,15,42.5,33.5,1.35,9.0,39.5,49.28,32.08
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,17.63,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,7.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,7.0,5.0,4.91,0.0
2016,12,13,7,45,0.0,18.5,1.6,7.5,18.5,17.92,2.86
2016,12,13,8,0,0.0,32.0,1.7,8.0,32.0,31.88,20.45
2016,12,13,8,15,2.5,48.5,1.65,8.0,49.0,49.73,36.65
2016,12,13,8,30,5.0,65.0,1.6,8.0,66.0,67.66,52.59
2016,12,13,8,45,12.0,80.5,1.6,8.5,83.5,86.37,68.93
2016,12,13,9,0,19.0,96.0,1.6,9.0,101.0,105.67,85.61
2016,12,13,9,15,23.5,110.0,1.55,9.0,117.0,127.03,104.0
2016,12,13,9,30,28.0,124.0,1.5,9.0,133.0,144.96,119.25
2016,12,13,9,45,31.0,136.0,1.5,9.5,147.0,160.09,131.75
2016,12,13,10,0,34.0,148.0,1.5,10.0,161.0,175.45,144.27
2016,12,13,10,15,19.0,147.5,1.5,10.0,155.0,160.14,131.08
2016,12,13,10,30,4.0,147.0,1.5,10.0,149.0,150.09,122.24
2016,12,13,10,45,247.5,148.5,1.5,10.0,261.0,327.8,273.47
2016,12,13,11,0,491.0,150.0,1.5,10.0,373.0,503.04,414.71
2016,12,13,11,15,260.0,168.5,1.45,10.0,287.0,366.78,302.45
2016,12,13,11,30,29.0,187.0,1.4,10.0,201.0,216.76,176.62
2016,12,13,11,45,50.0,198.0,1.35,10.5,222.0,243.9,199.44
2016,12,13,12,0,71.0,209.0,1.3,11.0,243.0,271.28,221.47
2016,12,13,12,15,65.0,206.0,1.25,11.0,237.5,263.62,214.94
2016,12,13,12,30,59.0,203.0,1.2,11.0,232.0,255.89,208.57
2016,12,13,12,45,124.5,203.5,1.2,11.0,262.0,308.8,252.76
2016,12,13,13,0,190.0,204.0,1.2,11.0,292.0,352.24,288.47
2016,12,13,13,15,95.0,144.5,1.2,11.0,188.5,218.91,179.7
2016,12,13,13,30,0.0,85.0,1.2,11.0,85.0,82.45,64.74
2016,12,13,13,45,0.0,45.0,1.2,11.0,45.0,43.47,31.83
2016,12,13,14,0,0.0,5.0,1.2,11.0,5.0,4.82,0.0
2016,12,13,14,15,0.0,4.5,1.2,11.0,4.5,4.34,0.0
2016,12,13,14,30,0.0,4.0,1.2,11.0,4.0,3.86,0.0
2016,12,13,14,45,0.0,3.5,1.25,11.0,3.5,3.37,0.0
2016,12,13,15,0,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2016,12,13,15,15,0.0,2.5,1.25,10.5,2.5,2.41,0.0
2016,12,13,15,30,0.0,2.0,1.2,10.0,2.0,1.93,0.0
2016,12,13,15,45,0.0,1.5,1.2,10.0,1.5,1.44,0.0
2016,12,13,16,0,0.0,1.0,1.2,10.0,1.0,0.96,0.0
2016,12,13,16,15,0.0,0.5,1.3,10.0,0.5,0.48,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,11.0,2.65,12.0,11.0,10.61,0.0
2016,12,14,8,0,0.0,22.0,2.8,12.0,22.0,21.24,11.42
2016,12,14,8,15,0.0,33.5,2.8,12.0,33.5,32.36,21.53
2016,12,14,8,30,0.0,45.0,2.8,12.0,45.0,43.82,31.67
2016,12,14,8,45,0.0,57.0,2.85,12.0,57.0,55.85,42.22
2016,12,14,9,0,0.0,69.0,2.9,12.0,69.0,67.9,52.69
2016,12,14,9,15,0.0,80.0,2.95,12.0,80.0,78.92,62.16
2016,12,14,9,30,0.0,91.0,3.0,12.0,91.0,89.97,71.55
2016,12,14,9,45,0.0,100.5,3.05,12.5,100.5,99.48,79.39
2016,12,14,10,0,0.0,110.0,3.1,13.0,110.0,109.04,87.18
2016,12,14,10,15,0.0,114.5,3.1,13.0,114.5,113.35,90.68
2016,12,14,10,30,0.0,119.0,3.1,13.0,119.0,117.74,94.22
2016,12,14,10,45,0.0,130.5,3.1,13.0,130.5,129.56,103.97
2016,12,14,11,0,0.0,142.0,3.1,13.0,142.0,141.47,113.74
2016,12,14,11,15,9.5,160.0,3.1,13.0,164.5,166.84,134.91
2016,12,14,11,30,19.0,178.0,3.1,13.0,187.0,192.66,156.3
2016,12,14,11,45,13.5,173.0,3.1,13.0,179.5,183.39,148.42
2016,12,14,12,0,8.0,168.0,3.1,13.0,172.0,174.15,140.64
2016,12,14,12,15,4.0,160.5,3.05,13.0,162.5,163.34,131.61
2016,12,14,12,30,0.0,153.0,3.0,13.0,153.0,152.63,122.69
2016,12,14,12,45,0.5,153.0,2.95,13.0,153.5,153.11,123.17
2016,12,14,13,0,1.0,153.0,2.9,13.0,154.0,153.65,123.71
2016,12,14,13,15,0.5,133.0,2.9,13.0,133.5,132.3,106.09
2016,12,14,13,30,0.0,113.0,2.9,13.0,113.0,111.22,88.63
2016,12,14,13,45,0.0,110.5,2.9,13.0,110.5,108.86,86.79
2016,12,14,14,0,0.0,108.0,2.9,13.0,108.0,106.56,84.98
2016,12,14,14,15,0.0,99.5,2.9,13.0,99.5,98.02,77.9
2016,12,14,14,30,0.0,91.0,2.9,13.0,91.0,89.52,70.82
2016,12,14,14,45,0.0,81.0,2.9,13.0,81.0,79.48,62.38
2016,12,14,15,0,0.0,71.0,2.9,13.0,71.0,69.49,53.89
2016,12,14,15,15,0.0,60.5,2.9,13.0,60.5,59.0,44.88
2016,12,14,15,30,0.0,50.0,2.9,13.0,50.0,48.54,35.79
2016,12,14,15,45,0.0,39.0,2.9,13.0,39.0,37.67,26.28
2016,12,14,16,0,0.0,28.0,2.9,13.0,28.0,27.03,16.9
2016,12,14,16,15,0.0,18.0,2.85,12.5,18.0,17.37,8.05
2016,12,14,16,30,0.0,8.0,2.8,12.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,2.8,12.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.0,2.0,1.93,0.0
2016,12,15,8,0,0.0,4.0,4.6,12.0,4.0,3.85,0.0
2016,12,15,8,15,0.0,7.0,4.35,12.0,7.0,6.74,0.01
2016,12,15,8,30,0.0,10.0,4.1,12.0,10.0,9.64,2.57
2016,12,15,8,45,0.0,12.5,3.9,12.0,12.5,12.05,4.71
2016,12,15,9,0,0.0,15.0,3.7,12.0,15.0,14.46,6.84
2016,12,15,9,15,0.0,18.0,3.6,12.0,18.0,17.36,9.36
2016,12,15,9,30,0.0,21.0,3.5,12.0,21.0,20.26,11.87
2016,12,15,9,45,0.0,23.0,3.45,12.5,23.0,22.19,13.49
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,24.13,15.1
2016,12,15,10,15,0.0,36.0,3.3,13.0,36.0,34.76,24.17
2016,12,15,10,30,0.0,47.0,3.2,13.0,47.0,45.4,33.21
2016,12,15,10,45,0.0,64.5,3.1,13.0,64.5,62.34,47.55
2016,12,15,11,0,0.0,82.0,3.0,13.0,82.0,79.35,61.85
2016,12,15,11,15,0.0,69.5,2.95,13.0,69.5,67.19,51.52
2016,12,15,11,30,0.0,57.0,2.9,13.0,57.0,55.09,41.26
2016,12,15,11,45,0.0,57.5,2.85,13.0,57.5,55.57,41.66
2016,12,15,12,0,0.0,58.0,2.8,13.0,58.0,56.06,42.06
2016,12,15,12,15,0.0,43.0,2.8,13.0,43.0,41.54,29.76
2016,12,15,12,30,0.0,28.0,2.8,13.0,28.0,27.04,17.44
2016,12,15,12,45,0.0,50.5,2.8,13.0,50.5,48.8,35.96
2016,12,15,13,0,0.0,73.0,2.8,13.0,73.0,70.58,54.41
2016,12,15,13,15,0.0,63.5,2.75,13.0,63.5,61.38,46.66
2016,12,15,13,30,0.0,54.0,2.7,13.0,54.0,52.18,38.92
2016,12,15,13,45,0.0,38.0,2.7,13.0,38.0,36.7,25.79
2016,12,15,14,0,0.0,22.0,2.7,13.0,22.0,21.23,12.59
2016,12,15,14,15,0.0,20.5,2.6,12.5,20.5,19.78,11.4
2016,12,15,14,30,0.0,19.0,2.5,12.0,19.0,18.33,10.2
2016,12,15,14,45,0.0,17.0,2.45,12.0,17.0,16.4,8.54
2016,12,15,15,0,0.0,15.0,2.4,12.0,15.0,14.47,6.87
2016,12,15,15,15,0.0,12.5,2.25,12.0,12.5,12.05,4.76
2016,12,15,15,30,0.0,10.0,2.1,12.0,10.0,9.64,2.64
2016,12,15,15,45,0.0,8.0,2.0,12.0,8.0,7.71,0.93
2016,12,15,16,0,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,3.5,1.8,12.0,3.5,3.37,0.0
2016,12,15,16,30,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,12,15,16,45,0.0,0.5,1.6,12.0,0.5,0.49,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,205.0,16.0,4.0,7.5,36.5,63.89,10.44
2016,12,16,8,0,410.0,32.0,4.1,8.0,73.0,146.88,99.0
2016,12,16,8,15,498.5,39.0,4.2,8.0,112.5,200.55,149.91
2016,12,16,8,30,587.0,46.0,4.3,8.0,152.0,261.66,205.55
2016,12,16,8,45,641.5,51.0,4.45,8.0,192.0,312.14,252.92
2016,12,16,9,0,696.0,56.0,4.6,8.0,232.0,368.08,304.19
2016,12,16,9,15,731.0,59.5,4.6,8.0,269.0,415.97,347.81
2016,12,16,9,30,766.0,63.0,4.6,8.0,306.0,464.49,390.92
2016,12,16,9,45,796.0,64.0,4.7,8.5,339.5,507.82,428.28
2016,12,16,10,0,826.0,65.0,4.8,9.0,373.0,550.65,464.33
2016,12,16,10,15,842.0,67.0,4.8,9.0,399.5,585.49,493.69
2016,12,16,10,30,858.0,69.0,4.8,9.0,426.0,618.46,520.99
2016,12,16,10,45,867.0,70.5,4.8,9.5,446.0,644.25,541.1
2016,12,16,11,0,876.0,72.0,4.8,10.0,466.0,667.44,558.76
2016,12,16,11,15,883.0,72.5,4.75,10.0,479.5,685.34,572.6
2016,12,16,11,30,890.0,73.0,4.7,10.0,493.0,696.07,580.32
2016,12,16,11,45,893.5,73.5,4.7,10.0,499.0,705.46,587.35
2016,12,16,12,0,897.0,74.0,4.7,10.0,505.0,711.67,592.02
2016,12,16,12,15,896.5,73.5,4.7,10.0,503.0,710.72,591.25
2016,12,16,12,30,896.0,73.0,4.7,10.0,501.0,706.53,588.11
2016,12,16,12,45,892.5,72.5,4.75,10.0,491.5,697.08,581.23
2016,12,16,13,0,889.0,72.0,4.8,10.0,482.0,684.52,572.01
2016,12,16,13,15,881.0,71.0,4.8,10.0,465.5,669.37,560.15
2016,12,16,13,30,873.0,70.0,4.8,10.0,449.0,647.29,542.29
2016,12,16,13,45,860.0,68.5,4.85,10.0,425.0,618.86,519.29
2016,12,16,14,0,847.0,67.0,4.9,10.0,401.0,588.18,494.02
2016,12,16,14,15,827.5,65.0,4.85,9.5,371.0,551.19,463.69
2016,12,16,14,30,808.0,63.0,4.8,9.0,341.0,512.77,431.42
2016,12,16,14,45,781.5,59.5,4.8,9.0,306.0,468.01,392.43
2016,12,16,15,0,755.0,56.0,4.8,9.0,271.0,422.9,352.15
2016,12,16,15,15,712.0,52.0,4.65,8.5,231.5,370.22,305.01
2016,12,16,15,30,669.0,48.0,4.5,8.0,192.0,319.19,258.15
2016,12,16,15,45,604.5,42.5,4.4,8.0,151.5,261.35,204.73
2016,12,16,16,0,540.0,37.0,4.3,8.0,111.0,207.93,154.69
2016,12,16,16,15,422.0,28.5,4.2,8.0,73.5,145.97,97.57
2016,12,16,16,30,304.0,20.0,4.1,8.0,36.0,87.58,14.28
2016,12,16,16,45,152.0,10.0,4.05,8.0,18.0,32.62,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.0,1.85,4.5,38.0,68.31,7.44
2016,12,17,8,0,491.0,28.0,1.8,5.0,76.0,159.41,106.59
2016,12,17,8,15,575.0,34.5,1.85,5.0,117.5,215.08,160.57
2016,12,17,8,30,659.0,41.0,1.9,5.0,159.0,277.54,217.89
2016,12,17,8,45,709.0,45.5,1.95,5.5,200.0,331.05,267.44
2016,12,17,9,0,759.0,50.0,2.0,6.0,241.0,387.17,317.96
2016,12,17,9,15,791.5,53.0,2.0,6.0,278.5,435.67,361.52
2016,12,17,9,30,824.0,56.0,2.0,6.0,316.0,484.51,404.1
2016,12,17,9,45,844.0,58.5,2.0,6.5,349.0,526.08,438.91
2016,12,17,10,0,864.0,61.0,2.0,7.0,382.0,566.45,471.69
2016,12,17,10,15,879.0,63.0,2.0,7.0,409.0,598.33,497.89
2016,12,17,10,30,894.0,65.0,2.0,7.0,436.0,631.43,524.38
2016,12,17,10,45,902.5,66.0,2.0,7.5,456.5,656.97,543.55
2016,12,17,11,0,911.0,67.0,2.0,8.0,477.0,679.81,560.27
2016,12,17,11,15,916.5,68.0,2.0,8.0,490.0,697.76,573.29
2016,12,17,11,30,922.0,69.0,2.0,8.0,503.0,712.64,583.99
2016,12,17,11,45,923.0,69.5,2.0,8.5,508.5,720.64,588.55
2016,12,17,12,0,924.0,70.0,2.0,9.0,514.0,725.34,590.79
2016,12,17,12,15,923.0,70.0,2.0,9.0,512.0,724.74,590.29
2016,12,17,12,30,922.0,70.0,2.0,9.0,510.0,720.81,587.48
2016,12,17,12,45,913.5,71.0,2.0,9.0,499.5,709.64,579.39
2016,12,17,13,0,905.0,72.0,2.0,9.0,489.0,695.36,569.11
2016,12,17,13,15,896.5,71.0,1.95,9.0,472.0,675.76,554.29
2016,12,17,13,30,888.0,70.0,1.9,9.0,455.0,657.18,539.41
2016,12,17,13,45,874.0,68.5,1.85,9.0,431.0,627.92,516.23
2016,12,17,14,0,860.0,67.0,1.8,9.0,407.0,596.39,490.96
2016,12,17,14,15,840.5,65.0,1.75,9.0,376.5,559.12,460.71
2016,12,17,14,30,821.0,63.0,1.7,9.0,346.0,520.38,428.61
2016,12,17,14,45,791.5,60.0,1.65,9.0,310.0,474.3,389.9
2016,12,17,15,0,762.0,57.0,1.6,9.0,274.0,428.03,350.02
2016,12,17,15,15,719.0,53.0,1.6,8.5,234.5,375.07,304.41
2016,12,17,15,30,676.0,49.0,1.6,8.0,195.0,323.74,258.74
2016,12,17,15,45,606.5,43.5,1.6,7.5,154.0,263.84,205.3
2016,12,17,16,0,537.0,38.0,1.6,7.0,113.0,211.22,157.13
2016,12,17,16,15,417.5,29.5,1.65,6.5,75.0,146.53,98.69
2016,12,17,16,30,298.0,21.0,1.7,6.0,37.0,88.01,17.91
2016,12,17,16,45,149.0,10.5,1.75,6.0,18.5,32.87,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.5,13.5,2.85,3.5,37.5,68.33,3.12
2016,12,18,8,0,503.0,27.0,2.9,4.0,75.0,160.52,106.93
2016,12,18,8,15,588.0,33.0,2.95,4.0,116.5,216.34,161.98
2016,12,18,8,30,673.0,39.0,3.0,4.0,158.0,279.04,220.22
2016,12,18,8,45,724.0,43.0,3.1,4.5,199.5,332.89,270.83
2016,12,18,9,0,775.0,47.0,3.2,5.0,241.0,389.42,322.58
2016,12,18,9,15,808.0,50.0,3.15,5.0,279.0,438.73,367.58
2016,12,18,9,30,841.0,53.0,3.1,5.0,317.0,485.67,409.41
2016,12,18,9,45,860.0,56.0,3.1,5.5,350.5,527.62,445.3
2016,12,18,10,0,879.0,59.0,3.1,6.0,384.0,568.31,479.06
2016,12,18,10,15,894.5,60.5,3.0,6.5,411.5,603.6,507.28
2016,12,18,10,30,910.0,62.0,2.9,7.0,439.0,636.89,533.08
2016,12,18,10,45,920.5,63.0,2.85,7.5,460.0,664.13,553.7
2016,12,18,11,0,931.0,64.0,2.8,8.0,481.0,688.69,571.71
2016,12,18,11,15,936.5,64.5,2.75,8.0,494.5,706.45,584.41
2016,12,18,11,30,942.0,65.0,2.7,8.0,508.0,721.06,594.78
2016,12,18,11,45,944.5,65.5,2.7,8.0,514.0,730.35,601.46
2016,12,18,12,0,947.0,66.0,2.7,8.0,520.0,736.29,605.75
2016,12,18,12,15,946.0,66.0,2.7,8.0,518.0,735.8,605.32
2016,12,18,12,30,945.0,66.0,2.7,8.0,516.0,731.9,602.49
2016,12,18,12,45,940.5,65.0,2.7,8.5,506.0,721.05,593.45
2016,12,18,13,0,936.0,64.0,2.7,9.0,496.0,706.93,582.09
2016,12,18,13,15,928.0,63.5,2.7,9.0,479.0,687.91,568.14
2016,12,18,13,30,920.0,63.0,2.7,9.0,462.0,665.95,551.1
2016,12,18,13,45,907.5,61.5,2.7,9.0,438.0,637.23,528.34
2016,12,18,14,0,895.0,60.0,2.7,9.0,414.0,606.09,503.26
2016,12,18,14,15,877.0,58.5,2.6,9.0,383.5,569.64,473.04
2016,12,18,14,30,859.0,57.0,2.5,9.0,353.0,531.56,440.86
2016,12,18,14,45,832.0,54.5,2.45,9.0,317.0,489.18,404.54
2016,12,18,15,0,805.0,52.0,2.4,9.0,281.0,443.3,364.46
2016,12,18,15,15,765.0,48.5,2.3,8.5,241.5,390.61,318.3
2016,12,18,15,30,725.0,45.0,2.2,8.0,202.0,339.22,271.86
2016,12,18,15,45,661.5,40.0,2.1,7.5,160.0,279.86,218.11
2016,12,18,16,0,598.0,35.0,2.0,7.0,118.0,224.74,167.1
2016,12,18,16,15,484.0,27.5,2.0,6.5,79.0,159.34,107.26
2016,12,18,16,30,370.0,20.0,2.0,6.0,40.0,100.57,24.42
2016,12,18,16,45,185.0,10.0,2.0,6.0,20.0,38.09,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.0,1.95,3.5,35.0,63.41,0.0
2016,12,19,8,0,446.0,28.0,1.9,4.0,70.0,146.68,97.03
2016,12,19,8,15,531.5,34.5,1.9,4.5,109.5,200.48,149.41
2016,12,19,8,30,617.0,41.0,1.9,5.0,149.0,261.27,204.79
2016,12,19,8,45,668.0,45.5,1.9,5.5,189.0,313.26,252.9
2016,12,19,9,0,719.0,50.0,1.9,6.0,229.0,368.06,302.22
2016,12,19,9,15,752.5,53.0,1.85,6.0,266.0,415.49,344.78
2016,12,19,9,30,786.0,56.0,1.8,6.0,303.0,463.45,386.5
2016,12,19,9,45,801.0,60.0,1.8,6.5,334.0,502.91,419.62
2016,12,19,10,0,816.0,64.0,1.8,7.0,365.0,540.99,450.61
2016,12,19,10,15,832.0,66.0,1.8,7.5,392.0,575.75,478.14
2016,12,19,10,30,848.0,68.0,1.8,8.0,419.0,608.68,503.53
2016,12,19,10,45,858.0,69.0,1.85,8.5,439.0,634.57,523.25
2016,12,19,11,0,868.0,70.0,1.9,9.0,459.0,657.93,540.71
2016,12,19,11,15,874.0,71.0,1.85,9.0,472.0,671.8,550.8
2016,12,19,11,30,880.0,72.0,1.8,9.0,485.0,686.75,561.22
2016,12,19,11,45,705.5,112.5,1.8,9.5,446.0,626.57,512.6
2016,12,19,12,0,531.0,153.0,1.8,10.0,407.0,550.35,450.97
2016,12,19,12,15,706.0,113.0,1.8,10.0,450.0,630.59,515.99
2016,12,19,12,30,881.0,73.0,1.8,10.0,493.0,696.13,566.34
2016,12,19,12,45,876.0,72.5,1.8,10.0,483.5,686.09,558.4
2016,12,19,13,0,871.0,72.0,1.8,10.0,474.0,677.13,552.12
2016,12,19,13,15,751.5,90.0,1.75,10.0,428.0,609.19,498.94
2016,12,19,13,30,632.0,108.0,1.7,10.0,382.0,539.83,444.12
2016,12,19,13,45,699.0,87.0,1.65,10.0,376.0,544.0,448.29
2016,12,19,14,0,766.0,66.0,1.6,10.0,370.0,540.58,445.56
2016,12,19,14,15,774.5,64.5,1.5,10.0,352.0,522.51,429.8
2016,12,19,14,30,783.0,63.0,1.4,10.0,334.0,501.52,411.3
2016,12,19,14,45,753.5,60.5,1.3,10.0,299.5,457.37,374.04
2016,12,19,15,0,724.0,58.0,1.2,10.0,265.0,413.11,335.94
2016,12,19,15,15,681.0,54.0,1.2,9.5,226.5,361.65,292.08
2016,12,19,15,30,638.0,50.0,1.2,9.0,188.0,311.88,248.26
2016,12,19,15,45,568.0,44.5,1.3,9.0,148.5,255.5,198.15
2016,12,19,16,0,498.0,39.0,1.4,9.0,109.0,202.25,150.01
2016,12,19,16,15,384.0,30.0,1.4,8.5,73.0,139.92,94.57
