Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,30,270.0,21.0,1.4,8.0,37.0,83.68,22.82
2016,12,19,16,45,135.0,10.5,1.4,8.0,18.5,31.14,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,14.0,2.2,5.5,31.5,56.26,0.0
2016,12,20,8,0,377.0,28.0,2.2,6.0,63.0,131.97,86.43
2016,12,20,8,15,465.0,35.0,2.15,6.5,100.5,183.16,135.7
2016,12,20,8,30,553.0,42.0,2.1,7.0,138.0,242.01,188.67
2016,12,20,8,45,608.5,46.5,2.05,7.5,176.5,290.87,233.56
2016,12,20,9,0,664.0,51.0,2.0,8.0,215.0,345.08,281.93
2016,12,20,9,15,699.0,54.5,1.95,8.5,251.0,391.63,322.92
2016,12,20,9,30,734.0,58.0,1.9,9.0,287.0,438.99,363.27
2016,12,20,9,45,764.5,58.5,1.85,9.5,319.5,480.96,398.13
2016,12,20,10,0,795.0,59.0,1.8,10.0,352.0,522.61,431.67
2016,12,20,10,15,667.0,90.5,1.75,10.0,348.5,507.84,419.44
2016,12,20,10,30,539.0,122.0,1.7,10.0,345.0,478.04,395.09
2016,12,20,10,45,694.0,93.5,1.65,10.5,394.5,560.08,460.62
2016,12,20,11,0,849.0,65.0,1.6,11.0,444.0,635.16,518.54
2016,12,20,11,15,756.0,88.0,1.5,11.0,433.5,616.08,501.45
2016,12,20,11,30,663.0,111.0,1.4,11.0,423.0,590.29,479.98
2016,12,20,11,45,765.0,89.0,1.35,11.5,452.5,637.95,516.56
2016,12,20,12,0,867.0,67.0,1.3,12.0,482.0,681.91,547.37
2016,12,20,12,15,624.0,125.5,1.25,12.0,424.0,587.77,473.86
2016,12,20,12,30,381.0,184.0,1.2,12.0,366.0,471.92,382.13
2016,12,20,12,45,503.5,151.5,1.2,12.0,387.0,524.7,425.81
2016,12,20,13,0,626.0,119.0,1.2,12.0,408.0,568.81,460.83
2016,12,20,13,15,620.0,116.0,1.2,12.0,394.0,552.54,447.95
2016,12,20,13,30,614.0,113.0,1.2,12.0,380.0,534.22,433.94
2016,12,20,13,45,598.0,111.5,1.25,12.0,360.0,509.41,414.91
2016,12,20,14,0,582.0,110.0,1.3,12.0,340.0,483.22,394.49
2016,12,20,14,15,673.5,86.0,1.25,12.0,334.0,492.37,401.61
2016,12,20,14,30,765.0,62.0,1.2,12.0,328.0,491.54,399.89
2016,12,20,14,45,738.5,59.0,1.15,12.0,294.5,448.99,364.31
2016,12,20,15,0,712.0,56.0,1.1,12.0,261.0,406.18,327.93
2016,12,20,15,15,670.5,52.0,1.05,11.5,223.5,355.88,285.2
2016,12,20,15,30,629.0,48.0,1.0,11.0,186.0,307.18,242.57
2016,12,20,15,45,567.0,42.5,1.0,11.0,147.5,251.83,193.55
2016,12,20,16,0,505.0,37.0,1.0,11.0,109.0,202.92,149.19
2016,12,20,16,15,394.5,28.5,1.05,10.5,73.0,141.56,95.11
2016,12,20,16,30,284.0,20.0,1.1,10.0,37.0,86.18,26.28
2016,12,20,16,45,142.0,10.0,1.15,10.0,18.5,31.95,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,8.5,31.5,57.02,0.0
2016,12,21,8,0,396.0,27.0,2.3,9.0,63.0,134.84,86.46
2016,12,21,8,15,484.0,33.5,2.35,9.0,101.0,184.16,134.6
2016,12,21,8,30,572.0,40.0,2.4,9.0,139.0,243.38,188.04
2016,12,21,8,45,627.5,44.5,2.5,9.5,178.0,295.01,235.27
2016,12,21,9,0,683.0,49.0,2.6,10.0,217.0,349.95,284.38
2016,12,21,9,15,718.5,52.5,2.65,10.0,253.5,397.46,326.99
2016,12,21,9,30,754.0,56.0,2.7,10.0,290.0,445.79,369.22
2016,12,21,9,45,781.5,57.5,2.8,10.5,323.0,488.01,404.97
2016,12,21,10,0,809.0,59.0,2.9,11.0,356.0,529.72,439.37
2016,12,21,10,15,826.0,60.5,2.75,11.0,383.0,564.39,467.45
2016,12,21,10,30,843.0,62.0,2.6,11.0,410.0,593.67,490.72
2016,12,21,10,45,856.0,63.0,2.5,11.5,431.0,621.33,511.34
2016,12,21,11,0,869.0,64.0,2.4,12.0,452.0,646.64,529.61
2016,12,21,11,15,876.5,64.5,2.35,12.0,466.0,665.12,542.96
2016,12,21,11,30,884.0,65.0,2.3,12.0,480.0,680.74,553.96
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.5,691.04,560.3
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,698.22,564.4
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.5,699.08,564.97
2016,12,21,12,30,895.0,65.0,2.3,13.0,492.0,696.72,563.29
2016,12,21,12,45,887.5,66.0,2.3,13.0,483.0,686.85,556.16
2016,12,21,13,0,880.0,67.0,2.3,13.0,474.0,673.94,546.88
2016,12,21,13,15,873.0,66.0,2.25,13.0,458.0,656.09,533.67
2016,12,21,13,30,866.0,65.0,2.2,13.0,442.0,635.43,517.47
2016,12,21,13,45,853.5,64.0,2.2,13.5,419.5,608.69,495.7
2016,12,21,14,0,841.0,63.0,2.2,14.0,397.0,583.21,474.49
2016,12,21,14,15,823.0,61.0,2.1,13.5,368.0,547.63,446.45
2016,12,21,14,30,805.0,59.0,2.0,13.0,339.0,510.54,416.55
2016,12,21,14,45,777.5,56.5,1.95,13.0,304.5,466.8,380.06
2016,12,21,15,0,750.0,54.0,1.9,13.0,270.0,422.75,342.37
2016,12,21,15,15,710.0,50.5,1.75,12.5,232.0,372.21,298.86
2016,12,21,15,30,670.0,47.0,1.6,12.0,194.0,323.06,255.31
2016,12,21,15,45,606.0,41.5,1.5,11.5,154.0,265.21,204.18
2016,12,21,16,0,542.0,36.0,1.4,11.0,114.0,211.74,155.98
2016,12,21,16,15,431.5,28.5,1.4,10.5,77.0,149.39,100.69
2016,12,21,16,30,321.0,21.0,1.4,10.0,40.0,95.57,32.78
2016,12,21,16,45,160.5,10.5,1.45,10.0,20.0,35.58,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.0,1.4,7.5,32.5,58.68,0.0
2016,12,22,8,0,412.0,28.0,1.3,8.0,65.0,139.09,88.79
2016,12,22,8,15,502.5,35.0,1.2,8.0,104.0,190.14,138.76
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,251.56,193.65
2016,12,22,8,45,646.5,46.5,1.05,8.5,183.0,303.45,240.51
2016,12,22,9,0,700.0,51.0,1.0,9.0,223.0,358.4,288.66
2016,12,22,9,15,736.0,54.5,0.9,9.5,260.5,406.87,330.05
2016,12,22,9,30,772.0,58.0,0.8,10.0,298.0,456.15,370.42
2016,12,22,9,45,796.0,60.5,0.75,10.5,331.0,498.37,404.12
2016,12,22,10,0,820.0,63.0,0.7,11.0,364.0,539.82,436.02
2016,12,22,10,15,837.0,65.0,0.8,11.0,391.0,575.49,464.8
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,609.4,491.77
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,636.64,512.46
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,657.42,528.21
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,676.38,542.4
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,692.43,554.09
2016,12,22,11,45,894.5,71.0,1.25,12.0,494.5,701.88,561.05
2016,12,22,12,0,898.0,71.0,1.3,12.0,501.0,708.15,565.89
2016,12,22,12,15,897.5,71.0,1.3,12.0,500.0,708.43,566.0
2016,12,22,12,30,897.0,71.0,1.3,12.0,499.0,705.47,563.94
2016,12,22,12,45,895.0,70.0,1.3,12.0,490.5,697.09,558.06
2016,12,22,13,0,893.0,69.0,1.3,12.0,482.0,685.55,550.02
2016,12,22,13,15,884.5,68.0,1.2,12.0,465.5,666.63,535.65
2016,12,22,13,30,876.0,67.0,1.1,12.0,449.0,644.9,518.4
2016,12,22,13,45,863.0,65.5,1.05,12.0,426.0,620.85,499.56
2016,12,22,14,0,850.0,64.0,1.0,12.0,403.0,590.62,475.89
2016,12,22,14,15,830.5,62.5,0.95,12.0,373.0,554.59,447.38
2016,12,22,14,30,811.0,61.0,0.9,12.0,343.0,517.08,417.13
2016,12,22,14,45,781.0,58.5,0.85,12.0,308.0,471.89,380.22
2016,12,22,15,0,751.0,56.0,0.8,12.0,273.0,426.54,342.24
2016,12,22,15,15,709.5,52.0,0.85,11.5,234.5,374.73,299.2
2016,12,22,15,30,668.0,48.0,0.9,11.0,196.0,324.42,255.84
2016,12,22,15,45,605.0,42.5,1.0,10.5,156.0,266.93,205.76
2016,12,22,16,0,542.0,37.0,1.1,10.0,116.0,213.7,158.12
2016,12,22,16,15,432.0,29.0,1.15,9.5,78.5,153.05,104.28
2016,12,22,16,30,322.0,21.0,1.2,9.0,41.0,96.62,36.46
2016,12,22,16,45,161.0,10.5,1.25,9.0,20.5,35.94,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,8.0,1.5,1.44,0.0
2016,12,23,8,0,0.0,3.0,4.0,8.0,3.0,2.89,0.0
2016,12,23,8,15,0.0,5.5,3.8,8.0,5.5,5.3,0.0
2016,12,23,8,30,0.0,8.0,3.6,8.0,8.0,7.71,0.99
2016,12,23,8,45,0.0,10.5,3.45,8.5,10.5,10.12,3.15
2016,12,23,9,0,0.0,13.0,3.3,9.0,13.0,12.53,5.28
2016,12,23,9,15,0.0,15.5,3.15,9.0,15.5,14.95,7.42
2016,12,23,9,30,0.0,18.0,3.0,9.0,18.0,17.36,9.53
2016,12,23,9,45,0.0,20.5,2.9,9.5,20.5,19.78,11.61
2016,12,23,10,0,0.0,23.0,2.8,10.0,23.0,22.19,13.66
2016,12,23,10,15,54.0,100.5,2.85,10.0,123.0,133.97,110.54
2016,12,23,10,30,108.0,178.0,2.9,10.0,223.0,262.36,218.32
2016,12,23,10,45,362.0,147.5,2.95,10.0,307.5,405.65,339.68
2016,12,23,11,0,616.0,117.0,3.0,10.0,392.0,547.65,456.35
2016,12,23,11,15,308.0,121.0,3.35,10.0,258.5,352.07,295.6
2016,12,23,11,30,0.0,125.0,3.7,10.0,125.0,123.28,99.37
2016,12,23,11,45,3.0,145.5,4.05,10.0,147.0,146.78,119.49
2016,12,23,12,0,6.0,166.0,4.4,10.0,169.0,170.66,139.57
2016,12,23,12,15,3.0,117.5,4.55,10.0,119.0,117.45,94.77
2016,12,23,12,30,0.0,69.0,4.7,10.0,69.0,66.71,51.65
2016,12,23,12,45,0.0,93.0,4.9,10.0,93.0,90.36,71.86
2016,12,23,13,0,0.0,117.0,5.1,10.0,117.0,115.02,92.84
2016,12,23,13,15,0.0,108.5,5.1,10.0,108.5,106.35,85.54
2016,12,23,13,30,0.0,100.0,5.1,10.0,100.0,97.73,78.31
2016,12,23,13,45,116.5,133.5,5.1,10.0,180.0,217.15,182.15
2016,12,23,14,0,233.0,167.0,5.1,10.0,260.0,330.3,277.85
2016,12,23,14,15,220.0,158.0,4.95,9.5,240.5,306.57,257.88
2016,12,23,14,30,207.0,149.0,4.8,9.0,221.0,276.73,232.92
2016,12,23,14,45,197.5,134.5,4.7,9.0,198.0,249.19,209.19
2016,12,23,15,0,188.0,120.0,4.6,9.0,175.0,221.86,185.3
2016,12,23,15,15,371.0,91.0,4.35,9.0,180.0,272.23,225.74
2016,12,23,15,30,554.0,62.0,4.1,9.0,185.0,298.04,242.07
2016,12,23,15,45,485.0,55.0,3.95,9.0,146.5,241.5,190.78
2016,12,23,16,0,416.0,48.0,3.8,9.0,108.0,189.95,143.83
2016,12,23,16,15,302.5,37.0,3.7,8.5,73.0,128.65,90.01
2016,12,23,16,30,189.0,26.0,3.6,8.0,38.0,74.71,30.92
2016,12,23,16,45,94.5,13.0,3.5,8.0,19.0,27.98,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,206.5,13.0,2.7,5.5,31.5,56.8,0.0
2016,12,24,8,0,413.0,26.0,2.7,6.0,63.0,133.55,84.16
2016,12,24,8,15,505.0,33.0,2.75,6.0,102.0,187.51,137.72
2016,12,24,8,30,597.0,40.0,2.8,6.0,141.0,249.29,194.12
2016,12,24,8,45,653.5,44.0,2.85,6.5,181.0,301.82,242.89
2016,12,24,9,0,710.0,48.0,2.9,7.0,221.0,357.69,293.54
2016,12,24,9,15,745.5,51.5,2.9,7.0,258.5,406.34,337.74
2016,12,24,9,30,781.0,55.0,2.9,7.0,296.0,455.77,381.42
2016,12,24,9,45,805.5,57.0,2.95,7.5,329.0,498.07,417.61
2016,12,24,10,0,830.0,59.0,3.0,8.0,362.0,539.62,452.19
2016,12,24,10,15,846.5,60.5,3.0,8.0,389.5,571.39,478.91
2016,12,24,10,30,863.0,62.0,3.0,8.0,417.0,604.59,506.11
2016,12,24,10,45,873.5,63.5,3.05,8.5,438.0,631.97,527.42
2016,12,24,11,0,884.0,65.0,3.1,9.0,459.0,656.86,546.38
2016,12,24,11,15,890.5,65.5,3.1,9.0,473.0,675.21,560.22
2016,12,24,11,30,897.0,66.0,3.1,9.0,487.0,690.62,571.59
2016,12,24,11,45,901.0,66.0,3.1,9.0,493.5,700.67,578.92
2016,12,24,12,0,905.0,66.0,3.1,9.0,500.0,707.54,583.95
2016,12,24,12,15,905.0,66.0,3.1,9.0,499.5,708.39,584.52
2016,12,24,12,30,905.0,66.0,3.1,9.0,499.0,705.97,582.75
2016,12,24,12,45,896.0,67.5,3.1,9.0,489.5,695.91,575.27
2016,12,24,13,0,887.0,69.0,3.1,9.0,480.0,682.79,565.57
2016,12,24,13,15,879.5,68.0,3.05,9.0,464.5,664.8,551.98
2016,12,24,13,30,872.0,67.0,3.0,9.0,449.0,643.98,535.37
2016,12,24,13,45,862.0,65.5,3.0,9.0,426.5,618.33,514.88
2016,12,24,14,0,852.0,64.0,3.0,9.0,404.0,593.8,494.77
2016,12,24,14,15,834.0,62.0,2.9,9.0,375.5,558.12,465.15
2016,12,24,14,30,816.0,60.0,2.8,9.0,347.0,520.86,433.69
2016,12,24,14,45,791.5,57.0,2.75,9.0,312.5,477.81,396.99
2016,12,24,15,0,767.0,54.0,2.7,9.0,278.0,434.2,358.86
2016,12,24,15,15,727.5,51.0,2.6,8.5,240.0,383.79,314.68
2016,12,24,15,30,688.0,48.0,2.5,8.0,202.0,334.62,270.3
2016,12,24,15,45,627.5,42.5,2.4,7.5,161.5,277.02,218.21
2016,12,24,16,0,567.0,37.0,2.3,7.0,121.0,223.42,168.71
2016,12,24,16,15,457.0,29.5,2.3,6.5,83.0,159.48,111.17
2016,12,24,16,30,347.0,22.0,2.3,6.0,45.0,104.75,46.72
2016,12,24,16,45,173.5,11.0,2.35,6.0,22.5,39.05,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,13.0,2.2,4.5,31.0,56.43,0.0
2016,12,25,8,0,413.0,26.0,2.3,5.0,62.0,132.97,83.45
2016,12,25,8,15,504.5,32.5,2.35,5.0,101.0,186.23,136.88
2016,12,25,8,30,596.0,39.0,2.4,5.0,140.0,247.23,192.75
2016,12,25,8,45,649.0,44.0,2.45,5.5,179.5,299.44,241.37
2016,12,25,9,0,702.0,49.0,2.5,6.0,219.0,354.78,291.64
2016,12,25,9,15,737.5,52.0,2.5,6.0,256.5,402.61,335.17
2016,12,25,9,30,773.0,55.0,2.5,6.0,294.0,451.22,378.19
2016,12,25,9,45,616.0,86.0,2.55,6.5,289.5,432.62,364.09
2016,12,25,10,0,459.0,117.0,2.6,7.0,285.0,396.8,334.63
2016,12,25,10,15,420.5,134.5,2.6,7.0,297.0,407.3,343.56
2016,12,25,10,30,382.0,152.0,2.6,7.0,309.0,414.27,348.91
2016,12,25,10,45,338.5,168.0,2.65,7.5,312.0,405.9,341.07
2016,12,25,11,0,295.0,184.0,2.7,8.0,315.0,402.17,336.71
2016,12,25,11,15,171.5,189.5,2.75,8.0,266.5,322.51,269.66
2016,12,25,11,30,48.0,195.0,2.8,8.0,218.0,238.96,198.04
2016,12,25,11,45,68.5,203.0,2.85,8.0,236.0,262.42,218.18
2016,12,25,12,0,89.0,211.0,2.9,8.0,254.0,286.07,238.09
2016,12,25,12,15,115.0,213.0,2.9,8.0,268.0,314.45,261.89
2016,12,25,12,30,141.0,215.0,2.9,8.0,282.0,334.53,278.83
2016,12,25,12,45,187.0,208.5,2.9,8.5,296.0,357.73,298.33
2016,12,25,13,0,233.0,202.0,2.9,9.0,310.0,379.64,316.53
2016,12,25,13,15,332.0,179.0,2.9,9.0,327.5,423.58,353.98
2016,12,25,13,30,431.0,156.0,2.9,9.0,345.0,463.7,387.64
2016,12,25,13,45,430.0,147.5,2.95,9.0,328.0,444.6,372.1
2016,12,25,14,0,429.0,139.0,3.0,9.0,311.0,424.07,355.47
2016,12,25,14,15,414.5,132.0,2.95,9.0,288.5,396.12,332.17
2016,12,25,14,30,400.0,125.0,2.9,9.0,266.0,367.69,308.15
2016,12,25,14,45,389.0,113.5,2.85,9.0,239.5,335.78,280.9
2016,12,25,15,0,378.0,102.0,2.8,9.0,213.0,303.54,252.8
2016,12,25,15,15,357.0,90.0,2.75,8.5,183.5,266.2,220.25
2016,12,25,15,30,336.0,78.0,2.7,8.0,154.0,229.7,187.63
2016,12,25,15,45,303.5,64.5,2.65,8.0,123.0,188.48,150.25
2016,12,25,16,0,271.0,51.0,2.6,8.0,92.0,149.6,114.53
2016,12,25,16,15,211.0,37.5,2.7,7.5,63.0,106.18,75.5
2016,12,25,16,30,151.0,24.0,2.8,7.0,34.0,65.38,30.57
2016,12,25,16,45,75.5,12.0,2.95,7.0,17.0,24.22,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.0,13.0,2.8,3.5,30.5,56.17,0.0
2016,12,26,8,0,414.0,26.0,2.9,4.0,61.0,132.65,83.01
2016,12,26,8,15,505.5,33.0,2.95,4.0,100.5,186.39,137.45
2016,12,26,8,30,597.0,40.0,3.0,4.0,140.0,247.92,194.15
2016,12,26,8,45,650.5,45.0,3.05,4.5,180.0,300.42,243.37
2016,12,26,9,0,704.0,50.0,3.1,5.0,220.0,356.07,294.32
2016,12,26,9,15,740.0,53.0,3.1,5.5,257.5,404.27,337.98
2016,12,26,9,30,776.0,56.0,3.1,6.0,295.0,453.29,381.0
2016,12,26,9,45,798.0,59.0,3.1,6.5,328.0,495.4,417.16
2016,12,26,10,0,820.0,62.0,3.1,7.0,361.0,536.65,451.54
2016,12,26,10,15,837.0,64.0,3.05,7.0,389.0,572.64,481.51
2016,12,26,10,30,854.0,66.0,3.0,7.0,417.0,606.91,509.42
2016,12,26,10,45,865.5,67.0,3.0,7.5,438.0,634.52,530.79
2016,12,26,11,0,877.0,68.0,3.0,8.0,459.0,655.72,546.87
2016,12,26,11,15,884.0,69.0,2.95,8.0,473.0,675.1,561.5
2016,12,26,11,30,891.0,70.0,2.9,8.0,487.0,691.58,573.45
2016,12,26,11,45,894.5,70.0,2.85,8.5,494.0,701.46,579.33
2016,12,26,12,0,898.0,70.0,2.8,9.0,501.0,708.17,582.91
2016,12,26,12,15,897.5,70.0,2.7,9.0,500.0,708.88,582.83
2016,12,26,12,30,897.0,70.0,2.6,9.0,499.0,706.35,580.44
2016,12,26,12,45,892.5,69.5,2.55,9.0,490.5,697.26,573.48
2016,12,26,13,0,888.0,69.0,2.5,9.0,482.0,685.05,564.29
2016,12,26,13,15,880.0,68.0,2.45,9.0,466.5,666.9,550.65
2016,12,26,13,30,872.0,67.0,2.4,9.0,451.0,645.92,534.17
2016,12,26,13,45,859.5,66.0,2.35,9.0,428.0,623.2,515.79
2016,12,26,14,0,847.0,65.0,2.3,9.0,405.0,594.22,492.34
2016,12,26,14,15,829.0,63.0,2.15,9.0,376.5,558.78,462.99
2016,12,26,14,30,811.0,61.0,2.0,9.0,348.0,521.76,431.83
2016,12,26,14,45,785.0,58.0,1.95,9.0,313.5,478.17,395.16
2016,12,26,15,0,759.0,55.0,1.9,9.0,279.0,434.1,357.15
2016,12,26,15,15,720.0,51.5,1.85,8.5,241.0,383.62,313.53
2016,12,26,15,30,681.0,48.0,1.8,8.0,203.0,334.37,269.62
2016,12,26,15,45,621.0,43.0,1.75,8.0,163.0,277.65,218.34
2016,12,26,16,0,561.0,38.0,1.7,8.0,123.0,224.83,169.65
2016,12,26,16,15,458.0,30.0,1.8,7.5,85.0,162.13,113.66
2016,12,26,16,30,355.0,22.0,1.9,7.0,47.0,106.66,52.67
2016,12,26,16,45,177.5,11.0,2.0,6.5,23.5,40.37,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.5,13.5,1.7,4.5,29.0,51.38,0.0
2016,12,27,8,0,359.0,27.0,1.7,5.0,58.0,123.08,76.68
2016,12,27,8,15,452.5,34.5,1.65,5.5,95.5,174.82,128.16
2016,12,27,8,30,546.0,42.0,1.6,6.0,133.0,234.92,182.11
2016,12,27,8,45,606.0,47.0,1.55,6.5,173.0,285.46,228.38
2016,12,27,9,0,666.0,52.0,1.5,7.0,213.0,341.98,278.61
2016,12,27,9,15,703.0,56.0,1.35,7.0,250.0,390.31,321.31
2016,12,27,9,30,740.0,60.0,1.2,7.0,287.0,439.66,363.34
2016,12,27,9,45,769.0,61.5,1.1,7.5,320.5,482.62,398.43
2016,12,27,10,0,798.0,63.0,1.0,8.0,354.0,525.23,431.93
2016,12,27,10,15,815.0,65.0,1.1,8.5,381.5,560.69,460.26
2016,12,27,10,30,832.0,67.0,1.2,9.0,409.0,594.48,486.72
2016,12,27,10,45,780.0,77.5,1.3,9.5,410.5,592.42,484.84
2016,12,27,11,0,728.0,88.0,1.4,10.0,412.0,587.73,480.86
2016,12,27,11,15,726.5,91.5,1.4,10.0,424.0,602.33,492.16
2016,12,27,11,30,725.0,95.0,1.4,10.0,436.0,614.31,501.11
2016,12,27,11,45,574.5,136.5,1.4,10.0,409.0,563.32,459.59
2016,12,27,12,0,424.0,178.0,1.4,10.0,382.0,505.03,412.35
2016,12,27,12,15,449.5,172.0,1.3,10.0,388.0,516.68,421.8
2016,12,27,12,30,475.0,166.0,1.2,10.0,394.0,526.57,429.17
2016,12,27,12,45,553.5,142.5,1.1,10.5,404.0,551.08,447.91
2016,12,27,13,0,632.0,119.0,1.0,11.0,414.0,576.28,466.41
2016,12,27,13,15,517.5,140.5,1.0,11.0,377.0,512.14,415.76
2016,12,27,13,30,403.0,162.0,1.0,11.0,340.0,453.27,369.09
2016,12,27,13,45,341.5,162.5,1.0,11.0,308.0,399.36,326.8
2016,12,27,14,0,280.0,163.0,1.0,11.0,276.0,355.1,291.25
2016,12,27,14,15,382.0,136.0,1.0,11.0,278.5,383.04,314.75
2016,12,27,14,30,484.0,109.0,1.0,11.0,281.0,396.96,325.87
2016,12,27,14,45,451.0,104.5,1.05,11.0,252.5,358.87,294.31
2016,12,27,15,0,418.0,100.0,1.1,11.0,224.0,321.77,263.23
2016,12,27,15,15,389.5,89.5,1.15,10.5,193.0,281.24,229.14
2016,12,27,15,30,361.0,79.0,1.2,10.0,162.0,242.06,195.22
2016,12,27,15,45,323.5,66.0,1.25,9.5,129.5,198.46,156.95
2016,12,27,16,0,286.0,53.0,1.3,9.0,97.0,157.59,120.37
2016,12,27,16,15,218.0,39.5,1.35,9.0,66.5,111.13,79.31
2016,12,27,16,30,150.0,26.0,1.4,9.0,36.0,68.73,35.61
2016,12,27,16,45,75.0,13.0,1.5,9.0,18.0,25.42,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.0,2.35,5.5,30.0,55.09,0.0
2016,12,28,8,0,427.0,24.0,2.4,6.0,60.0,132.8,81.14
2016,12,28,8,15,517.0,30.5,2.4,6.0,99.0,185.99,135.37
2016,12,28,8,30,607.0,37.0,2.4,6.0,138.0,246.86,191.12
2016,12,28,8,45,663.0,41.0,2.4,6.5,178.0,299.52,239.99
2016,12,28,9,0,719.0,45.0,2.4,7.0,218.0,355.57,290.72
2016,12,28,9,15,753.0,48.0,2.4,7.5,255.5,403.45,333.65
2016,12,28,9,30,787.0,51.0,2.4,8.0,293.0,452.03,375.79
2016,12,28,9,45,813.5,52.5,2.45,8.5,326.5,492.23,410.19
2016,12,28,10,0,840.0,54.0,2.5,9.0,360.0,534.59,445.26
2016,12,28,10,15,855.5,55.5,2.4,9.5,387.5,569.62,473.0
2016,12,28,10,30,871.0,57.0,2.3,10.0,415.0,602.83,498.48
2016,12,28,10,45,882.0,57.5,2.25,10.5,436.0,629.93,518.8
2016,12,28,11,0,893.0,58.0,2.2,11.0,457.0,654.54,536.66
2016,12,28,11,15,899.5,59.0,2.1,11.0,471.5,674.06,550.16
2016,12,28,11,30,906.0,60.0,2.0,11.0,486.0,690.62,561.4
2016,12,28,11,45,909.0,60.0,1.9,11.5,492.5,700.49,566.59
2016,12,28,12,0,912.0,60.0,1.8,12.0,499.0,707.14,569.47
2016,12,28,12,15,912.0,60.0,1.75,12.0,499.0,708.44,569.91
2016,12,28,12,30,912.0,60.0,1.7,12.0,499.0,706.43,568.09
2016,12,28,12,45,906.0,60.5,1.7,12.0,490.5,697.61,561.79
2016,12,28,13,0,900.0,61.0,1.7,12.0,482.0,685.63,553.31
2016,12,28,13,15,893.5,60.5,1.65,12.0,467.0,669.08,541.14
2016,12,28,13,30,887.0,60.0,1.6,12.0,452.0,649.61,526.63
2016,12,28,13,45,875.5,59.0,1.6,12.5,430.0,623.61,505.75
2016,12,28,14,0,864.0,58.0,1.6,13.0,408.0,595.2,482.77
2016,12,28,14,15,847.5,56.5,1.5,12.5,379.5,561.1,456.12
2016,12,28,14,30,831.0,55.0,1.4,12.0,351.0,525.29,427.51
2016,12,28,14,45,806.5,52.5,1.3,12.0,317.5,482.73,392.13
2016,12,28,15,0,782.0,50.0,1.2,12.0,284.0,442.22,357.44
2016,12,28,15,15,746.0,47.0,1.15,11.5,246.0,392.79,315.61
2016,12,28,15,30,710.0,44.0,1.1,11.0,208.0,344.29,273.23
2016,12,28,15,45,653.0,39.5,1.1,10.5,168.0,287.89,223.65
2016,12,28,16,0,596.0,35.0,1.1,10.0,128.0,235.1,175.98
2016,12,28,16,15,499.0,28.5,1.1,9.5,89.5,173.61,121.4
2016,12,28,16,30,402.0,22.0,1.1,9.0,51.0,119.2,63.55
2016,12,28,16,45,201.0,11.0,1.15,9.0,25.5,45.09,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,186.5,13.5,3.3,6.0,29.0,52.1,0.0
2016,12,29,8,0,373.0,27.0,3.4,6.0,58.0,125.26,76.91
2016,12,29,8,15,469.5,35.0,3.45,6.0,97.0,179.17,131.16
2016,12,29,8,30,566.0,43.0,3.5,6.0,136.0,241.52,187.9
2016,12,29,8,45,623.5,48.0,3.55,6.5,176.5,291.96,235.0
2016,12,29,9,0,681.0,53.0,3.6,7.0,217.0,348.27,286.2
2016,12,29,9,15,719.5,57.0,3.6,7.5,255.0,398.0,330.93
2016,12,29,9,30,758.0,61.0,3.6,8.0,293.0,448.84,375.3
2016,12,29,9,45,772.0,66.0,3.65,8.5,325.0,488.64,409.54
2016,12,29,10,0,786.0,71.0,3.7,9.0,357.0,527.15,441.73
2016,12,29,10,15,805.0,73.0,3.6,9.0,385.5,563.69,472.06
2016,12,29,10,30,824.0,75.0,3.5,9.0,414.0,598.69,500.47
2016,12,29,10,45,839.0,76.0,3.45,9.5,436.0,628.23,523.21
2016,12,29,11,0,854.0,77.0,3.4,10.0,458.0,655.53,543.73
2016,12,29,11,15,861.5,78.0,3.25,10.0,473.0,675.37,558.68
2016,12,29,11,30,869.0,79.0,3.1,10.0,488.0,692.36,570.74
2016,12,29,11,45,875.0,78.5,3.0,10.5,495.5,703.62,577.42
2016,12,29,12,0,881.0,78.0,2.9,11.0,503.0,711.77,581.8
2016,12,29,12,15,881.0,78.0,2.8,11.0,502.5,713.15,582.21
2016,12,29,12,30,881.0,78.0,2.7,11.0,502.0,711.29,580.34
2016,12,29,12,45,887.0,75.0,2.6,11.5,496.0,706.86,575.62
2016,12,29,13,0,893.0,72.0,2.5,12.0,490.0,694.93,565.39
2016,12,29,13,15,885.0,71.0,2.4,12.0,474.5,676.97,551.8
2016,12,29,13,30,877.0,70.0,2.3,12.0,459.0,660.08,538.37
2016,12,29,13,45,866.0,68.5,2.25,12.0,436.5,633.91,517.8
2016,12,29,14,0,855.0,67.0,2.2,12.0,414.0,605.29,495.07
2016,12,29,14,15,837.0,65.0,2.1,12.0,385.0,569.78,466.34
2016,12,29,14,30,819.0,63.0,2.0,12.0,356.0,532.63,435.78
2016,12,29,14,45,793.0,60.0,1.9,12.0,322.0,488.82,399.32
2016,12,29,15,0,767.0,57.0,1.8,12.0,288.0,444.49,361.56
2016,12,29,15,15,728.5,53.5,1.7,11.5,249.5,393.83,318.4
2016,12,29,15,30,690.0,50.0,1.6,11.0,211.0,344.3,274.92
2016,12,29,15,45,628.5,45.0,1.5,10.5,170.0,286.36,223.8
2016,12,29,16,0,567.0,40.0,1.4,10.0,129.0,232.39,175.12
2016,12,29,16,15,465.5,32.0,1.45,9.5,90.5,171.36,121.22
2016,12,29,16,30,364.0,24.0,1.5,9.0,52.0,116.04,64.67
2016,12,29,16,45,182.0,12.0,1.6,9.0,26.0,43.22,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.0,0.7,6.5,27.0,47.02,0.0
2016,12,30,8,0,313.0,28.0,0.6,7.0,54.0,112.11,68.31
2016,12,30,8,15,409.0,37.0,0.55,7.0,91.5,164.15,119.11
2016,12,30,8,30,505.0,46.0,0.5,7.0,129.0,224.62,172.31
2016,12,30,8,45,561.5,52.0,0.45,7.5,168.0,275.23,217.38
2016,12,30,9,0,618.0,58.0,0.4,8.0,207.0,329.57,264.39
2016,12,30,9,15,657.5,62.5,0.55,8.0,244.0,377.8,306.92
2016,12,30,9,30,697.0,67.0,0.7,8.0,281.0,427.42,349.69
2016,12,30,9,45,735.5,68.0,0.85,8.5,315.5,471.55,386.7
2016,12,30,10,0,774.0,69.0,1.0,9.0,350.0,518.15,424.75
2016,12,30,10,15,792.0,71.0,1.15,9.0,378.0,553.83,454.31
2016,12,30,10,30,810.0,73.0,1.3,9.0,406.0,587.97,482.26
2016,12,30,10,45,820.0,75.0,1.45,9.5,427.0,615.24,503.63
2016,12,30,11,0,830.0,77.0,1.6,10.0,448.0,640.15,522.88
2016,12,30,11,15,838.0,78.0,1.6,10.0,463.0,660.05,537.96
2016,12,30,11,30,846.0,79.0,1.6,10.0,478.0,677.2,550.48
2016,12,30,11,45,850.0,79.5,1.65,10.5,485.5,688.14,557.57
2016,12,30,12,0,854.0,80.0,1.7,11.0,493.0,696.04,562.54
2016,12,30,12,15,854.0,80.0,1.7,11.0,492.5,697.47,563.47
2016,12,30,12,30,854.0,80.0,1.7,11.0,492.0,695.77,562.26
2016,12,30,12,45,851.5,79.0,1.75,11.0,484.5,688.06,557.12
2016,12,30,13,0,849.0,78.0,1.8,11.0,477.0,677.29,549.83
2016,12,30,13,15,841.5,77.0,1.85,11.0,462.0,660.19,537.59
2016,12,30,13,30,834.0,76.0,1.9,11.0,447.0,640.32,522.72
2016,12,30,13,45,820.5,75.0,2.0,11.0,425.0,614.03,502.92
2016,12,30,14,0,807.0,74.0,2.1,11.0,403.0,585.53,480.97
2016,12,30,14,15,788.5,71.5,2.15,11.0,375.0,550.42,453.12
2016,12,30,14,30,770.0,69.0,2.2,11.0,347.0,513.84,423.45
2016,12,30,14,45,738.5,67.0,2.3,11.0,313.0,469.82,387.18
2016,12,30,15,0,707.0,65.0,2.4,11.0,279.0,425.72,349.84
2016,12,30,15,15,666.5,61.0,2.35,10.5,241.5,377.84,308.68
2016,12,30,15,30,626.0,57.0,2.3,10.0,204.0,329.43,265.96
2016,12,30,15,45,547.5,52.5,2.25,10.0,163.5,268.48,212.08
2016,12,30,16,0,469.0,48.0,2.2,10.0,123.0,213.12,162.51
2016,12,30,16,15,364.5,38.5,2.2,9.5,86.0,151.77,108.99
2016,12,30,16,30,260.0,29.0,2.2,9.0,49.0,98.97,57.66
2016,12,30,16,45,130.0,14.5,2.25,8.5,24.5,36.98,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
